Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,14.0,4.0,3.15,0.0
2016,1,22,7,45,0.0,16.0,7.05,14.0,16.0,12.2,0.97
2016,1,22,8,0,0.0,28.0,6.9,14.0,28.0,21.37,12.43
2016,1,22,8,15,0.0,43.5,6.95,14.0,43.5,32.68,23.0
2016,1,22,8,30,0.0,59.0,7.0,14.0,59.0,43.86,33.29
2016,1,22,8,45,0.0,75.5,7.1,14.5,75.5,55.57,43.89
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,67.16,54.22
2016,1,22,9,15,1.0,107.0,7.25,15.0,107.5,77.68,63.59
2016,1,22,9,30,2.0,122.0,7.3,15.0,123.0,88.09,72.75
2016,1,22,9,45,1.0,123.5,7.4,15.0,124.0,89.94,74.28
2016,1,22,10,0,0.0,125.0,7.5,15.0,125.0,91.61,75.62
2016,1,22,10,15,0.0,97.5,7.5,15.0,97.5,73.71,59.72
2016,1,22,10,30,0.0,70.0,7.5,15.0,70.0,53.72,41.99
2016,1,22,10,45,0.0,95.5,7.5,15.0,95.5,72.75,58.68
2016,1,22,11,0,0.0,121.0,7.5,15.0,121.0,90.69,70.95
2016,1,22,11,15,4.5,153.5,7.55,15.0,156.0,113.96,90.14
2016,1,22,11,30,9.0,186.0,7.6,15.0,191.0,138.07,109.89
2016,1,22,11,45,4.5,131.5,7.65,15.0,134.0,100.63,78.84
2016,1,22,12,0,0.0,77.0,7.7,15.0,77.0,59.19,44.3
2016,1,22,12,15,0.0,107.0,7.45,15.0,107.0,82.14,63.55
2016,1,22,12,30,0.0,137.0,7.2,15.0,137.0,105.16,82.77
2016,1,22,12,45,5.0,162.5,7.0,15.0,165.5,127.49,101.32
2016,1,22,13,0,10.0,188.0,6.8,15.0,194.0,151.25,121.1
2016,1,22,13,15,11.0,186.0,6.55,15.0,192.5,152.08,121.92
2016,1,22,13,30,12.0,184.0,6.3,15.0,191.0,153.06,122.91
2016,1,22,13,45,19.5,185.5,6.05,15.0,195.5,161.12,129.89
2016,1,22,14,0,27.0,187.0,5.8,15.0,200.0,170.18,137.78
2016,1,22,14,15,23.0,175.0,5.7,15.0,185.5,160.08,129.62
2016,1,22,14,30,19.0,163.0,5.6,15.0,171.0,149.53,121.03
2016,1,22,14,45,30.5,156.0,5.5,15.0,168.0,167.31,136.49
2016,1,22,15,0,42.0,149.0,5.4,15.0,165.0,174.15,142.82
2016,1,22,15,15,37.0,134.0,5.4,14.5,147.0,159.7,131.12
2016,1,22,15,30,32.0,119.0,5.4,14.0,129.0,144.76,118.79
2016,1,22,15,45,25.5,102.0,5.45,14.0,109.5,125.45,102.25
2016,1,22,16,0,19.0,85.0,5.5,14.0,90.0,93.99,75.14
2016,1,22,16,15,9.5,67.5,5.5,14.0,70.0,71.35,55.16
2016,1,22,16,30,0.0,50.0,5.5,14.0,50.0,47.83,34.34
2016,1,22,16,45,0.0,32.5,5.55,14.0,32.5,30.08,18.34
2016,1,22,17,0,0.0,15.0,5.6,14.0,15.0,11.43,0.0
2016,1,22,17,15,0.0,7.5,5.55,14.0,7.5,5.9,0.0
2016,1,22,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.0,6.7,12.0,5.0,0.0,0.0
2016,1,23,7,30,0.0,10.0,6.8,12.0,10.0,7.87,0.0
2016,1,23,7,45,74.0,29.5,6.9,12.5,38.0,21.77,7.06
2016,1,23,8,0,148.0,49.0,7.0,13.0,66.0,35.67,24.7
2016,1,23,8,15,234.0,64.0,7.05,13.0,104.5,46.73,35.45
2016,1,23,8,30,320.0,79.0,7.1,13.0,143.0,57.92,45.92
2016,1,23,8,45,354.5,94.5,7.15,13.0,181.0,68.53,55.72
2016,1,23,9,0,389.0,110.0,7.2,13.0,219.0,78.9,65.13
2016,1,23,9,15,366.5,118.5,7.15,13.0,233.0,83.75,69.49
2016,1,23,9,30,344.0,127.0,7.1,13.0,247.0,89.94,74.95
2016,1,23,9,45,510.5,115.5,7.1,13.0,315.0,83.22,68.86
2016,1,23,10,0,677.0,104.0,7.1,13.0,383.0,79.79,65.7
2016,1,23,10,15,531.5,139.5,7.05,13.0,368.5,97.82,81.55
2016,1,23,10,30,386.0,175.0,7.0,13.0,354.0,119.13,100.18
2016,1,23,10,45,422.0,177.5,7.0,13.0,382.0,117.47,98.55
2016,1,23,11,0,458.0,180.0,7.0,13.0,410.0,131.39,98.25
2016,1,23,11,15,618.0,147.5,7.0,13.0,469.0,162.23,107.2
2016,1,23,11,30,778.0,115.0,7.0,13.0,528.0,204.9,131.95
2016,1,23,11,45,517.0,179.0,7.0,13.0,456.0,241.97,175.63
2016,1,23,12,0,256.0,243.0,7.0,13.0,384.0,250.49,195.09
2016,1,23,12,15,257.5,243.5,7.0,13.0,385.5,272.29,215.05
2016,1,23,12,30,259.0,244.0,7.0,13.0,387.0,293.73,234.75
2016,1,23,12,45,129.5,196.0,7.0,13.0,267.5,215.42,173.9
2016,1,23,13,0,0.0,148.0,7.0,13.0,148.0,114.8,91.48
2016,1,23,13,15,156.0,182.5,7.05,13.0,263.5,237.44,194.47
2016,1,23,13,30,312.0,217.0,7.1,13.0,379.0,375.01,309.22
2016,1,23,13,45,403.5,189.0,7.2,13.0,389.0,432.74,358.75
2016,1,23,14,0,495.0,161.0,7.3,13.0,399.0,483.96,403.55
2016,1,23,14,15,247.5,117.5,7.35,13.0,236.5,284.22,238.9
2016,1,23,14,30,0.0,74.0,7.4,13.0,74.0,56.81,42.97
2016,1,23,14,45,164.0,108.0,7.5,13.0,170.0,236.41,199.68
2016,1,23,15,0,328.0,142.0,7.6,13.0,266.0,403.7,342.84
2016,1,23,15,15,301.0,132.5,7.6,13.0,237.0,384.93,327.45
2016,1,23,15,30,274.0,123.0,7.6,13.0,208.0,364.35,310.41
2016,1,23,15,45,399.0,96.0,7.65,13.0,200.0,452.91,386.79
2016,1,23,16,0,524.0,69.0,7.7,13.0,192.0,528.77,449.98
2016,1,23,16,15,447.5,60.5,7.65,12.5,150.0,463.1,393.11
2016,1,23,16,30,371.0,52.0,7.6,12.0,108.0,395.47,332.45
2016,1,23,16,45,251.5,39.0,7.55,12.0,71.0,291.2,234.31
2016,1,23,17,0,132.0,26.0,7.5,12.0,34.0,172.17,67.03
2016,1,23,17,15,66.0,13.0,7.4,12.0,17.0,59.87,0.0
2016,1,23,17,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,4.9,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,4.8,11.0,7.0,5.51,0.0
2016,1,24,7,45,16.0,23.5,4.75,11.0,25.5,17.78,5.42
2016,1,24,8,0,32.0,40.0,4.7,11.0,44.0,29.62,19.84
2016,1,24,8,15,50.0,59.0,4.65,11.0,68.0,42.85,32.37
2016,1,24,8,30,68.0,78.0,4.6,11.0,92.0,55.49,44.16
2016,1,24,8,45,79.0,96.5,4.6,11.5,116.0,67.7,55.32
2016,1,24,9,0,90.0,115.0,4.6,12.0,140.0,79.62,66.02
2016,1,24,9,15,101.5,131.0,4.55,12.0,163.5,89.9,75.22
2016,1,24,9,30,113.0,147.0,4.5,12.0,187.0,99.95,84.09
2016,1,24,9,45,156.0,161.5,4.5,12.0,223.0,109.48,92.4
2016,1,24,10,0,199.0,176.0,4.5,12.0,259.0,118.87,100.53
2016,1,24,10,15,218.0,188.0,4.3,12.0,285.0,126.38,106.93
2016,1,24,10,30,237.0,200.0,4.1,12.0,311.0,129.97,109.86
2016,1,24,10,45,277.5,205.0,3.95,12.5,341.0,133.39,112.45
2016,1,24,11,0,318.0,210.0,3.8,13.0,371.0,146.35,112.57
2016,1,24,11,15,285.0,223.0,3.65,13.0,371.0,176.01,131.06
2016,1,24,11,30,252.0,236.0,3.5,13.0,371.0,202.29,152.37
2016,1,24,11,45,544.5,166.5,3.4,13.0,464.5,239.58,171.43
2016,1,24,12,0,837.0,97.0,3.3,13.0,558.0,306.58,219.29
2016,1,24,12,15,704.5,133.0,3.35,13.0,522.0,339.44,255.66
2016,1,24,12,30,572.0,169.0,3.4,13.0,486.0,356.89,277.61
2016,1,24,12,45,310.0,199.0,3.45,13.0,370.5,299.04,238.55
2016,1,24,13,0,48.0,229.0,3.5,13.0,255.0,208.14,167.99
2016,1,24,13,15,453.5,156.0,3.75,13.0,392.5,384.01,312.14
2016,1,24,13,30,859.0,83.0,4.0,13.0,530.0,567.49,460.62
2016,1,24,13,45,847.0,82.0,4.25,13.0,508.5,596.19,486.53
2016,1,24,14,0,835.0,81.0,4.5,13.0,487.0,621.38,510.17
2016,1,24,14,15,820.0,79.5,4.7,13.0,459.0,640.52,528.58
2016,1,24,14,30,805.0,78.0,4.9,13.0,431.0,655.92,543.77
2016,1,24,14,45,779.0,76.0,5.1,13.0,396.5,659.25,549.19
2016,1,24,15,0,753.0,74.0,5.3,13.0,362.0,658.4,550.18
2016,1,24,15,15,722.5,70.5,5.1,12.5,323.5,648.47,543.39
2016,1,24,15,30,692.0,67.0,4.9,12.0,285.0,639.85,537.27
2016,1,24,15,45,649.5,62.0,4.75,12.0,243.0,612.19,514.43
2016,1,24,16,0,607.0,57.0,4.6,12.0,201.0,581.11,487.78
2016,1,24,16,15,538.0,50.0,4.35,12.0,158.0,523.83,438.13
2016,1,24,16,30,469.0,43.0,4.1,12.0,115.0,464.12,384.26
2016,1,24,16,45,357.5,33.0,3.95,12.0,77.0,366.77,294.34
2016,1,24,17,0,246.0,23.0,3.8,12.0,39.0,257.01,125.32
2016,1,24,17,15,123.0,11.5,3.65,11.5,19.5,101.89,0.0
2016,1,24,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,15,64.0,6.0,0.7,11.0,7.5,0.0,0.0
2016,1,25,7,30,128.0,12.0,0.6,11.0,15.0,9.44,0.0
2016,1,25,7,45,269.0,23.0,0.55,11.5,48.5,18.95,6.79
2016,1,25,8,0,410.0,34.0,0.5,12.0,82.0,28.25,18.75
2016,1,25,8,15,492.5,41.5,0.5,12.0,124.0,34.48,24.99
2016,1,25,8,30,575.0,49.0,0.5,12.0,166.0,40.78,31.0
2016,1,25,8,45,626.0,54.0,0.5,12.5,208.5,44.92,34.86
2016,1,25,9,0,677.0,59.0,0.5,13.0,251.0,53.16,42.24
2016,1,25,9,15,711.0,63.0,0.55,13.0,291.5,56.63,45.33
2016,1,25,9,30,745.0,67.0,0.6,13.0,332.0,60.08,48.36
2016,1,25,9,45,748.5,75.5,0.65,13.5,364.5,66.45,53.82
2016,1,25,10,0,752.0,84.0,0.7,14.0,397.0,72.63,59.03
2016,1,25,10,15,769.5,86.5,0.75,14.0,427.5,74.44,60.5
2016,1,25,10,30,787.0,89.0,0.8,14.0,458.0,76.26,61.98
2016,1,25,10,45,797.0,91.5,0.85,14.0,481.5,77.95,63.35
2016,1,25,11,0,807.0,94.0,0.9,14.0,505.0,99.18,64.4
2016,1,25,11,15,815.0,95.0,0.95,14.0,522.0,151.45,89.19
2016,1,25,11,30,823.0,96.0,1.0,14.0,539.0,203.98,127.11
2016,1,25,11,45,826.0,97.0,1.1,14.5,548.0,255.46,170.39
2016,1,25,12,0,829.0,98.0,1.2,15.0,557.0,306.19,215.48
2016,1,25,12,15,830.0,98.0,1.2,15.0,559.0,354.47,259.43
2016,1,25,12,30,831.0,98.0,1.2,15.0,561.0,401.33,301.79
2016,1,25,12,45,709.5,129.5,1.2,15.0,522.0,421.63,324.32
2016,1,25,13,0,588.0,161.0,1.2,15.0,483.0,430.87,336.39
2016,1,25,13,15,597.0,153.5,1.2,15.0,473.5,461.42,363.06
2016,1,25,13,30,606.0,146.0,1.2,15.0,464.0,490.63,388.09
2016,1,25,13,45,629.5,132.5,1.25,15.0,451.5,521.27,414.25
2016,1,25,14,0,653.0,119.0,1.3,15.0,439.0,550.67,439.25
2016,1,25,14,15,527.5,140.5,1.3,15.0,389.5,508.5,408.28
2016,1,25,14,30,402.0,162.0,1.3,15.0,340.0,465.58,375.86
2016,1,25,14,45,408.0,147.0,1.35,15.0,316.0,470.59,382.05
2016,1,25,15,0,414.0,132.0,1.4,15.0,292.0,473.49,386.11
2016,1,25,15,15,548.0,100.0,1.4,14.5,288.5,557.58,454.75
2016,1,25,15,30,682.0,68.0,1.4,14.0,285.0,635.21,515.03
2016,1,25,15,45,637.5,63.5,1.4,14.0,243.5,606.49,492.42
2016,1,25,16,0,593.0,59.0,1.4,14.0,202.0,574.32,467.06
2016,1,25,16,15,526.0,52.0,1.45,13.5,159.5,518.38,422.8
2016,1,25,16,30,459.0,45.0,1.5,13.0,117.0,459.93,373.86
2016,1,25,16,45,348.5,34.5,1.55,13.0,78.5,362.4,287.92
2016,1,25,17,0,238.0,24.0,1.6,13.0,40.0,254.76,140.4
2016,1,25,17,15,119.0,12.0,1.65,13.0,20.0,99.58,0.0
2016,1,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,2.4,11.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,2.5,11.0,16.0,12.59,0.0
2016,1,26,7,45,205.5,26.0,2.6,11.0,50.5,19.87,7.94
2016,1,26,8,0,411.0,36.0,2.7,11.0,85.0,29.89,20.24
2016,1,26,8,15,494.0,44.0,2.75,11.0,128.0,36.48,26.82
2016,1,26,8,30,577.0,52.0,2.8,11.0,171.0,43.13,33.17
2016,1,26,8,45,631.0,57.0,2.85,11.5,214.5,47.24,37.02
2016,1,26,9,0,685.0,62.0,2.9,12.0,258.0,51.41,40.78
2016,1,26,9,15,720.0,66.5,2.9,12.0,299.5,59.51,48.06
2016,1,26,9,30,755.0,71.0,2.9,12.0,341.0,63.32,51.42
2016,1,26,9,45,773.0,75.5,2.95,12.5,376.5,66.84,54.36
2016,1,26,10,0,791.0,80.0,3.0,13.0,412.0,70.28,57.2
2016,1,26,10,15,808.5,82.5,2.95,13.0,443.5,72.2,58.79
2016,1,26,10,30,826.0,85.0,2.9,13.0,475.0,74.12,60.37
2016,1,26,10,45,838.0,86.5,2.85,13.5,499.5,75.21,61.11
2016,1,26,11,0,850.0,88.0,2.8,14.0,524.0,97.45,61.91
2016,1,26,11,15,857.5,89.0,2.65,14.0,541.5,152.11,88.21
2016,1,26,11,30,865.0,90.0,2.5,14.0,559.0,206.92,128.29
2016,1,26,11,45,762.5,116.0,2.45,14.5,534.5,253.29,172.31
2016,1,26,12,0,660.0,142.0,2.4,15.0,510.0,292.87,212.08
2016,1,26,12,15,579.0,169.5,2.25,15.0,493.5,325.41,244.92
2016,1,26,12,30,498.0,197.0,2.1,15.0,477.0,352.71,272.06
2016,1,26,12,45,684.0,144.0,2.0,15.0,524.0,424.25,329.27
2016,1,26,13,0,870.0,91.0,1.9,15.0,571.0,502.15,392.01
2016,1,26,13,15,864.5,90.5,1.85,15.0,557.0,541.3,425.84
2016,1,26,13,30,859.0,90.0,1.8,15.0,543.0,577.62,456.84
2016,1,26,13,45,749.5,107.0,1.8,15.0,491.5,568.52,452.79
2016,1,26,14,0,640.0,124.0,1.8,15.0,440.0,548.82,439.98
2016,1,26,14,15,663.0,110.5,1.75,15.0,421.5,576.25,463.36
2016,1,26,14,30,686.0,97.0,1.7,15.0,403.0,601.7,484.65
2016,1,26,14,45,726.0,87.0,1.7,15.0,389.0,640.97,516.37
2016,1,26,15,0,766.0,77.0,1.7,15.0,375.0,674.94,542.88
2016,1,26,15,15,736.0,73.5,1.7,14.5,336.0,665.62,537.42
2016,1,26,15,30,706.0,70.0,1.7,14.0,297.0,657.86,533.16
2016,1,26,15,45,658.5,65.5,1.75,14.0,254.0,627.0,510.19
2016,1,26,16,0,611.0,61.0,1.8,14.0,211.0,592.52,483.37
2016,1,26,16,15,543.5,54.0,1.85,13.5,167.5,536.04,438.61
2016,1,26,16,30,476.0,47.0,1.9,13.0,124.0,476.86,388.99
2016,1,26,16,45,363.0,36.5,2.0,13.0,84.0,376.8,301.47
2016,1,26,17,0,250.0,26.0,2.1,13.0,44.0,268.62,163.13
2016,1,26,17,15,125.0,13.0,2.2,13.0,22.0,105.25,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.8,10.0,14.0,11.02,0.0
2016,1,27,7,45,128.5,28.0,3.8,10.5,43.5,21.07,9.32
2016,1,27,8,0,257.0,42.0,3.8,11.0,73.0,31.76,21.91
2016,1,27,8,15,314.5,56.0,3.6,11.0,110.0,42.07,31.8
2016,1,27,8,30,372.0,70.0,3.4,11.0,147.0,52.24,41.34
2016,1,27,8,45,410.5,81.5,3.25,11.5,185.0,60.39,48.82
2016,1,27,9,0,449.0,93.0,3.1,12.0,223.0,68.38,55.99
2016,1,27,9,15,493.0,96.5,2.85,12.0,258.5,71.12,58.44
2016,1,27,9,30,537.0,100.0,2.6,12.0,294.0,76.11,62.82
2016,1,27,9,45,668.0,88.5,2.4,12.5,354.5,69.11,56.36
2016,1,27,10,0,799.0,77.0,2.2,13.0,415.0,68.17,55.31
2016,1,27,10,15,815.5,79.0,1.95,13.5,446.0,69.75,56.49
2016,1,27,10,30,832.0,81.0,1.7,14.0,477.0,71.34,57.66
2016,1,27,10,45,844.0,82.5,1.5,14.5,501.5,72.49,58.45
2016,1,27,11,0,856.0,84.0,1.3,15.0,526.0,95.66,59.54
2016,1,27,11,15,757.5,110.5,1.15,15.0,511.0,152.7,91.81
2016,1,27,11,30,659.0,137.0,1.0,15.0,496.0,204.54,134.15
2016,1,27,11,45,590.0,163.0,0.85,15.0,489.0,251.79,176.3
2016,1,27,12,0,521.0,189.0,0.7,15.0,482.0,287.41,209.98
2016,1,27,12,15,517.0,191.5,0.6,15.0,482.5,322.71,241.06
2016,1,27,12,30,513.0,194.0,0.5,15.0,483.0,356.74,270.64
2016,1,27,12,45,695.5,139.5,0.4,15.0,527.5,426.42,324.37
2016,1,27,13,0,878.0,85.0,0.3,15.0,572.0,501.75,382.34
2016,1,27,13,15,872.5,84.5,0.25,15.0,558.5,541.15,414.44
2016,1,27,13,30,867.0,84.0,0.2,15.0,545.0,577.71,443.86
2016,1,27,13,45,859.5,82.0,0.2,15.5,524.0,608.57,468.13
2016,1,27,14,0,852.0,80.0,0.2,16.0,503.0,636.14,489.44
2016,1,27,14,15,838.5,78.0,0.25,16.0,475.5,656.4,506.67
2016,1,27,14,30,825.0,76.0,0.3,16.0,448.0,672.92,521.11
2016,1,27,14,45,806.5,73.5,0.35,16.0,414.0,681.58,529.4
2016,1,27,15,0,788.0,71.0,0.4,16.0,380.0,686.31,534.3
2016,1,27,15,15,760.5,67.5,0.45,15.5,341.0,679.27,531.77
2016,1,27,15,30,733.0,64.0,0.5,15.0,302.0,668.22,526.19
2016,1,27,15,45,694.5,59.0,0.55,15.0,259.5,643.07,508.82
2016,1,27,16,0,656.0,54.0,0.6,15.0,217.0,614.18,487.67
2016,1,27,16,15,593.0,48.0,0.65,15.0,173.5,568.85,452.61
2016,1,27,16,30,530.0,42.0,0.7,15.0,130.0,514.89,408.55
2016,1,27,16,45,427.0,33.0,0.8,15.0,89.0,424.14,332.03
2016,1,27,17,0,324.0,24.0,0.9,15.0,48.0,327.7,208.72
2016,1,27,17,15,162.0,12.0,1.05,14.5,24.0,133.04,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,7,15,68.0,6.5,2.15,12.0,8.5,0.0,0.0
2016,1,28,7,30,136.0,13.0,2.0,12.0,17.0,10.23,0.0
2016,1,28,7,45,266.5,24.5,1.85,12.5,51.5,20.12,9.03
2016,1,28,8,0,397.0,36.0,1.7,13.0,86.0,29.76,20.09
2016,1,28,8,15,474.5,44.0,1.4,13.0,127.5,36.29,26.51
2016,1,28,8,30,552.0,52.0,1.1,13.0,169.0,42.87,32.74
2016,1,28,8,45,308.0,84.0,0.8,13.0,152.0,60.95,49.08
2016,1,28,9,0,64.0,116.0,0.5,13.0,135.0,81.36,67.26
2016,1,28,9,15,70.0,133.0,0.75,13.0,156.5,92.49,77.05
2016,1,28,9,30,76.0,150.0,1.0,13.0,178.0,103.4,86.55
2016,1,28,9,45,108.0,167.5,1.25,13.5,211.0,112.24,93.98
2016,1,28,10,0,140.0,185.0,1.5,14.0,244.0,122.88,102.9
2016,1,28,10,15,293.0,177.5,1.85,14.0,314.0,118.71,99.12
2016,1,28,10,30,446.0,170.0,2.2,14.0,384.0,113.68,94.61
2016,1,28,10,45,390.0,192.0,2.6,14.5,386.0,128.62,107.26
2016,1,28,11,0,334.0,214.0,3.0,15.0,388.0,150.64,114.12
2016,1,28,11,15,326.5,223.5,3.05,15.0,398.0,181.87,132.76
2016,1,28,11,30,319.0,233.0,3.1,15.0,408.0,212.37,156.19
2016,1,28,11,45,320.5,237.5,3.2,15.0,415.5,240.82,180.08
2016,1,28,12,0,322.0,242.0,3.3,15.0,423.0,269.16,204.98
2016,1,28,12,15,161.0,177.5,2.9,15.0,268.0,191.43,148.9
2016,1,28,12,30,0.0,113.0,2.5,15.0,113.0,86.88,67.19
2016,1,28,12,45,0.0,128.5,2.15,15.0,128.5,99.03,77.39
2016,1,28,13,0,0.0,144.0,1.8,15.0,144.0,111.55,87.74
2016,1,28,13,15,14.5,178.0,1.6,15.0,186.0,147.08,117.03
2016,1,28,13,30,29.0,212.0,1.4,15.0,228.0,194.7,155.9
2016,1,28,13,45,103.5,218.0,1.25,15.5,271.0,249.92,200.96
2016,1,28,14,0,178.0,224.0,1.1,16.0,314.0,323.99,260.16
2016,1,28,14,15,133.5,210.0,1.0,16.0,275.5,292.68,235.19
2016,1,28,14,30,89.0,196.0,0.9,16.0,237.0,243.43,196.14
2016,1,28,14,45,167.5,179.0,0.85,16.0,248.5,304.19,246.94
2016,1,28,15,0,246.0,162.0,0.8,16.0,260.0,369.25,299.71
2016,1,28,15,15,238.5,146.0,0.7,15.5,233.0,356.35,290.14
2016,1,28,15,30,231.0,130.0,0.6,15.0,206.0,341.68,279.5
2016,1,28,15,45,220.0,113.0,0.55,15.0,177.5,321.26,263.56
2016,1,28,16,0,209.0,96.0,0.5,15.0,149.0,299.12,245.69
2016,1,28,16,15,189.0,78.5,0.4,15.0,119.0,267.48,219.04
2016,1,28,16,30,169.0,61.0,0.3,15.0,89.0,234.2,190.08
2016,1,28,16,45,130.0,44.0,0.25,15.0,61.5,185.28,146.62
2016,1,28,17,0,91.0,27.0,0.2,15.0,34.0,131.47,86.51
2016,1,28,17,15,45.5,13.5,0.3,15.0,17.0,45.46,0.0
2016,1,28,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,1.95,14.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,2.0,14.0,8.0,6.29,0.0
2016,1,29,7,45,0.0,23.0,2.15,14.5,23.0,17.48,7.36
2016,1,29,8,0,0.0,38.0,2.3,15.0,38.0,28.45,18.83
2016,1,29,8,15,1.0,56.5,2.35,15.0,57.0,41.61,30.95
2016,1,29,8,30,2.0,75.0,2.4,15.0,76.0,54.61,42.81
2016,1,29,8,45,9.5,92.0,2.45,15.0,95.0,66.62,53.67
2016,1,29,9,0,17.0,109.0,2.5,15.0,114.0,78.52,64.28
2016,1,29,9,15,21.5,125.0,2.5,15.0,132.5,89.68,74.09
2016,1,29,9,30,26.0,141.0,2.5,15.0,151.0,97.83,81.14
2016,1,29,9,45,23.0,152.0,2.55,15.0,161.0,108.51,90.32
2016,1,29,10,0,20.0,163.0,2.6,15.0,171.0,116.18,96.81
2016,1,29,10,15,10.0,134.0,2.65,15.0,138.0,98.66,81.38
2016,1,29,10,30,0.0,105.0,2.7,15.0,105.0,79.38,64.43
2016,1,29,10,45,0.0,96.0,2.8,15.5,96.0,73.27,58.88
2016,1,29,11,0,0.0,87.0,2.9,16.0,87.0,66.93,50.68
2016,1,29,11,15,0.0,93.5,2.95,16.0,93.5,71.77,54.65
2016,1,29,11,30,0.0,100.0,3.0,16.0,100.0,76.63,58.63
2016,1,29,11,45,0.0,100.0,3.1,16.0,100.0,76.74,58.68
2016,1,29,12,0,0.0,100.0,3.2,16.0,100.0,76.83,58.72
2016,1,29,12,15,0.0,100.0,3.25,16.0,100.0,76.9,58.77
2016,1,29,12,30,0.0,100.0,3.3,16.0,100.0,76.96,58.82
2016,1,29,12,45,0.0,55.0,3.35,16.0,55.0,42.2,29.84
2016,1,29,13,0,0.0,10.0,3.4,16.0,10.0,7.64,0.79
2016,1,29,13,15,0.0,9.5,3.45,16.0,9.5,7.25,0.47
2016,1,29,13,30,0.0,9.0,3.5,16.0,9.0,6.87,0.15
2016,1,29,13,45,0.0,8.5,3.55,16.0,8.5,6.48,0.0
2016,1,29,14,0,0.0,8.0,3.6,16.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,36.0,3.65,15.5,36.0,27.52,17.73
2016,1,29,14,30,0.0,64.0,3.7,15.0,64.0,49.08,36.1
2016,1,29,14,45,0.0,93.5,3.75,15.0,93.5,73.12,56.49
2016,1,29,15,0,0.0,123.0,3.8,15.0,123.0,101.46,80.48
2016,1,29,15,15,0.0,110.5,3.85,15.0,110.5,91.54,72.24
2016,1,29,15,30,0.0,98.0,3.9,15.0,98.0,81.51,63.86
2016,1,29,15,45,319.0,75.5,3.95,15.0,157.0,368.69,311.64
2016,1,29,16,0,638.0,53.0,4.0,15.0,216.0,602.73,499.58
2016,1,29,16,15,577.5,47.5,4.05,14.5,173.5,559.04,462.63
2016,1,29,16,30,517.0,42.0,4.1,14.0,131.0,507.49,418.43
2016,1,29,16,45,416.0,33.5,4.2,14.0,91.0,418.36,339.77
2016,1,29,17,0,315.0,25.0,4.3,14.0,51.0,328.46,233.92
2016,1,29,17,15,157.5,12.5,4.4,14.0,25.5,130.89,0.0
2016,1,29,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,5.9,11.0,10.0,7.87,0.0
2016,1,30,7,30,0.0,20.0,5.9,11.0,20.0,15.74,0.0
2016,1,30,7,45,225.0,27.5,5.95,11.0,56.5,22.44,11.62
2016,1,30,8,0,450.0,35.0,6.0,11.0,93.0,29.18,19.83
2016,1,30,8,15,527.0,41.5,5.95,11.0,136.0,34.65,25.27
2016,1,30,8,30,604.0,48.0,5.9,11.0,179.0,43.6,33.63
2016,1,30,8,45,656.0,52.5,5.9,11.5,223.0,47.72,37.46
2016,1,30,9,0,708.0,57.0,5.9,12.0,267.0,51.89,41.2
2016,1,30,9,15,740.5,60.0,5.85,12.0,308.0,54.64,43.66
2016,1,30,9,30,773.0,63.0,5.8,12.0,349.0,57.41,46.09
2016,1,30,9,45,523.0,120.5,5.8,12.0,322.5,86.37,71.86
2016,1,30,10,0,273.0,178.0,5.8,12.0,296.0,118.62,100.28
2016,1,30,10,15,566.0,124.0,5.8,12.0,391.5,90.03,74.79
2016,1,30,10,30,859.0,70.0,5.8,12.0,487.0,71.04,57.82
2016,1,30,10,45,870.0,71.0,5.8,12.5,512.0,72.31,58.74
2016,1,30,11,0,881.0,72.0,5.8,13.0,537.0,98.35,60.3
2016,1,30,11,15,888.5,73.0,5.8,13.0,554.5,153.78,88.12
2016,1,30,11,30,896.0,74.0,5.8,13.0,572.0,209.26,129.92
2016,1,30,11,45,898.0,75.5,5.8,13.0,582.0,263.75,177.93
2016,1,30,12,0,900.0,77.0,5.8,13.0,592.0,317.27,227.94
2016,1,30,12,15,901.0,77.0,5.75,13.0,594.0,368.05,276.39
2016,1,30,12,30,902.0,77.0,5.7,13.0,596.0,417.26,323.18
2016,1,30,12,45,592.5,163.5,5.7,13.0,503.0,405.87,323.54
2016,1,30,13,0,283.0,250.0,5.7,13.0,410.0,352.17,285.17
2016,1,30,13,15,580.0,165.0,5.65,13.0,483.5,462.63,376.84
2016,1,30,13,30,877.0,80.0,5.6,13.0,557.0,581.43,475.73
2016,1,30,13,45,524.5,154.5,5.55,13.0,437.0,478.74,394.57
2016,1,30,14,0,172.0,229.0,5.5,13.0,317.0,325.47,268.29
2016,1,30,14,15,86.5,191.0,5.55,13.0,235.5,228.31,188.31
2016,1,30,14,30,1.0,153.0,5.6,13.0,154.0,126.11,101.49
2016,1,30,14,45,0.5,136.0,5.7,13.0,136.5,111.92,89.81
2016,1,30,15,0,0.0,119.0,5.8,13.0,119.0,97.41,77.69
2016,1,30,15,15,0.0,107.0,5.7,13.0,107.0,87.85,69.7
2016,1,30,15,30,0.0,95.0,5.6,13.0,95.0,78.2,61.57
2016,1,30,15,45,0.0,82.0,5.5,13.0,82.0,67.42,52.38
2016,1,30,16,0,0.0,69.0,5.4,13.0,69.0,56.49,42.95
2016,1,30,16,15,0.0,55.5,5.3,12.5,55.5,44.8,32.82
2016,1,30,16,30,0.0,42.0,5.2,12.0,42.0,32.79,22.31
2016,1,30,16,45,0.0,29.0,5.15,11.5,29.0,22.15,12.89
2016,1,30,17,0,0.0,16.0,5.1,11.0,16.0,12.17,3.5
2016,1,30,17,15,0.0,8.0,5.0,11.0,8.0,6.29,0.0
2016,1,30,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,3.75,10.0,7.0,5.51,0.0
2016,1,31,7,30,0.0,14.0,3.8,10.0,14.0,11.02,0.0
2016,1,31,7,45,50.0,31.0,3.9,10.0,37.5,23.15,12.62
2016,1,31,8,0,100.0,48.0,4.0,10.0,61.0,35.17,25.25
2016,1,31,8,15,120.0,67.0,4.3,10.0,89.0,48.57,37.86
2016,1,31,8,30,140.0,86.0,4.6,10.0,117.0,61.46,49.88
2016,1,31,8,45,157.0,104.0,4.9,10.5,146.0,73.5,60.85
2016,1,31,9,0,174.0,122.0,5.2,11.0,175.0,85.28,71.39
2016,1,31,9,15,185.0,138.5,5.5,11.0,201.5,95.9,80.87
2016,1,31,9,30,196.0,155.0,5.8,11.0,228.0,106.26,90.01
2016,1,31,9,45,201.0,171.0,6.15,11.0,252.5,116.0,98.51
2016,1,31,10,0,206.0,187.0,6.5,11.0,277.0,125.47,106.72
2016,1,31,10,15,506.0,133.0,6.85,11.0,375.5,92.92,77.64
2016,1,31,10,30,806.0,79.0,7.2,11.0,474.0,69.29,56.47
2016,1,31,10,45,736.0,104.5,7.6,11.0,479.0,78.85,64.89
2016,1,31,11,0,666.0,130.0,8.0,11.0,484.0,115.14,78.82
2016,1,31,11,15,788.5,106.5,8.3,11.0,538.5,162.47,100.08
2016,1,31,11,30,911.0,83.0,8.6,11.0,593.0,219.69,139.26
2016,1,31,11,45,918.5,82.5,8.9,11.5,604.0,275.09,188.28
2016,1,31,12,0,926.0,82.0,9.2,12.0,615.0,329.98,239.72
2016,1,31,12,15,927.0,82.5,9.4,11.5,617.5,382.8,291.4
2016,1,31,12,30,928.0,83.0,9.6,11.0,620.0,434.04,341.7
2016,1,31,12,45,922.0,84.0,9.85,11.0,613.5,480.92,387.29
2016,1,31,13,0,916.0,85.0,10.1,11.0,607.0,525.21,429.85
2016,1,31,13,15,910.0,84.5,10.3,11.0,593.0,565.34,468.14
2016,1,31,13,30,904.0,84.0,10.5,11.0,579.0,602.53,503.28
2016,1,31,13,45,886.0,85.5,10.7,11.0,555.5,635.83,534.44
2016,1,31,14,0,868.0,87.0,10.9,11.0,532.0,661.71,559.09
2016,1,31,14,15,665.5,124.0,11.0,11.0,454.5,599.67,508.85
2016,1,31,14,30,463.0,161.0,11.1,11.0,377.0,512.96,436.58
2016,1,31,14,45,372.0,162.5,11.25,11.0,328.0,449.96,384.73
2016,1,31,15,0,281.0,164.0,11.4,11.0,279.0,398.78,341.33
2016,1,31,15,15,262.0,152.5,11.45,10.5,251.5,383.2,329.57
2016,1,31,15,30,243.0,141.0,11.5,10.0,224.0,365.94,315.96
2016,1,31,15,45,223.5,124.0,11.55,10.0,192.5,339.49,293.56
2016,1,31,16,0,204.0,107.0,11.6,10.0,161.0,311.28,269.03
2016,1,31,16,15,179.0,88.5,11.7,10.0,129.5,274.85,236.52
2016,1,31,16,30,154.0,70.0,11.8,10.0,98.0,236.85,201.67
2016,1,31,16,45,112.5,51.5,12.0,10.0,68.5,184.22,152.76
2016,1,31,17,0,71.0,33.0,12.2,10.0,39.0,113.8,84.25
2016,1,31,17,15,35.5,16.5,12.3,10.0,19.5,53.26,0.0
2016,1,31,17,30,0.0,0.0,12.4,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,10.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,9.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
