Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,2,1,7,15,137.5,8.0,9.45,9.0,13.5,6.29,0.0
2016,2,1,7,30,275.0,16.0,9.4,9.0,27.0,14.48,0.0
2016,2,1,7,45,413.5,25.0,9.35,9.5,67.5,22.84,12.68
2016,2,1,8,0,552.0,34.0,9.3,10.0,108.0,31.39,21.95
2016,2,1,8,15,625.5,40.0,9.2,10.0,154.5,37.06,27.57
2016,2,1,8,30,699.0,46.0,9.1,10.0,201.0,42.8,33.07
2016,2,1,8,45,745.0,49.5,9.0,10.5,247.5,46.27,36.3
2016,2,1,9,0,791.0,53.0,8.9,11.0,294.0,49.79,39.46
2016,2,1,9,15,821.0,56.5,8.7,11.0,337.0,53.11,42.44
2016,2,1,9,30,851.0,60.0,8.5,11.0,380.0,56.41,45.34
2016,2,1,9,45,859.5,65.5,8.35,11.0,416.5,60.77,49.17
2016,2,1,10,0,868.0,71.0,8.2,11.0,453.0,64.98,52.84
2016,2,1,10,15,883.0,73.0,8.05,11.0,485.5,73.19,60.07
2016,2,1,10,30,898.0,75.0,7.9,11.0,518.0,75.29,61.82
2016,2,1,10,45,904.5,77.5,7.8,11.5,542.5,77.44,63.5
2016,2,1,11,0,911.0,80.0,7.7,12.0,567.0,107.67,66.52
2016,2,1,11,15,917.0,81.0,7.55,12.0,585.0,165.12,96.4
2016,2,1,11,30,923.0,82.0,7.4,12.0,603.0,222.43,140.32
2016,2,1,11,45,917.5,86.0,7.3,12.0,611.0,279.04,190.97
2016,2,1,12,0,912.0,90.0,7.2,12.0,619.0,333.95,242.88
2016,2,1,12,15,912.5,90.0,7.05,12.0,621.0,385.8,292.62
2016,2,1,12,30,913.0,90.0,6.9,12.0,623.0,436.01,340.58
2016,2,1,12,45,909.0,90.0,6.8,12.0,616.5,482.43,384.69
2016,2,1,13,0,905.0,90.0,6.7,12.0,610.0,526.41,425.8
2016,2,1,13,15,899.0,89.5,6.7,12.0,596.0,568.97,464.89
2016,2,1,13,30,893.0,89.0,6.7,12.0,582.0,606.86,499.45
2016,2,1,13,45,885.5,87.0,6.75,12.0,560.5,639.22,529.07
2016,2,1,14,0,878.0,85.0,6.8,12.0,539.0,668.18,555.49
2016,2,1,14,15,864.5,83.0,6.8,12.0,510.0,689.64,575.43
2016,2,1,14,30,851.0,81.0,6.8,12.0,481.0,707.24,592.0
2016,2,1,14,45,839.0,76.5,6.85,12.0,447.0,719.23,603.09
2016,2,1,15,0,827.0,72.0,6.9,12.0,413.0,727.37,610.82
2016,2,1,15,15,800.5,68.5,6.75,11.5,372.5,721.76,608.12
2016,2,1,15,30,774.0,65.0,6.6,11.0,332.0,712.03,601.9
2016,2,1,15,45,736.5,61.0,6.5,11.0,288.0,689.05,583.52
2016,2,1,16,0,699.0,57.0,6.4,11.0,244.0,662.14,561.07
2016,2,1,16,15,640.0,51.0,6.25,10.5,198.0,612.07,519.18
2016,2,1,16,30,581.0,45.0,6.1,10.0,152.0,567.49,479.36
2016,2,1,16,45,484.0,37.0,6.0,10.0,108.5,480.86,401.01
2016,2,1,17,0,387.0,29.0,5.9,10.0,65.0,394.27,306.48
2016,2,1,17,15,193.5,14.5,5.85,10.0,32.5,201.05,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.5,10.0,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,3.5,10.0,13.0,9.91,0.0
2016,2,2,7,45,13.5,31.0,3.5,10.0,33.0,23.19,13.25
2016,2,2,8,0,27.0,49.0,3.5,10.0,53.0,35.91,26.03
2016,2,2,8,15,41.5,68.5,3.5,10.0,77.0,49.36,38.65
2016,2,2,8,30,56.0,88.0,3.5,10.0,101.0,62.59,50.95
2016,2,2,8,45,66.5,107.0,3.55,10.0,125.5,75.29,62.59
2016,2,2,9,0,77.0,126.0,3.6,10.0,150.0,87.76,73.86
2016,2,2,9,15,86.5,142.5,3.55,10.0,173.0,98.63,83.54
2016,2,2,9,30,96.0,159.0,3.5,10.0,196.0,109.3,92.92
2016,2,2,9,45,424.5,125.0,3.45,10.5,311.0,87.33,73.0
2016,2,2,10,0,753.0,91.0,3.4,11.0,426.0,71.54,58.66
2016,2,2,10,15,771.5,94.0,3.4,11.0,457.5,79.56,65.69
2016,2,2,10,30,790.0,97.0,3.4,11.0,489.0,81.64,67.4
2016,2,2,10,45,806.0,97.5,3.4,11.0,515.0,81.92,67.53
2016,2,2,11,0,822.0,98.0,3.4,11.0,541.0,109.99,69.86
2016,2,2,11,15,830.5,99.5,3.45,11.0,559.0,164.36,99.05
2016,2,2,11,30,839.0,101.0,3.5,11.0,577.0,219.09,140.97
2016,2,2,11,45,850.5,99.5,3.55,11.0,589.0,272.27,187.47
2016,2,2,12,0,862.0,98.0,3.6,11.0,601.0,325.49,236.47
2016,2,2,12,15,863.5,98.0,3.7,11.0,604.0,376.41,284.48
2016,2,2,12,30,865.0,98.0,3.8,11.0,607.0,425.89,330.87
2016,2,2,12,45,875.5,93.0,3.95,11.0,604.0,473.15,374.68
2016,2,2,13,0,886.0,88.0,4.1,11.0,601.0,517.46,415.45
2016,2,2,13,15,881.5,87.5,4.1,11.0,587.5,559.89,453.53
2016,2,2,13,30,877.0,87.0,4.1,11.0,574.0,597.91,487.31
2016,2,2,13,45,874.0,84.0,4.2,11.5,554.5,631.33,516.32
2016,2,2,14,0,871.0,81.0,4.3,12.0,535.0,661.66,542.38
2016,2,2,14,15,858.0,79.0,4.2,12.0,506.5,683.15,561.24
2016,2,2,14,30,845.0,77.0,4.1,12.0,478.0,700.84,576.86
2016,2,2,14,45,832.0,73.5,4.1,12.0,444.5,713.0,587.31
2016,2,2,15,0,819.0,70.0,4.1,12.0,411.0,721.35,594.8
2016,2,2,15,15,793.0,67.0,4.0,12.0,371.0,716.53,591.78
2016,2,2,15,30,767.0,64.0,3.9,12.0,331.0,707.65,585.48
2016,2,2,15,45,730.0,60.0,3.85,12.0,287.5,684.95,568.18
2016,2,2,16,0,693.0,56.0,3.8,12.0,244.0,658.4,547.04
2016,2,2,16,15,635.5,50.5,3.7,11.5,198.5,610.03,508.09
2016,2,2,16,30,578.0,45.0,3.6,11.0,153.0,566.79,470.88
2016,2,2,16,45,484.0,37.0,3.55,11.0,110.0,482.27,396.81
2016,2,2,17,0,390.0,29.0,3.5,11.0,67.0,397.81,309.45
2016,2,2,17,15,195.0,14.5,3.45,10.5,33.5,204.32,0.0
2016,2,2,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,95.5,9.0,2.7,8.5,13.5,7.08,0.0
2016,2,3,7,30,191.0,18.0,2.7,9.0,27.0,14.76,0.0
2016,2,3,7,45,310.5,30.0,2.75,9.5,64.5,24.71,14.79
2016,2,3,8,0,430.0,42.0,2.8,10.0,102.0,34.69,25.02
2016,2,3,8,15,505.5,49.5,2.85,10.0,146.0,40.75,30.99
2016,2,3,8,30,581.0,57.0,2.9,10.0,190.0,46.87,36.83
2016,2,3,8,45,432.5,88.0,3.0,10.5,199.0,64.93,53.19
2016,2,3,9,0,284.0,119.0,3.1,11.0,208.0,83.87,70.1
2016,2,3,9,15,304.5,132.0,3.15,11.0,239.0,92.3,77.56
2016,2,3,9,30,325.0,145.0,3.2,11.0,270.0,100.54,84.76
2016,2,3,9,45,246.0,170.0,3.3,11.5,269.5,113.63,96.01
2016,2,3,10,0,167.0,195.0,3.4,12.0,269.0,129.19,109.28
2016,2,3,10,15,380.0,167.5,3.4,12.0,353.0,110.95,93.05
2016,2,3,10,30,593.0,140.0,3.4,12.0,437.0,99.74,83.05
2016,2,3,10,45,713.0,118.0,3.4,12.5,492.0,86.78,71.38
2016,2,3,11,0,833.0,96.0,3.4,13.0,547.0,110.42,68.77
2016,2,3,11,15,840.5,97.0,3.4,13.0,565.0,165.01,98.17
2016,2,3,11,30,848.0,98.0,3.4,13.0,583.0,219.8,140.06
2016,2,3,11,45,551.0,182.0,3.4,13.0,499.0,259.46,187.53
2016,2,3,12,0,254.0,266.0,3.4,13.0,415.0,269.74,209.23
2016,2,3,12,15,209.0,271.0,3.4,13.0,394.5,276.99,218.25
2016,2,3,12,30,164.0,276.0,3.4,13.0,374.0,280.73,223.69
2016,2,3,12,45,82.0,219.5,3.4,13.0,268.5,209.53,168.14
2016,2,3,13,0,0.0,163.0,3.4,13.0,163.0,126.43,100.59
2016,2,3,13,15,0.0,159.0,3.4,13.0,159.0,124.02,98.77
2016,2,3,13,30,0.0,155.0,3.4,13.0,155.0,121.57,96.84
2016,2,3,13,45,61.5,196.0,3.4,13.0,228.5,204.21,166.37
2016,2,3,14,0,123.0,237.0,3.4,13.0,302.0,302.55,247.71
2016,2,3,14,15,174.5,222.0,3.35,13.0,309.0,333.22,274.04
2016,2,3,14,30,226.0,207.0,3.3,13.0,316.0,365.86,302.31
2016,2,3,14,45,123.5,183.5,3.3,13.0,242.5,277.54,229.54
2016,2,3,15,0,21.0,160.0,3.3,13.0,169.0,153.04,124.69
2016,2,3,15,15,17.0,145.0,3.25,12.5,152.0,138.87,113.4
2016,2,3,15,30,13.0,130.0,3.2,12.0,135.0,124.41,101.49
2016,2,3,15,45,7.5,114.0,3.15,12.0,116.5,107.36,86.94
2016,2,3,16,0,2.0,98.0,3.1,12.0,98.0,90.03,71.94
2016,2,3,16,15,1.0,79.5,3.1,12.0,79.5,72.86,57.05
2016,2,3,16,30,0.0,61.0,3.1,12.0,61.0,54.98,41.37
2016,2,3,16,45,0.0,43.5,3.15,12.0,43.5,38.3,26.64
2016,2,3,17,0,0.0,26.0,3.2,12.0,26.0,20.06,10.41
2016,2,3,17,15,0.0,13.0,3.2,11.5,13.0,9.9,0.0
2016,2,3,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,2.85,10.0,14.5,11.41,0.0
2016,2,4,7,30,0.0,29.0,2.9,10.0,29.0,20.48,0.0
2016,2,4,7,45,222.5,35.0,2.95,10.5,67.0,26.52,16.44
2016,2,4,8,0,445.0,41.0,3.0,11.0,105.0,33.92,24.29
2016,2,4,8,15,519.5,48.5,2.9,11.0,149.5,40.03,30.26
2016,2,4,8,30,594.0,56.0,2.8,11.0,194.0,46.2,36.09
2016,2,4,8,45,640.0,62.0,2.7,11.0,238.5,50.94,40.51
2016,2,4,9,0,686.0,68.0,2.6,11.0,283.0,55.67,44.81
2016,2,4,9,15,718.5,72.0,2.5,11.0,324.5,63.6,51.89
2016,2,4,9,30,751.0,76.0,2.4,11.0,366.0,66.88,54.73
2016,2,4,9,45,774.0,79.0,2.35,11.5,403.5,69.23,56.6
2016,2,4,10,0,797.0,82.0,2.3,12.0,441.0,71.58,58.45
2016,2,4,10,15,813.5,84.0,2.25,12.0,473.0,73.08,59.65
2016,2,4,10,30,830.0,86.0,2.2,12.0,505.0,74.58,60.86
2016,2,4,10,45,840.5,88.0,2.15,12.5,530.0,75.96,61.84
2016,2,4,11,0,851.0,90.0,2.1,13.0,555.0,108.57,66.06
2016,2,4,11,15,858.5,91.0,2.0,13.0,572.5,164.16,96.28
2016,2,4,11,30,866.0,92.0,1.9,13.0,590.0,219.93,138.87
2016,2,4,11,45,869.5,93.0,1.8,13.5,600.5,274.71,186.12
2016,2,4,12,0,873.0,94.0,1.7,14.0,611.0,328.74,234.57
2016,2,4,12,15,874.0,94.0,1.5,14.0,613.0,380.13,281.19
2016,2,4,12,30,875.0,94.0,1.3,14.0,615.0,430.01,325.57
2016,2,4,12,45,874.5,93.0,1.15,14.0,610.0,476.62,366.2
2016,2,4,13,0,874.0,92.0,1.0,14.0,605.0,521.11,403.74
2016,2,4,13,15,574.0,170.5,0.9,14.0,504.5,470.99,369.36
2016,2,4,13,30,274.0,249.0,0.8,14.0,404.0,388.9,307.7
2016,2,4,13,45,555.0,170.0,0.7,14.5,469.0,518.59,409.33
2016,2,4,14,0,836.0,91.0,0.6,15.0,534.0,654.22,510.05
2016,2,4,14,15,660.5,126.5,0.5,15.0,465.0,606.11,473.15
2016,2,4,14,30,485.0,162.0,0.4,15.0,396.0,534.68,420.44
2016,2,4,14,45,470.0,152.0,0.35,15.0,366.0,531.95,420.4
2016,2,4,15,0,455.0,142.0,0.3,15.0,336.0,526.25,417.19
2016,2,4,15,15,458.0,126.5,0.4,14.5,306.0,525.48,420.19
2016,2,4,15,30,461.0,111.0,0.5,14.0,276.0,522.13,420.98
2016,2,4,15,45,427.5,102.5,0.6,14.0,240.0,495.63,402.34
2016,2,4,16,0,394.0,94.0,0.7,14.0,204.0,466.74,381.08
2016,2,4,16,15,458.5,73.0,0.75,13.5,179.5,503.4,410.36
2016,2,4,16,30,523.0,52.0,0.8,13.0,155.0,534.75,431.89
2016,2,4,16,45,435.5,42.5,0.9,13.0,112.5,452.97,364.17
2016,2,4,17,0,348.0,33.0,1.0,13.0,70.0,370.86,288.02
2016,2,4,17,15,174.0,16.5,1.05,12.5,35.0,195.64,52.89
2016,2,4,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,10.0,3.5,9.0,15.5,7.87,0.0
2016,2,5,7,30,198.0,20.0,3.5,9.0,31.0,16.42,0.0
2016,2,5,7,45,324.0,32.0,3.5,9.5,70.5,26.37,16.59
2016,2,5,8,0,450.0,44.0,3.5,10.0,110.0,36.37,26.61
2016,2,5,8,15,525.5,52.0,3.35,10.0,155.5,42.83,32.92
2016,2,5,8,30,601.0,60.0,3.2,10.0,201.0,49.33,39.08
2016,2,5,8,45,650.5,65.5,3.1,10.5,247.0,53.67,43.05
2016,2,5,9,0,700.0,71.0,3.0,11.0,293.0,58.03,46.92
2016,2,5,9,15,733.5,75.0,2.9,11.5,336.0,61.09,49.52
2016,2,5,9,30,767.0,79.0,2.8,12.0,379.0,69.4,56.76
2016,2,5,9,45,587.5,122.0,2.7,12.5,365.0,90.59,75.29
2016,2,5,10,0,408.0,165.0,2.6,13.0,351.0,110.62,92.55
2016,2,5,10,15,632.5,126.0,2.35,13.0,437.0,91.82,75.84
2016,2,5,10,30,857.0,87.0,2.1,13.0,523.0,75.82,61.67
2016,2,5,10,45,744.5,116.5,1.85,13.5,508.5,86.27,70.6
2016,2,5,11,0,632.0,146.0,1.6,14.0,494.0,128.68,86.98
2016,2,5,11,15,761.5,119.5,1.3,14.0,552.0,169.05,103.43
2016,2,5,11,30,891.0,93.0,1.0,14.0,610.0,226.68,142.09
2016,2,5,11,45,890.5,95.5,0.7,14.5,619.5,283.24,189.91
2016,2,5,12,0,890.0,98.0,0.4,15.0,629.0,338.66,237.63
2016,2,5,12,15,890.0,98.0,0.45,15.0,631.0,390.82,284.15
2016,2,5,12,30,890.0,98.0,0.5,15.0,633.0,441.34,328.7
2016,2,5,12,45,885.0,98.5,0.55,15.0,626.0,488.25,369.57
2016,2,5,13,0,880.0,99.0,0.6,15.0,619.0,532.66,407.5
2016,2,5,13,15,679.0,152.0,0.85,15.0,548.0,518.26,402.72
2016,2,5,13,30,478.0,205.0,1.1,15.0,477.0,478.77,377.04
2016,2,5,13,45,668.0,148.0,1.4,15.0,513.0,575.95,455.79
2016,2,5,14,0,858.0,91.0,1.7,15.0,549.0,670.86,531.81
2016,2,5,14,15,737.5,109.5,1.85,15.0,489.0,643.13,512.99
2016,2,5,14,30,617.0,128.0,2.0,15.0,429.0,603.39,485.2
2016,2,5,14,45,714.0,102.5,2.2,15.0,427.0,669.38,539.54
2016,2,5,15,0,811.0,77.0,2.4,15.0,425.0,730.78,587.37
2016,2,5,15,15,786.5,74.0,2.2,15.0,385.5,726.98,583.88
2016,2,5,15,30,762.0,71.0,2.0,15.0,346.0,719.1,577.67
2016,2,5,15,45,725.5,66.5,1.8,15.0,302.0,695.9,559.7
2016,2,5,16,0,689.0,62.0,1.6,15.0,258.0,675.28,542.95
2016,2,5,16,15,634.0,56.0,1.5,14.5,212.0,628.89,507.41
2016,2,5,16,30,579.0,50.0,1.4,14.0,166.0,579.67,467.75
2016,2,5,16,45,479.5,42.0,1.3,13.5,120.5,489.56,393.95
2016,2,5,17,0,380.0,34.0,1.2,13.0,75.0,398.81,311.82
2016,2,5,17,15,190.0,17.0,1.3,13.0,37.5,211.41,82.98
2016,2,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,122.0,10.0,3.45,9.5,17.0,7.87,0.0
2016,2,6,7,30,244.0,20.0,3.5,10.0,34.0,16.49,0.0
2016,2,6,7,45,359.5,31.0,3.55,10.5,73.5,25.65,16.08
2016,2,6,8,0,475.0,42.0,3.6,11.0,113.0,34.85,25.2
2016,2,6,8,15,546.0,49.0,3.5,11.0,158.5,40.59,30.8
2016,2,6,8,30,617.0,56.0,3.4,11.0,204.0,46.38,36.28
2016,2,6,8,45,665.0,60.5,3.35,11.5,249.0,50.08,39.66
2016,2,6,9,0,713.0,65.0,3.3,12.0,294.0,58.24,46.92
2016,2,6,9,15,743.5,69.0,3.15,12.0,336.0,61.59,49.86
2016,2,6,9,30,774.0,73.0,3.0,12.0,378.0,64.92,52.75
2016,2,6,9,45,797.0,75.0,2.9,12.5,415.5,66.62,54.03
2016,2,6,10,0,820.0,77.0,2.8,13.0,453.0,68.34,55.32
2016,2,6,10,15,835.0,79.0,2.55,13.5,485.0,69.91,56.47
2016,2,6,10,30,850.0,81.0,2.3,14.0,517.0,71.46,57.61
2016,2,6,10,45,863.0,81.5,2.1,14.5,542.5,71.95,57.81
2016,2,6,11,0,876.0,82.0,1.9,15.0,568.0,114.49,68.41
2016,2,6,11,15,882.0,83.0,1.8,15.0,585.5,170.38,99.1
2016,2,6,11,30,888.0,84.0,1.7,15.0,603.0,226.15,141.79
2016,2,6,11,45,893.0,84.0,1.6,15.0,613.0,280.63,188.93
2016,2,6,12,0,898.0,84.0,1.5,15.0,623.0,334.4,237.39
2016,2,6,12,15,761.5,127.5,1.6,15.0,585.5,370.29,275.58
2016,2,6,12,30,625.0,171.0,1.7,15.0,548.0,397.22,304.34
2016,2,6,12,45,588.0,181.5,1.8,15.5,534.0,422.97,328.48
2016,2,6,13,0,551.0,192.0,1.9,16.0,520.0,448.45,351.29
2016,2,6,13,15,494.5,205.0,1.95,16.0,494.5,461.25,363.99
2016,2,6,13,30,438.0,218.0,2.0,16.0,469.0,468.22,371.46
2016,2,6,13,45,654.0,148.5,2.1,16.0,508.0,569.67,452.96
2016,2,6,14,0,870.0,79.0,2.2,16.0,547.0,663.16,527.84
2016,2,6,14,15,857.5,77.0,2.25,16.0,519.0,684.27,545.73
2016,2,6,14,30,845.0,75.0,2.3,16.0,491.0,708.21,565.36
2016,2,6,14,45,605.5,119.0,2.4,16.0,406.0,608.77,490.84
2016,2,6,15,0,366.0,163.0,2.5,16.0,321.0,465.94,380.24
2016,2,6,15,15,389.0,143.0,2.45,16.0,297.0,492.69,403.39
2016,2,6,15,30,412.0,123.0,2.4,16.0,273.0,499.94,410.64
2016,2,6,15,45,552.0,90.0,2.4,16.0,265.0,591.47,484.11
2016,2,6,16,0,692.0,57.0,2.4,16.0,257.0,667.78,541.44
2016,2,6,16,15,639.0,52.0,2.45,15.5,211.5,623.14,507.01
2016,2,6,16,30,586.0,47.0,2.5,15.0,166.0,583.13,474.76
2016,2,6,16,45,500.0,39.5,2.55,14.5,122.0,504.48,409.5
2016,2,6,17,0,414.0,32.0,2.6,14.0,78.0,425.38,336.57
2016,2,6,17,15,207.0,16.0,2.65,14.0,39.0,225.11,109.54
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,2.9,12.0,19.0,7.47,0.0
2016,2,7,7,30,305.0,19.0,2.9,12.0,38.0,17.19,1.31
2016,2,7,7,45,426.5,28.0,2.95,12.5,79.5,25.5,15.96
2016,2,7,8,0,548.0,37.0,3.0,13.0,121.0,33.95,24.24
2016,2,7,8,15,615.5,42.5,3.0,13.0,167.5,39.1,29.25
2016,2,7,8,30,683.0,48.0,3.0,13.0,214.0,44.32,34.17
2016,2,7,8,45,727.5,52.0,3.0,13.5,260.0,48.13,37.6
2016,2,7,9,0,772.0,56.0,3.0,14.0,306.0,51.96,40.95
2016,2,7,9,15,801.0,58.5,2.9,14.0,349.0,54.43,43.09
2016,2,7,9,30,830.0,61.0,2.8,14.0,392.0,56.9,45.2
2016,2,7,9,45,850.0,63.5,2.7,14.5,430.5,65.39,52.51
2016,2,7,10,0,870.0,66.0,2.6,15.0,469.0,68.13,54.68
2016,2,7,10,15,884.5,68.0,2.5,15.0,501.5,70.32,56.48
2016,2,7,10,30,899.0,70.0,2.4,15.0,534.0,72.42,58.2
2016,2,7,10,45,907.0,72.0,2.35,15.5,559.5,74.29,59.6
2016,2,7,11,0,915.0,74.0,2.3,16.0,585.0,113.28,65.39
2016,2,7,11,15,921.5,75.0,2.25,16.0,603.0,171.34,97.7
2016,2,7,11,30,928.0,76.0,2.2,16.0,621.0,229.33,142.33
2016,2,7,11,45,930.5,77.0,2.2,16.5,631.5,286.08,191.43
2016,2,7,12,0,933.0,78.0,2.2,17.0,642.0,341.86,241.54
2016,2,7,12,15,934.0,78.0,2.2,17.0,644.5,395.09,290.18
2016,2,7,12,30,935.0,78.0,2.2,17.0,647.0,446.69,336.79
2016,2,7,12,45,935.5,76.5,2.2,17.5,641.5,494.89,378.99
2016,2,7,13,0,936.0,75.0,2.2,18.0,636.0,540.9,418.25
2016,2,7,13,15,931.5,74.5,2.2,18.0,622.5,582.82,454.1
2016,2,7,13,30,927.0,74.0,2.2,18.0,609.0,621.85,486.89
2016,2,7,13,45,918.0,73.5,2.25,18.0,587.5,655.06,514.91
2016,2,7,14,0,909.0,73.0,2.3,18.0,566.0,684.82,539.89
2016,2,7,14,15,897.5,71.5,2.3,18.0,537.5,708.24,559.59
2016,2,7,14,30,886.0,70.0,2.3,18.0,509.0,727.93,575.14
2016,2,7,14,45,869.0,68.0,2.3,18.0,474.0,739.21,584.3
2016,2,7,15,0,852.0,66.0,2.3,18.0,439.0,746.54,590.75
2016,2,7,15,15,828.5,63.5,2.25,17.5,398.5,752.18,596.77
2016,2,7,15,30,805.0,61.0,2.2,17.0,358.0,746.26,594.25
2016,2,7,15,45,770.5,58.0,2.2,17.0,313.5,726.89,580.84
2016,2,7,16,0,736.0,55.0,2.2,17.0,269.0,703.67,563.92
2016,2,7,16,15,685.0,50.0,2.25,16.5,222.5,660.78,532.37
2016,2,7,16,30,634.0,45.0,2.3,16.0,176.0,614.65,496.18
2016,2,7,16,45,548.5,38.0,2.35,16.0,130.5,535.26,430.6
2016,2,7,17,0,463.0,31.0,2.4,16.0,85.0,454.18,357.12
2016,2,7,17,15,307.5,20.5,2.45,15.5,49.0,315.81,175.2
2016,2,7,17,30,152.0,10.0,2.5,15.0,13.0,126.93,0.0
2016,2,7,17,45,76.0,5.0,2.55,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,122.0,11.5,5.35,12.0,19.0,9.05,0.0
2016,2,8,7,30,244.0,23.0,5.4,12.0,38.0,18.97,3.82
2016,2,8,7,45,364.5,33.5,5.45,12.5,79.0,27.67,17.91
2016,2,8,8,0,485.0,44.0,5.5,13.0,120.0,36.47,26.48
2016,2,8,8,15,557.5,51.0,5.35,13.5,167.0,42.2,31.95
2016,2,8,8,30,630.0,58.0,5.2,14.0,214.0,48.0,37.29
2016,2,8,8,45,675.0,63.5,5.1,14.5,260.0,52.39,41.22
2016,2,8,9,0,720.0,69.0,5.0,15.0,306.0,61.46,49.2
2016,2,8,9,15,751.5,72.5,4.7,15.0,348.5,64.37,51.71
2016,2,8,9,30,783.0,76.0,4.4,15.0,391.0,67.29,54.18
2016,2,8,9,45,825.5,73.5,4.1,15.5,433.5,66.01,52.82
2016,2,8,10,0,868.0,71.0,3.8,16.0,476.0,71.54,57.44
2016,2,8,10,15,882.0,72.5,3.6,16.0,508.5,73.34,58.88
2016,2,8,10,30,896.0,74.0,3.4,16.0,541.0,75.06,60.25
2016,2,8,10,45,907.0,75.0,3.25,16.5,566.5,76.31,61.1
2016,2,8,11,0,918.0,76.0,3.1,17.0,592.0,116.65,67.07
2016,2,8,11,15,924.0,77.0,2.95,17.5,610.5,174.98,99.83
2016,2,8,11,30,930.0,78.0,2.8,18.0,629.0,233.17,144.47
2016,2,8,11,45,933.0,78.5,2.7,18.5,639.0,289.91,193.4
2016,2,8,12,0,936.0,79.0,2.6,19.0,649.0,345.7,243.25
2016,2,8,12,15,936.5,79.0,2.5,19.0,651.5,399.03,291.65
2016,2,8,12,30,937.0,79.0,2.4,19.0,654.0,450.67,337.85
2016,2,8,12,45,936.0,78.0,2.35,19.0,648.0,498.85,380.37
2016,2,8,13,0,935.0,77.0,2.3,19.0,642.0,544.74,419.95
2016,2,8,13,15,930.5,76.5,2.3,19.0,628.5,586.74,455.72
2016,2,8,13,30,926.0,76.0,2.3,19.0,615.0,625.84,488.43
2016,2,8,13,45,916.5,75.5,2.3,19.5,593.0,658.81,514.92
2016,2,8,14,0,907.0,75.0,2.3,20.0,571.0,688.28,538.22
2016,2,8,14,15,895.5,73.5,2.25,20.0,542.5,711.73,557.45
2016,2,8,14,30,884.0,72.0,2.2,20.0,514.0,731.44,572.47
2016,2,8,14,45,867.0,70.0,2.2,20.0,479.0,742.73,581.56
2016,2,8,15,0,850.0,68.0,2.2,20.0,444.0,757.66,593.4
2016,2,8,15,15,827.0,65.5,2.1,19.5,403.5,756.14,593.81
2016,2,8,15,30,804.0,63.0,2.0,19.0,363.0,750.58,591.29
2016,2,8,15,45,770.0,59.5,1.95,19.0,318.5,730.89,577.52
2016,2,8,16,0,736.0,56.0,1.9,19.0,274.0,707.34,560.35
2016,2,8,16,15,685.0,51.5,1.85,18.5,227.0,664.91,529.14
2016,2,8,16,30,634.0,47.0,1.8,18.0,180.0,619.1,493.46
2016,2,8,16,45,550.5,40.0,1.8,18.0,134.0,540.89,429.96
2016,2,8,17,0,467.0,33.0,1.8,18.0,88.0,472.27,367.8
2016,2,8,17,15,311.5,22.0,1.8,17.5,51.5,324.2,194.9
2016,2,8,17,30,156.0,11.0,1.8,17.0,15.0,131.32,0.0
2016,2,8,17,45,78.0,5.5,1.8,17.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.5,1.95,13.0,21.0,9.05,0.0
2016,2,9,7,30,290.0,23.0,2.0,13.0,42.0,19.06,5.29
2016,2,9,7,45,406.0,33.0,2.15,13.5,84.5,27.42,17.77
2016,2,9,8,0,522.0,43.0,2.3,14.0,127.0,35.89,25.93
2016,2,9,8,15,592.0,49.5,2.4,14.0,174.5,41.31,31.15
2016,2,9,8,30,662.0,56.0,2.5,14.0,222.0,46.8,36.26
2016,2,9,8,45,708.0,60.5,2.6,14.5,269.0,54.72,43.32
2016,2,9,9,0,754.0,65.0,2.7,15.0,316.0,58.75,46.8
2016,2,9,9,15,553.0,108.5,2.6,15.0,305.5,82.3,67.52
2016,2,9,9,30,352.0,152.0,2.5,15.0,295.0,105.2,87.41
2016,2,9,9,45,473.0,140.5,2.4,15.5,351.5,97.31,80.14
2016,2,9,10,0,594.0,129.0,2.3,16.0,408.0,93.62,76.6
2016,2,9,10,15,534.5,156.5,2.15,16.5,421.0,106.94,87.79
2016,2,9,10,30,475.0,184.0,2.0,17.0,434.0,121.07,99.52
2016,2,9,10,45,692.0,134.0,1.85,17.5,516.5,95.77,77.49
2016,2,9,11,0,909.0,84.0,1.7,18.0,599.0,123.26,71.52
2016,2,9,11,15,762.5,127.0,1.65,18.0,568.5,180.32,110.1
2016,2,9,11,30,616.0,170.0,1.6,18.0,538.0,234.08,157.95
2016,2,9,11,45,770.0,129.5,1.6,18.0,597.0,283.71,194.16
2016,2,9,12,0,924.0,89.0,1.6,18.0,656.0,352.24,248.44
2016,2,9,12,15,743.5,143.0,1.6,18.0,600.5,381.77,281.99
2016,2,9,12,30,563.0,197.0,1.6,18.0,545.0,393.21,298.68
2016,2,9,12,45,743.0,142.0,1.65,18.5,597.0,469.73,358.75
2016,2,9,13,0,923.0,87.0,1.7,19.0,649.0,550.47,422.04
2016,2,9,13,15,819.0,110.5,1.75,18.5,601.0,563.63,436.67
2016,2,9,13,30,715.0,134.0,1.8,18.0,553.0,565.69,442.23
2016,2,9,13,45,624.0,157.0,1.9,18.0,513.0,564.47,443.79
2016,2,9,14,0,533.0,180.0,2.0,18.0,473.0,548.22,433.45
2016,2,9,14,15,386.0,200.0,2.0,18.0,406.5,474.36,378.07
2016,2,9,14,30,239.0,220.0,2.0,18.0,340.0,391.43,313.81
2016,2,9,14,45,226.5,205.5,2.0,18.0,313.0,379.7,306.16
2016,2,9,15,0,214.0,191.0,2.0,18.0,286.0,366.13,296.53
2016,2,9,15,15,122.0,168.5,1.9,17.5,222.0,278.1,226.09
2016,2,9,15,30,30.0,146.0,1.8,17.0,158.0,168.5,135.84
2016,2,9,15,45,25.0,129.5,1.7,16.5,138.5,151.37,122.34
2016,2,9,16,0,20.0,113.0,1.6,16.0,119.0,119.89,96.39
2016,2,9,16,15,14.0,95.0,1.5,15.5,98.5,99.95,79.61
2016,2,9,16,30,8.0,77.0,1.4,15.0,78.0,79.56,62.08
2016,2,9,16,45,4.0,57.5,1.35,15.0,58.0,57.92,43.19
2016,2,9,17,0,0.0,38.0,1.3,15.0,38.0,34.7,22.86
2016,2,9,17,15,0.0,22.5,1.3,15.0,22.5,18.76,6.9
2016,2,9,17,30,0.0,7.0,1.3,15.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,1.35,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,131.0,12.0,3.35,13.0,21.5,9.44,0.0
2016,2,10,7,30,262.0,24.0,3.3,13.0,43.0,19.79,6.9
2016,2,10,7,45,374.0,35.5,3.25,13.5,85.0,29.3,19.46
2016,2,10,8,0,486.0,47.0,3.2,14.0,127.0,38.84,28.55
2016,2,10,8,15,555.0,54.5,3.05,14.0,173.5,44.86,34.32
2016,2,10,8,30,624.0,62.0,2.9,14.0,220.0,50.93,39.95
2016,2,10,8,45,667.5,67.5,2.75,14.5,266.0,55.2,43.75
2016,2,10,9,0,711.0,73.0,2.6,15.0,312.0,59.48,47.44
2016,2,10,9,15,706.5,77.0,2.4,15.0,341.0,61.92,49.52
2016,2,10,9,30,702.0,81.0,2.2,15.0,370.0,64.24,51.46
2016,2,10,9,45,762.5,83.5,2.05,15.0,423.5,72.1,58.25
2016,2,10,10,0,823.0,86.0,1.9,15.0,477.0,74.75,60.42
2016,2,10,10,15,838.0,88.0,1.9,15.0,509.5,76.17,61.52
2016,2,10,10,30,853.0,90.0,1.9,15.0,542.0,77.59,62.64
2016,2,10,10,45,864.0,91.5,1.9,15.5,567.5,78.6,63.27
2016,2,10,11,0,875.0,93.0,1.9,16.0,593.0,122.04,71.27
2016,2,10,11,15,882.0,94.0,1.9,16.0,611.5,179.61,105.22
2016,2,10,11,30,889.0,95.0,1.9,16.0,630.0,237.29,150.3
2016,2,10,11,45,895.0,95.0,1.9,16.5,641.0,297.38,201.87
2016,2,10,12,0,901.0,95.0,1.9,17.0,652.0,352.24,250.73
2016,2,10,12,15,901.5,95.0,1.9,17.0,654.0,404.34,297.97
2016,2,10,12,30,902.0,95.0,1.9,17.0,656.0,454.82,343.12
2016,2,10,12,45,901.0,94.5,1.9,17.5,650.5,502.37,384.23
2016,2,10,13,0,900.0,94.0,1.9,18.0,645.0,547.73,422.41
2016,2,10,13,15,894.5,93.0,1.85,18.0,631.0,587.82,456.14
2016,2,10,13,30,889.0,92.0,1.8,18.0,617.0,628.92,489.56
2016,2,10,13,45,768.5,117.5,1.8,18.5,560.5,619.64,483.93
2016,2,10,14,0,648.0,143.0,1.8,19.0,504.0,598.37,468.92
2016,2,10,14,15,714.0,116.5,1.8,19.0,495.0,645.26,506.7
2016,2,10,14,30,780.0,90.0,1.8,19.0,486.0,688.06,540.79
2016,2,10,14,45,630.5,119.0,1.85,19.0,425.0,635.54,502.39
2016,2,10,15,0,481.0,148.0,1.9,19.0,364.0,561.41,447.54
2016,2,10,15,15,460.0,137.0,1.85,18.5,328.5,547.42,439.58
2016,2,10,15,30,439.0,126.0,1.8,18.0,293.0,530.42,428.59
2016,2,10,15,45,405.0,117.0,1.75,18.0,257.0,502.43,407.72
2016,2,10,16,0,371.0,108.0,1.7,18.0,221.0,472.01,384.36
2016,2,10,16,15,340.0,93.0,1.65,17.5,183.5,434.52,355.47
2016,2,10,16,30,309.0,78.0,1.6,17.0,146.0,395.14,323.65
2016,2,10,16,45,266.0,61.5,1.6,17.0,109.5,342.29,278.74
2016,2,10,17,0,223.0,45.0,1.6,17.0,73.0,288.69,230.37
2016,2,10,17,15,111.5,29.5,1.55,16.5,43.5,158.99,106.58
2016,2,10,17,30,0.0,14.0,1.5,16.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,1.5,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.5,1.25,13.5,20.5,9.83,0.0
2016,2,11,7,30,207.0,25.0,1.2,14.0,41.0,20.41,8.26
2016,2,11,7,45,286.5,39.5,1.2,14.5,78.0,30.15,20.24
2016,2,11,8,0,366.0,54.0,1.2,15.0,115.0,41.06,30.46
2016,2,11,8,15,416.5,65.5,1.15,15.0,156.5,49.58,38.4
2016,2,11,8,30,467.0,77.0,1.1,15.0,198.0,60.77,48.53
2016,2,11,8,45,509.5,83.5,1.05,15.0,237.5,65.16,52.48
2016,2,11,9,0,552.0,90.0,1.0,15.0,277.0,69.54,56.32
2016,2,11,9,15,554.0,103.5,1.05,15.0,312.0,78.35,63.97
2016,2,11,9,30,556.0,117.0,1.1,15.0,347.0,86.83,71.24
2016,2,11,9,45,456.0,152.5,1.15,15.5,352.5,104.14,85.95
2016,2,11,10,0,356.0,188.0,1.2,16.0,358.0,125.76,104.15
2016,2,11,10,15,458.5,175.0,1.3,16.0,410.0,116.01,95.54
2016,2,11,10,30,561.0,162.0,1.4,16.0,462.0,109.91,90.16
2016,2,11,10,45,583.5,163.5,1.5,16.5,488.0,110.71,90.54
2016,2,11,11,0,606.0,165.0,1.6,17.0,514.0,146.73,97.98
2016,2,11,11,15,631.0,162.5,1.6,17.0,536.0,190.8,124.01
2016,2,11,11,30,656.0,160.0,1.6,17.0,558.0,237.35,159.45
2016,2,11,11,45,641.5,172.5,1.6,17.0,566.5,287.21,202.59
2016,2,11,12,0,627.0,185.0,1.6,17.0,575.0,335.1,244.97
2016,2,11,12,15,451.0,235.0,1.55,17.0,516.0,347.38,262.81
2016,2,11,12,30,275.0,285.0,1.5,17.0,457.0,340.6,263.14
2016,2,11,12,45,307.5,275.5,1.45,17.0,466.5,370.45,287.85
2016,2,11,13,0,340.0,266.0,1.4,17.0,476.0,402.09,313.73
2016,2,11,13,15,422.5,237.5,1.4,17.0,492.5,455.98,356.66
2016,2,11,13,30,505.0,209.0,1.4,17.0,509.0,506.68,397.13
2016,2,11,13,45,444.5,216.5,1.4,17.0,474.0,502.68,395.35
2016,2,11,14,0,384.0,224.0,1.4,17.0,439.0,479.48,379.27
2016,2,11,14,15,553.5,173.0,1.45,16.5,466.0,583.46,462.23
2016,2,11,14,30,723.0,122.0,1.5,16.0,493.0,686.68,542.72
2016,2,11,14,45,610.0,134.0,1.55,16.0,432.5,637.44,506.75
2016,2,11,15,0,497.0,146.0,1.6,16.0,372.0,573.27,460.11
2016,2,11,15,15,383.0,149.5,1.65,16.0,314.5,501.24,405.93
2016,2,11,15,30,269.0,153.0,1.7,16.0,257.0,406.32,332.27
2016,2,11,15,45,242.0,140.0,1.8,16.0,225.0,378.65,311.64
