Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.0,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,11.0,13.0,10.23,0.0
2016,2,22,7,15,225.0,23.5,4.15,11.0,50.0,19.26,6.32
2016,2,22,7,30,450.0,34.0,4.1,11.0,87.0,28.44,18.96
2016,2,22,7,45,536.0,42.0,4.05,11.5,135.0,35.14,25.61
2016,2,22,8,0,622.0,50.0,4.0,12.0,183.0,41.93,32.01
2016,2,22,8,15,675.5,55.5,3.9,12.0,233.0,50.39,39.81
2016,2,22,8,30,729.0,61.0,3.8,12.0,283.0,55.34,44.31
2016,2,22,8,45,765.0,65.0,3.7,12.5,331.5,58.86,47.34
2016,2,22,9,0,801.0,69.0,3.6,13.0,380.0,62.38,50.29
2016,2,22,9,15,826.0,72.0,3.6,13.0,425.0,64.95,52.44
2016,2,22,9,30,851.0,75.0,3.6,13.0,470.0,67.49,54.56
2016,2,22,9,45,664.5,129.5,3.6,13.5,453.5,94.25,77.83
2016,2,22,10,0,478.0,184.0,3.6,14.0,437.0,120.98,100.72
2016,2,22,10,15,612.0,152.5,3.45,14.5,496.5,105.4,86.79
2016,2,22,10,30,746.0,121.0,3.3,15.0,556.0,87.5,70.96
2016,2,22,10,45,704.5,143.0,3.2,15.5,568.0,110.38,78.36
2016,2,22,11,0,663.0,165.0,3.1,16.0,580.0,169.48,109.29
2016,2,22,11,15,690.5,161.0,3.1,16.0,604.0,217.8,142.63
2016,2,22,11,30,718.0,157.0,3.1,16.0,628.0,268.75,184.18
2016,2,22,11,45,832.5,123.5,3.1,16.0,678.0,328.39,232.57
2016,2,22,12,0,947.0,90.0,3.1,16.0,728.0,394.92,288.59
2016,2,22,12,15,948.0,90.0,3.15,16.0,730.5,450.21,338.92
2016,2,22,12,30,949.0,90.0,3.2,16.0,733.0,503.83,386.91
2016,2,22,12,45,802.5,137.5,3.3,16.5,678.0,525.25,408.88
2016,2,22,13,0,656.0,185.0,3.4,17.0,623.0,531.76,417.21
2016,2,22,13,15,793.5,138.5,3.45,17.0,657.5,609.03,479.82
2016,2,22,13,30,931.0,92.0,3.5,17.0,692.0,685.38,541.3
2016,2,22,13,45,925.0,90.5,3.55,17.0,670.0,720.52,570.29
2016,2,22,14,0,919.0,89.0,3.6,17.0,648.0,752.27,596.57
2016,2,22,14,15,909.5,87.5,3.6,17.0,619.0,777.95,616.55
2016,2,22,14,30,900.0,86.0,3.6,17.0,590.0,799.88,633.54
2016,2,22,14,45,885.5,83.5,3.65,17.0,554.0,821.11,650.42
2016,2,22,15,0,871.0,81.0,3.7,17.0,518.0,830.56,658.86
2016,2,22,15,15,738.0,95.5,3.6,16.5,444.5,761.38,610.2
2016,2,22,15,30,605.0,110.0,3.5,16.0,371.0,680.67,552.24
2016,2,22,15,45,574.5,105.0,3.45,16.0,331.0,659.41,537.65
2016,2,22,16,0,544.0,100.0,3.4,16.0,291.0,634.58,519.54
2016,2,22,16,15,515.0,88.5,3.35,15.5,248.5,600.94,494.88
2016,2,22,16,30,486.0,77.0,3.3,15.0,206.0,564.49,466.8
2016,2,22,16,45,428.5,66.5,3.3,15.0,163.0,501.84,415.48
2016,2,22,17,0,371.0,56.0,3.3,15.0,120.0,435.82,358.99
2016,2,22,17,15,291.0,41.0,3.3,14.5,81.0,348.78,282.08
2016,2,22,17,30,211.0,26.0,3.3,14.0,42.0,257.32,164.69
2016,2,22,17,45,105.5,13.0,3.3,14.0,21.0,95.89,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,13.0,13.0,10.23,0.0
2016,2,23,7,15,171.5,26.5,0.95,13.0,47.5,20.13,8.06
2016,2,23,7,30,343.0,40.0,1.0,13.0,82.0,32.82,22.73
2016,2,23,7,45,423.0,50.5,1.1,13.5,126.5,41.12,30.76
2016,2,23,8,0,503.0,61.0,1.2,14.0,171.0,49.39,38.43
2016,2,23,8,15,553.0,69.0,1.3,14.0,217.5,55.35,43.94
2016,2,23,8,30,603.0,77.0,1.4,14.0,264.0,61.26,49.24
2016,2,23,8,45,659.0,75.0,1.5,14.0,309.0,59.99,48.06
2016,2,23,9,0,715.0,73.0,1.6,14.0,354.0,63.94,51.46
2016,2,23,9,15,730.0,79.5,1.6,14.5,394.5,68.68,55.4
2016,2,23,9,30,745.0,86.0,1.6,15.0,435.0,73.26,59.14
2016,2,23,9,45,733.5,99.0,1.6,15.5,466.0,75.43,60.75
2016,2,23,10,0,722.0,112.0,1.6,16.0,497.0,82.78,66.85
2016,2,23,10,15,830.0,98.5,1.55,16.0,567.0,82.35,66.32
2016,2,23,10,30,938.0,85.0,1.5,16.0,637.0,83.99,67.59
2016,2,23,10,45,946.5,87.0,1.45,16.5,664.0,102.13,66.54
2016,2,23,11,0,955.0,89.0,1.4,17.0,691.0,164.83,93.29
2016,2,23,11,15,960.5,90.0,1.3,17.0,710.0,226.79,136.75
2016,2,23,11,30,966.0,91.0,1.2,17.0,729.0,288.54,187.83
2016,2,23,11,45,966.0,92.5,1.1,17.5,739.0,348.65,240.13
2016,2,23,12,0,966.0,94.0,1.0,18.0,749.0,407.47,291.34
2016,2,23,12,15,966.0,94.0,0.85,18.0,751.0,463.58,339.55
2016,2,23,12,30,966.0,94.0,0.7,18.0,753.0,517.87,384.57
2016,2,23,12,45,963.0,94.0,0.6,18.5,746.0,568.63,424.75
2016,2,23,13,0,960.0,94.0,0.5,19.0,739.0,616.86,461.29
2016,2,23,13,15,955.0,93.5,0.55,19.0,724.0,660.74,496.08
2016,2,23,13,30,950.0,93.0,0.6,19.0,709.0,701.54,527.95
2016,2,23,13,45,941.0,92.0,0.7,19.0,685.5,735.95,555.54
2016,2,23,14,0,932.0,91.0,0.8,19.0,662.0,766.71,580.31
2016,2,23,14,15,920.5,89.5,1.0,19.0,631.5,791.38,600.76
2016,2,23,14,30,909.0,88.0,1.2,19.0,601.0,812.13,618.42
2016,2,23,14,45,893.5,85.5,1.45,19.0,564.0,832.93,636.83
2016,2,23,15,0,878.0,83.0,1.7,19.0,527.0,841.73,646.94
2016,2,23,15,15,856.0,80.5,1.85,18.5,483.5,840.89,650.61
2016,2,23,15,30,834.0,78.0,2.0,18.0,440.0,835.76,651.31
2016,2,23,15,45,799.5,75.0,2.15,17.5,392.0,815.04,640.73
2016,2,23,16,0,765.0,72.0,2.3,17.0,344.0,790.11,626.61
2016,2,23,16,15,720.5,67.0,2.4,16.5,293.5,750.14,600.12
2016,2,23,16,30,676.0,62.0,2.5,16.0,243.0,714.93,575.58
2016,2,23,16,45,596.5,55.5,2.6,15.5,191.5,637.46,516.78
2016,2,23,17,0,517.0,49.0,2.7,15.0,140.0,558.19,452.98
2016,2,23,17,15,403.0,38.0,2.8,15.0,94.5,443.67,355.54
2016,2,23,17,30,289.0,27.0,2.9,15.0,49.0,326.66,219.14
2016,2,23,17,45,144.5,13.5,3.05,15.0,24.5,128.35,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,11.0,14.0,11.02,0.0
2016,2,24,7,15,184.0,26.5,1.6,11.5,50.0,20.19,9.11
2016,2,24,7,30,368.0,39.0,1.7,12.0,86.0,32.04,22.25
2016,2,24,7,45,459.0,48.5,1.8,12.5,133.5,39.7,29.66
2016,2,24,8,0,550.0,58.0,1.9,13.0,181.0,47.41,36.84
2016,2,24,8,15,605.0,64.5,1.85,13.0,230.0,52.45,41.53
2016,2,24,8,30,660.0,71.0,1.8,13.0,279.0,57.52,46.1
2016,2,24,8,45,700.5,75.5,1.8,13.5,327.0,60.93,48.98
2016,2,24,9,0,741.0,80.0,1.8,14.0,375.0,69.65,56.5
2016,2,24,9,15,767.5,83.5,1.65,14.0,419.0,72.28,58.66
2016,2,24,9,30,794.0,87.0,1.5,14.0,463.0,74.9,60.79
2016,2,24,9,45,813.5,90.0,1.35,14.5,502.5,76.99,62.33
2016,2,24,10,0,833.0,93.0,1.2,15.0,542.0,79.07,63.85
2016,2,24,10,15,846.5,95.0,1.05,15.5,574.5,80.31,64.64
2016,2,24,10,30,860.0,97.0,0.9,16.0,607.0,81.56,65.44
2016,2,24,10,45,868.5,99.0,0.75,16.5,633.0,101.07,64.91
2016,2,24,11,0,877.0,101.0,0.6,17.0,659.0,160.46,91.82
2016,2,24,11,15,883.0,102.0,0.6,17.0,677.0,224.9,137.89
2016,2,24,11,30,889.0,103.0,0.6,17.0,695.0,282.57,185.36
2016,2,24,11,45,891.5,104.0,0.65,17.5,705.5,338.94,234.19
2016,2,24,12,0,894.0,105.0,0.7,18.0,716.0,394.38,282.45
2016,2,24,12,15,894.5,105.0,0.85,18.0,717.5,447.12,329.01
2016,2,24,12,30,895.0,105.0,1.0,18.0,719.0,498.22,373.41
2016,2,24,12,45,899.5,101.5,1.15,18.0,714.5,546.56,414.78
2016,2,24,13,0,904.0,98.0,1.3,18.0,710.0,593.01,453.86
2016,2,24,13,15,899.0,97.5,1.4,18.0,695.5,634.46,488.13
2016,2,24,13,30,894.0,97.0,1.5,18.0,681.0,672.99,519.6
2016,2,24,13,45,886.5,95.5,1.65,18.0,659.0,705.8,546.89
2016,2,24,14,0,879.0,94.0,1.8,18.0,637.0,735.21,571.42
2016,2,24,14,15,868.0,92.0,1.85,17.5,607.5,765.26,595.3
2016,2,24,14,30,857.0,90.0,1.9,17.0,578.0,784.96,611.65
2016,2,24,14,45,840.0,88.0,2.0,17.0,541.5,795.99,621.41
2016,2,24,15,0,823.0,86.0,2.1,17.0,505.0,802.9,628.48
2016,2,24,15,15,801.5,83.0,2.15,17.0,464.0,800.81,628.86
2016,2,24,15,30,780.0,80.0,2.2,17.0,423.0,794.62,626.4
2016,2,24,15,45,747.5,76.5,2.25,17.0,376.5,774.31,613.67
2016,2,24,16,0,715.0,73.0,2.3,17.0,330.0,756.03,602.12
2016,2,24,16,15,671.5,67.5,2.3,16.5,282.0,716.95,575.28
2016,2,24,16,30,628.0,62.0,2.3,16.0,234.0,674.85,544.89
2016,2,24,16,45,561.0,55.0,2.35,15.5,185.0,607.62,493.54
2016,2,24,17,0,494.0,48.0,2.4,15.0,136.0,538.77,437.71
2016,2,24,17,15,387.5,37.0,2.45,14.5,92.5,430.63,346.48
2016,2,24,17,30,281.0,26.0,2.5,14.0,49.0,322.8,226.01
2016,2,24,17,45,140.5,13.0,2.65,14.0,24.5,125.09,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.5,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.5,13.0,15.0,10.23,0.0
2016,2,25,7,15,202.5,28.5,0.55,13.0,51.0,21.71,10.93
2016,2,25,7,30,328.0,44.0,0.6,13.0,87.0,35.91,25.66
2016,2,25,7,45,408.5,55.5,0.65,13.5,132.5,44.91,34.22
2016,2,25,8,0,489.0,67.0,0.7,14.0,178.0,53.83,42.44
2016,2,25,8,15,545.0,75.0,0.7,14.0,226.0,59.69,47.82
2016,2,25,8,30,601.0,83.0,0.7,14.0,274.0,65.53,53.02
2016,2,25,8,45,454.0,119.0,0.75,14.5,276.5,84.75,69.77
2016,2,25,9,0,307.0,155.0,0.8,15.0,279.0,106.13,88.06
2016,2,25,9,15,368.5,162.5,0.75,15.0,327.5,111.67,92.55
2016,2,25,9,30,430.0,170.0,0.7,15.0,376.0,113.37,93.73
2016,2,25,9,45,527.5,157.0,0.7,15.5,430.0,106.76,87.64
2016,2,25,10,0,625.0,144.0,0.7,16.0,484.0,100.91,82.26
2016,2,25,10,15,631.5,152.5,0.65,16.0,513.5,105.04,85.61
2016,2,25,10,30,638.0,161.0,0.6,16.0,543.0,109.1,88.88
2016,2,25,10,45,587.5,188.0,0.6,16.5,551.0,138.64,98.43
2016,2,25,11,0,537.0,215.0,0.6,17.0,559.0,192.05,129.47
2016,2,25,11,15,534.5,222.5,0.6,17.0,573.0,236.55,161.69
2016,2,25,11,30,532.0,230.0,0.6,17.0,587.0,280.7,197.69
2016,2,25,11,45,531.5,234.5,0.65,17.5,596.0,322.95,233.27
2016,2,25,12,0,531.0,239.0,0.7,18.0,605.0,364.66,268.51
2016,2,25,12,15,694.0,178.5,0.8,18.0,657.5,425.49,316.01
2016,2,25,12,30,857.0,118.0,0.9,18.0,710.0,495.62,371.59
2016,2,25,12,45,621.0,203.5,1.0,18.5,631.0,496.29,376.79
2016,2,25,13,0,385.0,289.0,1.1,19.0,552.0,461.59,353.57
2016,2,25,13,15,624.5,197.5,1.15,19.0,613.5,568.29,435.93
2016,2,25,13,30,864.0,106.0,1.2,19.0,675.0,670.51,513.7
2016,2,25,13,45,854.0,106.0,1.3,19.0,653.0,703.13,539.38
2016,2,25,14,0,844.0,106.0,1.4,19.0,631.0,732.24,562.94
2016,2,25,14,15,833.0,104.0,1.55,19.0,602.0,754.92,581.85
2016,2,25,14,30,822.0,102.0,1.7,19.0,573.0,773.83,597.37
2016,2,25,14,45,802.0,100.5,1.85,19.0,537.0,782.23,605.69
2016,2,25,15,0,782.0,99.0,2.0,19.0,501.0,786.43,611.23
2016,2,25,15,15,760.0,95.5,2.15,18.5,460.0,787.77,616.01
2016,2,25,15,30,738.0,92.0,2.3,18.0,419.0,780.72,614.79
2016,2,25,15,45,708.5,87.0,2.5,17.5,374.0,761.47,604.91
2016,2,25,16,0,679.0,82.0,2.7,17.0,329.0,738.54,591.81
2016,2,25,16,15,635.0,75.5,2.7,16.5,281.0,697.49,563.21
2016,2,25,16,30,591.0,69.0,2.7,16.0,233.0,653.38,530.99
2016,2,25,16,45,533.0,60.0,2.7,15.5,185.5,591.28,482.91
2016,2,25,17,0,475.0,51.0,2.7,15.0,138.0,527.47,430.53
2016,2,25,17,15,370.5,39.5,2.6,15.0,94.5,420.17,338.99
2016,2,25,17,30,266.0,28.0,2.5,15.0,51.0,315.6,227.11
2016,2,25,17,45,133.0,14.0,2.4,15.0,25.5,120.11,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.8,14.0,10.0,7.87,0.0
2016,2,26,7,15,17.5,29.0,0.9,14.0,31.5,21.8,11.5
2016,2,26,7,30,35.0,48.0,1.0,14.0,53.0,35.32,25.11
2016,2,26,7,45,51.0,69.5,1.1,14.0,80.0,50.15,38.8
2016,2,26,8,0,67.0,91.0,1.2,14.0,107.0,64.74,52.11
2016,2,26,8,15,77.5,112.5,1.3,14.0,135.0,79.04,64.94
2016,2,26,8,30,88.0,134.0,1.4,14.0,163.0,93.07,77.33
2016,2,26,8,45,97.5,153.5,1.55,14.5,189.5,105.77,88.17
2016,2,26,9,0,107.0,173.0,1.7,15.0,216.0,115.47,96.24
2016,2,26,9,15,310.5,163.0,1.7,15.0,309.0,110.86,91.97
2016,2,26,9,30,514.0,153.0,1.7,15.0,402.0,104.79,86.48
2016,2,26,9,45,519.0,166.0,1.7,15.5,434.5,111.75,92.1
2016,2,26,10,0,524.0,179.0,1.7,16.0,467.0,118.47,97.45
2016,2,26,10,15,462.0,210.0,1.65,16.0,475.0,133.5,110.03
2016,2,26,10,30,400.0,241.0,1.6,16.0,483.0,153.95,127.08
2016,2,26,10,45,371.0,260.5,1.55,16.0,492.0,175.76,131.75
2016,2,26,11,0,342.0,280.0,1.5,16.0,501.0,214.0,155.32
2016,2,26,11,15,355.5,285.0,1.5,16.0,520.0,248.49,180.35
2016,2,26,11,30,369.0,290.0,1.5,16.0,539.0,284.44,209.21
2016,2,26,11,45,372.0,294.0,1.5,16.0,548.5,318.06,237.77
2016,2,26,12,0,375.0,298.0,1.5,16.0,558.0,351.7,266.53
2016,2,26,12,15,377.5,298.5,1.55,16.0,560.5,382.54,293.08
2016,2,26,12,30,380.0,299.0,1.6,16.0,563.0,412.94,318.95
2016,2,26,12,45,438.5,275.0,1.7,16.0,577.5,458.33,355.9
2016,2,26,13,0,497.0,251.0,1.8,16.0,592.0,502.64,392.08
2016,2,26,13,15,436.5,266.0,1.9,16.0,561.0,510.45,399.93
2016,2,26,13,30,376.0,281.0,2.0,16.0,530.0,501.55,394.94
2016,2,26,13,45,423.5,257.5,2.1,16.0,529.5,548.67,432.99
2016,2,26,14,0,471.0,234.0,2.2,16.0,529.0,585.87,463.43
2016,2,26,14,15,473.0,222.0,2.25,16.0,506.5,599.77,475.64
2016,2,26,14,30,475.0,210.0,2.3,16.0,484.0,611.34,486.26
2016,2,26,14,45,428.5,205.0,2.4,16.0,441.0,588.28,470.33
2016,2,26,15,0,382.0,200.0,2.5,16.0,398.0,542.14,437.16
2016,2,26,15,15,245.5,196.5,2.6,15.5,320.0,436.6,355.5
2016,2,26,15,30,109.0,193.0,2.7,15.0,242.0,306.5,250.97
2016,2,26,15,45,392.5,136.0,2.85,15.0,285.0,535.25,441.69
2016,2,26,16,0,676.0,79.0,3.0,15.0,328.0,734.29,596.35
2016,2,26,16,15,632.0,73.5,3.0,14.5,280.5,694.35,566.52
2016,2,26,16,30,588.0,68.0,3.0,14.0,233.0,651.41,534.85
2016,2,26,16,45,525.5,60.0,3.05,14.0,185.5,586.43,483.32
2016,2,26,17,0,463.0,52.0,3.1,14.0,138.0,519.76,427.67
2016,2,26,17,15,359.0,41.0,2.85,13.5,95.0,413.15,336.68
2016,2,26,17,30,255.0,30.0,2.6,13.0,52.0,308.98,229.66
2016,2,26,17,45,127.5,15.0,2.35,13.0,26.0,116.74,0.0
2016,2,26,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,12.0,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,2.5,12.0,23.0,16.57,0.0
2016,2,27,7,15,219.0,31.5,2.5,12.0,62.5,23.98,13.78
2016,2,27,7,30,438.0,40.0,2.5,12.0,102.0,33.08,23.42
2016,2,27,7,45,526.0,47.0,2.55,12.5,151.0,38.89,29.06
2016,2,27,8,0,614.0,54.0,2.6,13.0,200.0,44.83,34.6
2016,2,27,8,15,664.0,59.5,2.6,13.0,250.0,49.31,38.74
2016,2,27,8,30,714.0,65.0,2.6,13.0,300.0,58.2,46.7
2016,2,27,8,45,484.0,116.0,2.65,13.5,286.0,83.21,68.72
2016,2,27,9,0,254.0,167.0,2.7,14.0,272.0,112.08,93.75
2016,2,27,9,15,314.5,176.5,2.7,14.0,320.5,118.57,99.12
2016,2,27,9,30,375.0,186.0,2.7,14.0,369.0,125.03,104.45
2016,2,27,9,45,618.5,135.0,2.7,14.5,465.5,95.87,78.7
2016,2,27,10,0,862.0,84.0,2.7,15.0,562.0,73.48,58.92
2016,2,27,10,15,874.5,86.0,2.65,15.0,595.0,82.96,67.05
2016,2,27,10,30,887.0,88.0,2.6,15.0,628.0,84.7,68.41
2016,2,27,10,45,893.5,90.5,2.55,15.5,653.0,113.33,70.27
2016,2,27,11,0,900.0,93.0,2.5,16.0,678.0,173.23,100.54
2016,2,27,11,15,763.5,146.5,2.5,16.0,652.5,232.04,150.5
2016,2,27,11,30,627.0,200.0,2.5,16.0,627.0,288.66,203.84
2016,2,27,11,45,598.0,214.5,2.5,16.0,626.0,332.77,243.87
2016,2,27,12,0,569.0,229.0,2.5,16.0,625.0,374.81,282.0
2016,2,27,12,15,742.5,163.5,2.6,16.0,682.0,438.47,333.37
2016,2,27,12,30,916.0,98.0,2.7,16.0,739.0,511.35,393.19
2016,2,27,12,45,907.5,101.0,2.8,16.0,731.5,559.49,435.09
2016,2,27,13,0,899.0,104.0,2.9,16.0,724.0,604.84,473.88
2016,2,27,13,15,895.5,103.0,2.95,16.0,710.0,646.7,509.03
2016,2,27,13,30,892.0,102.0,3.0,16.0,696.0,685.74,541.33
2016,2,27,13,45,889.0,99.0,3.15,16.0,675.5,720.21,570.22
2016,2,27,14,0,886.0,96.0,3.3,16.0,655.0,751.5,596.38
2016,2,27,14,15,741.5,132.0,3.3,16.0,585.0,724.32,576.2
2016,2,27,14,30,597.0,168.0,3.3,16.0,515.0,674.73,539.16
2016,2,27,14,45,568.0,165.5,3.35,16.0,479.5,662.37,532.13
2016,2,27,15,0,539.0,163.0,3.4,16.0,444.0,654.52,527.88
2016,2,27,15,15,542.0,148.0,3.45,15.5,411.5,656.54,532.8
2016,2,27,15,30,545.0,133.0,3.5,15.0,379.0,655.63,535.13
2016,2,27,15,45,646.5,102.5,3.55,15.0,364.5,730.5,593.64
2016,2,27,16,0,748.0,72.0,3.6,15.0,350.0,785.6,636.02
2016,2,27,16,15,707.0,67.0,3.65,14.5,300.5,748.11,609.72
2016,2,27,16,30,666.0,62.0,3.7,14.0,251.0,714.69,585.8
2016,2,27,16,45,608.5,55.0,3.8,14.0,201.5,654.93,538.7
2016,2,27,17,0,551.0,48.0,3.9,14.0,152.0,593.39,487.29
2016,2,27,17,15,445.5,38.5,3.95,13.5,106.0,486.11,396.44
2016,2,27,17,30,340.0,29.0,4.0,13.0,60.0,381.09,288.83
2016,2,27,17,45,170.0,14.5,4.1,13.0,30.0,191.18,0.0
2016,2,27,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,3.65,11.5,8.5,6.69,0.0
2016,2,28,7,0,0.0,17.0,3.7,12.0,17.0,12.83,0.0
2016,2,28,7,15,65.5,36.0,3.7,12.0,45.5,26.68,16.36
2016,2,28,7,30,131.0,55.0,3.7,12.0,74.0,40.13,29.65
2016,2,28,7,45,161.5,75.5,3.7,12.5,108.5,54.2,42.7
2016,2,28,8,0,192.0,96.0,3.7,13.0,143.0,67.93,55.21
2016,2,28,8,15,210.0,116.5,3.6,13.0,178.0,81.16,67.14
2016,2,28,8,30,228.0,137.0,3.5,13.0,213.0,93.98,78.5
2016,2,28,8,45,248.5,152.5,3.45,13.5,246.5,103.58,86.68
2016,2,28,9,0,269.0,168.0,3.4,14.0,280.0,112.92,94.47
2016,2,28,9,15,238.5,191.5,3.3,14.0,298.5,125.4,105.08
2016,2,28,9,30,208.0,215.0,3.2,14.0,317.0,141.55,118.77
2016,2,28,9,45,315.5,213.0,3.15,14.5,382.5,138.22,115.34
2016,2,28,10,0,423.0,211.0,3.1,15.0,448.0,134.01,111.23
2016,2,28,10,15,450.0,217.5,3.0,15.0,482.5,136.94,113.49
2016,2,28,10,30,477.0,224.0,2.9,15.0,517.0,139.89,115.77
2016,2,28,10,45,460.0,241.5,2.85,15.0,533.0,167.28,122.5
2016,2,28,11,0,443.0,259.0,2.8,15.0,549.0,212.11,150.45
2016,2,28,11,15,313.5,294.0,2.8,15.0,502.0,248.95,184.03
2016,2,28,11,30,184.0,329.0,2.8,15.0,455.0,269.58,206.63
2016,2,28,11,45,239.0,326.0,2.85,15.5,492.5,303.19,232.38
2016,2,28,12,0,294.0,323.0,2.9,16.0,530.0,342.88,263.7
2016,2,28,12,15,236.0,332.0,2.95,16.0,498.5,348.87,271.46
2016,2,28,12,30,178.0,341.0,3.0,16.0,467.0,349.26,273.91
2016,2,28,12,45,211.0,334.5,3.05,16.0,483.0,378.62,298.07
2016,2,28,13,0,244.0,328.0,3.1,16.0,499.0,410.31,324.08
2016,2,28,13,15,251.0,320.0,3.15,16.0,492.5,437.17,346.11
2016,2,28,13,30,258.0,312.0,3.2,16.0,486.0,455.14,361.32
2016,2,28,13,45,354.5,278.5,3.25,16.0,509.0,510.63,406.85
2016,2,28,14,0,451.0,245.0,3.3,16.0,532.0,585.01,466.24
2016,2,28,14,15,407.5,242.5,3.3,16.0,493.0,557.03,445.96
2016,2,28,14,30,364.0,240.0,3.3,16.0,454.0,539.96,433.86
2016,2,28,14,45,416.5,212.0,3.35,16.0,442.5,588.73,473.81
2016,2,28,15,0,469.0,184.0,3.4,16.0,431.0,620.24,500.67
2016,2,28,15,15,290.5,190.5,3.45,15.5,339.5,469.51,383.62
2016,2,28,15,30,112.0,197.0,3.5,15.0,248.0,313.94,257.54
2016,2,28,15,45,199.5,170.5,3.6,15.0,250.0,367.97,305.58
2016,2,28,16,0,287.0,144.0,3.7,15.0,252.0,441.48,367.8
2016,2,28,16,15,255.0,130.0,3.8,14.5,216.0,403.53,337.88
2016,2,28,16,30,223.0,116.0,3.9,14.0,180.0,364.68,306.62
2016,2,28,16,45,196.0,95.5,4.05,14.0,144.0,319.53,268.75
2016,2,28,17,0,169.0,75.0,4.2,14.0,108.0,273.05,228.39
2016,2,28,17,15,124.5,55.0,4.25,14.0,75.5,211.08,173.07
2016,2,28,17,30,80.0,35.0,4.3,14.0,43.0,148.03,111.7
2016,2,28,17,45,40.0,17.5,4.4,14.0,21.5,62.0,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.8,11.5,14.0,7.08,0.0
2016,2,29,7,0,196.0,18.0,2.8,12.0,28.0,14.68,0.0
2016,2,29,7,15,326.5,30.0,2.8,12.0,69.5,24.64,15.21
2016,2,29,7,30,457.0,42.0,2.8,12.0,111.0,34.68,25.03
2016,2,29,7,45,541.0,49.0,2.8,12.5,160.5,40.48,30.59
2016,2,29,8,0,625.0,56.0,2.8,13.0,210.0,46.39,36.05
2016,2,29,8,15,673.5,61.0,2.75,13.0,260.5,54.65,43.53
2016,2,29,8,30,722.0,66.0,2.7,13.0,311.0,59.02,47.41
2016,2,29,8,45,757.0,69.5,2.65,13.5,359.5,62.04,49.9
2016,2,29,9,0,792.0,73.0,2.6,14.0,408.0,65.06,52.34
2016,2,29,9,15,815.0,76.5,2.4,14.5,452.5,67.84,54.52
2016,2,29,9,30,838.0,80.0,2.2,15.0,497.0,70.57,56.64
2016,2,29,9,45,850.0,84.0,2.05,15.5,535.0,73.33,58.78
2016,2,29,10,0,862.0,88.0,1.9,16.0,573.0,76.0,60.82
2016,2,29,10,15,874.5,89.5,1.75,16.0,606.0,85.22,68.63
2016,2,29,10,30,887.0,91.0,1.6,16.0,639.0,86.6,69.66
2016,2,29,10,45,895.5,92.5,1.45,16.5,665.0,123.61,73.92
2016,2,29,11,0,904.0,94.0,1.3,17.0,691.0,183.44,106.52
2016,2,29,11,15,909.5,95.0,1.15,17.0,709.0,242.82,151.52
2016,2,29,11,30,915.0,96.0,1.0,17.0,727.0,302.02,201.69
2016,2,29,11,45,920.5,95.0,0.85,17.5,738.0,359.37,251.38
2016,2,29,12,0,926.0,94.0,0.7,18.0,749.0,415.95,299.73
2016,2,29,12,15,927.0,94.0,0.75,18.0,751.0,470.46,346.83
2016,2,29,12,30,928.0,94.0,0.8,18.0,753.0,523.31,391.46
2016,2,29,12,45,930.0,92.0,0.9,18.5,747.5,573.08,432.22
2016,2,29,13,0,932.0,90.0,1.0,19.0,742.0,620.73,470.3
2016,2,29,13,15,927.5,89.5,1.1,19.0,727.5,663.46,504.81
2016,2,29,13,30,923.0,89.0,1.2,19.0,713.0,703.2,536.56
2016,2,29,13,45,784.0,132.0,1.35,19.0,650.5,694.79,532.62
2016,2,29,14,0,645.0,175.0,1.5,19.0,588.0,672.61,518.35
2016,2,29,14,15,569.5,191.5,1.5,19.0,543.5,651.34,504.28
2016,2,29,14,30,494.0,208.0,1.5,19.0,499.0,631.69,490.67
2016,2,29,14,45,665.0,148.0,1.5,19.5,515.0,739.56,571.79
2016,2,29,15,0,836.0,88.0,1.5,20.0,531.0,833.56,636.37
2016,2,29,15,15,815.5,85.0,1.55,19.5,489.0,832.04,637.61
2016,2,29,15,30,795.0,82.0,1.6,19.0,447.0,826.41,637.15
2016,2,29,15,45,759.0,80.0,1.65,19.0,399.5,804.17,623.85
2016,2,29,16,0,723.0,78.0,1.7,19.0,352.0,784.08,611.88
2016,2,29,16,15,681.5,72.5,1.7,18.5,303.0,745.8,586.92
2016,2,29,16,30,640.0,67.0,1.7,18.0,254.0,704.43,558.64
2016,2,29,16,45,573.0,60.5,1.7,18.0,204.0,636.26,507.74
2016,2,29,17,0,506.0,54.0,1.7,18.0,154.0,566.3,452.8
2016,2,29,17,15,406.5,43.5,1.7,17.5,108.5,462.18,368.91
2016,2,29,17,30,307.0,33.0,1.7,17.0,63.0,359.78,275.92
2016,2,29,17,45,153.5,16.5,1.7,17.0,31.5,186.83,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,6,45,115.0,10.0,1.9,13.5,16.5,7.87,0.0
2016,3,1,7,0,230.0,20.0,2.1,14.0,33.0,16.41,1.14
2016,3,1,7,15,360.0,31.5,2.25,14.0,76.0,25.99,16.39
2016,3,1,7,30,490.0,43.0,2.4,14.0,119.0,35.67,25.74
2016,3,1,7,45,566.0,50.5,2.55,14.5,169.5,41.83,31.57
2016,3,1,8,0,642.0,58.0,2.7,15.0,220.0,48.06,37.25
2016,3,1,8,15,391.0,99.0,2.6,15.0,204.5,71.51,58.11
2016,3,1,8,30,140.0,140.0,2.5,15.0,189.0,96.43,79.99
2016,3,1,8,45,471.0,108.0,2.45,15.5,304.0,77.73,63.25
2016,3,1,9,0,802.0,76.0,2.4,16.0,419.0,67.42,53.95
2016,3,1,9,15,824.5,79.0,2.4,16.0,463.0,69.79,55.87
2016,3,1,9,30,847.0,82.0,2.4,16.0,507.0,72.12,57.75
2016,3,1,9,45,869.5,81.5,2.4,16.0,547.5,79.6,64.08
2016,3,1,10,0,892.0,81.0,2.4,16.0,588.0,80.18,64.42
2016,3,1,10,15,903.5,83.0,2.4,16.0,621.0,82.0,65.85
2016,3,1,10,30,915.0,85.0,2.4,16.0,654.0,83.74,67.21
2016,3,1,10,45,924.0,85.5,2.4,16.5,680.0,124.26,72.45
2016,3,1,11,0,933.0,86.0,2.4,17.0,706.0,185.1,106.57
2016,3,1,11,15,938.5,87.0,2.35,17.0,725.0,246.04,153.74
2016,3,1,11,30,944.0,88.0,2.3,17.0,744.0,306.79,206.29
2016,3,1,11,45,949.0,87.5,2.25,17.0,755.0,365.82,259.28
2016,3,1,12,0,954.0,87.0,2.2,17.0,766.0,424.02,311.45
2016,3,1,12,15,955.0,87.0,2.15,17.0,768.0,479.87,360.81
2016,3,1,12,30,956.0,87.0,2.1,17.0,770.0,534.0,407.45
2016,3,1,12,45,955.5,86.5,2.1,17.0,764.0,584.96,450.51
2016,3,1,13,0,955.0,86.0,2.1,17.0,758.0,633.6,490.61
2016,3,1,13,15,951.5,85.0,2.1,17.0,743.5,677.37,526.13
2016,3,1,13,30,948.0,84.0,2.1,17.0,729.0,718.14,558.63
2016,3,1,13,45,940.5,83.5,2.1,17.0,706.5,753.46,586.54
2016,3,1,14,0,933.0,83.0,2.1,17.0,684.0,785.24,610.21
2016,3,1,14,15,923.0,81.5,2.15,16.5,653.5,810.4,630.26
2016,3,1,14,30,913.0,80.0,2.2,16.0,623.0,831.69,647.84
2016,3,1,14,45,899.5,78.0,2.3,16.0,586.0,845.61,659.67
2016,3,1,15,0,886.0,76.0,2.4,16.0,549.0,855.5,668.89
2016,3,1,15,15,866.5,73.5,2.4,16.0,506.5,855.6,670.53
2016,3,1,15,30,847.0,71.0,2.4,16.0,464.0,861.34,676.37
2016,3,1,15,45,820.5,68.0,2.45,16.0,416.5,846.74,668.07
2016,3,1,16,0,794.0,65.0,2.5,16.0,369.0,828.2,656.87
2016,3,1,16,15,755.0,61.0,2.4,15.5,318.5,793.34,633.37
2016,3,1,16,30,716.0,57.0,2.3,15.0,268.0,755.08,606.38
2016,3,1,16,45,656.0,51.5,2.25,15.0,217.0,692.99,559.17
2016,3,1,17,0,596.0,46.0,2.2,15.0,166.0,628.57,507.57
2016,3,1,17,15,498.5,38.0,2.1,14.5,118.0,536.63,431.85
2016,3,1,17,30,401.0,30.0,2.0,14.0,70.0,438.2,340.75
2016,3,1,17,45,200.5,15.0,1.95,14.0,35.0,225.63,39.96
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,30.0,10.5,2.25,13.0,12.5,8.26,0.0
2016,3,2,7,0,60.0,21.0,2.4,13.0,25.0,15.94,2.98
2016,3,2,7,15,117.0,39.5,2.45,13.0,55.5,29.41,19.55
2016,3,2,7,30,174.0,58.0,2.5,13.0,86.0,42.68,32.08
2016,3,2,7,45,199.5,77.5,2.55,13.5,120.5,56.11,44.41
2016,3,2,8,0,225.0,97.0,2.6,14.0,155.0,69.18,56.19
2016,3,2,8,15,245.5,115.5,2.5,14.0,190.5,81.24,66.95
2016,3,2,8,30,266.0,134.0,2.4,14.0,226.0,92.95,77.21
2016,3,2,8,45,305.5,149.0,2.3,14.5,269.5,102.61,85.34
2016,3,2,9,0,345.0,164.0,2.2,15.0,313.0,112.08,93.17
2016,3,2,9,15,357.0,180.5,2.15,15.0,349.0,121.62,101.15
2016,3,2,9,30,369.0,197.0,2.1,15.0,385.0,130.86,108.8
2016,3,2,9,45,411.0,204.0,2.1,15.5,428.0,130.27,107.79
2016,3,2,10,0,453.0,211.0,2.1,16.0,471.0,133.8,110.33
2016,3,2,10,15,345.0,249.5,2.1,16.0,454.5,156.83,129.61
2016,3,2,10,30,237.0,288.0,2.1,16.0,438.0,180.89,149.55
2016,3,2,10,45,331.0,279.0,2.15,16.5,496.5,191.48,141.64
2016,3,2,11,0,425.0,270.0,2.2,17.0,555.0,222.62,157.21
2016,3,2,11,15,348.5,298.0,2.25,17.0,536.0,263.26,192.0
2016,3,2,11,30,272.0,326.0,2.3,17.0,517.0,290.74,218.03
2016,3,2,11,45,219.5,337.0,2.4,17.0,492.5,308.45,235.39
2016,3,2,12,0,167.0,348.0,2.5,17.0,468.0,317.17,245.04
2016,3,2,12,15,249.0,336.5,2.5,17.0,515.5,364.09,281.68
2016,3,2,12,30,331.0,325.0,2.5,17.0,563.0,417.91,324.14
2016,3,2,12,45,353.5,315.5,2.55,17.0,568.0,448.87,349.72
2016,3,2,13,0,376.0,306.0,2.6,17.0,573.0,480.55,375.83
2016,3,2,13,15,361.0,309.5,2.55,16.5,562.0,500.54,393.01
2016,3,2,13,30,346.0,313.0,2.5,16.0,551.0,518.46,408.38
2016,3,2,13,45,209.5,302.5,2.5,16.0,445.0,422.04,334.75
2016,3,2,14,0,73.0,292.0,2.5,16.0,339.0,311.11,247.33
2016,3,2,14,15,112.0,285.0,2.45,16.0,353.5,343.28,274.6
2016,3,2,14,30,151.0,278.0,2.4,16.0,368.0,395.11,316.44
2016,3,2,14,45,75.5,221.5,2.4,16.0,266.5,265.68,213.8
2016,3,2,15,0,0.0,165.0,2.4,16.0,165.0,135.41,106.89
2016,3,2,15,15,39.0,182.0,2.4,15.5,200.5,204.73,165.92
2016,3,2,15,30,78.0,199.0,2.4,15.0,236.0,266.46,218.02
2016,3,2,15,45,116.5,180.5,2.45,15.0,229.0,307.07,252.66
2016,3,2,16,0,155.0,162.0,2.5,15.0,222.0,327.88,271.52
2016,3,2,16,15,138.5,143.0,2.5,14.5,191.0,297.43,247.52
2016,3,2,16,30,122.0,124.0,2.5,14.0,160.0,266.06,222.28
2016,3,2,16,45,109.0,102.0,2.55,14.0,129.5,232.17,193.95
2016,3,2,17,0,96.0,80.0,2.6,14.0,99.0,196.85,163.5
2016,3,2,17,15,70.0,58.5,2.55,14.0,70.5,149.21,121.4
2016,3,2,17,30,44.0,37.0,2.5,14.0,42.0,98.99,75.68
2016,3,2,17,45,22.0,18.5,2.45,14.0,21.0,47.92,10.59
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
