Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,1.5,13.5,6.5,5.11,0.0
2016,3,3,7,0,0.0,13.0,1.4,14.0,13.0,9.88,0.57
2016,3,3,7,15,0.0,29.0,1.55,14.0,29.0,22.16,13.41
2016,3,3,7,30,0.0,45.0,1.7,14.0,45.0,33.99,24.39
2016,3,3,7,45,0.0,63.0,1.85,14.5,63.0,47.0,36.23
2016,3,3,8,0,0.0,81.0,2.0,15.0,81.0,59.87,47.76
2016,3,3,8,15,0.0,100.0,2.0,15.0,100.0,73.27,59.65
2016,3,3,8,30,0.0,119.0,2.0,15.0,119.0,86.52,71.24
2016,3,3,8,45,48.0,152.5,2.05,15.0,173.5,105.86,87.98
2016,3,3,9,0,96.0,186.0,2.1,15.0,228.0,126.44,105.58
2016,3,3,9,15,66.0,195.5,2.05,15.0,226.0,132.48,110.44
2016,3,3,9,30,36.0,205.0,2.0,15.0,224.0,138.19,115.02
2016,3,3,9,45,28.0,210.5,2.0,15.5,226.0,141.99,117.73
2016,3,3,10,0,20.0,216.0,2.0,16.0,228.0,153.27,126.79
2016,3,3,10,15,63.5,254.5,2.05,16.0,294.5,167.61,138.6
2016,3,3,10,30,107.0,293.0,2.1,16.0,361.0,188.53,155.86
2016,3,3,10,45,124.0,307.5,2.2,16.0,389.5,199.66,153.99
2016,3,3,11,0,141.0,322.0,2.3,16.0,418.0,225.53,171.99
2016,3,3,11,15,87.5,305.5,2.4,16.0,365.5,227.49,175.63
2016,3,3,11,30,34.0,289.0,2.5,16.0,313.0,214.3,167.57
2016,3,3,11,45,34.5,292.0,2.65,16.0,317.0,223.27,174.98
2016,3,3,12,0,35.0,295.0,2.8,16.0,321.0,232.27,182.4
2016,3,3,12,15,125.5,322.5,2.75,16.0,413.5,300.06,235.05
2016,3,3,12,30,216.0,350.0,2.7,16.0,506.0,378.13,295.88
2016,3,3,12,45,179.0,347.5,2.65,16.0,476.5,376.06,295.28
2016,3,3,13,0,142.0,345.0,2.6,16.0,447.0,369.75,291.18
2016,3,3,13,15,143.5,337.0,2.4,15.5,438.0,378.93,299.47
2016,3,3,13,30,145.0,329.0,2.2,15.0,429.0,387.41,307.1
2016,3,3,13,45,140.0,318.5,2.05,15.0,412.5,388.32,308.27
2016,3,3,14,0,135.0,308.0,1.9,15.0,396.0,387.95,308.44
2016,3,3,14,15,134.5,293.5,1.75,15.0,378.5,385.9,307.44
2016,3,3,14,30,134.0,279.0,1.6,15.0,361.0,382.75,305.6
2016,3,3,14,45,142.5,262.0,1.5,15.5,344.0,383.39,306.54
2016,3,3,15,0,151.0,245.0,1.4,16.0,327.0,383.3,306.94
2016,3,3,15,15,157.0,225.5,1.4,15.5,305.0,377.31,304.22
2016,3,3,15,30,163.0,206.0,1.4,15.0,283.0,370.23,300.68
2016,3,3,15,45,97.5,178.5,1.4,15.0,223.5,267.61,218.69
2016,3,3,16,0,32.0,151.0,1.4,15.0,164.0,181.99,147.89
2016,3,3,16,15,26.0,131.5,1.4,15.0,141.0,159.46,129.75
2016,3,3,16,30,20.0,112.0,1.4,15.0,118.0,121.35,98.05
2016,3,3,16,45,12.0,92.0,1.4,15.0,95.5,96.6,76.93
2016,3,3,17,0,4.0,72.0,1.4,15.0,73.0,71.27,54.94
2016,3,3,17,15,2.0,51.5,1.4,15.0,52.0,49.56,36.03
2016,3,3,17,30,0.0,31.0,1.4,15.0,31.0,25.91,15.38
2016,3,3,17,45,0.0,15.5,1.45,15.0,15.5,11.81,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.0,1.45,13.5,13.5,9.44,0.0
2016,3,4,7,0,38.0,24.0,1.6,14.0,27.0,18.28,7.03
2016,3,4,7,15,84.0,43.5,1.75,14.0,56.0,32.33,22.25
2016,3,4,7,30,130.0,63.0,1.9,14.0,85.0,45.73,34.77
2016,3,4,7,45,153.5,84.0,2.05,14.5,118.5,59.89,47.65
2016,3,4,8,0,177.0,105.0,2.2,15.0,152.0,73.64,59.93
2016,3,4,8,15,195.0,124.5,2.3,15.0,186.0,86.04,70.9
2016,3,4,8,30,213.0,144.0,2.4,15.0,220.0,98.05,81.34
2016,3,4,8,45,114.0,152.5,2.55,15.5,194.0,104.53,86.64
2016,3,4,9,0,15.0,161.0,2.7,16.0,168.0,115.5,95.74
2016,3,4,9,15,7.5,141.5,2.8,16.0,145.0,104.07,85.57
2016,3,4,9,30,0.0,122.0,2.9,16.0,122.0,91.49,74.47
2016,3,4,9,45,0.0,105.0,3.05,16.0,105.0,79.99,64.34
2016,3,4,10,0,0.0,88.0,3.2,16.0,88.0,67.77,53.6
2016,3,4,10,15,3.0,144.0,3.2,16.0,146.0,107.54,87.78
2016,3,4,10,30,6.0,200.0,3.2,16.0,204.0,144.63,119.19
2016,3,4,10,45,3.0,172.5,3.2,16.0,174.5,127.98,100.05
2016,3,4,11,0,0.0,145.0,3.2,16.0,145.0,109.49,84.95
2016,3,4,11,15,0.0,121.0,3.25,16.0,121.0,92.54,71.01
2016,3,4,11,30,0.0,97.0,3.3,16.0,97.0,74.85,56.44
2016,3,4,11,45,0.0,129.5,3.35,16.0,129.5,99.24,76.42
2016,3,4,12,0,0.0,162.0,3.4,16.0,162.0,123.76,96.35
2016,3,4,12,15,0.5,166.0,3.4,16.0,167.0,127.48,99.32
2016,3,4,12,30,1.0,170.0,3.4,16.0,172.0,131.31,102.43
2016,3,4,12,45,1.5,173.5,3.4,16.0,175.5,134.88,105.36
2016,3,4,13,0,2.0,177.0,3.4,16.0,179.0,138.58,108.43
2016,3,4,13,15,1.5,174.0,3.25,15.5,175.5,136.63,107.1
2016,3,4,13,30,1.0,171.0,3.1,15.0,172.0,134.59,105.73
2016,3,4,13,45,4.0,188.0,3.0,15.0,191.0,151.47,119.69
2016,3,4,14,0,7.0,205.0,2.9,15.0,210.0,169.38,134.46
2016,3,4,14,15,7.5,203.0,2.9,15.0,208.0,169.86,135.09
2016,3,4,14,30,8.0,201.0,2.9,15.0,206.0,170.59,135.98
2016,3,4,14,45,4.0,161.5,2.9,15.0,164.0,133.7,105.97
2016,3,4,15,0,0.0,122.0,2.9,15.0,122.0,96.51,75.37
2016,3,4,15,15,0.0,65.0,3.0,15.0,65.0,49.89,36.57
2016,3,4,15,30,0.0,8.0,3.1,15.0,8.0,6.1,0.0
2016,3,4,15,45,0.0,7.0,3.25,15.0,7.0,5.33,0.0
2016,3,4,16,0,0.0,6.0,3.4,15.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,3.55,15.0,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.0,3.85,15.0,3.0,2.27,0.0
2016,3,4,17,0,0.0,2.0,4.0,15.0,2.0,1.51,0.0
2016,3,4,17,15,0.0,1.5,4.1,15.0,1.5,1.13,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,5.45,14.5,1.5,1.18,0.0
2016,3,5,7,0,0.0,3.0,5.8,15.0,3.0,2.27,0.0
2016,3,5,7,15,0.0,6.0,6.05,15.0,6.0,4.54,0.0
2016,3,5,7,30,0.0,9.0,6.3,15.0,9.0,6.82,0.36
2016,3,5,7,45,0.0,12.5,6.55,15.0,12.5,9.48,2.8
2016,3,5,8,0,0.0,16.0,6.8,15.0,16.0,12.16,5.23
2016,3,5,8,15,0.0,19.5,6.7,15.0,19.5,14.84,7.63
2016,3,5,8,30,0.0,23.0,6.6,15.0,23.0,17.52,10.01
2016,3,5,8,45,4.5,90.5,6.5,15.0,92.5,68.67,55.39
2016,3,5,9,0,9.0,158.0,6.4,15.0,162.0,113.7,94.74
2016,3,5,9,15,4.5,108.5,6.45,15.0,110.5,81.99,66.72
2016,3,5,9,30,0.0,59.0,6.5,15.0,59.0,45.26,34.32
2016,3,5,9,45,6.0,132.5,6.55,15.5,136.0,99.22,81.24
2016,3,5,10,0,12.0,206.0,6.6,16.0,213.0,147.33,122.29
2016,3,5,10,15,6.0,166.0,6.75,16.0,169.5,122.37,100.6
2016,3,5,10,30,0.0,126.0,6.9,16.0,126.0,95.32,77.16
2016,3,5,10,45,0.0,106.5,7.1,16.5,106.5,81.66,62.16
2016,3,5,11,0,0.0,87.0,7.3,17.0,87.0,67.11,49.98
2016,3,5,11,15,0.0,86.0,7.45,17.0,86.0,66.36,49.31
2016,3,5,11,30,0.0,85.0,7.6,17.0,85.0,65.61,48.64
2016,3,5,11,45,58.5,219.0,7.75,17.0,262.0,181.81,141.85
2016,3,5,12,0,117.0,353.0,7.9,17.0,439.0,304.07,239.14
2016,3,5,12,15,71.0,319.0,8.2,16.5,371.0,272.49,215.78
2016,3,5,12,30,25.0,285.0,8.5,16.0,303.0,230.28,182.96
2016,3,5,12,45,12.5,212.0,8.85,16.0,221.0,170.62,134.88
2016,3,5,13,0,0.0,139.0,9.2,16.0,139.0,107.67,83.44
2016,3,5,13,15,0.0,136.5,9.7,16.0,136.5,105.96,82.12
2016,3,5,13,30,0.0,134.0,10.2,16.0,134.0,104.23,80.78
2016,3,5,13,45,0.0,89.0,10.7,16.0,89.0,68.66,51.48
2016,3,5,14,0,0.0,44.0,11.2,16.0,44.0,33.8,22.57
2016,3,5,14,15,0.0,39.5,11.5,16.0,39.5,30.32,19.71
2016,3,5,14,30,0.0,35.0,11.8,16.0,35.0,26.83,16.84
2016,3,5,14,45,0.0,53.5,12.15,16.0,53.5,41.06,28.81
2016,3,5,15,0,0.0,72.0,12.5,16.0,72.0,55.33,40.86
2016,3,5,15,15,0.0,42.5,12.7,16.0,42.5,32.54,21.8
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,9.91,2.73
2016,3,5,15,45,0.0,11.5,13.1,16.0,11.5,8.76,1.78
2016,3,5,16,0,0.0,10.0,13.3,16.0,10.0,7.61,0.81
2016,3,5,16,15,0.0,8.5,13.3,15.5,8.5,6.46,0.0
2016,3,5,16,30,0.0,7.0,13.3,15.0,7.0,5.31,0.0
2016,3,5,16,45,0.0,5.5,13.3,15.0,5.5,4.17,0.0
2016,3,5,17,0,0.0,4.0,13.3,15.0,4.0,3.03,0.0
2016,3,5,17,15,0.0,3.0,13.1,15.0,3.0,2.27,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,6.2,12.5,22.0,13.38,0.0
2016,3,6,7,0,125.0,34.0,6.1,13.0,44.0,25.26,13.88
2016,3,6,7,15,238.5,50.5,6.05,13.0,87.0,37.68,27.16
2016,3,6,7,30,352.0,67.0,6.0,13.0,130.0,49.99,38.75
2016,3,6,7,45,425.5,78.5,5.95,13.5,179.5,58.53,46.68
2016,3,6,8,0,499.0,90.0,5.9,14.0,229.0,67.02,54.33
2016,3,6,8,15,551.5,98.0,5.9,14.0,279.0,75.89,62.22
2016,3,6,8,30,604.0,106.0,5.9,14.0,329.0,81.15,66.79
2016,3,6,8,45,640.0,112.5,5.95,14.0,377.0,85.02,70.04
2016,3,6,9,0,676.0,119.0,6.0,14.0,425.0,88.84,73.2
2016,3,6,9,15,702.5,123.5,5.9,14.0,469.0,91.07,74.94
2016,3,6,9,30,729.0,128.0,5.8,14.0,513.0,93.3,76.67
2016,3,6,9,45,751.5,130.5,5.75,14.0,552.5,94.16,77.22
2016,3,6,10,0,774.0,133.0,5.7,14.0,592.0,95.07,77.83
2016,3,6,10,15,788.0,135.5,5.5,14.0,624.5,95.82,78.3
2016,3,6,10,30,802.0,138.0,5.3,14.0,657.0,96.61,78.83
2016,3,6,10,45,817.5,137.5,5.15,14.0,684.0,156.84,97.55
2016,3,6,11,0,833.0,137.0,5.0,14.0,711.0,213.96,134.59
2016,3,6,11,15,839.0,138.0,4.95,14.0,729.0,271.57,181.9
2016,3,6,11,30,845.0,139.0,4.9,14.0,747.0,329.26,233.35
2016,3,6,11,45,706.0,193.0,4.9,14.0,705.5,374.08,279.55
2016,3,6,12,0,567.0,247.0,4.9,14.0,664.0,406.01,313.02
2016,3,6,12,15,314.0,290.0,5.0,14.0,521.5,363.29,286.45
2016,3,6,12,30,61.0,333.0,5.1,14.0,379.0,287.67,229.2
2016,3,6,12,45,321.0,285.5,5.25,14.0,520.0,413.08,330.79
2016,3,6,13,0,581.0,238.0,5.4,14.0,661.0,560.9,449.78
2016,3,6,13,15,573.5,237.0,5.55,14.0,647.5,590.58,475.17
2016,3,6,13,30,566.0,236.0,5.7,14.0,634.0,617.8,498.7
2016,3,6,13,45,531.5,238.0,5.9,14.0,602.0,625.77,506.9
2016,3,6,14,0,497.0,240.0,6.1,14.0,570.0,629.32,511.43
2016,3,6,14,15,327.0,263.5,6.25,14.0,477.0,525.88,429.47
2016,3,6,14,30,157.0,287.0,6.4,14.0,384.0,410.82,335.6
2016,3,6,14,45,124.5,267.0,6.55,14.0,341.0,374.39,306.87
2016,3,6,15,0,92.0,247.0,6.7,14.0,298.0,315.69,259.55
2016,3,6,15,15,75.5,224.5,6.8,14.0,264.0,284.66,234.63
2016,3,6,15,30,59.0,202.0,6.9,14.0,230.0,252.06,208.05
2016,3,6,15,45,29.5,159.5,7.0,14.0,173.5,181.69,149.17
2016,3,6,16,0,0.0,117.0,7.1,14.0,117.0,97.62,77.56
2016,3,6,16,15,0.0,101.0,7.15,13.5,101.0,84.11,66.44
2016,3,6,16,30,0.0,85.0,7.2,13.0,85.0,70.38,54.92
2016,3,6,16,45,0.0,68.5,7.3,13.0,68.5,55.84,42.42
2016,3,6,17,0,0.0,52.0,7.4,13.0,52.0,40.94,29.46
2016,3,6,17,15,0.0,37.0,7.5,13.0,37.0,28.28,18.35
2016,3,6,17,30,0.0,22.0,7.6,13.0,22.0,16.76,8.19
2016,3,6,17,45,0.0,11.0,7.7,13.0,11.0,8.35,0.0
2016,3,6,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.0,6.1,11.0,4.0,3.15,0.0
2016,3,7,7,0,0.0,8.0,6.2,11.0,8.0,6.06,0.0
2016,3,7,7,15,0.0,15.5,6.45,11.0,15.5,11.77,4.71
2016,3,7,7,30,0.0,23.0,6.7,11.0,23.0,17.5,10.06
2016,3,7,7,45,0.0,31.5,6.95,11.0,31.5,24.01,16.08
2016,3,7,8,0,0.0,40.0,7.2,11.0,40.0,30.54,22.06
2016,3,7,8,15,0.0,48.5,7.3,11.0,48.5,37.08,27.98
2016,3,7,8,30,0.0,57.0,7.4,11.0,57.0,43.65,33.84
2016,3,7,8,45,110.0,125.5,7.5,11.0,176.0,89.13,74.53
2016,3,7,9,0,220.0,194.0,7.6,11.0,295.0,130.2,110.77
2016,3,7,9,15,490.0,155.0,7.55,11.0,407.5,105.04,88.18
2016,3,7,9,30,760.0,116.0,7.5,11.0,520.0,86.1,71.17
2016,3,7,9,45,539.0,186.5,7.5,11.0,483.5,122.32,102.94
2016,3,7,10,0,318.0,257.0,7.5,11.0,447.0,160.03,135.65
2016,3,7,10,15,375.5,257.5,7.55,11.0,494.0,161.14,136.31
2016,3,7,10,30,433.0,258.0,7.6,11.0,541.0,154.33,130.15
2016,3,7,10,45,526.5,233.5,7.65,11.5,590.0,184.33,130.52
2016,3,7,11,0,620.0,209.0,7.7,12.0,639.0,224.68,154.03
2016,3,7,11,15,409.0,280.0,7.85,12.0,567.0,268.74,199.99
2016,3,7,11,30,198.0,351.0,8.0,12.0,495.0,295.18,231.57
2016,3,7,11,45,282.0,339.0,8.15,12.0,546.5,334.05,262.59
2016,3,7,12,0,366.0,327.0,8.3,12.0,598.0,384.51,304.39
2016,3,7,12,15,441.0,298.5,8.5,12.0,625.0,429.83,343.31
2016,3,7,12,30,516.0,270.0,8.7,12.0,652.0,479.9,386.71
2016,3,7,12,45,551.0,254.5,8.9,12.0,660.0,522.92,424.67
2016,3,7,13,0,586.0,239.0,9.1,12.0,668.0,566.95,463.31
2016,3,7,13,15,437.0,283.0,9.25,12.0,599.5,543.95,445.83
2016,3,7,13,30,288.0,327.0,9.4,12.0,531.0,497.85,408.45
2016,3,7,13,45,310.5,310.5,9.6,12.0,524.0,520.19,428.59
2016,3,7,14,0,333.0,294.0,9.8,12.0,517.0,542.18,448.44
2016,3,7,14,15,347.5,276.5,9.9,12.0,500.0,556.26,461.8
2016,3,7,14,30,362.0,259.0,10.0,12.0,483.0,568.99,474.17
2016,3,7,14,45,198.5,241.5,10.1,12.5,363.5,409.89,341.91
2016,3,7,15,0,35.0,224.0,10.2,13.0,244.0,240.39,197.44
2016,3,7,15,15,56.0,216.0,10.2,13.0,245.0,257.29,213.04
2016,3,7,15,30,77.0,208.0,10.2,13.0,246.0,275.34,229.58
2016,3,7,15,45,38.5,112.0,10.2,13.0,131.0,136.15,112.11
2016,3,7,16,0,0.0,16.0,10.2,13.0,16.0,12.18,4.82
2016,3,7,16,15,0.0,13.5,10.2,12.5,13.5,10.27,3.21
2016,3,7,16,30,0.0,11.0,10.2,12.0,11.0,8.36,1.58
2016,3,7,16,45,0.0,9.0,10.2,12.0,9.0,6.83,0.25
2016,3,7,17,0,0.0,7.0,10.2,12.0,7.0,5.3,0.0
2016,3,7,17,15,0.0,5.0,10.25,12.0,5.0,3.78,0.0
2016,3,7,17,30,0.0,3.0,10.3,12.0,3.0,2.27,0.0
2016,3,7,17,45,0.0,1.5,10.4,12.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,16.0,5.1,10.5,28.5,12.99,0.0
2016,3,8,7,0,278.0,32.0,5.1,11.0,57.0,26.27,15.95
2016,3,8,7,15,388.5,43.0,5.0,11.0,103.5,35.18,25.4
2016,3,8,7,30,499.0,54.0,4.9,11.0,150.0,44.16,33.98
2016,3,8,7,45,560.0,63.0,4.8,11.5,200.0,51.12,40.48
2016,3,8,8,0,621.0,72.0,4.7,12.0,250.0,58.02,46.71
2016,3,8,8,15,665.0,77.5,4.6,12.0,301.0,62.04,50.3
2016,3,8,8,30,709.0,83.0,4.5,12.0,352.0,66.07,53.8
2016,3,8,8,45,731.0,90.0,4.4,12.5,399.0,70.7,57.67
2016,3,8,9,0,753.0,97.0,4.3,13.0,446.0,75.17,61.33
2016,3,8,9,15,541.0,158.5,4.1,13.0,422.0,108.09,90.07
2016,3,8,9,30,329.0,220.0,3.9,13.0,398.0,142.09,119.33
2016,3,8,9,45,405.5,218.0,3.75,13.0,452.5,136.64,114.25
2016,3,8,10,0,482.0,216.0,3.6,13.0,507.0,135.86,113.31
2016,3,8,10,15,459.5,237.0,3.5,13.0,526.5,145.17,121.06
2016,3,8,10,30,437.0,258.0,3.4,13.0,546.0,155.86,129.97
2016,3,8,10,45,423.5,274.0,3.35,13.0,561.0,199.34,144.37
2016,3,8,11,0,410.0,290.0,3.3,13.0,576.0,247.17,179.53
2016,3,8,11,15,379.5,307.0,3.15,13.0,577.5,284.1,210.85
2016,3,8,11,30,349.0,324.0,3.0,13.0,579.0,317.95,241.04
2016,3,8,11,45,192.5,317.0,2.9,13.0,458.0,292.98,228.12
2016,3,8,12,0,36.0,310.0,2.8,13.0,337.0,244.52,193.84
2016,3,8,12,15,152.0,332.0,2.75,13.0,446.0,321.81,254.53
2016,3,8,12,30,268.0,354.0,2.7,13.0,555.0,416.3,328.59
2016,3,8,12,45,146.5,319.5,2.7,13.0,429.5,340.3,270.56
2016,3,8,13,0,25.0,285.0,2.7,13.0,304.0,237.72,189.31
2016,3,8,13,15,44.0,302.0,2.9,13.0,334.0,277.33,221.88
2016,3,8,13,30,63.0,319.0,3.1,13.0,364.0,312.55,250.58
2016,3,8,13,45,150.0,317.0,3.35,13.0,419.5,396.56,319.33
2016,3,8,14,0,237.0,315.0,3.6,13.0,475.0,474.55,382.92
2016,3,8,14,15,144.5,291.0,3.6,13.0,387.5,393.11,318.05
2016,3,8,14,30,52.0,267.0,3.6,13.0,300.0,286.07,231.51
2016,3,8,14,45,27.5,222.0,3.6,13.0,239.5,225.53,182.72
2016,3,8,15,0,3.0,177.0,3.6,13.0,179.0,148.41,119.06
2016,3,8,15,15,1.5,141.0,3.4,12.5,142.0,115.58,92.28
2016,3,8,15,30,0.0,105.0,3.2,12.0,105.0,82.76,65.01
2016,3,8,15,45,39.5,137.5,3.05,12.0,153.5,164.87,136.22
2016,3,8,16,0,79.0,170.0,2.9,12.0,202.0,248.07,207.07
2016,3,8,16,15,72.0,149.0,2.7,12.0,175.5,223.49,186.74
2016,3,8,16,30,65.0,128.0,2.5,12.0,149.0,198.08,165.67
2016,3,8,16,45,56.0,106.5,2.4,12.0,122.0,169.22,141.2
2016,3,8,17,0,47.0,85.0,2.3,12.0,95.0,139.36,115.31
2016,3,8,17,15,31.5,64.0,1.85,11.5,70.0,103.25,83.43
2016,3,8,17,30,16.0,43.0,1.4,11.0,45.0,65.23,49.51
2016,3,8,17,45,8.0,25.0,0.95,11.0,26.0,35.95,19.93
2016,3,8,18,0,0.0,7.0,0.5,11.0,7.0,5.51,0.0
2016,3,8,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,4.0,12.5,14.0,10.67,0.0
2016,3,9,7,0,0.0,28.0,4.0,13.0,28.0,21.22,11.98
2016,3,9,7,15,8.0,49.0,3.9,13.0,50.5,36.29,26.24
2016,3,9,7,30,16.0,70.0,3.8,13.0,73.0,51.19,40.0
2016,3,9,7,45,25.0,91.0,3.7,13.0,97.5,64.98,52.62
2016,3,9,8,0,34.0,112.0,3.6,13.0,122.0,78.99,65.23
2016,3,9,8,15,42.0,132.5,3.4,13.0,147.0,92.47,77.14
2016,3,9,8,30,50.0,153.0,3.2,13.0,172.0,105.7,88.64
2016,3,9,8,45,27.5,155.5,3.05,13.5,166.5,108.18,90.38
2016,3,9,9,0,5.0,158.0,2.9,14.0,161.0,114.2,95.19
2016,3,9,9,15,64.0,201.0,2.8,14.0,236.0,136.46,114.18
2016,3,9,9,30,123.0,244.0,2.7,14.0,311.0,155.42,130.1
2016,3,9,9,45,127.5,262.5,2.65,14.5,336.5,165.13,137.75
2016,3,9,10,0,132.0,281.0,2.6,15.0,362.0,174.5,145.08
2016,3,9,10,15,101.5,289.5,2.6,15.0,353.5,186.88,155.19
2016,3,9,10,30,71.0,298.0,2.6,15.0,345.0,192.12,159.27
2016,3,9,10,45,72.5,310.0,2.6,15.0,360.0,209.45,163.28
2016,3,9,11,0,74.0,322.0,2.6,15.0,375.0,227.2,176.53
2016,3,9,11,15,132.5,339.5,2.65,15.0,436.0,255.75,196.75
2016,3,9,11,30,191.0,357.0,2.7,15.0,497.0,298.92,229.5
2016,3,9,11,45,192.0,361.5,2.75,15.5,504.0,322.18,248.65
2016,3,9,12,0,193.0,366.0,2.8,16.0,511.0,345.41,267.75
2016,3,9,12,15,139.5,360.5,2.85,16.0,465.5,337.11,263.27
2016,3,9,12,30,86.0,355.0,2.9,16.0,420.0,317.85,249.47
2016,3,9,12,45,43.0,250.0,2.95,16.0,282.5,221.98,174.87
2016,3,9,13,0,0.0,145.0,3.0,16.0,145.0,112.41,86.85
2016,3,9,13,15,0.0,152.5,3.0,16.0,152.5,118.64,92.13
2016,3,9,13,30,0.0,160.0,3.0,16.0,160.0,125.04,97.42
2016,3,9,13,45,13.0,212.0,3.05,16.0,221.0,177.94,140.7
2016,3,9,14,0,26.0,264.0,3.1,16.0,282.0,234.89,186.8
2016,3,9,14,15,58.0,275.0,3.1,16.0,312.5,291.47,232.91
2016,3,9,14,30,90.0,286.0,3.1,16.0,343.0,337.24,270.31
2016,3,9,14,45,154.0,270.0,3.1,16.0,360.0,403.48,324.66
2016,3,9,15,0,218.0,254.0,3.1,16.0,377.0,453.63,366.31
2016,3,9,15,15,135.5,229.5,3.1,16.0,304.0,363.87,294.88
2016,3,9,15,30,53.0,205.0,3.1,16.0,231.0,249.42,202.13
2016,3,9,15,45,50.5,185.0,3.1,16.0,208.0,231.25,188.33
2016,3,9,16,0,48.0,165.0,3.1,16.0,185.0,212.38,173.53
2016,3,9,16,15,41.5,145.5,3.05,15.5,161.0,189.82,155.57
2016,3,9,16,30,35.0,126.0,3.0,15.0,137.0,166.73,136.77
2016,3,9,16,45,28.0,105.0,2.95,15.0,113.0,140.36,114.53
2016,3,9,17,0,21.0,84.0,2.9,15.0,89.0,113.13,91.11
2016,3,9,17,15,10.5,63.0,2.9,14.5,65.5,70.41,54.26
2016,3,9,17,30,0.0,42.0,2.9,14.0,42.0,39.59,27.21
2016,3,9,17,45,0.0,24.5,2.9,14.0,24.5,21.3,9.68
2016,3,9,18,0,0.0,7.0,2.9,14.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,2.95,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,45,31.5,17.5,5.7,13.5,21.0,13.49,0.0
2016,3,10,7,0,63.0,35.0,5.8,14.0,42.0,26.26,16.34
2016,3,10,7,15,97.0,56.0,5.8,14.0,72.5,41.07,30.36
2016,3,10,7,30,131.0,77.0,5.8,14.0,103.0,55.63,43.79
2016,3,10,7,45,149.5,98.5,5.85,14.5,137.0,70.07,56.84
2016,3,10,8,0,168.0,120.0,5.9,15.0,171.0,84.18,69.33
2016,3,10,8,15,186.0,139.5,6.0,15.0,204.5,96.87,80.47
2016,3,10,8,30,204.0,159.0,6.1,15.0,238.0,109.26,91.18
2016,3,10,8,45,147.5,181.0,6.25,15.5,242.0,121.27,101.24
2016,3,10,9,0,91.0,203.0,6.4,16.0,246.0,136.76,114.18
2016,3,10,9,15,180.5,219.5,6.4,16.0,315.0,143.88,119.98
2016,3,10,9,30,270.0,236.0,6.4,16.0,384.0,148.99,124.03
2016,3,10,9,45,135.5,205.0,6.4,16.0,279.5,136.32,112.84
2016,3,10,10,0,1.0,174.0,6.4,16.0,175.0,127.41,104.94
2016,3,10,10,15,99.0,244.5,6.35,16.0,311.0,156.18,129.33
2016,3,10,10,30,197.0,315.0,6.3,16.0,447.0,195.99,153.91
2016,3,10,10,45,132.0,318.0,6.3,16.0,408.0,211.88,163.3
2016,3,10,11,0,67.0,321.0,6.3,16.0,369.0,226.17,176.52
2016,3,10,11,15,54.5,318.0,6.2,16.0,357.5,231.93,181.65
2016,3,10,11,30,42.0,315.0,6.1,16.0,346.0,235.52,185.19
2016,3,10,11,45,42.5,318.5,6.0,16.0,350.5,245.87,193.71
2016,3,10,12,0,43.0,322.0,5.9,16.0,355.0,256.26,202.27
2016,3,10,12,15,48.0,329.0,5.75,16.0,365.5,271.33,214.5
2016,3,10,12,30,53.0,336.0,5.6,16.0,376.0,287.23,227.41
2016,3,10,12,45,26.5,231.0,5.45,16.0,251.0,197.96,156.43
2016,3,10,13,0,0.0,126.0,5.3,16.0,126.0,97.58,74.91
2016,3,10,13,15,0.0,104.5,5.1,16.0,104.5,80.85,61.3
2016,3,10,13,30,0.0,83.0,4.9,16.0,83.0,64.06,47.53
2016,3,10,13,45,0.0,88.0,4.75,16.0,88.0,67.92,50.79
2016,3,10,14,0,0.0,93.0,4.6,16.0,93.0,71.77,54.04
2016,3,10,14,15,0.0,102.0,4.45,16.0,102.0,78.95,60.07
2016,3,10,14,30,0.0,111.0,4.3,16.0,111.0,86.35,66.31
2016,3,10,14,45,0.0,65.0,4.2,16.0,65.0,49.96,36.21
2016,3,10,15,0,0.0,19.0,4.1,16.0,19.0,14.53,6.59
2016,3,10,15,15,0.0,24.5,4.1,16.0,24.5,18.73,10.17
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,22.93,13.77
2016,3,10,15,45,0.0,26.5,4.15,16.0,26.5,20.23,11.53
2016,3,10,16,0,0.0,23.0,4.2,16.0,23.0,17.54,9.29
2016,3,10,16,15,0.0,20.0,4.25,15.5,20.0,15.23,7.38
2016,3,10,16,30,0.0,17.0,4.3,15.0,17.0,12.93,5.45
2016,3,10,16,45,0.0,14.0,4.4,15.0,14.0,10.63,3.47
2016,3,10,17,0,0.0,11.0,4.5,15.0,11.0,8.34,1.48
2016,3,10,17,15,0.0,8.0,4.65,14.5,8.0,6.06,0.0
2016,3,10,17,30,0.0,5.0,4.8,14.0,5.0,3.78,0.0
2016,3,10,17,45,0.0,2.5,5.0,14.0,2.5,1.89,0.0
2016,3,10,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,13.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,10.7,13.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,10.45,13.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,10.2,13.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,3.5,9.95,13.0,3.5,2.65,0.0
2016,3,11,8,0,0.0,4.0,9.7,13.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,9.6,13.0,5.0,3.8,0.0
2016,3,11,8,30,0.0,6.0,9.5,13.0,6.0,4.56,0.0
2016,3,11,8,45,0.0,69.0,9.45,13.5,69.0,52.94,41.62
2016,3,11,9,0,0.0,132.0,9.4,14.0,132.0,97.64,80.85
2016,3,11,9,15,181.5,177.0,9.3,14.0,277.5,121.5,101.5
2016,3,11,9,30,363.0,222.0,9.2,14.0,423.0,143.77,120.6
2016,3,11,9,45,202.5,239.5,9.1,14.0,353.0,155.97,130.83
2016,3,11,10,0,42.0,257.0,9.0,14.0,283.0,168.66,141.47
2016,3,11,10,15,21.0,192.0,9.15,14.0,205.0,133.05,110.47
2016,3,11,10,30,0.0,127.0,9.3,14.0,127.0,96.23,74.88
2016,3,11,10,45,93.0,236.0,9.45,14.0,303.0,165.18,128.13
2016,3,11,11,0,186.0,345.0,9.6,14.0,479.0,252.44,194.47
2016,3,11,11,15,377.5,298.0,9.15,14.0,576.0,283.18,212.01
2016,3,11,11,30,569.0,251.0,8.7,14.0,673.0,336.92,251.83
2016,3,11,11,45,748.0,177.0,8.3,14.0,739.5,390.43,295.5
2016,3,11,12,0,927.0,103.0,7.9,14.0,806.0,459.86,354.51
2016,3,11,12,15,541.5,239.0,7.95,14.0,649.5,439.9,348.37
2016,3,11,12,30,156.0,375.0,8.0,14.0,493.0,373.75,299.1
2016,3,11,12,45,103.0,352.0,8.1,14.0,430.0,336.64,270.39
2016,3,11,13,0,50.0,329.0,8.2,14.0,367.0,296.76,238.48
2016,3,11,13,15,123.0,340.0,8.2,14.0,430.0,372.69,301.18
2016,3,11,13,30,196.0,351.0,8.2,14.0,493.0,446.82,362.33
2016,3,11,13,45,319.5,311.5,8.25,14.0,534.0,532.35,433.88
2016,3,11,14,0,443.0,272.0,8.3,14.0,575.0,626.33,511.87
2016,3,11,14,15,426.0,263.5,8.4,13.5,545.0,628.14,515.6
2016,3,11,14,30,409.0,255.0,8.5,13.0,515.0,608.9,503.18
2016,3,11,14,45,246.5,255.0,8.6,13.0,409.0,487.39,403.7
2016,3,11,15,0,84.0,255.0,8.7,13.0,303.0,317.29,261.89
2016,3,11,15,15,42.0,206.0,8.95,12.5,230.0,232.69,192.0
2016,3,11,15,30,0.0,157.0,9.2,12.0,157.0,131.03,105.87
2016,3,11,15,45,0.0,118.0,9.45,12.0,118.0,95.58,76.16
2016,3,11,16,0,0.0,79.0,9.7,12.0,79.0,60.81,46.65
2016,3,11,16,15,0.0,68.5,9.8,12.0,68.5,52.54,39.69
2016,3,11,16,30,0.0,58.0,9.9,12.0,58.0,44.42,32.76
2016,3,11,16,45,0.0,47.0,10.05,12.0,47.0,35.93,25.44
2016,3,11,17,0,0.0,36.0,10.2,12.0,36.0,27.47,18.05
2016,3,11,17,15,0.0,26.5,10.2,11.5,26.5,20.18,11.65
2016,3,11,17,30,0.0,17.0,10.2,11.0,17.0,12.92,5.22
2016,3,11,17,45,0.0,9.5,10.25,11.0,9.5,7.2,0.0
2016,3,11,18,0,0.0,2.0,10.3,11.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,10.25,11.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.5,5.0,11.5,16.5,12.58,0.83
2016,3,12,7,0,0.0,33.0,5.2,12.0,33.0,24.88,15.71
2016,3,12,7,15,8.5,55.0,5.4,12.0,57.0,40.57,30.33
2016,3,12,7,30,17.0,77.0,5.6,12.0,81.0,56.08,44.65
2016,3,12,7,45,29.0,99.5,5.85,12.5,108.0,70.53,57.74
2016,3,12,8,0,41.0,122.0,6.1,13.0,135.0,85.34,70.91
2016,3,12,8,15,53.0,142.5,6.2,13.0,162.0,98.79,82.77
2016,3,12,8,30,65.0,163.0,6.3,13.0,189.0,112.0,94.26
2016,3,12,8,45,154.5,183.5,6.45,13.0,255.5,123.01,103.67
2016,3,12,9,0,244.0,204.0,6.6,13.0,322.0,132.16,111.38
2016,3,12,9,15,129.5,202.5,6.65,13.0,265.5,134.21,112.85
2016,3,12,9,30,15.0,201.0,6.7,13.0,209.0,143.47,120.6
2016,3,12,9,45,16.0,213.5,6.8,13.5,223.0,152.09,127.52
2016,3,12,10,0,17.0,226.0,6.9,14.0,237.0,160.59,134.31
2016,3,12,10,15,18.5,239.0,6.9,14.0,251.5,169.29,141.49
2016,3,12,10,30,20.0,252.0,6.9,14.0,266.0,178.81,142.53
2016,3,12,10,45,12.5,226.5,6.95,14.0,235.5,165.7,131.39
2016,3,12,11,0,5.0,201.0,7.0,14.0,205.0,149.78,118.47
2016,3,12,11,15,34.5,270.0,7.0,14.0,296.0,198.9,157.26
2016,3,12,11,30,64.0,339.0,7.0,14.0,387.0,257.81,204.05
2016,3,12,11,45,54.0,334.0,7.05,14.0,375.0,260.89,207.21
2016,3,12,12,0,44.0,329.0,7.1,14.0,363.0,262.2,208.85
2016,3,12,12,15,31.0,302.5,7.1,14.0,326.5,244.8,195.28
2016,3,12,12,30,18.0,276.0,7.1,14.0,290.0,220.95,176.25
2016,3,12,12,45,9.0,169.5,7.1,14.0,176.5,136.2,107.35
2016,3,12,13,0,0.0,63.0,7.1,14.0,63.0,48.59,34.94
2016,3,12,13,15,6.0,152.0,7.1,14.0,156.5,122.22,96.11
2016,3,12,13,30,12.0,241.0,7.1,14.0,250.0,199.4,159.56
2016,3,12,13,45,6.0,150.0,7.1,14.0,154.5,121.85,95.98
2016,3,12,14,0,0.0,59.0,7.1,14.0,59.0,45.42,32.45
2016,3,12,14,15,0.0,104.5,7.0,14.0,104.5,80.97,62.23
2016,3,12,14,30,0.0,150.0,6.9,14.0,150.0,118.93,93.92
2016,3,12,14,45,0.0,111.5,6.85,14.0,111.5,86.93,67.45
2016,3,12,15,0,0.0,73.0,6.8,14.0,73.0,56.13,41.77
2016,3,12,15,15,0.0,89.0,6.7,14.0,89.0,68.5,52.33
2016,3,12,15,30,0.0,105.0,6.6,14.0,105.0,82.55,64.34
2016,3,12,15,45,11.5,132.0,6.55,14.0,137.0,119.61,96.3
2016,3,12,16,0,23.0,159.0,6.5,14.0,169.0,162.44,133.07
2016,3,12,16,15,17.0,140.0,6.45,14.0,147.0,141.32,115.38
2016,3,12,16,30,11.0,121.0,6.4,14.0,125.0,119.91,97.26
2016,3,12,16,45,5.5,100.5,6.35,14.0,102.5,96.79,77.43
2016,3,12,17,0,0.0,80.0,6.3,14.0,80.0,73.14,56.88
2016,3,12,17,15,0.0,59.0,6.2,13.5,59.0,53.02,39.46
2016,3,12,17,30,0.0,38.0,6.1,13.0,38.0,31.48,20.73
2016,3,12,17,45,0.0,22.0,6.05,13.0,22.0,16.79,7.28
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,4.54,0.0
2016,3,12,18,15,0.0,3.0,5.95,13.0,3.0,2.36,0.0
2016,3,12,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.15,14.0,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,5.2,14.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.5,5.25,14.0,2.5,1.89,0.0
2016,3,13,7,30,0.0,4.0,5.3,14.0,4.0,3.03,0.0
2016,3,13,7,45,0.0,5.0,5.4,14.0,5.0,3.79,0.0
2016,3,13,8,0,0.0,6.0,5.5,14.0,6.0,4.55,0.0
2016,3,13,8,15,0.0,7.5,5.55,14.0,7.5,5.7,0.0
2016,3,13,8,30,0.0,9.0,5.6,14.0,9.0,6.85,0.48
2016,3,13,8,45,5.5,91.0,5.65,14.5,93.5,69.44,56.03
2016,3,13,9,0,11.0,173.0,5.7,15.0,178.0,124.18,103.56
2016,3,13,9,15,5.5,143.0,5.7,15.0,145.5,105.82,87.26
2016,3,13,9,30,0.0,113.0,5.7,15.0,113.0,85.69,69.54
2016,3,13,9,45,0.0,130.0,5.7,15.0,130.0,97.76,79.84
2016,3,13,10,0,0.0,147.0,5.7,15.0,147.0,109.66,89.93
2016,3,13,10,15,0.0,149.5,5.6,15.0,149.5,111.62,91.42
2016,3,13,10,30,0.0,152.0,5.5,15.0,152.0,113.7,88.87
2016,3,13,10,45,6.5,198.0,5.4,15.0,203.0,146.49,115.32
2016,3,13,11,0,13.0,244.0,5.3,15.0,254.0,180.12,142.13
2016,3,13,11,15,6.5,190.0,5.3,15.0,195.0,143.95,112.91
2016,3,13,11,30,0.0,136.0,5.3,15.0,136.0,103.99,80.46
2016,3,13,11,45,0.0,97.5,5.3,15.0,97.5,75.31,56.86
2016,3,13,12,0,0.0,59.0,5.3,15.0,59.0,45.52,32.22
