Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,0.0,88.0,5.25,15.0,88.0,68.04,50.86
2016,3,13,12,30,0.0,117.0,5.2,15.0,117.0,90.38,69.26
2016,3,13,12,45,2.0,152.0,5.2,15.0,153.5,118.72,92.52
2016,3,13,13,0,4.0,187.0,5.2,15.0,190.0,147.85,116.35
2016,3,13,13,15,3.5,184.0,5.2,15.0,187.0,146.01,114.92
2016,3,13,13,30,3.0,181.0,5.2,15.0,184.0,144.09,113.46
2016,3,13,13,45,9.5,213.5,5.25,15.0,221.0,176.67,140.34
2016,3,13,14,0,16.0,246.0,5.3,15.0,258.0,211.39,168.88
2016,3,13,14,15,8.0,201.5,5.35,15.0,207.5,168.6,134.15
2016,3,13,14,30,0.0,157.0,5.4,15.0,157.0,124.87,98.3
2016,3,13,14,45,0.0,112.5,5.45,15.0,112.5,87.76,67.82
2016,3,13,15,0,0.0,68.0,5.5,15.0,68.0,52.26,38.35
2016,3,13,15,15,0.0,60.0,5.45,14.5,60.0,46.05,33.32
2016,3,13,15,30,0.0,52.0,5.4,14.0,52.0,39.85,28.25
2016,3,13,15,45,0.0,58.5,5.4,14.0,58.5,44.84,32.59
2016,3,13,16,0,0.0,65.0,5.4,14.0,65.0,49.84,36.95
2016,3,13,16,15,0.0,56.5,5.5,14.0,56.5,43.26,31.44
2016,3,13,16,30,0.0,48.0,5.6,14.0,48.0,36.7,25.89
2016,3,13,16,45,0.0,39.5,5.7,14.0,39.5,30.15,20.29
2016,3,13,17,0,0.0,31.0,5.8,14.0,31.0,23.63,14.63
2016,3,13,17,15,0.0,23.0,5.7,14.0,23.0,17.5,9.26
2016,3,13,17,30,0.0,15.0,5.6,14.0,15.0,11.39,3.88
2016,3,13,17,45,0.0,9.0,5.6,14.0,9.0,6.82,0.0
2016,3,13,18,0,0.0,3.0,5.6,14.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,5.45,14.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,80.0,24.0,5.5,11.5,33.5,18.18,6.88
2016,3,14,7,0,160.0,48.0,5.5,12.0,67.0,35.39,25.04
2016,3,14,7,15,231.0,66.0,5.45,12.0,109.0,48.42,37.41
2016,3,14,7,30,302.0,84.0,5.4,12.0,151.0,61.04,49.15
2016,3,14,7,45,339.0,102.0,5.35,12.5,195.0,73.07,60.05
2016,3,14,8,0,376.0,120.0,5.3,13.0,239.0,84.74,70.35
2016,3,14,8,15,444.0,120.0,5.2,13.0,284.5,85.14,70.59
2016,3,14,8,30,512.0,120.0,5.1,13.0,330.0,85.73,70.94
2016,3,14,8,45,454.5,151.0,5.05,13.0,354.0,102.99,85.95
2016,3,14,9,0,397.0,182.0,5.0,13.0,378.0,119.15,99.83
2016,3,14,9,15,370.0,207.5,4.9,13.0,402.5,136.41,114.56
2016,3,14,9,30,343.0,233.0,4.8,13.0,427.0,148.87,125.0
2016,3,14,9,45,423.0,226.5,4.75,13.0,482.5,140.21,117.19
2016,3,14,10,0,503.0,220.0,4.7,13.0,538.0,137.07,114.22
2016,3,14,10,15,443.5,254.0,4.65,13.0,545.0,151.89,126.73
2016,3,14,10,30,384.0,288.0,4.6,13.0,552.0,187.67,143.05
2016,3,14,10,45,444.5,276.0,4.55,13.5,591.5,213.3,152.43
2016,3,14,11,0,505.0,264.0,4.5,14.0,631.0,253.71,180.03
2016,3,14,11,15,521.5,264.5,4.55,14.0,651.5,297.79,216.69
2016,3,14,11,30,538.0,265.0,4.6,14.0,672.0,343.48,256.41
2016,3,14,11,45,462.5,300.5,4.65,14.0,653.5,380.93,292.1
2016,3,14,12,0,387.0,336.0,4.7,14.0,635.0,410.1,319.69
2016,3,14,12,15,447.5,310.5,4.7,14.0,656.5,453.97,356.47
2016,3,14,12,30,508.0,285.0,4.7,14.0,678.0,501.35,396.11
2016,3,14,12,45,533.0,273.0,4.75,14.0,682.0,542.31,430.69
2016,3,14,13,0,558.0,261.0,4.8,14.0,686.0,583.57,465.19
2016,3,14,13,15,561.0,253.5,4.9,14.0,673.5,613.99,491.03
2016,3,14,13,30,564.0,246.0,5.0,14.0,661.0,642.46,515.17
2016,3,14,13,45,463.0,273.5,5.15,14.0,607.0,622.6,500.43
2016,3,14,14,0,362.0,301.0,5.3,14.0,553.0,579.9,467.77
2016,3,14,14,15,320.0,296.0,5.4,14.0,512.0,561.53,454.54
2016,3,14,14,30,278.0,291.0,5.5,14.0,471.0,539.27,437.88
2016,3,14,14,45,361.5,253.5,5.65,14.0,474.0,588.22,480.37
2016,3,14,15,0,445.0,216.0,5.8,14.0,477.0,658.74,539.01
2016,3,14,15,15,562.0,176.0,5.9,13.5,480.0,736.98,605.53
2016,3,14,15,30,679.0,136.0,6.0,13.0,483.0,824.12,676.17
2016,3,14,15,45,655.5,127.5,6.1,13.0,437.0,803.79,662.47
2016,3,14,16,0,632.0,119.0,6.2,13.0,391.0,779.74,646.19
2016,3,14,16,15,589.5,111.5,6.15,13.0,341.0,735.33,613.0
2016,3,14,16,30,547.0,104.0,6.1,13.0,291.0,687.58,576.42
2016,3,14,16,45,492.0,93.5,6.1,13.0,240.5,617.52,520.8
2016,3,14,17,0,437.0,83.0,6.1,13.0,190.0,553.37,467.95
2016,3,14,17,15,350.0,69.5,6.1,12.5,142.0,455.58,385.67
2016,3,14,17,30,263.0,56.0,6.1,12.0,94.0,359.85,301.2
2016,3,14,17,45,131.5,37.5,6.1,12.0,56.5,200.98,156.88
2016,3,14,18,0,0.0,19.0,6.1,12.0,19.0,18.91,0.0
2016,3,14,18,15,0.0,9.5,6.1,11.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.5,4.7,10.5,6.0,0.0,0.0
2016,3,15,6,30,45.0,11.0,4.7,11.0,12.0,8.65,0.0
2016,3,15,6,45,187.5,26.5,4.75,11.5,47.5,20.2,9.3
2016,3,15,7,0,330.0,42.0,4.8,12.0,83.0,34.28,24.22
2016,3,15,7,15,423.0,52.5,4.8,12.0,131.5,42.57,32.29
2016,3,15,7,30,516.0,63.0,4.8,12.0,180.0,50.88,40.11
2016,3,15,7,45,582.0,69.5,4.8,12.0,232.5,55.83,44.73
2016,3,15,8,0,648.0,76.0,4.8,12.0,285.0,60.85,49.24
2016,3,15,8,15,688.0,81.0,4.75,12.0,336.5,64.43,52.37
2016,3,15,8,30,728.0,86.0,4.7,12.0,388.0,68.01,55.41
2016,3,15,8,45,759.5,89.0,4.7,12.5,437.0,75.82,62.06
2016,3,15,9,0,791.0,92.0,4.7,13.0,486.0,77.99,63.65
2016,3,15,9,15,811.0,95.5,4.7,13.0,530.5,80.24,65.43
2016,3,15,9,30,831.0,99.0,4.7,13.0,575.0,82.43,67.17
2016,3,15,9,45,847.5,100.5,4.7,13.5,614.0,83.19,67.52
2016,3,15,10,0,864.0,102.0,4.7,14.0,653.0,83.95,67.89
2016,3,15,10,15,874.5,104.0,4.7,14.0,685.0,93.84,76.32
2016,3,15,10,30,885.0,106.0,4.7,14.0,717.0,121.22,77.34
2016,3,15,10,45,893.5,106.5,4.75,14.5,742.5,180.57,107.02
2016,3,15,11,0,902.0,107.0,4.8,15.0,768.0,240.51,151.8
2016,3,15,11,15,906.5,108.0,4.85,15.0,785.0,300.19,203.57
2016,3,15,11,30,911.0,109.0,4.9,15.0,802.0,359.55,257.65
2016,3,15,11,45,914.0,109.0,4.95,15.0,811.0,417.12,310.7
2016,3,15,12,0,917.0,109.0,5.0,15.0,820.0,473.7,362.26
2016,3,15,12,15,917.0,109.0,5.05,15.0,821.0,527.62,410.67
2016,3,15,12,30,917.0,109.0,5.1,15.0,822.0,579.77,456.48
2016,3,15,12,45,919.0,107.0,5.2,15.5,815.5,629.42,498.47
2016,3,15,13,0,921.0,105.0,5.3,16.0,809.0,676.92,537.75
2016,3,15,13,15,917.0,104.0,5.35,16.0,793.5,718.96,572.88
2016,3,15,13,30,913.0,103.0,5.4,16.0,778.0,757.99,605.15
2016,3,15,13,45,907.5,101.5,5.5,16.0,755.0,792.27,632.74
2016,3,15,14,0,902.0,100.0,5.6,16.0,732.0,823.13,656.87
2016,3,15,14,15,892.5,98.0,5.7,16.0,701.5,846.7,675.75
2016,3,15,14,30,883.0,96.0,5.8,16.0,671.0,866.44,692.0
2016,3,15,14,45,871.0,93.5,5.95,16.0,634.0,879.6,703.86
2016,3,15,15,0,859.0,91.0,6.1,16.0,597.0,899.21,720.74
2016,3,15,15,15,841.5,88.5,6.2,15.5,554.0,899.8,724.81
2016,3,15,15,30,824.0,86.0,6.3,15.0,511.0,896.29,726.04
2016,3,15,15,45,800.0,82.5,6.45,15.0,463.5,881.48,717.65
2016,3,15,16,0,776.0,79.0,6.6,15.0,416.0,862.74,706.18
2016,3,15,16,15,742.0,74.5,6.6,14.5,365.0,829.61,683.99
2016,3,15,16,30,708.0,70.0,6.6,14.0,314.0,793.03,658.37
2016,3,15,16,45,659.0,64.0,6.65,14.0,262.0,745.13,621.53
2016,3,15,17,0,610.0,58.0,6.7,14.0,210.0,688.49,575.8
2016,3,15,17,15,530.5,50.0,6.7,13.5,159.5,599.74,502.3
2016,3,15,17,30,451.0,42.0,6.7,13.0,109.0,511.35,424.88
2016,3,15,17,45,316.5,30.0,6.7,13.0,67.5,372.0,294.55
2016,3,15,18,0,182.0,18.0,6.7,13.0,26.0,214.53,0.0
2016,3,15,18,15,91.0,9.0,6.65,12.5,13.0,81.9,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,6.0,2.05,11.0,7.0,0.0,0.0
2016,3,16,6,30,83.0,12.0,2.0,11.0,14.0,9.44,0.0
2016,3,16,6,45,232.5,26.0,2.0,11.5,52.0,21.18,10.82
2016,3,16,7,0,382.0,40.0,2.0,12.0,90.0,32.82,23.1
2016,3,16,7,15,472.5,49.5,2.05,12.0,139.5,40.47,30.51
2016,3,16,7,30,563.0,59.0,2.1,12.0,189.0,48.16,37.73
2016,3,16,7,45,621.0,65.5,2.15,12.5,242.0,53.23,42.34
2016,3,16,8,0,679.0,72.0,2.2,13.0,295.0,58.32,46.8
2016,3,16,8,15,717.5,77.0,2.3,13.5,347.0,62.04,49.92
2016,3,16,8,30,756.0,82.0,2.4,14.0,399.0,71.1,57.69
2016,3,16,8,45,784.0,85.0,2.5,14.5,448.0,73.33,59.34
2016,3,16,9,0,812.0,88.0,2.6,15.0,497.0,75.55,60.97
2016,3,16,9,15,831.5,91.0,2.6,15.0,541.5,77.56,62.53
2016,3,16,9,30,851.0,94.0,2.6,15.0,586.0,79.52,64.06
2016,3,16,9,45,866.0,96.5,2.6,15.5,625.5,81.0,65.04
2016,3,16,10,0,881.0,99.0,2.6,16.0,665.0,91.21,73.54
2016,3,16,10,15,891.5,100.5,2.65,16.0,697.5,92.33,74.33
2016,3,16,10,30,902.0,102.0,2.7,16.0,730.0,123.33,76.25
2016,3,16,10,45,910.0,103.0,2.8,16.5,755.5,183.88,107.37
2016,3,16,11,0,918.0,104.0,2.9,17.0,781.0,244.98,152.95
2016,3,16,11,15,922.5,105.0,2.95,17.0,798.0,305.53,204.87
2016,3,16,11,30,927.0,106.0,3.0,17.0,815.0,365.76,258.77
2016,3,16,11,45,929.5,106.0,3.1,17.0,824.5,423.99,311.36
2016,3,16,12,0,932.0,106.0,3.2,17.0,834.0,481.13,362.29
2016,3,16,12,15,932.0,106.0,3.25,17.0,834.5,535.76,410.02
2016,3,16,12,30,932.0,106.0,3.3,17.0,835.0,588.57,455.08
2016,3,16,12,45,934.5,103.5,3.35,17.5,828.5,638.71,496.03
2016,3,16,13,0,937.0,101.0,3.4,18.0,822.0,686.69,534.22
2016,3,16,13,15,933.0,100.0,3.45,18.0,806.0,729.25,568.53
2016,3,16,13,30,929.0,99.0,3.5,18.0,790.0,768.77,599.98
2016,3,16,13,45,922.5,97.5,3.55,18.0,766.0,802.71,625.72
2016,3,16,14,0,916.0,96.0,3.6,18.0,742.0,833.11,648.32
2016,3,16,14,15,906.5,94.5,3.65,18.0,710.5,857.43,666.71
2016,3,16,14,30,897.0,93.0,3.7,18.0,679.0,877.9,682.56
2016,3,16,14,45,884.0,90.5,3.75,18.0,641.5,890.33,692.91
2016,3,16,15,0,871.0,88.0,3.8,18.0,604.0,898.7,700.63
2016,3,16,15,15,853.0,85.5,3.85,17.5,560.5,909.19,711.42
2016,3,16,15,30,835.0,83.0,3.9,17.0,517.0,905.2,712.07
2016,3,16,15,45,810.5,79.5,3.95,17.0,468.5,889.85,703.37
2016,3,16,16,0,786.0,76.0,4.0,17.0,420.0,870.56,691.8
2016,3,16,16,15,752.0,72.0,4.1,16.5,369.0,837.94,671.66
2016,3,16,16,30,718.0,68.0,4.2,16.0,318.0,801.9,648.21
2016,3,16,16,45,668.5,62.0,4.3,16.0,265.5,752.66,612.43
2016,3,16,17,0,619.0,56.0,4.4,16.0,213.0,695.31,568.54
2016,3,16,17,15,542.0,48.5,4.5,15.5,162.5,609.24,500.32
2016,3,16,17,30,465.0,41.0,4.6,15.0,112.0,523.56,427.9
2016,3,16,17,45,331.5,29.5,4.75,14.5,69.5,384.98,303.4
2016,3,16,18,0,198.0,18.0,4.9,14.0,27.0,230.42,15.86
2016,3,16,18,15,99.0,9.0,4.95,14.0,13.5,88.63,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.5,3.15,12.5,9.0,0.0,0.0
2016,3,17,6,30,145.0,13.0,3.2,13.0,18.0,10.23,0.0
2016,3,17,6,45,293.5,25.5,3.3,13.5,58.0,20.94,11.03
2016,3,17,7,0,442.0,38.0,3.4,14.0,98.0,31.48,21.8
2016,3,17,7,15,527.5,46.5,3.2,14.0,149.0,38.49,28.53
2016,3,17,7,30,613.0,55.0,3.0,14.0,200.0,45.56,35.12
2016,3,17,7,45,666.0,60.5,2.9,14.5,253.0,50.05,39.16
2016,3,17,8,0,719.0,66.0,2.8,15.0,306.0,59.01,47.02
2016,3,17,8,15,755.0,70.5,2.45,15.0,358.5,62.77,50.25
2016,3,17,8,30,791.0,75.0,2.1,15.0,411.0,66.5,53.39
2016,3,17,8,45,816.5,78.5,1.8,15.5,460.5,69.26,55.52
2016,3,17,9,0,842.0,82.0,1.5,16.0,510.0,71.97,57.58
2016,3,17,9,15,860.5,85.0,1.4,16.0,555.0,74.13,59.27
2016,3,17,9,30,879.0,88.0,1.3,16.0,600.0,84.35,67.92
2016,3,17,9,45,892.0,90.5,1.25,16.5,639.0,86.42,69.36
2016,3,17,10,0,905.0,93.0,1.2,17.0,678.0,88.37,70.72
2016,3,17,10,15,914.5,94.5,1.15,17.5,710.5,89.54,71.42
2016,3,17,10,30,924.0,96.0,1.1,18.0,743.0,124.69,74.4
2016,3,17,10,45,930.5,97.5,1.1,18.5,768.0,186.57,106.86
2016,3,17,11,0,937.0,99.0,1.1,19.0,793.0,248.83,152.96
2016,3,17,11,15,941.0,99.5,1.15,19.0,810.5,309.95,204.46
2016,3,17,11,30,945.0,100.0,1.2,19.0,828.0,370.62,257.52
2016,3,17,11,45,946.5,100.5,1.25,19.5,836.5,429.7,308.73
2016,3,17,12,0,948.0,101.0,1.3,20.0,845.0,487.57,357.79
2016,3,17,12,15,948.0,101.0,1.35,20.0,846.0,542.89,404.24
2016,3,17,12,30,948.0,101.0,1.4,20.0,847.0,596.36,447.96
2016,3,17,12,45,946.5,100.5,1.5,20.0,839.0,646.46,488.4
2016,3,17,13,0,945.0,100.0,1.6,20.0,831.0,694.1,526.12
2016,3,17,13,15,940.5,99.5,1.65,20.0,815.0,737.06,559.35
2016,3,17,13,30,936.0,99.0,1.7,20.0,799.0,776.92,589.81
2016,3,17,13,45,929.0,98.0,1.8,20.0,775.0,811.17,615.06
2016,3,17,14,0,922.0,97.0,1.9,20.0,751.0,841.86,637.51
2016,3,17,14,15,912.5,95.5,1.95,20.0,719.5,866.32,655.37
2016,3,17,14,30,903.0,94.0,2.0,20.0,688.0,886.9,670.81
2016,3,17,14,45,889.5,92.0,2.05,20.0,649.5,899.53,681.06
2016,3,17,15,0,876.0,90.0,2.1,20.0,611.0,908.09,688.82
2016,3,17,15,15,858.5,87.5,2.15,19.5,567.5,919.19,699.87
2016,3,17,15,30,841.0,85.0,2.2,19.0,524.0,915.67,701.1
2016,3,17,15,45,816.0,81.5,2.25,19.0,475.5,899.8,692.71
2016,3,17,16,0,791.0,78.0,2.3,19.0,427.0,879.96,681.54
2016,3,17,16,15,757.5,73.5,2.35,18.5,375.5,847.03,662.14
2016,3,17,16,30,724.0,69.0,2.4,18.0,324.0,810.66,639.54
2016,3,17,16,45,674.0,63.5,2.45,18.0,271.0,761.58,605.25
2016,3,17,17,0,624.0,58.0,2.5,18.0,218.0,704.24,562.94
2016,3,17,17,15,547.0,50.0,2.55,17.5,166.5,617.1,496.29
2016,3,17,17,30,470.0,42.0,2.6,17.0,115.0,530.31,425.49
2016,3,17,17,45,337.5,30.5,2.65,16.5,72.0,392.04,305.7
2016,3,17,18,0,205.0,19.0,2.7,16.0,29.0,239.82,51.66
2016,3,17,18,15,102.5,9.5,2.85,15.5,14.5,92.07,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,11.5,10.5,8.26,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,15.38,0.0
2016,3,18,6,45,218.0,30.5,3.75,12.5,61.5,23.27,13.39
2016,3,18,7,0,436.0,40.0,3.8,13.0,102.0,33.02,23.31
2016,3,18,7,15,520.0,48.5,3.75,13.0,152.5,39.96,30.0
2016,3,18,7,30,604.0,57.0,3.7,13.0,203.0,46.96,36.53
2016,3,18,7,45,302.0,61.5,3.65,13.0,134.5,45.6,35.41
2016,3,18,8,0,0.0,66.0,3.6,13.0,66.0,50.61,39.89
2016,3,18,8,15,45.5,123.0,3.6,13.0,143.0,88.42,73.42
2016,3,18,8,30,91.0,180.0,3.6,13.0,220.0,122.85,103.47
2016,3,18,8,45,76.5,198.0,3.65,13.0,234.0,133.85,112.71
2016,3,18,9,0,62.0,216.0,3.7,13.0,248.0,144.53,121.62
2016,3,18,9,15,85.0,241.0,3.7,13.0,289.0,159.31,134.0
2016,3,18,9,30,108.0,266.0,3.7,13.0,330.0,173.71,145.97
2016,3,18,9,45,96.5,281.5,3.7,13.5,341.0,182.3,152.62
2016,3,18,10,0,85.0,297.0,3.7,14.0,352.0,190.59,159.0
2016,3,18,10,15,84.5,312.0,3.7,14.0,369.0,198.67,165.5
2016,3,18,10,30,84.0,327.0,3.7,14.0,386.0,213.95,168.06
2016,3,18,10,45,71.5,330.5,3.7,14.0,382.0,226.38,176.9
2016,3,18,11,0,59.0,334.0,3.7,14.0,378.0,236.9,185.52
2016,3,18,11,15,86.5,355.0,3.65,14.0,421.0,266.2,207.91
2016,3,18,11,30,114.0,376.0,3.6,14.0,464.0,299.69,234.05
2016,3,18,11,45,188.0,378.0,3.6,14.5,525.5,340.25,264.77
2016,3,18,12,0,262.0,380.0,3.6,15.0,587.0,393.21,305.91
2016,3,18,12,15,412.5,328.0,3.6,15.0,654.0,456.69,356.03
2016,3,18,12,30,563.0,276.0,3.6,15.0,721.0,532.09,416.17
2016,3,18,12,45,567.5,271.0,3.6,15.0,716.0,569.26,446.93
2016,3,18,13,0,572.0,266.0,3.6,15.0,711.0,605.09,476.3
2016,3,18,13,15,566.5,260.5,3.65,15.0,694.0,632.15,498.75
2016,3,18,13,30,561.0,255.0,3.7,15.0,677.0,656.6,518.99
2016,3,18,13,45,584.0,237.0,3.75,15.0,664.5,688.61,545.21
2016,3,18,14,0,607.0,219.0,3.8,15.0,652.0,725.33,574.62
2016,3,18,14,15,624.5,201.0,3.9,15.0,629.5,750.94,596.01
2016,3,18,14,30,642.0,183.0,4.0,15.0,607.0,773.97,615.63
2016,3,18,14,45,649.5,167.0,4.1,15.0,576.0,787.32,627.91
2016,3,18,15,0,657.0,151.0,4.2,15.0,545.0,797.29,637.03
2016,3,18,15,15,603.5,154.5,4.2,14.5,496.0,768.38,618.23
2016,3,18,15,30,550.0,158.0,4.2,14.0,447.0,725.61,589.08
2016,3,18,15,45,387.0,171.5,4.2,14.0,366.0,597.99,490.37
2016,3,18,16,0,224.0,185.0,4.2,14.0,285.0,445.73,368.73
2016,3,18,16,15,206.0,167.0,4.1,13.5,250.0,392.54,328.25
2016,3,18,16,30,188.0,149.0,4.0,13.0,215.0,360.49,303.31
2016,3,18,16,45,174.5,126.0,3.95,13.0,180.0,324.27,273.93
2016,3,18,17,0,161.0,103.0,3.9,13.0,145.0,286.55,242.41
2016,3,18,17,15,135.5,81.0,3.75,12.5,111.0,237.96,200.64
2016,3,18,17,30,110.0,59.0,3.6,12.0,77.0,188.0,156.38
2016,3,18,17,45,59.0,39.5,3.5,12.0,48.5,119.09,93.31
2016,3,18,18,0,8.0,20.0,3.4,12.0,20.0,29.14,4.89
2016,3,18,18,15,4.0,10.0,3.3,12.0,10.0,11.18,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.1,12.0,10.0,7.87,0.0
2016,3,19,6,30,0.0,20.0,1.2,12.0,20.0,14.87,0.0
2016,3,19,6,45,144.5,33.5,1.35,12.5,55.0,25.12,15.3
2016,3,19,7,0,289.0,47.0,1.5,13.0,90.0,35.58,25.67
2016,3,19,7,15,347.5,61.5,1.6,13.0,133.5,46.2,35.62
2016,3,19,7,30,406.0,76.0,1.7,13.0,177.0,56.64,45.22
2016,3,19,7,45,453.0,86.0,1.8,13.5,222.5,63.78,51.58
2016,3,19,8,0,500.0,96.0,1.9,14.0,268.0,72.98,59.58
2016,3,19,8,15,397.5,133.5,1.95,14.0,283.5,92.48,76.63
2016,3,19,8,30,295.0,171.0,2.0,14.0,299.0,115.11,96.16
2016,3,19,8,45,315.5,189.0,2.05,14.5,340.0,125.48,104.61
2016,3,19,9,0,336.0,207.0,2.1,15.0,381.0,135.49,112.69
2016,3,19,9,15,574.5,153.0,2.1,15.0,480.5,104.63,85.82
2016,3,19,9,30,813.0,99.0,2.1,15.0,580.0,81.6,65.74
2016,3,19,9,45,826.0,102.0,2.1,15.0,617.5,83.17,66.96
2016,3,19,10,0,839.0,105.0,2.1,15.0,655.0,84.69,68.11
2016,3,19,10,15,849.0,106.5,2.15,15.0,686.5,85.18,68.39
2016,3,19,10,30,859.0,108.0,2.2,15.0,718.0,133.99,81.64
2016,3,19,10,45,867.5,109.0,2.25,15.0,742.5,192.11,114.95
2016,3,19,11,0,876.0,110.0,2.3,15.0,767.0,250.85,160.64
2016,3,19,11,15,631.0,225.0,2.25,15.0,704.0,311.21,221.77
2016,3,19,11,30,386.0,340.0,2.2,15.0,641.0,356.33,268.2
2016,3,19,11,45,398.5,339.5,2.15,15.5,653.0,393.06,298.57
2016,3,19,12,0,411.0,339.0,2.1,16.0,665.0,430.58,329.22
2016,3,19,12,15,464.0,316.0,2.05,16.0,684.5,475.01,365.07
2016,3,19,12,30,517.0,293.0,2.0,16.0,704.0,522.24,402.83
2016,3,19,12,45,494.0,298.5,2.0,16.0,688.0,549.53,425.23
2016,3,19,13,0,471.0,304.0,2.0,16.0,672.0,573.51,444.64
2016,3,19,13,15,482.0,293.0,2.05,16.0,663.0,603.83,469.02
2016,3,19,13,30,493.0,282.0,2.1,16.0,654.0,632.87,492.2
2016,3,19,13,45,330.0,313.5,2.15,16.0,559.5,551.44,431.41
2016,3,19,14,0,167.0,345.0,2.2,16.0,465.0,455.7,358.07
2016,3,19,14,15,219.5,323.5,2.35,15.5,474.5,492.37,389.87
2016,3,19,14,30,272.0,302.0,2.5,15.0,484.0,549.69,436.38
2016,3,19,14,45,254.0,286.5,2.65,15.0,449.0,533.42,425.21
2016,3,19,15,0,236.0,271.0,2.8,15.0,414.0,493.43,396.57
2016,3,19,15,15,165.0,251.5,2.95,15.0,348.0,418.04,338.14
2016,3,19,15,30,94.0,232.0,3.1,15.0,282.0,317.7,258.42
2016,3,19,15,45,432.5,156.0,3.3,15.0,353.5,624.22,509.85
2016,3,19,16,0,771.0,80.0,3.5,15.0,425.0,867.49,693.68
2016,3,19,16,15,442.5,113.0,3.5,14.5,306.0,594.5,489.09
2016,3,19,16,30,114.0,146.0,3.5,14.0,187.0,285.3,237.31
2016,3,19,16,45,104.0,124.5,3.55,14.0,157.0,254.79,213.25
2016,3,19,17,0,94.0,103.0,3.6,14.0,127.0,223.28,186.82
2016,3,19,17,15,78.5,80.5,3.45,13.5,98.0,183.77,152.91
2016,3,19,17,30,63.0,58.0,3.3,13.0,69.0,142.54,116.61
2016,3,19,17,45,31.5,38.5,3.2,13.0,44.0,75.46,57.18
2016,3,19,18,0,0.0,19.0,3.1,13.0,19.0,15.31,1.18
2016,3,19,18,15,0.0,9.5,2.95,13.0,9.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,4.0,13.0,5.0,3.93,0.0
2016,3,20,6,30,0.0,10.0,4.1,13.0,10.0,7.6,0.0
2016,3,20,6,45,0.0,27.0,4.2,13.5,27.0,20.61,11.66
2016,3,20,7,0,0.0,44.0,4.3,14.0,44.0,33.06,23.38
2016,3,20,7,15,0.0,64.0,4.35,14.0,64.0,47.39,36.52
2016,3,20,7,30,0.0,84.0,4.4,14.0,84.0,61.56,49.41
2016,3,20,7,45,4.0,103.5,4.45,14.5,105.0,75.34,61.62
2016,3,20,8,0,8.0,123.0,4.5,15.0,126.0,89.02,73.5
2016,3,20,8,15,53.0,154.5,4.55,15.0,177.5,107.01,89.12
2016,3,20,8,30,98.0,186.0,4.6,15.0,229.0,126.58,105.91
2016,3,20,8,45,293.5,180.0,4.65,15.5,329.5,119.99,99.65
2016,3,20,9,0,489.0,174.0,4.7,16.0,430.0,115.45,95.23
2016,3,20,9,15,528.5,177.0,4.75,16.0,474.5,116.84,96.16
2016,3,20,9,30,568.0,180.0,4.8,16.0,519.0,118.28,97.14
2016,3,20,9,45,438.5,236.0,4.85,16.0,508.0,144.11,118.98
2016,3,20,10,0,309.0,292.0,4.9,16.0,497.0,175.32,145.17
2016,3,20,10,15,163.5,274.5,4.9,16.0,383.5,172.92,142.82
2016,3,20,10,30,18.0,257.0,4.9,16.0,270.0,184.26,144.94
2016,3,20,10,45,21.0,273.0,4.9,16.0,289.0,198.43,155.73
2016,3,20,11,0,24.0,289.0,4.9,16.0,308.0,213.25,167.25
2016,3,20,11,15,28.5,304.5,4.9,16.0,327.0,221.67,173.76
2016,3,20,11,30,33.0,320.0,4.9,16.0,346.0,239.73,188.12
2016,3,20,11,45,19.5,261.5,4.9,16.0,277.5,203.59,159.82
2016,3,20,12,0,6.0,203.0,4.9,16.0,209.0,157.42,123.08
2016,3,20,12,15,3.5,180.5,4.85,16.0,184.0,140.36,109.39
2016,3,20,12,30,1.0,158.0,4.8,16.0,159.0,122.52,94.96
2016,3,20,12,45,0.5,154.5,4.8,16.0,155.0,119.93,92.91
2016,3,20,13,0,0.0,151.0,4.8,16.0,151.0,117.23,90.76
2016,3,20,13,15,0.0,154.0,4.75,16.0,154.5,119.92,93.02
2016,3,20,13,30,0.0,157.0,4.7,16.0,158.0,122.68,95.34
2016,3,20,13,45,7.5,204.5,4.7,16.0,210.5,167.77,132.26
2016,3,20,14,0,15.0,252.0,4.7,16.0,263.0,215.75,171.26
2016,3,20,14,15,7.5,152.5,4.65,16.0,158.0,126.56,99.12
2016,3,20,14,30,0.0,53.0,4.6,16.0,53.0,40.76,28.35
2016,3,20,14,45,0.0,105.0,4.6,16.0,105.0,81.5,62.29
2016,3,20,15,0,0.0,157.0,4.6,16.0,157.0,126.46,99.52
2016,3,20,15,15,0.0,154.5,4.5,15.5,154.5,125.52,99.15
2016,3,20,15,30,0.0,152.0,4.4,15.0,152.0,124.92,99.14
2016,3,20,15,45,0.0,132.5,4.3,15.0,132.5,108.33,85.63
2016,3,20,16,0,0.0,113.0,4.2,15.0,113.0,91.51,71.82
2016,3,20,16,15,0.0,62.5,4.05,15.0,62.5,47.9,35.2
2016,3,20,16,30,0.0,12.0,3.9,15.0,12.0,9.13,2.17
2016,3,20,16,45,0.0,10.0,3.8,15.0,10.0,7.59,0.87
2016,3,20,17,0,0.0,8.0,3.7,15.0,8.0,6.07,0.0
2016,3,20,17,15,0.0,6.0,3.6,14.5,6.0,4.54,0.0
2016,3,20,17,30,0.0,4.0,3.5,14.0,4.0,3.03,0.0
2016,3,20,17,45,0.0,2.5,3.4,14.0,2.5,1.89,0.0
2016,3,20,18,0,0.0,1.0,3.3,14.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,3.25,14.0,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,21,6,15,29.0,11.0,3.55,13.0,12.5,8.65,0.0
2016,3,21,6,30,58.0,22.0,3.7,13.0,25.0,16.55,0.28
2016,3,21,6,45,161.5,40.0,3.85,13.5,62.5,29.84,19.65
2016,3,21,7,0,265.0,58.0,4.0,14.0,100.0,43.11,32.25
2016,3,21,7,15,338.0,72.5,4.15,14.0,146.5,53.64,42.1
2016,3,21,7,30,411.0,87.0,4.3,14.0,193.0,64.04,51.63
2016,3,21,7,45,496.0,86.5,4.5,14.0,242.0,66.94,54.28
2016,3,21,8,0,581.0,86.0,4.7,14.0,291.0,66.6,53.91
2016,3,21,8,15,479.0,124.0,4.8,14.0,310.0,87.77,72.51
2016,3,21,8,30,377.0,162.0,4.9,14.0,329.0,108.36,90.37
2016,3,21,8,45,441.0,167.0,5.05,14.5,384.0,111.39,92.54
2016,3,21,9,0,505.0,172.0,5.2,15.0,439.0,114.49,94.77
2016,3,21,9,15,410.0,214.0,5.35,15.0,443.0,134.78,112.03
2016,3,21,9,30,315.0,256.0,5.5,15.0,447.0,159.36,132.81
2016,3,21,9,45,563.0,191.0,5.65,15.0,557.0,122.76,101.11
2016,3,21,10,0,811.0,126.0,5.8,15.0,667.0,96.71,78.5
2016,3,21,10,15,408.5,164.5,5.85,15.0,437.0,101.49,82.48
2016,3,21,10,30,6.0,203.0,5.9,15.0,207.0,149.14,117.49
2016,3,21,10,45,12.0,237.5,6.0,15.0,246.5,174.61,137.65
2016,3,21,11,0,18.0,272.0,6.1,15.0,286.0,201.25,158.77
2016,3,21,11,15,22.0,289.0,6.05,15.0,306.5,217.07,171.28
2016,3,21,11,30,26.0,306.0,6.0,15.0,327.0,228.69,180.53
2016,3,21,11,45,24.0,304.0,6.0,15.5,323.5,235.64,185.94
2016,3,21,12,0,22.0,302.0,6.0,16.0,320.0,237.08,186.91
2016,3,21,12,15,22.5,302.0,5.95,16.0,320.5,240.83,190.05
2016,3,21,12,30,23.0,302.0,5.9,16.0,321.0,244.55,193.18
2016,3,21,12,45,21.5,297.5,5.9,16.0,315.0,243.58,192.59
2016,3,21,13,0,20.0,293.0,5.9,16.0,309.0,242.28,191.75
2016,3,21,13,15,10.0,172.5,5.9,15.5,180.5,141.51,110.98
2016,3,21,13,30,0.0,52.0,5.9,15.0,52.0,40.09,27.71
2016,3,21,13,45,0.0,50.0,5.9,15.0,50.0,38.52,26.47
2016,3,21,14,0,0.0,48.0,5.9,15.0,48.0,36.95,25.21
2016,3,21,14,15,0.0,48.5,5.85,15.0,48.5,37.31,25.56
2016,3,21,14,30,0.0,49.0,5.8,15.0,49.0,37.67,25.91
2016,3,21,14,45,0.0,65.0,5.8,15.0,65.0,50.0,36.29
2016,3,21,15,0,0.0,81.0,5.8,15.0,81.0,62.36,46.72
2016,3,21,15,15,0.0,52.0,5.75,15.0,52.0,39.9,28.0
2016,3,21,15,30,0.0,23.0,5.7,15.0,23.0,17.58,9.24
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,23.7,14.48
2016,3,21,16,0,0.0,39.0,5.7,15.0,39.0,29.82,19.74
2016,3,21,16,15,3.5,83.0,5.65,14.5,84.5,67.97,52.5
2016,3,21,16,30,7.0,127.0,5.6,14.0,130.0,119.68,96.77
2016,3,21,16,45,3.5,108.5,5.6,14.0,110.0,100.78,80.7
2016,3,21,17,0,0.0,90.0,5.6,14.0,90.0,81.65,64.24
2016,3,21,17,15,0.0,69.0,5.45,13.5,69.0,62.02,47.38
2016,3,21,17,30,0.0,48.0,5.3,13.0,48.0,41.28,29.35
2016,3,21,17,45,0.0,31.0,5.2,13.0,31.0,24.7,14.7
2016,3,21,18,0,0.0,14.0,5.1,13.0,14.0,10.65,0.48
2016,3,21,18,15,0.0,7.0,5.15,13.0,7.0,5.51,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,15,78.5,11.5,5.1,11.0,16.5,9.05,0.0
2016,3,22,6,30,157.0,23.0,5.1,11.0,33.0,17.51,3.34
2016,3,22,6,45,291.5,36.5,5.15,11.5,76.0,29.75,19.94
2016,3,22,7,0,426.0,50.0,5.2,12.0,119.0,40.82,30.56
2016,3,22,7,15,506.5,58.5,5.25,12.0,170.0,47.47,36.97
2016,3,22,7,30,587.0,67.0,5.3,12.0,221.0,54.17,43.21
2016,3,22,7,45,294.5,95.0,5.35,12.5,172.5,67.49,55.1
2016,3,22,8,0,2.0,123.0,5.4,13.0,124.0,89.23,74.26
2016,3,22,8,15,387.5,105.0,5.4,13.0,279.0,74.2,60.72
2016,3,22,8,30,773.0,87.0,5.4,13.0,434.0,74.73,61.01
2016,3,22,8,45,804.0,88.5,5.4,13.0,484.5,75.87,61.82
2016,3,22,9,0,835.0,90.0,5.4,13.0,535.0,77.08,62.68
2016,3,22,9,15,853.0,92.5,5.4,13.0,579.5,78.68,63.89
2016,3,22,9,30,871.0,95.0,5.4,13.0,624.0,80.24,65.08
2016,3,22,9,45,889.5,95.0,5.45,13.0,664.0,89.11,72.66
2016,3,22,10,0,908.0,95.0,5.5,13.0,704.0,89.65,72.96
2016,3,22,10,15,917.0,96.5,5.55,13.0,736.0,90.71,73.74
2016,3,22,10,30,926.0,98.0,5.6,13.0,768.0,143.66,84.52
2016,3,22,10,45,935.0,98.0,5.65,13.5,793.5,205.14,122.99
2016,3,22,11,0,944.0,98.0,5.7,14.0,819.0,267.21,173.28
2016,3,22,11,15,948.0,99.0,5.75,14.0,836.0,328.96,228.78
2016,3,22,11,30,952.0,100.0,5.8,14.0,853.0,390.28,285.48
2016,3,22,11,45,954.0,100.0,5.85,14.0,861.5,449.43,340.33
2016,3,22,12,0,956.0,100.0,5.9,14.0,870.0,507.38,393.24
2016,3,22,12,15,955.5,100.0,6.0,14.0,870.0,562.64,442.93
2016,3,22,12,30,955.0,100.0,6.1,14.0,870.0,615.97,489.88
2016,3,22,12,45,950.5,101.0,6.2,14.0,861.5,665.59,532.86
2016,3,22,13,0,946.0,102.0,6.3,14.0,853.0,712.52,572.82
2016,3,22,13,15,942.0,101.5,6.4,14.0,836.5,755.58,609.14
2016,3,22,13,30,938.0,101.0,6.5,14.0,820.0,795.57,642.36
2016,3,22,13,45,930.5,100.0,6.65,14.0,795.5,829.16,668.91
2016,3,22,14,0,923.0,99.0,6.8,14.0,771.0,859.13,692.88
2016,3,22,14,15,914.0,97.5,6.85,14.0,739.5,883.62,712.5
2016,3,22,14,30,905.0,96.0,6.9,14.0,708.0,904.25,729.41
2016,3,22,14,45,892.0,94.0,7.0,14.0,669.5,916.88,740.74
2016,3,22,15,0,879.0,92.0,7.1,14.0,631.0,925.45,749.27
2016,3,22,15,15,862.5,89.5,7.05,14.0,587.0,937.34,759.86
2016,3,22,15,30,846.0,87.0,7.0,14.0,543.0,934.25,759.33
2016,3,22,15,45,823.5,83.5,7.0,14.0,495.0,920.16,750.88
2016,3,22,16,0,801.0,80.0,7.0,14.0,447.0,902.12,739.43
2016,3,22,16,15,769.0,76.0,6.9,13.5,395.0,870.57,718.36
2016,3,22,16,30,737.0,72.0,6.8,13.0,343.0,835.53,694.03
2016,3,22,16,45,691.0,66.5,6.7,13.0,289.5,789.35,658.68
2016,3,22,17,0,645.0,61.0,6.6,13.0,236.0,734.7,615.07
2016,3,22,17,15,571.5,54.0,6.55,12.5,184.0,650.76,546.76
2016,3,22,17,30,498.0,47.0,6.5,12.0,132.0,566.73,474.54
2016,3,22,17,45,375.0,35.5,6.45,12.0,87.0,434.19,356.44
2016,3,22,18,0,252.0,24.0,6.4,12.0,42.0,297.87,184.01
2016,3,22,18,15,126.0,12.0,6.35,12.0,21.0,114.41,0.0
2016,3,22,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,11.5,11.0,4.7,11.0,12.0,8.65,0.0
2016,3,23,6,30,23.0,22.0,4.6,11.0,24.0,16.78,4.72
2016,3,23,6,45,69.5,42.0,4.5,11.5,52.5,31.17,21.32
2016,3,23,7,0,116.0,62.0,4.4,12.0,81.0,45.38,34.67
2016,3,23,7,15,138.5,83.5,4.25,12.0,115.0,60.11,48.31
2016,3,23,7,30,161.0,105.0,4.1,12.0,149.0,74.55,61.47
2016,3,23,7,45,180.0,125.0,3.95,12.5,183.5,87.8,73.19
2016,3,23,8,0,199.0,145.0,3.8,13.0,218.0,100.76,84.4
2016,3,23,8,15,207.0,167.5,3.65,13.0,253.0,114.56,96.3
2016,3,23,8,30,215.0,190.0,3.5,13.0,288.0,127.94,107.69
2016,3,23,8,45,295.0,199.0,3.4,13.5,348.5,130.42,109.27
2016,3,23,9,0,375.0,208.0,3.3,14.0,409.0,136.74,114.17
2016,3,23,9,15,621.5,153.0,3.25,14.0,519.0,104.64,86.11
2016,3,23,9,30,868.0,98.0,3.2,14.0,629.0,82.01,66.29
2016,3,23,9,45,883.0,100.0,3.15,14.5,668.5,91.84,74.52
2016,3,23,10,0,898.0,102.0,3.1,15.0,708.0,93.35,75.49
2016,3,23,10,15,907.5,103.5,3.1,15.0,740.0,94.33,76.19
2016,3,23,10,30,917.0,105.0,3.1,15.0,772.0,150.47,88.33
2016,3,23,10,45,746.5,180.5,3.1,15.5,735.5,217.78,139.52
2016,3,23,11,0,576.0,256.0,3.1,16.0,699.0,282.55,198.27
2016,3,23,11,15,759.0,181.5,3.15,16.0,778.0,327.18,230.65
2016,3,23,11,30,942.0,107.0,3.2,16.0,857.0,395.24,285.2
2016,3,23,11,45,783.0,183.5,3.3,16.0,811.5,442.45,331.84
2016,3,23,12,0,624.0,260.0,3.4,16.0,766.0,478.61,366.61
2016,3,23,12,15,603.0,269.0,3.6,16.0,758.0,518.63,401.39
2016,3,23,12,30,582.0,278.0,3.8,16.0,750.0,554.89,432.35
2016,3,23,12,45,598.0,268.0,4.05,16.0,748.5,595.98,466.66
2016,3,23,13,0,614.0,258.0,4.3,16.0,747.0,638.9,502.01
2016,3,23,13,15,609.5,252.5,4.45,16.0,730.0,668.79,526.96
2016,3,23,13,30,605.0,247.0,4.6,16.0,713.0,695.97,549.69
2016,3,23,13,45,650.5,218.5,4.85,16.0,706.0,739.49,585.89
2016,3,23,14,0,696.0,190.0,5.1,16.0,699.0,781.68,621.11
2016,3,23,14,15,624.0,205.0,5.25,16.0,647.0,764.67,609.49
2016,3,23,14,30,552.0,220.0,5.4,16.0,595.0,734.16,587.83
