Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,557.5,204.0,5.55,16.0,565.0,743.47,597.74
2016,3,23,15,0,563.0,188.0,5.7,16.0,535.0,749.81,605.34
2016,3,23,15,15,683.0,146.5,5.75,15.5,537.5,843.27,679.66
2016,3,23,15,30,803.0,105.0,5.8,15.0,540.0,916.82,737.6
2016,3,23,15,45,776.5,101.0,5.85,15.0,491.5,897.91,725.53
2016,3,23,16,0,750.0,97.0,5.9,15.0,443.0,882.54,716.53
2016,3,23,16,15,646.0,97.5,5.9,14.5,371.0,787.7,647.69
2016,3,23,16,30,542.0,98.0,5.9,14.0,299.0,689.45,574.24
2016,3,23,16,45,559.5,85.5,5.9,14.0,265.5,690.07,576.03
2016,3,23,17,0,577.0,73.0,5.9,14.0,232.0,687.55,573.78
2016,3,23,17,15,500.5,64.0,5.9,13.5,180.5,598.4,501.6
2016,3,23,17,30,424.0,55.0,5.9,13.0,129.0,508.92,425.69
2016,3,23,17,45,303.0,41.0,5.9,13.0,84.5,374.35,307.52
2016,3,23,18,0,182.0,27.0,5.9,13.0,40.0,242.39,157.61
2016,3,23,18,15,91.0,13.5,5.85,12.5,20.0,86.56,0.0
2016,3,23,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.5,6.65,12.0,18.0,9.83,0.0
2016,3,24,6,30,162.0,25.0,6.7,12.0,36.0,19.01,7.41
2016,3,24,6,45,276.0,39.5,6.75,12.5,78.5,30.11,20.43
2016,3,24,7,0,390.0,54.0,6.8,13.0,121.0,43.62,33.02
2016,3,24,7,15,464.5,64.0,6.7,13.0,171.0,51.23,40.22
2016,3,24,7,30,539.0,74.0,6.6,13.0,221.0,58.79,47.18
2016,3,24,7,45,585.5,82.0,6.55,13.5,272.0,64.42,52.13
2016,3,24,8,0,632.0,90.0,6.5,14.0,323.0,69.96,56.86
2016,3,24,8,15,517.0,126.5,6.45,14.0,335.5,89.8,74.25
2016,3,24,8,30,402.0,163.0,6.4,14.0,348.0,109.02,90.9
2016,3,24,8,45,565.0,142.5,6.35,14.5,432.0,100.5,82.98
2016,3,24,9,0,728.0,122.0,6.3,15.0,516.0,88.89,72.45
2016,3,24,9,15,748.5,126.0,6.25,15.0,560.0,90.58,73.71
2016,3,24,9,30,769.0,130.0,6.2,15.0,604.0,92.23,74.94
2016,3,24,9,45,768.0,141.5,6.2,15.0,639.0,97.62,79.41
2016,3,24,10,0,767.0,153.0,6.2,15.0,674.0,102.7,83.61
2016,3,24,10,15,779.5,155.0,6.15,15.0,705.5,102.63,83.39
2016,3,24,10,30,792.0,157.0,6.1,15.0,737.0,166.09,104.43
2016,3,24,10,45,813.5,152.0,6.1,15.5,764.5,220.28,139.15
2016,3,24,11,0,835.0,147.0,6.1,16.0,792.0,276.74,184.59
2016,3,24,11,15,840.5,148.5,6.05,16.0,809.5,335.15,236.49
2016,3,24,11,30,846.0,150.0,6.0,16.0,827.0,393.56,289.49
2016,3,24,11,45,849.0,150.5,6.0,16.0,836.0,450.02,340.77
2016,3,24,12,0,852.0,151.0,6.0,16.0,845.0,505.65,390.48
2016,3,24,12,15,853.0,151.0,6.1,16.0,846.0,558.81,437.33
2016,3,24,12,30,854.0,151.0,6.2,16.0,847.0,610.41,481.9
2016,3,24,12,45,620.0,252.5,6.3,16.0,755.0,601.31,476.85
2016,3,24,13,0,386.0,354.0,6.4,16.0,663.0,558.66,443.74
2016,3,24,13,15,245.5,363.0,6.5,16.0,558.5,495.77,394.94
2016,3,24,13,30,105.0,372.0,6.6,16.0,454.0,393.96,313.97
2016,3,24,13,45,130.0,363.5,6.7,16.0,461.5,432.05,345.4
2016,3,24,14,0,155.0,355.0,6.8,16.0,469.0,457.97,367.22
2016,3,24,14,15,169.0,339.0,6.85,16.0,458.5,467.98,376.48
2016,3,24,14,30,183.0,323.0,6.9,16.0,448.0,477.53,385.52
2016,3,24,14,45,131.5,299.5,6.95,16.0,387.0,419.39,339.33
2016,3,24,15,0,80.0,276.0,7.0,16.0,326.0,336.09,272.46
2016,3,24,15,15,178.0,254.0,7.0,15.5,354.5,434.07,356.03
2016,3,24,15,30,276.0,232.0,7.0,15.0,383.0,534.93,441.09
2016,3,24,15,45,288.0,208.0,7.0,15.0,353.0,528.34,437.81
2016,3,24,16,0,300.0,184.0,7.0,15.0,323.0,519.55,433.05
2016,3,24,16,15,233.0,168.0,7.0,14.5,269.0,442.52,371.19
2016,3,24,16,30,166.0,152.0,7.0,14.0,215.0,342.57,289.18
2016,3,24,16,45,146.0,132.5,7.0,14.0,181.5,305.07,258.18
2016,3,24,17,0,126.0,113.0,7.0,14.0,148.0,267.08,225.91
2016,3,24,17,15,263.0,85.5,6.95,13.5,138.5,380.84,324.78
2016,3,24,17,30,400.0,58.0,6.9,13.0,129.0,490.65,413.24
2016,3,24,17,45,292.0,43.0,6.9,13.0,85.0,368.1,304.08
2016,3,24,18,0,184.0,28.0,6.9,13.0,41.0,247.84,169.0
2016,3,24,18,15,92.0,14.0,6.85,13.0,20.5,87.92,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,6,15,7.5,12.5,6.85,11.5,13.5,9.83,0.0
2016,3,25,6,30,15.0,25.0,6.9,12.0,27.0,18.99,8.36
2016,3,25,6,45,50.0,46.0,7.0,12.5,54.5,33.86,23.79
2016,3,25,7,0,85.0,67.0,7.1,13.0,82.0,48.5,37.39
2016,3,25,7,15,104.5,90.0,7.15,13.0,114.5,63.92,51.57
2016,3,25,7,30,124.0,113.0,7.2,13.0,147.0,79.0,65.24
2016,3,25,7,45,145.0,133.0,7.25,13.0,181.0,92.1,76.92
2016,3,25,8,0,166.0,153.0,7.3,13.0,215.0,104.91,88.14
2016,3,25,8,15,220.0,170.5,7.35,13.0,265.5,113.45,95.44
2016,3,25,8,30,274.0,188.0,7.4,13.0,316.0,124.13,104.54
2016,3,25,8,45,272.5,210.5,7.45,13.5,349.0,136.07,114.44
2016,3,25,9,0,271.0,233.0,7.5,14.0,382.0,147.46,123.75
2016,3,25,9,15,550.5,172.0,7.5,14.0,504.0,113.74,94.14
2016,3,25,9,30,830.0,111.0,7.5,14.0,626.0,89.18,72.56
2016,3,25,9,45,620.0,194.5,7.5,14.5,592.0,125.06,103.29
2016,3,25,10,0,410.0,278.0,7.5,15.0,558.0,170.62,141.84
2016,3,25,10,15,645.0,197.5,7.45,15.0,662.0,124.04,101.75
2016,3,25,10,30,880.0,117.0,7.4,15.0,766.0,160.71,96.16
2016,3,25,10,45,886.5,118.5,7.35,15.0,790.0,220.3,136.32
2016,3,25,11,0,893.0,120.0,7.3,15.0,814.0,280.27,186.33
2016,3,25,11,15,897.5,121.0,7.25,15.0,831.0,339.54,239.93
2016,3,25,11,30,902.0,122.0,7.2,15.0,848.0,398.49,294.41
2016,3,25,11,45,904.5,122.5,7.2,15.5,856.5,455.77,346.67
2016,3,25,12,0,907.0,123.0,7.2,16.0,865.0,512.02,396.97
2016,3,25,12,15,907.0,123.0,7.2,16.0,865.0,565.38,444.51
2016,3,25,12,30,907.0,123.0,7.2,16.0,865.0,616.97,489.5
2016,3,25,12,45,912.0,118.5,7.25,16.0,858.5,666.01,531.67
2016,3,25,13,0,917.0,114.0,7.3,16.0,852.0,713.01,571.45
2016,3,25,13,15,687.5,210.0,7.4,16.0,757.5,692.75,555.25
2016,3,25,13,30,458.0,306.0,7.5,16.0,663.0,638.05,511.22
2016,3,25,13,45,677.5,207.5,7.6,16.0,717.0,755.18,607.75
2016,3,25,14,0,897.0,109.0,7.7,16.0,771.0,856.0,688.32
2016,3,25,14,15,887.5,107.0,7.75,16.0,739.5,878.77,706.38
2016,3,25,14,30,878.0,105.0,7.8,16.0,708.0,897.69,722.0
2016,3,25,14,45,648.5,173.5,7.9,16.0,605.5,806.91,654.71
2016,3,25,15,0,419.0,242.0,8.0,16.0,503.0,676.55,551.0
2016,3,25,15,15,446.5,216.0,8.05,15.5,477.0,689.39,565.37
2016,3,25,15,30,474.0,190.0,8.1,15.0,451.0,699.52,577.45
2016,3,25,15,45,619.0,140.0,8.2,15.0,449.0,802.32,662.01
2016,3,25,16,0,764.0,90.0,8.3,15.0,447.0,884.08,727.56
2016,3,25,16,15,731.0,85.5,8.35,14.5,395.5,857.37,710.19
2016,3,25,16,30,698.0,81.0,8.4,14.0,344.0,821.29,685.26
2016,3,25,16,45,641.5,76.0,8.45,14.0,290.0,759.13,637.33
2016,3,25,17,0,585.0,71.0,8.5,14.0,236.0,694.94,586.03
2016,3,25,17,15,511.5,62.5,8.5,13.5,184.5,608.91,515.44
2016,3,25,17,30,438.0,54.0,8.5,13.0,133.0,522.68,441.2
2016,3,25,17,45,313.5,41.5,8.5,13.0,88.5,387.58,321.71
2016,3,25,18,0,189.0,29.0,8.5,13.0,44.0,255.91,181.26
2016,3,25,18,15,94.5,14.5,8.45,12.5,22.0,90.53,0.0
2016,3,25,18,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,12.0,24.0,10.23,0.0
2016,3,26,6,30,279.0,26.0,5.1,12.0,48.0,21.36,10.88
2016,3,26,6,45,391.5,36.0,5.2,12.5,93.0,29.6,20.2
2016,3,26,7,0,504.0,46.0,5.3,13.0,138.0,37.94,28.11
2016,3,26,7,15,571.5,53.0,5.3,13.0,189.0,43.63,33.51
2016,3,26,7,30,639.0,60.0,5.3,13.0,240.0,49.36,38.76
2016,3,26,7,45,682.5,65.0,5.3,13.5,292.5,57.71,46.14
2016,3,26,8,0,726.0,70.0,5.3,14.0,345.0,61.92,49.69
2016,3,26,8,15,756.5,74.0,5.3,14.0,396.0,65.13,52.39
2016,3,26,8,30,787.0,78.0,5.3,14.0,447.0,68.3,55.01
2016,3,26,8,45,810.0,80.5,5.3,14.5,495.0,70.21,56.39
2016,3,26,9,0,833.0,83.0,5.3,15.0,543.0,72.09,57.74
2016,3,26,9,15,849.0,85.5,5.3,15.0,586.0,82.11,66.29
2016,3,26,9,30,865.0,88.0,5.3,15.0,629.0,84.23,67.94
2016,3,26,9,45,874.5,91.0,5.3,15.5,666.0,86.35,69.47
2016,3,26,10,0,884.0,94.0,5.3,16.0,703.0,88.33,70.88
2016,3,26,10,15,892.5,95.5,5.3,16.0,734.0,94.76,76.25
2016,3,26,10,30,901.0,97.0,5.3,16.0,765.0,154.64,89.06
2016,3,26,10,45,904.5,99.5,5.3,16.5,788.0,215.17,130.19
2016,3,26,11,0,908.0,102.0,5.3,17.0,811.0,275.74,180.36
2016,3,26,11,15,911.5,103.0,5.35,17.0,827.0,335.14,233.65
2016,3,26,11,30,915.0,104.0,5.4,17.0,843.0,394.08,287.54
2016,3,26,11,45,917.0,104.0,5.5,17.0,851.0,451.02,339.54
2016,3,26,12,0,919.0,104.0,5.6,17.0,859.0,506.82,389.65
2016,3,26,12,15,918.5,104.0,5.7,17.0,859.0,559.96,436.57
2016,3,26,12,30,918.0,104.0,5.8,17.0,859.0,611.24,480.9
2016,3,26,12,45,908.0,108.0,5.95,17.0,848.5,657.93,520.79
2016,3,26,13,0,898.0,112.0,6.1,17.0,838.0,701.67,557.58
2016,3,26,13,15,648.5,224.5,6.2,17.0,743.5,679.8,539.75
2016,3,26,13,30,399.0,337.0,6.3,17.0,649.0,610.08,484.34
2016,3,26,13,45,347.0,339.5,6.4,17.0,605.0,596.68,474.97
2016,3,26,14,0,295.0,342.0,6.5,17.0,561.0,578.47,461.37
2016,3,26,14,15,284.5,328.5,6.6,16.5,533.0,575.55,461.36
2016,3,26,14,30,274.0,315.0,6.7,16.0,505.0,570.21,459.41
2016,3,26,14,45,186.0,300.0,6.8,16.0,426.0,469.75,380.32
2016,3,26,15,0,98.0,285.0,6.9,16.0,347.0,362.65,294.05
2016,3,26,15,15,144.0,266.0,6.9,15.5,349.5,416.18,340.15
2016,3,26,15,30,190.0,247.0,6.9,15.0,352.0,448.59,369.5
2016,3,26,15,45,95.0,190.5,6.9,15.0,243.0,298.23,246.13
2016,3,26,16,0,0.0,134.0,6.9,15.0,134.0,111.19,88.19
2016,3,26,16,15,113.0,142.5,6.8,15.0,185.5,270.05,226.11
2016,3,26,16,30,226.0,151.0,6.7,15.0,237.0,421.11,354.28
2016,3,26,16,45,198.5,132.5,6.65,15.0,199.5,376.33,317.27
2016,3,26,17,0,171.0,114.0,6.6,15.0,162.0,310.46,262.56
2016,3,26,17,15,143.0,92.0,6.5,14.5,126.5,259.38,219.05
2016,3,26,17,30,115.0,70.0,6.4,14.0,91.0,207.42,173.46
2016,3,26,17,45,72.5,49.0,6.3,14.0,60.5,143.24,115.71
2016,3,26,18,0,30.0,28.0,6.2,14.0,30.0,76.4,51.22
2016,3,26,18,15,15.0,14.0,6.1,13.5,15.0,23.59,0.0
2016,3,26,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,112.0,15.0,5.2,12.0,24.5,11.8,0.0
2016,3,27,6,30,224.0,30.0,5.2,12.0,49.0,22.91,12.67
2016,3,27,6,45,339.5,42.5,5.2,12.5,94.5,34.54,24.6
2016,3,27,7,0,455.0,55.0,5.2,13.0,140.0,44.64,34.1
2016,3,27,7,15,526.5,63.5,5.1,13.0,192.0,51.18,40.28
2016,3,27,7,30,598.0,72.0,5.0,13.0,244.0,57.73,46.26
2016,3,27,7,45,299.0,87.0,4.95,13.0,173.0,62.06,50.11
2016,3,27,8,0,0.0,102.0,4.9,13.0,102.0,76.13,62.53
2016,3,27,8,15,1.5,129.0,4.9,13.0,130.0,94.79,78.85
2016,3,27,8,30,3.0,156.0,4.9,13.0,158.0,113.08,94.65
2016,3,27,8,45,19.5,189.0,4.95,13.5,200.0,135.0,113.26
2016,3,27,9,0,36.0,222.0,5.0,14.0,242.0,148.58,124.41
2016,3,27,9,15,29.5,230.0,5.2,14.0,247.5,153.7,128.47
2016,3,27,9,30,23.0,238.0,5.4,14.0,253.0,168.16,140.55
2016,3,27,9,45,29.0,260.5,5.65,14.0,280.0,171.25,142.88
2016,3,27,10,0,35.0,283.0,5.9,14.0,307.0,183.53,153.07
2016,3,27,10,15,38.0,298.5,6.05,14.0,325.5,193.1,153.5
2016,3,27,10,30,41.0,314.0,6.2,14.0,344.0,209.72,165.55
2016,3,27,10,45,37.5,318.0,6.4,14.0,346.5,219.7,173.29
2016,3,27,11,0,34.0,322.0,6.6,14.0,349.0,229.1,180.98
2016,3,27,11,15,34.5,329.0,6.65,14.0,357.0,241.01,190.66
2016,3,27,11,30,35.0,336.0,6.7,14.0,365.0,253.15,200.6
2016,3,27,11,45,37.5,344.0,6.75,14.0,375.5,267.04,211.93
2016,3,27,12,0,40.0,352.0,6.8,14.0,386.0,281.51,223.75
2016,3,27,12,15,46.5,361.0,6.85,14.0,400.5,299.37,238.31
2016,3,27,12,30,53.0,370.0,6.9,14.0,415.0,318.36,253.81
2016,3,27,12,45,141.0,384.0,7.0,14.0,499.5,399.89,319.97
2016,3,27,13,0,229.0,398.0,7.1,14.0,584.0,485.5,389.27
2016,3,27,13,15,336.5,356.5,7.2,14.0,624.0,557.44,448.6
2016,3,27,13,30,444.0,315.0,7.3,14.0,664.0,638.37,514.92
2016,3,27,13,45,373.0,328.5,7.45,14.0,615.5,608.12,491.76
2016,3,27,14,0,302.0,342.0,7.6,14.0,567.0,585.14,473.75
2016,3,27,14,15,312.5,324.0,7.7,14.0,548.5,595.88,484.08
2016,3,27,14,30,323.0,306.0,7.8,14.0,530.0,605.04,493.18
2016,3,27,14,45,580.5,211.5,7.95,14.0,587.5,778.54,636.99
2016,3,27,15,0,838.0,117.0,8.1,14.0,645.0,938.35,762.7
2016,3,27,15,15,704.0,139.0,8.15,13.5,561.5,862.03,707.12
2016,3,27,15,30,570.0,161.0,8.2,13.0,478.0,760.85,631.66
2016,3,27,15,45,478.5,167.0,8.3,13.0,417.0,689.98,576.84
2016,3,27,16,0,387.0,173.0,8.4,13.0,356.0,615.68,517.26
2016,3,27,16,15,325.0,160.5,8.4,13.0,302.5,522.85,442.9
2016,3,27,16,30,263.0,148.0,8.4,13.0,249.0,452.98,385.31
2016,3,27,16,45,223.0,133.0,8.4,13.0,210.0,400.6,341.72
2016,3,27,17,0,183.0,118.0,8.4,13.0,171.0,327.96,280.33
2016,3,27,17,15,155.0,95.5,8.4,12.5,134.0,276.18,235.84
2016,3,27,17,30,127.0,73.0,8.4,12.0,97.0,223.46,189.15
2016,3,27,17,45,81.5,51.5,8.45,12.0,65.0,155.77,127.7
2016,3,27,18,0,36.0,30.0,8.5,12.0,33.0,86.01,60.35
2016,3,27,18,15,18.0,15.0,8.55,12.0,16.5,26.92,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,10.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,45.5,15.5,10.1,10.0,20.0,11.83,0.0
2016,3,28,6,30,91.0,31.0,10.1,10.0,40.0,23.27,13.51
2016,3,28,6,45,138.0,51.5,10.1,10.5,73.5,37.9,27.83
2016,3,28,7,0,185.0,72.0,10.1,11.0,107.0,52.24,41.2
2016,3,28,7,15,211.0,92.5,10.0,11.0,144.5,66.07,54.0
2016,3,28,7,30,237.0,113.0,9.9,11.0,182.0,79.51,66.24
2016,3,28,7,45,260.5,131.0,9.85,11.0,220.5,91.05,76.56
2016,3,28,8,0,284.0,149.0,9.8,11.0,259.0,102.24,86.4
2016,3,28,8,15,337.5,162.0,9.7,11.0,310.5,110.8,93.76
2016,3,28,8,30,391.0,175.0,9.6,11.0,362.0,115.37,97.51
2016,3,28,8,45,380.5,198.0,9.55,11.5,395.5,131.57,111.3
2016,3,28,9,0,370.0,221.0,9.5,12.0,429.0,143.3,121.02
2016,3,28,9,15,371.0,240.5,9.45,12.0,463.0,152.93,129.06
2016,3,28,9,30,372.0,260.0,9.4,12.0,497.0,162.1,136.69
2016,3,28,9,45,361.5,281.0,9.35,12.0,522.0,171.26,144.29
2016,3,28,10,0,351.0,302.0,9.3,12.0,547.0,179.94,151.48
2016,3,28,10,15,354.0,316.0,9.25,12.0,572.5,192.2,150.6
2016,3,28,10,30,357.0,330.0,9.2,12.0,598.0,230.6,172.13
2016,3,28,10,45,362.5,340.0,9.2,12.0,619.5,268.28,200.1
2016,3,28,11,0,368.0,350.0,9.2,12.0,641.0,307.0,232.37
2016,3,28,11,15,438.5,328.0,9.2,12.0,681.5,341.53,260.71
2016,3,28,11,30,509.0,306.0,9.2,12.0,722.0,389.37,301.47
2016,3,28,11,45,440.0,340.0,9.25,12.5,702.0,423.55,333.61
2016,3,28,12,0,371.0,374.0,9.3,13.0,682.0,451.07,358.73
2016,3,28,12,15,235.0,388.5,9.3,13.0,584.0,422.21,338.33
2016,3,28,12,30,99.0,403.0,9.3,13.0,486.0,370.08,297.24
2016,3,28,12,45,307.0,353.5,9.3,13.0,605.5,486.2,393.23
2016,3,28,13,0,515.0,304.0,9.3,13.0,725.0,618.68,502.12
2016,3,28,13,15,712.5,214.0,9.3,13.0,783.5,720.76,587.45
2016,3,28,13,30,910.0,124.0,9.3,13.0,842.0,812.67,665.11
2016,3,28,13,45,668.0,215.0,9.35,13.0,733.5,760.81,622.02
2016,3,28,14,0,426.0,306.0,9.4,13.0,625.0,670.0,547.29
2016,3,28,14,15,488.5,267.5,9.4,13.0,618.5,710.85,582.98
2016,3,28,14,30,551.0,229.0,9.4,13.0,612.0,750.44,617.57
2016,3,28,14,45,699.0,170.5,9.45,13.0,630.0,855.35,703.9
2016,3,28,15,0,847.0,112.0,9.5,13.0,648.0,943.34,773.55
2016,3,28,15,15,675.5,148.5,9.4,12.5,557.5,847.24,701.59
2016,3,28,15,30,504.0,185.0,9.3,12.0,467.0,726.17,607.53
2016,3,28,15,45,484.5,171.0,9.25,12.0,423.0,701.5,589.92
2016,3,28,16,0,465.0,157.0,9.2,12.0,379.0,673.87,569.54
2016,3,28,16,15,397.0,149.0,9.05,12.0,323.5,603.51,512.68
2016,3,28,16,30,329.0,141.0,8.9,12.0,268.0,507.76,434.4
2016,3,28,16,45,294.5,126.5,8.8,12.0,227.5,460.21,395.2
2016,3,28,17,0,260.0,112.0,8.7,12.0,187.0,412.31,354.57
2016,3,28,17,15,226.5,91.5,8.55,11.5,147.5,355.73,306.1
2016,3,28,17,30,193.0,71.0,8.4,11.0,108.0,298.54,255.35
2016,3,28,17,45,138.5,51.0,8.3,11.0,73.5,222.86,186.19
2016,3,28,18,0,84.0,31.0,8.2,11.0,39.0,147.0,110.0
2016,3,28,18,15,42.0,15.5,8.05,11.0,19.5,47.53,0.0
2016,3,28,18,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,6,15,129.5,16.5,4.35,10.0,29.0,12.63,0.0
2016,3,29,6,30,259.0,33.0,4.2,10.0,58.0,26.95,16.96
2016,3,29,6,45,379.0,44.0,4.05,10.5,105.5,35.85,26.15
2016,3,29,7,0,499.0,55.0,3.9,11.0,153.0,44.86,34.68
2016,3,29,7,15,567.0,62.5,3.7,11.0,206.0,50.7,40.23
2016,3,29,7,30,635.0,70.0,3.5,11.0,259.0,56.57,45.61
2016,3,29,7,45,689.5,73.5,3.3,11.5,314.5,59.39,48.0
2016,3,29,8,0,744.0,77.0,3.1,12.0,370.0,67.41,54.95
2016,3,29,8,15,775.0,81.0,2.95,12.0,422.5,70.49,57.52
2016,3,29,8,30,806.0,85.0,2.8,12.0,475.0,73.53,60.01
2016,3,29,8,45,833.0,86.5,2.65,12.5,525.0,74.71,60.73
2016,3,29,9,0,860.0,88.0,2.5,13.0,575.0,75.93,61.48
2016,3,29,9,15,876.5,90.5,2.35,13.0,619.5,85.95,70.04
2016,3,29,9,30,893.0,93.0,2.2,13.0,664.0,88.02,71.64
2016,3,29,9,45,907.0,94.0,2.05,13.5,703.0,89.04,72.19
2016,3,29,10,0,921.0,95.0,1.9,14.0,742.0,89.97,72.69
2016,3,29,10,15,930.0,96.5,1.7,14.0,774.0,107.26,70.74
2016,3,29,10,30,939.0,98.0,1.5,14.0,806.0,169.52,97.45
2016,3,29,10,45,945.5,99.0,1.3,14.0,831.0,231.9,141.53
2016,3,29,11,0,952.0,100.0,1.1,14.0,856.0,294.59,193.54
2016,3,29,11,15,956.0,100.5,1.2,14.0,872.5,356.3,248.14
2016,3,29,11,30,960.0,101.0,1.3,14.0,889.0,417.51,302.77
2016,3,29,11,45,961.0,102.0,1.4,14.5,897.0,477.12,354.77
2016,3,29,12,0,962.0,103.0,1.5,15.0,905.0,535.45,404.31
2016,3,29,12,15,962.0,103.0,1.75,15.0,904.5,590.98,451.87
2016,3,29,12,30,962.0,103.0,2.0,15.0,904.0,644.59,496.89
2016,3,29,12,45,959.5,102.5,2.3,15.0,895.0,694.09,538.23
2016,3,29,13,0,957.0,102.0,2.6,15.0,886.0,740.96,576.9
2016,3,29,13,15,952.5,101.5,2.85,14.5,869.0,783.59,612.73
2016,3,29,13,30,948.0,101.0,3.1,14.0,852.0,823.07,644.79
2016,3,29,13,45,940.5,100.5,3.35,14.0,826.5,856.86,670.86
2016,3,29,14,0,933.0,100.0,3.6,14.0,801.0,887.01,694.48
2016,3,29,14,15,924.0,98.5,3.75,14.0,769.0,911.14,713.39
2016,3,29,14,30,915.0,97.0,3.9,14.0,737.0,931.36,729.75
2016,3,29,14,45,900.0,96.0,4.1,14.0,697.5,942.73,740.33
2016,3,29,15,0,885.0,95.0,4.3,14.0,658.0,949.99,748.38
2016,3,29,15,15,868.5,92.5,4.4,14.0,613.5,961.71,759.48
2016,3,29,15,30,852.0,90.0,4.5,14.0,569.0,957.92,759.63
2016,3,29,15,45,827.0,87.5,4.6,14.0,519.0,941.84,751.08
2016,3,29,16,0,802.0,85.0,4.7,14.0,469.0,921.8,739.64
2016,3,29,16,15,770.5,80.5,4.7,13.5,416.5,889.16,719.3
2016,3,29,16,30,739.0,76.0,4.7,13.0,364.0,853.08,695.87
2016,3,29,16,45,693.5,71.0,4.7,13.0,310.0,807.09,662.71
2016,3,29,17,0,648.0,66.0,4.7,13.0,256.0,752.5,621.5
2016,3,29,17,15,580.5,58.5,4.65,12.5,203.0,672.04,558.69
2016,3,29,17,30,513.0,51.0,4.6,12.0,150.0,591.36,492.17
2016,3,29,17,45,402.0,40.5,4.55,12.0,103.0,468.39,386.6
2016,3,29,18,0,291.0,30.0,4.5,12.0,56.0,350.28,268.83
2016,3,29,18,15,145.5,15.0,4.5,11.5,28.0,174.67,0.0
2016,3,29,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,15,9.5,16.5,2.4,10.0,17.5,12.76,0.0
2016,3,30,6,30,19.0,33.0,2.4,10.0,35.0,24.84,15.48
2016,3,30,6,45,43.5,55.0,2.4,10.5,63.0,40.32,30.21
2016,3,30,7,0,68.0,77.0,2.4,11.0,91.0,55.13,43.92
2016,3,30,7,15,83.0,100.0,2.4,11.0,122.0,70.31,57.85
2016,3,30,7,30,98.0,123.0,2.4,11.0,153.0,85.12,71.2
2016,3,30,7,45,113.0,144.5,2.4,11.5,185.0,98.74,83.09
2016,3,30,8,0,128.0,166.0,2.4,12.0,217.0,112.02,94.43
2016,3,30,8,15,114.0,188.0,2.45,12.0,238.0,124.64,105.2
2016,3,30,8,30,100.0,210.0,2.5,12.0,259.0,141.23,119.3
2016,3,30,8,45,96.0,231.0,2.65,12.0,282.0,153.66,129.67
2016,3,30,9,0,92.0,252.0,2.8,12.0,305.0,165.74,139.68
2016,3,30,9,15,149.0,274.5,2.9,12.0,367.5,171.92,144.58
2016,3,30,9,30,206.0,297.0,3.0,12.0,430.0,184.45,154.91
2016,3,30,9,45,277.0,302.0,3.15,12.5,491.5,178.64,149.34
2016,3,30,10,0,348.0,307.0,3.3,13.0,553.0,181.85,151.52
2016,3,30,10,15,372.5,314.5,3.45,13.0,588.0,195.76,149.84
2016,3,30,10,30,397.0,322.0,3.6,13.0,623.0,234.34,170.98
2016,3,30,10,45,305.5,356.5,3.75,13.0,592.0,270.27,201.51
2016,3,30,11,0,214.0,391.0,3.9,13.0,561.0,304.59,233.36
2016,3,30,11,15,202.0,400.5,3.95,13.0,564.0,328.99,254.41
2016,3,30,11,30,190.0,410.0,4.0,13.0,567.0,352.18,274.5
2016,3,30,11,45,192.0,412.5,4.1,13.0,572.5,375.55,294.34
2016,3,30,12,0,194.0,415.0,4.2,13.0,578.0,398.92,314.06
2016,3,30,12,15,272.0,399.5,4.25,13.0,627.5,451.45,356.21
2016,3,30,12,30,350.0,384.0,4.3,13.0,677.0,510.76,403.83
2016,3,30,12,45,325.0,386.5,4.35,13.5,657.0,525.79,415.96
2016,3,30,13,0,300.0,389.0,4.4,14.0,637.0,537.71,425.44
2016,3,30,13,15,603.0,253.0,4.45,14.0,737.5,679.01,539.12
2016,3,30,13,30,906.0,117.0,4.5,14.0,838.0,808.59,642.12
2016,3,30,13,45,900.0,115.5,4.55,14.0,813.5,841.44,666.39
2016,3,30,14,0,894.0,114.0,4.6,14.0,789.0,870.84,688.82
2016,3,30,14,15,885.0,112.0,4.65,14.0,757.5,893.6,706.56
2016,3,30,14,30,876.0,110.0,4.7,14.0,726.0,912.55,721.77
2016,3,30,14,45,863.5,107.5,4.8,14.0,687.5,935.5,740.46
2016,3,30,15,0,851.0,105.0,4.9,14.0,649.0,943.25,748.34
2016,3,30,15,15,834.0,102.0,4.95,13.5,605.0,942.07,751.11
2016,3,30,15,30,817.0,99.0,5.0,13.0,561.0,936.79,751.12
2016,3,30,15,45,793.5,95.5,5.1,13.0,512.0,920.61,742.12
2016,3,30,16,0,770.0,92.0,5.2,13.0,463.0,900.52,730.22
2016,3,30,16,15,738.5,87.0,5.25,12.5,411.5,873.91,714.26
2016,3,30,16,30,707.0,82.0,5.3,12.0,360.0,837.94,690.66
2016,3,30,16,45,661.5,76.5,5.35,12.0,306.5,784.88,651.68
2016,3,30,17,0,616.0,71.0,5.4,12.0,253.0,729.68,609.48
2016,3,30,17,15,548.0,63.0,5.35,11.5,201.0,648.26,544.88
2016,3,30,17,30,480.0,55.0,5.3,11.0,149.0,566.56,476.65
2016,3,30,17,45,371.0,43.5,5.3,11.0,102.5,444.44,370.77
2016,3,30,18,0,262.0,32.0,5.3,11.0,56.0,326.98,255.95
2016,3,30,18,15,131.0,16.0,5.25,11.0,28.0,161.16,0.0
2016,3,30,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,18.0,2.05,11.0,33.0,13.8,0.0
2016,3,31,6,30,287.0,36.0,2.0,11.0,66.0,29.42,19.53
2016,3,31,6,45,386.0,47.5,2.0,11.0,113.0,38.59,28.69
2016,3,31,7,0,485.0,59.0,2.0,11.0,160.0,47.75,37.38
2016,3,31,7,15,242.5,61.0,2.0,11.0,111.5,44.69,34.86
2016,3,31,7,30,0.0,63.0,2.0,11.0,63.0,48.3,38.17
2016,3,31,7,45,0.0,76.0,2.0,11.5,76.0,57.95,46.71
2016,3,31,8,0,0.0,89.0,2.0,12.0,89.0,67.52,55.02
2016,3,31,8,15,0.0,116.0,2.0,12.0,116.0,86.53,71.68
2016,3,31,8,30,0.0,143.0,2.0,12.0,143.0,105.11,87.74
2016,3,31,8,45,18.0,186.0,2.0,12.5,196.5,133.71,112.1
2016,3,31,9,0,36.0,229.0,2.0,13.0,250.0,152.81,127.89
2016,3,31,9,15,51.5,257.0,2.1,13.0,289.0,168.75,141.11
2016,3,31,9,30,67.0,285.0,2.2,13.0,328.0,184.19,153.83
2016,3,31,9,45,482.0,193.5,2.3,13.0,534.0,119.7,98.59
2016,3,31,10,0,897.0,102.0,2.4,13.0,740.0,93.13,75.64
2016,3,31,10,15,905.5,104.0,2.5,13.0,771.5,117.08,75.34
2016,3,31,10,30,914.0,106.0,2.6,13.0,803.0,178.17,104.71
2016,3,31,10,45,921.5,106.5,2.75,13.5,827.5,239.01,149.26
2016,3,31,11,0,929.0,107.0,2.9,14.0,852.0,300.27,201.27
2016,3,31,11,15,933.0,107.5,2.95,14.0,868.0,360.67,255.68
2016,3,31,11,30,937.0,108.0,3.0,14.0,884.0,420.61,310.02
2016,3,31,11,45,940.0,108.0,3.15,14.0,892.5,479.08,362.62
2016,3,31,12,0,943.0,108.0,3.3,14.0,901.0,536.48,413.2
2016,3,31,12,15,943.0,108.0,3.5,14.0,900.5,590.98,460.45
2016,3,31,12,30,943.0,108.0,3.7,14.0,900.0,643.61,505.12
2016,3,31,12,45,945.5,104.5,3.95,14.0,892.5,692.82,546.46
2016,3,31,13,0,948.0,101.0,4.2,14.0,885.0,739.72,585.33
2016,3,31,13,15,944.5,100.5,4.4,14.0,868.0,782.46,620.65
2016,3,31,13,30,941.0,100.0,4.6,14.0,851.0,822.15,651.9
2016,3,31,13,45,934.5,99.0,4.85,14.0,826.5,855.75,678.54
2016,3,31,14,0,928.0,98.0,5.1,14.0,802.0,885.77,702.75
2016,3,31,14,15,919.5,96.5,5.2,14.0,770.0,909.89,721.91
2016,3,31,14,30,911.0,95.0,5.3,14.0,738.0,930.15,738.47
2016,3,31,14,45,899.0,93.5,5.4,14.0,699.5,943.32,750.11
2016,3,31,15,0,887.0,92.0,5.5,14.0,661.0,952.49,759.08
2016,3,31,15,15,871.5,89.5,5.55,14.0,617.0,953.2,761.77
2016,3,31,15,30,856.0,87.0,5.6,14.0,573.0,961.72,770.44
2016,3,31,15,45,435.5,131.0,5.7,14.0,377.5,608.2,503.29
2016,3,31,16,0,15.0,175.0,5.8,14.0,182.0,167.14,135.47
2016,3,31,16,15,12.0,157.0,5.8,13.5,162.0,149.71,121.9
2016,3,31,16,30,9.0,139.0,5.8,13.0,142.0,132.1,107.53
2016,3,31,16,45,337.0,101.5,5.85,13.0,202.5,492.21,419.21
2016,3,31,17,0,665.0,64.0,5.9,13.0,263.0,767.88,640.44
2016,3,31,17,15,601.5,57.5,5.8,12.5,210.0,692.07,579.07
2016,3,31,17,30,538.0,51.0,5.7,12.0,157.0,615.89,515.59
2016,3,31,17,45,430.0,41.0,5.65,12.0,109.5,495.3,411.41
2016,3,31,18,0,322.0,31.0,5.6,12.0,62.0,379.16,298.31
2016,3,31,18,15,161.0,15.5,5.45,11.5,31.0,191.86,0.0
2016,3,31,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,11.0,13.0,9.89,0.0
2016,4,1,6,30,0.0,26.0,3.7,11.0,26.0,19.85,11.46
2016,4,1,6,45,0.0,43.5,3.7,11.0,43.5,32.9,23.67
2016,4,1,7,0,0.0,61.0,3.7,11.0,61.0,45.63,35.49
2016,4,1,7,15,0.0,80.5,3.65,11.0,80.5,59.56,48.25
2016,4,1,7,30,0.0,100.0,3.6,11.0,100.0,73.37,60.7
2016,4,1,7,45,1.5,119.0,3.55,11.5,119.5,86.75,72.43
2016,4,1,8,0,3.0,138.0,3.5,12.0,139.0,100.02,83.85
2016,4,1,8,15,3.0,149.5,3.5,12.0,150.5,108.46,91.01
2016,4,1,8,30,3.0,161.0,3.5,12.0,162.0,116.81,98.02
2016,4,1,8,45,5.0,174.5,3.5,12.5,177.0,126.37,105.84
2016,4,1,9,0,7.0,188.0,3.5,13.0,192.0,135.84,113.49
2016,4,1,9,15,11.5,210.0,3.45,13.0,217.5,150.55,125.8
2016,4,1,9,30,16.0,232.0,3.4,13.0,243.0,165.04,137.85
2016,4,1,9,45,42.5,277.0,3.4,13.0,307.0,180.55,150.69
2016,4,1,10,0,69.0,322.0,3.4,13.0,371.0,204.03,170.19
2016,4,1,10,15,79.0,341.5,3.35,13.0,400.0,219.36,173.07
2016,4,1,10,30,89.0,361.0,3.3,13.0,429.0,242.51,189.23
2016,4,1,10,45,110.0,378.0,3.3,13.0,465.0,268.25,208.17
2016,4,1,11,0,131.0,395.0,3.3,13.0,501.0,288.8,223.83
2016,4,1,11,15,178.5,402.0,3.25,13.0,549.5,324.81,251.49
2016,4,1,11,30,226.0,409.0,3.2,13.0,598.0,366.59,284.35
2016,4,1,11,45,584.0,258.5,3.2,13.5,750.5,435.71,334.87
2016,4,1,12,0,942.0,108.0,3.2,14.0,903.0,539.04,415.43
2016,4,1,12,15,941.5,108.0,3.25,14.0,902.5,593.15,461.61
2016,4,1,12,30,941.0,108.0,3.3,14.0,902.0,645.34,505.3
2016,4,1,12,45,940.5,106.5,3.35,14.0,893.5,694.15,545.39
2016,4,1,13,0,940.0,105.0,3.4,14.0,885.0,740.52,582.76
2016,4,1,13,15,936.5,104.5,3.5,14.0,868.5,782.95,616.73
2016,4,1,13,30,933.0,104.0,3.6,14.0,852.0,822.35,646.62
2016,4,1,13,45,928.0,102.0,3.75,14.0,827.5,855.92,672.01
2016,4,1,14,0,923.0,100.0,3.9,14.0,803.0,885.98,695.01
2016,4,1,14,15,914.5,98.5,4.05,14.0,771.0,909.9,713.78
2016,4,1,14,30,906.0,97.0,4.2,14.0,739.0,929.99,730.03
2016,4,1,14,45,894.0,95.0,4.4,14.0,700.5,942.44,741.8
2016,4,1,15,0,882.0,93.0,4.6,14.0,662.0,950.87,751.12
2016,4,1,15,15,866.5,90.5,4.7,14.0,618.0,951.41,754.14
2016,4,1,15,30,851.0,88.0,4.8,14.0,574.0,959.87,763.12
2016,4,1,15,45,829.0,85.0,4.95,14.0,525.0,945.68,756.13
2016,4,1,16,0,807.0,82.0,5.1,14.0,476.0,927.6,746.35
2016,4,1,16,15,777.5,78.0,5.1,13.5,424.0,897.18,727.58
2016,4,1,16,30,748.0,74.0,5.1,13.0,372.0,863.36,705.8
2016,4,1,16,45,705.0,69.5,5.2,13.0,318.5,812.65,669.55
2016,4,1,17,0,662.0,65.0,5.3,13.0,265.0,767.38,635.99
2016,4,1,17,15,599.0,58.0,5.2,12.5,212.0,691.2,576.34
2016,4,1,17,30,536.0,51.0,5.1,12.0,159.0,614.7,513.2
2016,4,1,17,45,432.0,41.0,5.05,12.0,111.5,497.59,412.67
2016,4,1,18,0,328.0,31.0,5.0,12.0,64.0,384.78,304.57
2016,4,1,18,15,164.0,15.5,4.9,11.5,32.0,196.01,0.0
2016,4,1,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,6,15,140.5,20.0,2.05,10.0,36.0,15.29,3.63
2016,4,2,6,30,281.0,40.0,2.0,10.0,72.0,30.46,20.87
2016,4,2,6,45,359.5,55.0,1.95,10.5,118.5,41.72,31.66
2016,4,2,7,0,438.0,70.0,1.9,11.0,165.0,52.88,42.04
2016,4,2,7,15,391.5,93.5,1.8,11.0,196.0,68.09,55.93
2016,4,2,7,30,345.0,117.0,1.7,11.0,227.0,82.39,68.74
2016,4,2,7,45,389.0,126.0,1.65,11.5,270.5,88.06,73.52
2016,4,2,8,0,433.0,135.0,1.6,12.0,314.0,93.61,78.07
2016,4,2,8,15,468.5,147.0,1.55,12.0,363.5,100.7,84.04
2016,4,2,8,30,504.0,159.0,1.5,12.0,413.0,107.56,89.75
2016,4,2,8,45,460.0,189.5,1.45,12.5,438.5,123.0,102.66
2016,4,2,9,0,416.0,220.0,1.4,13.0,464.0,137.38,114.46
2016,4,2,9,15,597.5,181.5,1.4,13.0,559.0,119.03,98.37
2016,4,2,9,30,779.0,143.0,1.4,13.0,654.0,98.46,80.47
2016,4,2,9,45,794.5,145.0,1.45,13.5,692.0,107.08,87.57
2016,4,2,10,0,810.0,147.0,1.5,14.0,730.0,107.09,87.22
2016,4,2,10,15,820.0,149.5,1.65,14.0,760.5,135.78,88.47
2016,4,2,10,30,830.0,152.0,1.8,14.0,791.0,194.05,119.17
2016,4,2,10,45,842.5,150.0,1.95,14.5,816.0,251.18,161.4
2016,4,2,11,0,855.0,148.0,2.1,15.0,841.0,309.5,210.42
2016,4,2,11,15,735.5,212.0,2.3,15.0,815.5,367.43,265.5
2016,4,2,11,30,616.0,276.0,2.5,15.0,790.0,417.54,312.54
2016,4,2,11,45,746.5,210.5,2.75,15.0,839.5,473.68,359.07
2016,4,2,12,0,877.0,145.0,3.0,15.0,889.0,539.14,413.68
2016,4,2,12,15,876.5,145.0,3.2,15.0,888.0,592.24,458.96
2016,4,2,12,30,876.0,145.0,3.4,15.0,887.0,643.55,501.88
2016,4,2,12,45,669.5,237.5,3.65,15.0,801.5,639.98,501.06
2016,4,2,13,0,463.0,330.0,3.9,15.0,716.0,612.62,480.73
2016,4,2,13,15,669.5,231.5,4.0,15.0,777.5,715.34,562.79
2016,4,2,13,30,876.0,133.0,4.1,15.0,839.0,807.17,635.86
2016,4,2,13,45,862.0,135.0,4.25,15.0,812.5,846.42,665.04
2016,4,2,14,0,848.0,137.0,4.4,15.0,786.0,872.34,685.43
2016,4,2,14,15,696.0,187.0,4.4,15.0,705.0,828.59,654.33
2016,4,2,14,30,544.0,237.0,4.4,15.0,624.0,759.48,602.4
2016,4,2,14,45,540.0,223.5,4.4,15.0,590.5,762.44,606.87
2016,4,2,15,0,536.0,210.0,4.4,15.0,557.0,762.24,608.65
2016,4,2,15,15,439.0,221.5,4.4,14.5,493.5,696.63,560.35
2016,4,2,15,30,342.0,233.0,4.4,14.0,430.0,604.33,491.16
