Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,320.0,220.5,4.4,14.0,392.5,578.61,472.99
2016,4,2,16,0,298.0,208.0,4.4,14.0,355.0,551.15,452.9
2016,4,2,16,15,164.0,180.0,4.3,14.0,259.5,368.28,305.75
2016,4,2,16,30,30.0,152.0,4.2,14.0,164.0,185.95,152.55
2016,4,2,16,45,22.0,131.5,4.15,14.0,139.5,141.93,116.07
2016,4,2,17,0,14.0,111.0,4.1,14.0,115.0,116.43,94.39
2016,4,2,17,15,7.0,89.5,4.05,13.5,91.5,90.22,71.91
2016,4,2,17,30,0.0,68.0,4.0,13.0,68.0,63.34,48.46
2016,4,2,17,45,0.0,47.5,3.95,13.0,47.5,43.22,30.8
2016,4,2,18,0,0.0,27.0,3.9,13.0,27.0,21.0,11.26
2016,4,2,18,15,0.0,13.5,3.8,12.5,13.5,10.28,0.0
2016,4,2,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,145.5,21.0,2.9,9.0,38.0,16.05,5.33
2016,4,3,6,30,291.0,42.0,2.9,9.0,76.0,31.96,22.39
2016,4,3,6,45,385.0,54.0,2.95,9.5,124.5,43.6,33.51
2016,4,3,7,0,479.0,66.0,3.0,10.0,173.0,52.96,42.31
2016,4,3,7,15,239.5,86.0,2.95,10.0,139.5,62.64,51.24
2016,4,3,7,30,0.0,106.0,2.9,10.0,106.0,77.45,64.59
2016,4,3,7,45,3.5,125.0,2.9,10.5,126.5,90.83,76.31
2016,4,3,8,0,7.0,144.0,2.9,11.0,147.0,104.11,87.71
2016,4,3,8,15,21.0,171.5,2.9,11.0,181.5,122.67,103.78
2016,4,3,8,30,35.0,199.0,2.9,11.0,216.0,134.77,114.0
2016,4,3,8,45,159.0,226.0,2.95,11.5,318.0,147.47,124.44
2016,4,3,9,0,283.0,253.0,3.0,12.0,420.0,157.31,132.3
2016,4,3,9,15,559.0,186.0,3.0,12.0,546.0,120.3,99.99
2016,4,3,9,30,835.0,119.0,3.0,12.0,672.0,93.19,76.28
2016,4,3,9,45,847.0,122.0,3.0,12.5,709.5,94.23,76.89
2016,4,3,10,0,859.0,125.0,3.0,13.0,747.0,95.21,77.43
2016,4,3,10,15,868.5,127.0,3.0,13.0,778.5,128.53,80.4
2016,4,3,10,30,878.0,129.0,3.0,13.0,810.0,189.08,113.49
2016,4,3,10,45,883.5,131.0,3.05,13.0,833.5,255.84,164.91
2016,4,3,11,0,889.0,133.0,3.1,13.0,857.0,315.63,216.67
2016,4,3,11,15,753.5,205.0,3.2,13.0,826.0,371.05,271.14
2016,4,3,11,30,618.0,277.0,3.3,13.0,795.0,421.01,318.93
2016,4,3,11,45,609.5,284.5,3.4,13.5,799.5,467.94,359.45
2016,4,3,12,0,601.0,292.0,3.5,14.0,804.0,514.65,398.68
2016,4,3,12,15,598.5,292.5,3.65,14.0,802.5,556.61,434.22
2016,4,3,12,30,596.0,293.0,3.8,14.0,801.0,597.1,467.93
2016,4,3,12,45,739.5,219.0,4.0,14.0,842.0,672.08,528.73
2016,4,3,13,0,883.0,145.0,4.2,14.0,883.0,747.87,590.14
2016,4,3,13,15,878.5,144.0,4.4,14.0,866.0,788.88,623.64
2016,4,3,13,30,874.0,143.0,4.6,14.0,849.0,826.8,654.71
2016,4,3,13,45,865.5,142.0,4.8,14.0,824.0,858.24,679.63
2016,4,3,14,0,857.0,141.0,5.0,14.0,799.0,886.01,701.88
2016,4,3,14,15,847.0,138.5,5.1,14.0,767.0,907.24,718.91
2016,4,3,14,30,837.0,136.0,5.2,14.0,735.0,924.53,733.31
2016,4,3,14,45,829.5,130.5,5.35,14.0,697.5,937.05,744.8
2016,4,3,15,0,822.0,125.0,5.5,14.0,660.0,945.62,753.64
2016,4,3,15,15,804.5,121.0,5.55,14.0,615.5,942.23,753.3
2016,4,3,15,30,787.0,117.0,5.6,14.0,571.0,934.71,750.14
2016,4,3,15,45,772.0,109.5,5.65,14.0,524.0,929.2,748.61
2016,4,3,16,0,757.0,102.0,5.7,14.0,477.0,912.66,738.91
2016,4,3,16,15,663.0,103.0,5.65,13.5,405.5,825.34,676.35
2016,4,3,16,30,569.0,104.0,5.6,13.0,334.0,734.8,609.77
2016,4,3,16,45,590.5,91.0,5.6,13.0,300.0,738.38,614.43
2016,4,3,17,0,612.0,78.0,5.6,13.0,266.0,738.54,615.19
2016,4,3,17,15,547.0,69.5,5.5,12.5,213.5,658.59,552.01
2016,4,3,17,30,482.0,61.0,5.4,12.0,161.0,578.09,485.51
2016,4,3,17,45,378.0,49.0,5.35,12.0,113.5,458.73,383.05
2016,4,3,18,0,274.0,37.0,5.3,12.0,66.0,343.53,276.43
2016,4,3,18,15,137.0,18.5,5.2,11.5,33.0,175.76,39.48
2016,4,3,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,7.2,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,7.3,12.0,9.0,7.08,0.0
2016,4,4,6,15,79.5,27.5,7.3,12.0,37.0,20.63,9.35
2016,4,4,6,30,159.0,46.0,7.3,12.0,65.0,34.15,24.06
2016,4,4,6,45,216.0,65.0,7.35,12.5,105.5,47.76,36.79
2016,4,4,7,0,273.0,84.0,7.4,13.0,146.0,61.17,49.11
2016,4,4,7,15,309.0,102.0,7.35,13.0,189.5,73.51,60.34
2016,4,4,7,30,345.0,120.0,7.3,13.0,233.0,84.18,69.87
2016,4,4,7,45,390.5,129.0,7.3,13.0,277.5,89.82,74.74
2016,4,4,8,0,436.0,138.0,7.3,13.0,322.0,95.34,79.42
2016,4,4,8,15,614.5,119.5,7.35,13.0,414.5,87.42,72.16
2016,4,4,8,30,793.0,101.0,7.4,13.0,507.0,84.16,69.04
2016,4,4,8,45,817.0,104.5,7.5,13.5,556.5,86.23,70.5
2016,4,4,9,0,841.0,108.0,7.6,14.0,606.0,88.24,71.91
2016,4,4,9,15,857.0,110.5,7.65,14.0,650.5,89.34,72.66
2016,4,4,9,30,873.0,113.0,7.7,14.0,695.0,90.39,73.38
2016,4,4,9,45,885.5,115.5,7.8,14.0,733.0,91.3,74.0
2016,4,4,10,0,898.0,118.0,7.9,14.0,771.0,101.57,82.73
2016,4,4,10,15,906.5,120.0,7.85,14.0,803.0,139.11,86.62
2016,4,4,10,30,915.0,122.0,7.8,14.0,835.0,200.48,121.05
2016,4,4,10,45,921.0,123.5,7.75,14.5,858.5,261.91,168.76
2016,4,4,11,0,927.0,125.0,7.7,15.0,882.0,323.6,222.7
2016,4,4,11,15,930.5,126.0,7.7,15.0,898.0,384.27,278.51
2016,4,4,11,30,934.0,127.0,7.7,15.0,914.0,444.44,334.13
2016,4,4,11,45,934.5,128.0,7.7,15.0,921.0,502.61,387.44
2016,4,4,12,0,935.0,129.0,7.7,15.0,928.0,559.5,438.56
2016,4,4,12,15,934.5,129.0,7.65,15.0,927.0,613.62,486.2
2016,4,4,12,30,934.0,129.0,7.6,15.0,926.0,665.86,531.18
2016,4,4,12,45,934.0,127.0,7.6,15.0,917.5,714.73,572.67
2016,4,4,13,0,934.0,125.0,7.6,15.0,909.0,761.19,611.48
2016,4,4,13,15,929.5,124.0,7.55,15.0,891.5,802.58,645.58
2016,4,4,13,30,925.0,123.0,7.5,15.0,874.0,840.84,675.67
2016,4,4,13,45,916.5,122.5,7.45,15.0,848.0,873.05,700.37
2016,4,4,14,0,908.0,122.0,7.4,15.0,822.0,901.62,722.41
2016,4,4,14,15,898.0,120.0,7.65,15.0,788.5,923.69,740.9
2016,4,4,14,30,888.0,118.0,7.9,15.0,755.0,953.73,765.58
2016,4,4,14,45,870.5,117.0,8.2,15.0,714.5,962.51,774.74
2016,4,4,15,0,853.0,116.0,8.5,15.0,674.0,966.97,780.93
2016,4,4,15,15,835.0,113.0,8.7,14.5,629.0,964.48,783.17
2016,4,4,15,30,817.0,110.0,8.9,14.0,584.0,957.81,782.4
2016,4,4,15,45,788.0,107.5,9.15,14.0,533.0,936.81,769.38
2016,4,4,16,0,759.0,105.0,9.4,14.0,482.0,919.78,759.37
2016,4,4,16,15,726.5,100.0,9.25,13.5,429.5,885.51,736.0
2016,4,4,16,30,694.0,95.0,9.1,13.0,377.0,848.0,709.65
2016,4,4,16,45,644.0,89.0,8.95,13.0,322.5,789.17,664.25
2016,4,4,17,0,594.0,83.0,8.8,13.0,268.0,728.1,615.78
2016,4,4,17,15,525.5,74.5,8.5,12.5,215.0,644.69,547.98
2016,4,4,17,30,457.0,66.0,8.2,12.0,162.0,560.56,476.71
2016,4,4,17,45,349.0,53.5,7.9,12.0,114.0,436.06,367.92
2016,4,4,18,0,241.0,41.0,7.6,12.0,66.0,321.63,261.46
2016,4,4,18,15,120.5,20.5,7.4,12.0,33.0,167.46,56.02
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,4.0,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,4.0,12.0,14.0,9.44,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.0,52.0,20.8,10.28
2016,4,5,6,30,390.0,39.0,3.6,12.0,90.0,32.06,22.39
2016,4,5,6,45,476.0,49.0,3.45,12.5,139.5,40.11,30.1
2016,4,5,7,0,562.0,59.0,3.3,13.0,189.0,48.15,37.55
2016,4,5,7,15,620.5,66.0,3.1,13.0,243.5,53.59,42.56
2016,4,5,7,30,679.0,73.0,2.9,13.0,298.0,59.02,47.41
2016,4,5,7,45,720.0,77.5,2.7,13.5,352.5,62.39,50.21
2016,4,5,8,0,761.0,82.0,2.5,14.0,407.0,71.11,57.66
2016,4,5,8,15,789.0,86.0,2.45,14.0,459.5,74.03,60.03
2016,4,5,8,30,817.0,90.0,2.4,14.0,512.0,76.89,62.33
2016,4,5,8,45,841.0,92.0,2.4,14.5,561.5,78.24,63.17
2016,4,5,9,0,865.0,94.0,2.4,15.0,611.0,79.59,64.02
2016,4,5,9,15,880.0,96.5,2.55,15.5,655.0,89.72,72.44
2016,4,5,9,30,895.0,99.0,2.7,16.0,699.0,91.58,73.7
2016,4,5,9,45,906.5,101.0,2.85,16.5,737.0,92.92,74.54
2016,4,5,10,0,918.0,103.0,3.0,17.0,775.0,94.15,75.29
2016,4,5,10,15,926.0,104.5,3.15,17.0,806.0,135.38,80.39
2016,4,5,10,30,934.0,106.0,3.3,17.0,837.0,197.23,115.24
2016,4,5,10,45,938.5,107.5,3.45,17.5,860.5,259.12,162.75
2016,4,5,11,0,943.0,109.0,3.6,18.0,884.0,321.09,215.87
2016,4,5,11,15,946.5,110.0,3.6,18.0,899.5,382.26,270.52
2016,4,5,11,30,950.0,111.0,3.6,18.0,915.0,442.91,324.65
2016,4,5,11,45,951.5,111.0,3.65,18.0,922.5,501.25,376.11
2016,4,5,12,0,953.0,111.0,3.7,18.0,930.0,558.32,425.3
2016,4,5,12,15,953.0,111.0,3.65,18.0,929.0,613.08,471.13
2016,4,5,12,30,953.0,111.0,3.6,18.0,928.0,665.95,514.21
2016,4,5,12,45,951.5,110.0,3.6,18.5,919.0,714.92,552.4
2016,4,5,13,0,950.0,109.0,3.6,19.0,910.0,761.34,587.68
2016,4,5,13,15,946.0,108.5,3.6,19.0,892.5,803.62,620.27
2016,4,5,13,30,942.0,108.0,3.6,19.0,875.0,842.8,648.43
2016,4,5,13,45,936.5,106.0,3.6,19.0,850.0,876.07,672.22
2016,4,5,14,0,931.0,104.0,3.6,19.0,825.0,905.76,693.57
2016,4,5,14,15,922.5,102.5,3.6,19.0,792.5,929.65,710.98
2016,4,5,14,30,914.0,101.0,3.6,19.0,760.0,949.67,725.89
2016,4,5,14,45,901.5,99.0,3.65,19.0,721.0,961.53,735.7
2016,4,5,15,0,889.0,97.0,3.7,19.0,682.0,969.34,742.97
2016,4,5,15,15,873.5,94.5,3.8,18.5,637.0,969.67,747.05
2016,4,5,15,30,858.0,92.0,3.9,18.0,592.0,978.21,757.1
2016,4,5,15,45,835.0,89.5,4.05,18.0,542.5,963.31,749.72
2016,4,5,16,0,812.0,87.0,4.2,18.0,493.0,944.48,739.67
2016,4,5,16,15,782.5,82.5,4.3,17.5,440.0,912.99,721.48
2016,4,5,16,30,753.0,78.0,4.4,17.0,387.0,878.06,700.58
2016,4,5,16,45,709.5,73.5,4.55,17.0,332.5,833.42,670.7
2016,4,5,17,0,666.0,69.0,4.7,17.0,278.0,780.37,633.05
2016,4,5,17,15,604.0,62.0,4.65,16.5,224.0,704.47,575.92
2016,4,5,17,30,542.0,55.0,4.6,16.0,170.0,628.12,515.29
2016,4,5,17,45,440.0,45.0,4.6,15.5,121.0,511.77,419.39
2016,4,5,18,0,338.0,35.0,4.6,15.0,72.0,399.15,318.88
2016,4,5,18,15,169.0,17.5,4.45,14.5,36.0,210.03,89.09
2016,4,5,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,10.23,0.0
2016,4,6,6,15,238.0,27.0,3.3,15.5,54.0,22.0,11.57
2016,4,6,6,30,384.0,41.0,3.3,16.0,92.0,33.61,23.4
2016,4,6,6,45,472.5,50.5,3.35,16.5,142.5,41.22,30.6
2016,4,6,7,0,561.0,60.0,3.4,17.0,193.0,48.86,37.57
2016,4,6,7,15,618.5,67.0,3.3,17.0,247.5,54.26,42.46
2016,4,6,7,30,676.0,74.0,3.2,17.0,302.0,59.65,47.19
2016,4,6,7,45,714.0,79.5,3.1,17.5,356.0,63.64,50.48
2016,4,6,8,0,752.0,85.0,3.0,18.0,410.0,73.11,58.47
2016,4,6,8,15,780.0,89.5,2.9,18.0,462.5,76.3,61.03
2016,4,6,8,30,808.0,94.0,2.8,18.0,515.0,79.41,63.49
2016,4,6,8,45,827.5,98.0,2.7,18.5,563.0,81.88,65.27
2016,4,6,9,0,847.0,102.0,2.6,19.0,611.0,84.26,66.96
2016,4,6,9,15,862.0,104.5,2.5,19.5,654.5,85.45,67.65
2016,4,6,9,30,877.0,107.0,2.4,20.0,698.0,86.59,68.29
2016,4,6,9,45,886.0,110.5,2.3,20.5,735.0,97.49,77.16
2016,4,6,10,0,895.0,114.0,2.2,21.0,772.0,99.27,78.31
2016,4,6,10,15,902.5,116.0,2.1,21.5,802.5,143.15,84.32
2016,4,6,10,30,910.0,118.0,2.0,22.0,833.0,203.97,118.58
2016,4,6,10,45,912.5,120.5,1.95,22.5,855.5,264.77,164.41
2016,4,6,11,0,915.0,123.0,1.9,23.0,878.0,325.46,214.92
2016,4,6,11,15,918.0,124.0,1.8,23.0,893.0,385.07,266.23
2016,4,6,11,30,921.0,125.0,1.7,23.0,908.0,444.14,316.67
2016,4,6,11,45,919.5,127.0,1.65,23.5,914.0,501.15,363.84
2016,4,6,12,0,918.0,129.0,1.6,24.0,920.0,556.74,408.24
2016,4,6,12,15,782.0,201.5,1.55,24.0,875.0,595.41,439.25
2016,4,6,12,30,646.0,274.0,1.5,24.0,830.0,618.41,457.09
2016,4,6,12,45,770.5,205.5,1.45,24.5,862.0,687.76,507.53
2016,4,6,13,0,895.0,137.0,1.4,25.0,894.0,748.86,551.58
2016,4,6,13,15,764.0,197.0,1.4,25.0,834.5,763.0,560.38
2016,4,6,13,30,633.0,257.0,1.4,25.0,775.0,752.63,552.72
2016,4,6,13,45,568.0,270.5,1.4,25.0,725.0,740.96,545.6
2016,4,6,14,0,503.0,284.0,1.4,25.0,675.0,726.73,536.34
2016,4,6,14,15,420.0,301.0,1.35,25.0,618.5,693.9,513.41
2016,4,6,14,30,337.0,318.0,1.3,25.0,562.0,637.62,474.43
2016,4,6,14,45,445.5,263.0,1.3,25.0,567.5,719.27,534.87
2016,4,6,15,0,554.0,208.0,1.3,25.0,573.0,781.75,580.77
2016,4,6,15,15,667.5,162.0,1.25,25.0,573.0,867.47,639.03
2016,4,6,15,30,781.0,116.0,1.2,25.0,573.0,932.19,681.12
2016,4,6,15,45,711.5,116.5,1.2,25.0,506.5,882.09,649.71
2016,4,6,16,0,642.0,117.0,1.2,25.0,440.0,820.89,611.77
2016,4,6,16,15,596.0,114.0,1.3,24.0,389.0,775.33,587.08
2016,4,6,16,30,550.0,111.0,1.4,23.0,338.0,726.78,558.9
2016,4,6,16,45,493.0,107.0,1.5,22.5,289.5,654.83,511.44
2016,4,6,17,0,436.0,103.0,1.6,22.0,241.0,593.72,469.8
2016,4,6,17,15,386.0,88.5,1.65,21.5,193.5,524.76,419.55
2016,4,6,17,30,336.0,74.0,1.7,21.0,146.0,455.97,366.62
2016,4,6,17,45,262.5,57.5,1.75,20.5,104.0,363.66,291.84
2016,4,6,18,0,189.0,41.0,1.8,20.0,62.0,274.44,214.36
2016,4,6,18,15,94.5,20.5,1.8,19.5,31.0,147.03,69.17
2016,4,6,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.0,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,3.1,14.0,13.0,9.91,0.0
2016,4,7,6,15,69.0,32.5,3.15,14.0,42.0,24.36,14.01
2016,4,7,6,30,138.0,52.0,3.2,14.0,71.0,38.19,27.69
2016,4,7,6,45,185.0,72.5,3.25,14.5,110.0,52.52,40.88
2016,4,7,7,0,232.0,93.0,3.3,15.0,149.0,66.57,53.58
2016,4,7,7,15,283.0,105.5,3.25,15.0,190.5,75.52,61.64
2016,4,7,7,30,334.0,118.0,3.2,15.0,232.0,82.52,67.78
2016,4,7,7,45,377.5,132.5,3.2,15.0,281.5,91.55,75.55
2016,4,7,8,0,421.0,147.0,3.2,15.0,331.0,100.3,82.96
2016,4,7,8,15,344.0,183.5,3.15,15.0,345.5,123.0,102.38
2016,4,7,8,30,267.0,220.0,3.1,15.0,360.0,140.83,117.37
2016,4,7,8,45,372.0,216.5,3.05,15.5,431.0,140.9,116.79
2016,4,7,9,0,477.0,213.0,3.0,16.0,502.0,133.95,110.3
2016,4,7,9,15,496.5,221.5,2.9,16.0,541.0,137.16,112.72
2016,4,7,9,30,516.0,230.0,2.8,16.0,580.0,140.2,115.01
2016,4,7,9,45,493.5,254.0,2.75,16.0,603.0,149.8,122.83
2016,4,7,10,0,471.0,278.0,2.7,16.0,626.0,158.77,130.1
2016,4,7,10,15,506.0,278.0,2.65,16.0,666.0,190.42,134.43
2016,4,7,10,30,541.0,278.0,2.6,16.0,706.0,235.26,161.54
2016,4,7,10,45,476.5,314.0,2.55,16.0,699.0,284.28,202.38
2016,4,7,11,0,412.0,350.0,2.5,16.0,692.0,326.83,240.21
2016,4,7,11,15,418.0,354.0,2.45,16.0,706.0,367.04,274.03
2016,4,7,11,30,424.0,358.0,2.4,16.0,720.0,407.99,308.34
2016,4,7,11,45,432.5,353.0,2.4,16.0,725.0,444.82,339.24
2016,4,7,12,0,441.0,348.0,2.4,16.0,730.0,481.83,369.8
2016,4,7,12,15,404.0,371.0,2.35,16.0,721.0,513.33,395.3
2016,4,7,12,30,367.0,394.0,2.3,16.0,712.0,538.26,415.04
2016,4,7,12,45,360.0,391.0,2.3,16.0,700.0,560.91,433.16
2016,4,7,13,0,353.0,388.0,2.3,16.0,688.0,581.72,449.63
2016,4,7,13,15,421.0,350.5,2.3,16.0,701.5,637.02,492.34
2016,4,7,13,30,489.0,313.0,2.3,16.0,715.0,687.17,530.99
2016,4,7,13,45,401.5,335.5,2.35,16.0,659.0,649.54,503.61
2016,4,7,14,0,314.0,358.0,2.4,16.0,603.0,619.64,481.48
2016,4,7,14,15,377.0,321.5,2.4,16.0,604.0,658.99,513.43
2016,4,7,14,30,440.0,285.0,2.4,16.0,605.0,718.23,558.74
2016,4,7,14,45,381.0,285.5,2.45,16.0,552.5,662.03,518.51
2016,4,7,15,0,322.0,286.0,2.5,16.0,500.0,622.06,489.83
2016,4,7,15,15,181.5,262.5,2.5,16.0,381.5,449.49,358.78
2016,4,7,15,30,41.0,239.0,2.5,16.0,263.0,271.13,216.81
2016,4,7,15,45,28.5,210.0,2.5,16.0,226.5,232.19,186.53
2016,4,7,16,0,16.0,181.0,2.5,16.0,190.0,172.95,138.75
2016,4,7,16,15,14.0,164.0,2.45,15.5,171.0,157.54,126.87
2016,4,7,16,30,12.0,147.0,2.4,15.0,152.0,142.03,114.62
2016,4,7,16,45,6.0,127.5,2.35,15.0,130.0,119.59,95.96
2016,4,7,17,0,0.0,108.0,2.3,15.0,108.0,96.96,76.85
2016,4,7,17,15,0.0,87.0,2.2,14.5,87.0,77.92,60.9
2016,4,7,17,30,0.0,66.0,2.1,14.0,66.0,58.13,43.98
2016,4,7,17,45,0.0,47.0,2.05,14.0,47.0,39.99,28.16
2016,4,7,18,0,0.0,28.0,2.0,14.0,28.0,21.39,11.93
2016,4,7,18,15,0.0,14.0,1.9,14.0,14.0,10.65,0.41
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,13.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,0.9,14.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,19.5,0.85,14.0,19.5,14.86,6.6
2016,4,8,6,30,0.0,33.0,0.8,14.0,33.0,25.22,16.5
2016,4,8,6,45,0.0,50.5,0.8,14.0,50.5,38.23,28.43
2016,4,8,7,0,0.0,68.0,0.8,14.0,68.0,50.94,40.0
2016,4,8,7,15,0.0,87.5,0.75,14.0,87.5,64.87,52.46
2016,4,8,7,30,0.0,107.0,0.7,14.0,107.0,78.66,64.57
2016,4,8,7,45,4.0,129.0,0.7,14.5,131.0,93.97,77.66
2016,4,8,8,0,8.0,151.0,0.7,15.0,155.0,109.13,90.36
2016,4,8,8,15,28.0,183.0,0.65,15.0,198.0,125.26,103.85
2016,4,8,8,30,48.0,215.0,0.6,15.0,241.0,144.27,119.58
2016,4,8,8,45,51.5,237.0,0.55,15.0,267.0,157.18,129.95
2016,4,8,9,0,55.0,259.0,0.5,15.0,293.0,169.74,139.96
2016,4,8,9,15,33.5,242.5,0.5,15.0,263.5,161.61,132.75
2016,4,8,9,30,12.0,226.0,0.5,15.0,234.0,161.98,132.78
2016,4,8,9,45,8.5,210.0,0.5,15.0,215.5,152.44,124.56
2016,4,8,10,0,5.0,194.0,0.5,15.0,197.0,142.37,115.97
2016,4,8,10,15,50.0,286.0,0.55,15.0,325.5,193.12,149.33
2016,4,8,10,30,95.0,378.0,0.6,15.0,454.0,257.19,196.1
2016,4,8,10,45,88.0,386.0,0.65,15.0,457.5,273.36,208.33
2016,4,8,11,0,81.0,394.0,0.7,15.0,461.0,288.73,220.68
2016,4,8,11,15,113.0,411.5,0.75,15.0,507.0,315.25,240.52
2016,4,8,11,30,145.0,429.0,0.8,15.0,553.0,354.73,270.48
2016,4,8,11,45,117.0,425.0,0.9,15.0,526.0,358.33,274.63
2016,4,8,12,0,89.0,421.0,1.0,15.0,499.0,358.2,275.74
2016,4,8,12,15,110.0,427.0,1.05,15.0,523.0,386.5,297.75
2016,4,8,12,30,131.0,433.0,1.1,15.0,547.0,421.84,324.82
2016,4,8,12,45,79.5,385.5,1.15,15.0,455.0,359.88,278.72
2016,4,8,13,0,28.0,338.0,1.2,15.0,363.0,294.67,229.27
2016,4,8,13,15,24.0,319.0,1.2,15.0,340.0,270.79,211.47
2016,4,8,13,30,20.0,300.0,1.2,15.0,317.0,255.27,199.77
2016,4,8,13,45,120.5,339.0,1.3,15.0,434.5,407.16,319.27
2016,4,8,14,0,221.0,378.0,1.4,15.0,552.0,542.2,421.56
2016,4,8,14,15,144.0,353.0,1.35,15.0,464.5,465.14,362.59
2016,4,8,14,30,67.0,328.0,1.3,15.0,377.0,361.15,283.41
2016,4,8,14,45,63.5,308.5,1.3,15.0,353.0,346.06,273.16
2016,4,8,15,0,60.0,289.0,1.3,15.0,329.0,330.01,261.56
2016,4,8,15,15,69.0,273.5,1.25,15.0,317.0,329.78,262.53
2016,4,8,15,30,78.0,258.0,1.2,15.0,305.0,329.43,263.38
2016,4,8,15,45,39.0,191.0,1.2,15.0,214.5,220.53,177.12
2016,4,8,16,0,0.0,124.0,1.2,15.0,124.0,100.16,78.32
2016,4,8,16,15,0.0,72.5,1.15,15.0,72.5,55.66,41.59
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,16.01,8.06
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,13.7,6.13
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,11.4,4.17
2016,4,8,17,15,0.0,12.0,0.95,14.5,12.0,9.11,2.21
2016,4,8,17,30,0.0,9.0,0.9,14.0,9.0,6.82,0.22
2016,4,8,17,45,0.0,6.5,0.85,14.0,6.5,4.92,0.0
2016,4,8,18,0,0.0,4.0,0.8,14.0,4.0,3.02,0.0
2016,4,8,18,15,0.0,2.0,0.75,14.0,2.0,1.51,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.9,13.5,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,0.9,14.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,9.5,0.85,14.0,9.5,7.2,0.37
2016,4,9,6,30,0.0,16.0,0.8,14.0,16.0,12.15,5.06
2016,4,9,6,45,0.0,24.5,0.8,14.0,24.5,18.65,11.04
2016,4,9,7,0,0.0,33.0,0.8,14.0,33.0,25.16,17.0
2016,4,9,7,15,0.0,42.0,0.75,14.0,42.0,32.08,23.25
2016,4,9,7,30,0.0,51.0,0.7,14.0,51.0,39.01,29.43
2016,4,9,7,45,46.0,118.5,0.7,14.5,139.0,85.96,70.74
2016,4,9,8,0,92.0,186.0,0.7,15.0,227.0,126.67,105.48
2016,4,9,8,15,49.0,180.5,0.7,15.0,203.0,124.45,103.07
2016,4,9,8,30,6.0,175.0,0.7,15.0,179.0,126.54,104.53
2016,4,9,8,45,3.0,146.0,0.7,15.0,148.0,108.45,88.76
2016,4,9,9,0,0.0,117.0,0.7,15.0,117.0,88.84,71.75
2016,4,9,9,15,0.0,101.0,0.7,15.0,101.0,77.58,61.94
2016,4,9,9,30,0.0,85.0,0.7,15.0,85.0,65.56,51.47
2016,4,9,9,45,22.0,201.0,0.75,15.5,217.5,138.64,113.33
2016,4,9,10,0,44.0,317.0,0.8,16.0,350.0,201.62,164.72
2016,4,9,10,15,29.0,288.5,0.85,16.0,311.0,193.07,149.36
2016,4,9,10,30,14.0,260.0,0.9,16.0,272.0,190.41,147.51
2016,4,9,10,45,29.5,311.5,1.0,16.0,337.0,219.36,169.39
2016,4,9,11,0,45.0,363.0,1.1,16.0,402.0,261.37,201.35
2016,4,9,11,15,101.0,397.0,1.15,16.0,484.0,309.75,236.97
2016,4,9,11,30,157.0,431.0,1.2,16.0,566.0,361.34,275.52
2016,4,9,11,45,196.0,432.0,1.25,16.0,602.0,398.69,304.1
2016,4,9,12,0,235.0,433.0,1.3,16.0,638.0,440.13,336.0
2016,4,9,12,15,202.5,435.5,1.25,16.0,612.0,446.78,341.72
2016,4,9,12,30,170.0,438.0,1.2,16.0,586.0,449.76,344.45
2016,4,9,12,45,336.5,383.5,1.2,16.0,672.5,541.75,414.65
2016,4,9,13,0,503.0,329.0,1.2,16.0,759.0,649.88,494.71
2016,4,9,13,15,389.5,362.5,1.15,16.0,691.5,615.66,468.83
2016,4,9,13,30,276.0,396.0,1.1,16.0,624.0,582.39,443.92
2016,4,9,13,45,338.0,365.0,1.1,16.0,636.5,626.52,478.21
2016,4,9,14,0,400.0,334.0,1.1,16.0,649.0,671.82,512.44
2016,4,9,14,15,346.0,334.0,1.15,15.5,598.5,645.43,494.89
2016,4,9,14,30,292.0,334.0,1.2,15.0,548.0,614.75,474.57
2016,4,9,14,45,298.0,313.5,1.25,15.0,522.5,615.09,477.18
2016,4,9,15,0,304.0,293.0,1.3,15.0,497.0,613.41,478.12
2016,4,9,15,15,213.0,280.5,1.35,15.0,419.0,500.82,395.27
2016,4,9,15,30,122.0,268.0,1.4,15.0,341.0,407.6,324.32
2016,4,9,15,45,97.5,242.0,1.45,15.0,297.5,338.53,272.29
2016,4,9,16,0,73.0,216.0,1.5,15.0,254.0,291.14,235.58
2016,4,9,16,15,50.5,187.0,1.5,15.0,212.0,240.66,195.46
2016,4,9,16,30,28.0,158.0,1.5,15.0,170.0,189.0,153.46
2016,4,9,16,45,21.5,137.5,1.55,15.0,146.0,146.04,118.44
2016,4,9,17,0,15.0,117.0,1.6,15.0,122.0,121.91,98.39
2016,4,9,17,15,7.5,96.5,1.55,14.5,99.0,96.54,76.94
2016,4,9,17,30,0.0,76.0,1.5,14.0,76.0,70.78,54.72
2016,4,9,17,45,0.0,55.0,1.45,14.0,55.0,50.46,37.05
2016,4,9,18,0,0.0,34.0,1.4,14.0,34.0,28.36,17.79
2016,4,9,18,15,0.0,19.0,1.35,14.0,19.0,14.5,3.8
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.15,0.0
2016,4,9,18,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,13.0,1.5,1.13,0.0
2016,4,10,6,30,0.0,3.0,3.4,13.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,5.0,3.5,13.5,5.0,3.79,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,6.83,0.49
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,8.36,1.86
2016,4,10,7,45,0.0,35.5,3.9,14.0,35.5,27.11,18.64
2016,4,10,8,0,0.0,60.0,4.0,14.0,60.0,45.99,35.36
2016,4,10,8,15,0.0,63.5,4.05,14.0,63.5,48.72,37.63
2016,4,10,8,30,0.0,67.0,4.1,14.0,67.0,51.45,39.91
2016,4,10,8,45,0.0,61.0,4.15,14.0,61.0,46.85,35.72
2016,4,10,9,0,0.0,55.0,4.2,14.0,55.0,42.25,31.58
2016,4,10,9,15,0.0,62.5,4.3,14.0,62.5,48.08,36.58
2016,4,10,9,30,0.0,70.0,4.4,14.0,70.0,53.93,41.58
2016,4,10,9,45,0.0,105.5,4.5,14.0,105.5,80.99,64.94
2016,4,10,10,0,0.0,141.0,4.6,14.0,141.0,106.33,86.61
2016,4,10,10,15,0.0,143.5,4.65,14.0,143.5,108.47,84.32
2016,4,10,10,30,0.0,146.0,4.7,14.0,146.0,110.62,85.96
2016,4,10,10,45,1.5,155.5,4.8,14.0,156.5,118.15,91.95
2016,4,10,11,0,3.0,165.0,4.9,14.0,167.0,125.96,98.18
2016,4,10,11,15,1.5,133.5,5.0,14.0,134.5,102.84,79.3
2016,4,10,11,30,0.0,102.0,5.1,14.0,102.0,78.8,59.59
2016,4,10,11,45,0.0,112.5,5.2,14.0,112.5,86.86,66.2
2016,4,10,12,0,0.0,123.0,5.3,14.0,123.0,95.0,72.85
2016,4,10,12,15,1.5,144.0,5.35,14.0,145.5,112.1,86.85
2016,4,10,12,30,3.0,165.0,5.4,14.0,168.0,129.56,101.12
2016,4,10,12,45,5.0,181.5,5.45,14.0,186.5,144.26,113.17
2016,4,10,13,0,7.0,198.0,5.5,14.0,205.0,159.42,125.6
2016,4,10,13,15,4.0,177.0,5.5,14.0,181.0,141.4,110.98
2016,4,10,13,30,1.0,156.0,5.5,14.0,157.0,122.83,95.86
2016,4,10,13,45,0.5,138.0,5.55,14.0,138.5,108.27,84.04
2016,4,10,14,0,0.0,120.0,5.6,14.0,120.0,93.53,72.03
2016,4,10,14,15,6.0,179.5,5.55,13.5,184.0,147.96,117.32
2016,4,10,14,30,12.0,239.0,5.5,13.0,248.0,206.14,165.51
2016,4,10,14,45,8.0,213.0,5.5,13.0,219.0,181.29,145.34
2016,4,10,15,0,4.0,187.0,5.5,13.0,190.0,155.88,124.65
2016,4,10,15,15,2.0,157.0,5.4,13.0,158.5,128.41,102.17
2016,4,10,15,30,0.0,127.0,5.3,13.0,127.0,100.78,79.34
2016,4,10,15,45,0.0,89.0,5.25,13.0,89.0,68.51,52.48
2016,4,10,16,0,0.0,51.0,5.2,13.0,51.0,39.08,27.7
2016,4,10,16,15,0.0,82.5,5.1,13.0,82.5,63.41,48.54
2016,4,10,16,30,0.0,114.0,5.0,13.0,114.0,94.15,74.83
2016,4,10,16,45,0.0,97.5,4.9,13.0,97.5,79.99,62.98
2016,4,10,17,0,0.0,81.0,4.8,13.0,81.0,65.63,50.84
2016,4,10,17,15,0.0,65.5,4.65,13.0,65.5,52.09,39.23
2016,4,10,17,30,0.0,50.0,4.5,13.0,50.0,38.29,27.25
2016,4,10,17,45,0.0,36.0,4.35,13.0,36.0,27.5,17.76
2016,4,10,18,0,0.0,22.0,4.2,13.0,22.0,16.75,8.27
2016,4,10,18,15,0.0,12.0,4.15,13.0,12.0,9.11,0.57
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,32.0,10.5,1.65,12.0,12.5,8.26,0.0
2016,4,11,6,0,64.0,21.0,1.5,12.0,25.0,15.9,0.93
2016,4,11,6,15,164.0,40.0,1.4,12.0,63.0,29.85,19.89
2016,4,11,6,30,264.0,59.0,1.3,12.0,101.0,43.79,33.19
2016,4,11,6,45,142.5,77.0,1.25,12.5,100.5,55.26,43.85
2016,4,11,7,0,21.0,95.0,1.2,13.0,100.0,67.8,55.19
2016,4,11,7,15,31.5,116.0,1.2,13.0,126.5,81.87,67.74
2016,4,11,7,30,42.0,137.0,1.2,13.0,153.0,95.73,79.85
2016,4,11,7,45,24.5,145.5,1.25,13.0,155.5,101.83,84.98
2016,4,11,8,0,7.0,154.0,1.3,13.0,158.0,111.34,93.0
2016,4,11,8,15,34.5,190.5,1.4,13.0,209.5,129.88,108.77
2016,4,11,8,30,62.0,227.0,1.5,13.0,261.0,151.26,126.77
2016,4,11,8,45,116.5,256.0,1.6,13.5,326.0,161.85,135.13
2016,4,11,9,0,171.0,285.0,1.7,14.0,391.0,177.62,147.82
2016,4,11,9,15,234.5,297.0,1.75,14.0,453.5,185.45,153.99
2016,4,11,9,30,298.0,309.0,1.8,14.0,516.0,181.89,150.64
2016,4,11,9,45,567.0,217.5,1.9,14.5,637.0,130.28,106.64
2016,4,11,10,0,836.0,126.0,2.0,15.0,758.0,93.76,75.34
2016,4,11,10,15,575.0,248.5,2.05,15.0,691.0,189.27,129.25
2016,4,11,10,30,314.0,371.0,2.1,15.0,624.0,266.38,195.53
2016,4,11,10,45,589.5,252.0,2.15,15.0,743.0,277.73,193.35
2016,4,11,11,0,865.0,133.0,2.2,15.0,862.0,332.07,230.41
2016,4,11,11,15,869.0,134.0,2.2,15.0,877.0,388.91,281.19
2016,4,11,11,30,873.0,135.0,2.2,15.0,892.0,445.39,331.19
2016,4,11,11,45,875.5,134.5,2.2,15.0,899.0,499.64,378.41
2016,4,11,12,0,878.0,134.0,2.2,15.0,906.0,552.87,423.53
2016,4,11,12,15,877.5,134.0,2.2,15.0,904.5,603.52,465.43
2016,4,11,12,30,877.0,134.0,2.2,15.0,903.0,652.42,504.82
2016,4,11,12,45,636.5,254.0,2.2,15.0,809.5,648.35,501.38
2016,4,11,13,0,396.0,374.0,2.2,15.0,716.0,604.55,467.61
2016,4,11,13,15,297.0,392.5,2.15,15.0,646.0,574.06,445.02
2016,4,11,13,30,198.0,411.0,2.1,15.0,576.0,521.46,405.32
2016,4,11,13,45,202.0,397.5,2.1,15.0,561.5,529.45,412.66
2016,4,11,14,0,206.0,384.0,2.1,15.0,547.0,536.32,418.81
2016,4,11,14,15,278.5,352.5,2.05,15.0,563.5,604.86,471.86
2016,4,11,14,30,351.0,321.0,2.0,15.0,580.0,656.7,512.08
2016,4,11,14,45,297.0,314.0,1.95,15.0,525.5,615.58,481.57
2016,4,11,15,0,243.0,307.0,1.9,15.0,471.0,547.97,432.14
2016,4,11,15,15,240.0,286.0,1.9,15.0,439.0,533.73,423.48
2016,4,11,15,30,237.0,265.0,1.9,15.0,407.0,517.7,413.07
2016,4,11,15,45,476.5,186.5,1.9,15.0,442.5,722.95,573.02
2016,4,11,16,0,716.0,108.0,1.9,15.0,478.0,888.34,692.08
2016,4,11,16,15,685.5,103.0,1.9,15.0,427.5,855.32,669.24
2016,4,11,16,30,655.0,98.0,1.9,15.0,377.0,819.29,646.07
2016,4,11,16,45,616.0,90.5,1.95,15.0,325.5,768.96,612.36
2016,4,11,17,0,577.0,83.0,2.0,15.0,274.0,716.52,575.87
2016,4,11,17,15,517.5,74.5,2.05,14.5,223.0,641.46,521.5
2016,4,11,17,30,458.0,66.0,2.1,14.0,172.0,565.91,463.75
2016,4,11,17,45,373.0,54.0,2.2,14.0,125.5,463.36,380.55
2016,4,11,18,0,288.0,42.0,2.3,14.0,79.0,361.2,292.9
2016,4,11,18,15,166.0,26.0,2.45,13.5,45.5,226.55,156.37
2016,4,11,18,30,44.0,10.0,2.6,13.0,12.0,44.15,0.0
2016,4,11,18,45,22.0,5.0,2.8,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,4.75,12.0,3.5,2.75,0.0
2016,4,12,6,0,0.0,7.0,4.9,12.0,7.0,5.3,0.0
2016,4,12,6,15,0.0,18.0,4.95,12.0,18.0,13.69,6.12
2016,4,12,6,30,0.0,29.0,5.0,12.0,29.0,22.11,14.0
2016,4,12,6,45,0.0,42.5,5.05,12.5,42.5,32.49,23.51
2016,4,12,7,0,0.0,56.0,5.1,13.0,56.0,42.9,32.95
2016,4,12,7,15,0.0,70.5,5.1,13.0,70.5,53.65,42.62
2016,4,12,7,30,0.0,85.0,5.1,13.0,85.0,64.28,52.04
2016,4,12,7,45,0.0,68.0,5.1,13.0,68.0,52.16,41.09
2016,4,12,8,0,0.0,51.0,5.1,13.0,51.0,39.05,29.28
2016,4,12,8,15,0.0,65.5,5.2,13.0,65.5,50.27,39.13
2016,4,12,8,30,0.0,80.0,5.3,13.0,80.0,61.52,48.93
2016,4,12,8,45,0.0,93.5,5.4,13.0,93.5,71.95,57.92
2016,4,12,9,0,0.0,107.0,5.5,13.0,107.0,81.8,66.36
2016,4,12,9,15,0.0,99.0,5.55,13.0,99.0,76.16,61.26
2016,4,12,9,30,0.0,91.0,5.6,13.0,91.0,70.24,55.95
2016,4,12,9,45,4.0,156.5,5.7,13.5,159.5,117.07,96.21
2016,4,12,10,0,8.0,222.0,5.8,14.0,228.0,160.86,133.22
2016,4,12,10,15,8.5,227.0,5.85,14.0,234.0,166.24,131.19
2016,4,12,10,30,9.0,232.0,5.9,14.0,240.0,171.65,135.3
2016,4,12,10,45,4.5,190.0,6.0,14.0,194.0,143.44,112.45
2016,4,12,11,0,0.0,148.0,6.1,14.0,148.0,112.79,87.55
2016,4,12,11,15,4.5,188.0,6.1,14.0,192.0,143.97,112.81
2016,4,12,11,30,9.0,228.0,6.1,14.0,236.0,175.89,138.57
2016,4,12,11,45,6.0,197.0,6.2,14.0,202.5,153.14,120.19
2016,4,12,12,0,3.0,166.0,6.3,14.0,169.0,129.23,100.8
2016,4,12,12,15,8.5,222.0,6.25,14.0,230.0,175.58,138.5
2016,4,12,12,30,14.0,278.0,6.2,14.0,291.0,223.37,177.07
2016,4,12,12,45,16.0,290.0,6.2,14.0,304.5,236.35,187.59
2016,4,12,13,0,18.0,302.0,6.2,14.0,318.0,249.86,198.6
2016,4,12,13,15,14.5,276.5,6.2,14.0,289.5,229.29,182.24
2016,4,12,13,30,11.0,251.0,6.2,14.0,261.0,207.78,165.08
2016,4,12,13,45,40.5,307.5,6.25,14.0,340.5,296.81,237.74
2016,4,12,14,0,70.0,364.0,6.3,14.0,420.0,381.94,306.4
2016,4,12,14,15,69.0,350.0,6.35,14.0,403.5,376.36,302.49
2016,4,12,14,30,68.0,336.0,6.4,14.0,387.0,370.12,298.26
2016,4,12,14,45,76.0,320.5,6.5,14.0,374.5,370.21,299.51
2016,4,12,15,0,84.0,305.0,6.6,14.0,362.0,370.09,300.65
2016,4,12,15,15,188.0,281.0,6.6,14.0,397.5,477.23,390.76
2016,4,12,15,30,292.0,257.0,6.6,14.0,433.0,586.89,481.52
2016,4,12,15,45,286.5,235.0,6.6,14.0,396.0,565.65,466.22
2016,4,12,16,0,281.0,213.0,6.6,14.0,359.0,542.22,449.48
2016,4,12,16,15,282.5,189.5,6.5,13.5,323.5,521.81,435.89
2016,4,12,16,30,284.0,166.0,6.4,13.0,288.0,499.22,420.29
2016,4,12,16,45,243.5,153.0,6.35,13.0,247.5,447.57,378.36
2016,4,12,17,0,203.0,140.0,6.3,13.0,207.0,374.84,318.48
2016,4,12,17,15,175.0,117.5,6.15,12.5,168.5,322.64,275.06
2016,4,12,17,30,147.0,95.0,6.0,12.0,130.0,269.94,229.82
2016,4,12,17,45,110.0,72.5,5.9,12.0,95.0,208.4,175.13
2016,4,12,18,0,73.0,50.0,5.8,12.0,60.0,146.08,118.75
2016,4,12,18,15,36.5,29.0,5.7,12.0,34.0,84.36,57.13
2016,4,12,18,30,0.0,8.0,5.6,12.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,5.6,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
