Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,12.5,3.2,11.5,15.0,9.83,0.0
2016,4,13,6,0,80.0,25.0,3.2,12.0,30.0,18.81,6.09
2016,4,13,6,15,182.5,43.5,3.2,12.0,70.0,32.43,22.38
2016,4,13,6,30,285.0,62.0,3.2,12.0,110.0,46.02,35.25
2016,4,13,6,45,210.0,85.0,3.25,12.5,127.0,61.03,49.03
2016,4,13,7,0,135.0,108.0,3.3,13.0,144.0,75.98,62.49
2016,4,13,7,15,163.0,127.0,3.25,13.0,180.0,88.74,73.87
2016,4,13,7,30,191.0,146.0,3.2,13.0,216.0,101.27,84.82
2016,4,13,7,45,214.5,167.5,3.15,13.5,257.5,111.66,93.53
2016,4,13,8,0,238.0,189.0,3.1,14.0,299.0,123.98,103.76
2016,4,13,8,15,483.5,156.0,3.05,14.0,411.5,105.25,87.11
2016,4,13,8,30,729.0,123.0,3.0,14.0,524.0,89.33,72.99
2016,4,13,8,45,749.5,127.5,3.0,14.0,571.0,91.19,74.39
2016,4,13,9,0,770.0,132.0,3.0,14.0,618.0,92.95,75.7
2016,4,13,9,15,786.0,135.5,2.9,14.0,660.0,102.02,83.31
2016,4,13,9,30,802.0,139.0,2.8,14.0,702.0,102.99,83.92
2016,4,13,9,45,825.5,136.0,2.75,14.5,741.0,100.27,81.25
2016,4,13,10,0,849.0,133.0,2.7,15.0,780.0,103.95,84.08
2016,4,13,10,15,857.5,135.0,2.65,15.0,810.0,162.31,96.52
2016,4,13,10,30,866.0,137.0,2.6,15.0,840.0,221.84,136.78
2016,4,13,10,45,870.5,139.0,2.6,15.0,862.0,281.43,185.69
2016,4,13,11,0,875.0,141.0,2.6,15.0,884.0,344.72,240.87
2016,4,13,11,15,878.5,142.0,2.55,15.0,898.5,402.02,292.07
2016,4,13,11,30,882.0,143.0,2.5,15.0,913.0,458.89,342.34
2016,4,13,11,45,884.5,143.0,2.5,15.0,920.0,514.04,390.24
2016,4,13,12,0,887.0,143.0,2.5,15.0,927.0,568.19,436.04
2016,4,13,12,15,886.5,142.5,2.55,15.0,926.0,619.07,478.3
2016,4,13,12,30,886.0,142.0,2.6,15.0,925.0,668.15,518.12
2016,4,13,12,45,883.0,142.0,2.65,15.5,915.0,713.93,553.53
2016,4,13,13,0,880.0,142.0,2.7,16.0,905.0,757.28,586.28
2016,4,13,13,15,876.0,141.0,2.85,15.5,888.0,796.43,618.25
2016,4,13,13,30,872.0,140.0,3.0,15.0,871.0,832.65,646.85
2016,4,13,13,45,860.0,141.5,3.2,15.0,844.5,873.15,677.18
2016,4,13,14,0,848.0,143.0,3.4,15.0,818.0,899.18,697.34
2016,4,13,14,15,685.5,199.5,3.45,15.0,731.5,848.52,662.17
2016,4,13,14,30,523.0,256.0,3.5,15.0,645.0,771.95,605.64
2016,4,13,14,45,413.5,277.0,3.6,15.0,574.5,708.96,559.48
2016,4,13,15,0,304.0,298.0,3.7,15.0,504.0,620.41,493.27
2016,4,13,15,15,325.5,272.0,3.75,14.5,480.0,625.7,501.25
2016,4,13,15,30,347.0,246.0,3.8,14.0,456.0,628.91,507.3
2016,4,13,15,45,525.5,184.5,3.9,14.0,473.5,770.84,620.78
2016,4,13,16,0,704.0,123.0,4.0,14.0,491.0,896.58,715.4
2016,4,13,16,15,673.0,117.5,4.05,14.0,440.0,862.28,691.86
2016,4,13,16,30,642.0,112.0,4.1,14.0,389.0,824.83,666.76
2016,4,13,16,45,596.0,105.0,4.2,14.0,335.5,767.88,626.49
2016,4,13,17,0,550.0,98.0,4.3,14.0,282.0,708.66,583.41
2016,4,13,17,15,489.0,88.0,4.25,13.5,230.5,624.05,518.86
2016,4,13,17,30,428.0,78.0,4.2,13.0,179.0,548.46,458.64
2016,4,13,17,45,328.0,65.0,4.2,12.5,130.5,434.08,363.88
2016,4,13,18,0,228.0,52.0,4.2,12.0,82.0,324.58,268.1
2016,4,13,18,15,114.0,32.5,4.1,12.0,47.5,177.85,129.59
2016,4,13,18,30,0.0,13.0,4.0,12.0,13.0,10.23,0.0
2016,4,13,18,45,0.0,6.5,3.9,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,5,45,58.0,14.0,5.3,11.5,18.0,11.02,0.0
2016,4,14,6,0,116.0,28.0,5.4,12.0,36.0,21.03,8.78
2016,4,14,6,15,233.5,44.5,5.4,12.0,78.5,33.42,23.33
2016,4,14,6,30,351.0,61.0,5.4,12.0,121.0,45.83,35.12
2016,4,14,6,45,424.5,73.0,5.45,12.5,171.5,54.79,43.49
2016,4,14,7,0,498.0,85.0,5.5,13.0,222.0,66.82,54.35
2016,4,14,7,15,426.5,106.5,5.45,13.0,241.5,76.67,63.17
2016,4,14,7,30,355.0,128.0,5.4,13.0,261.0,88.68,73.72
2016,4,14,7,45,489.0,118.5,5.4,13.0,330.0,84.27,69.6
2016,4,14,8,0,623.0,109.0,5.4,13.0,399.0,80.55,66.08
2016,4,14,8,15,499.0,161.0,5.35,13.0,409.5,108.43,90.36
2016,4,14,8,30,375.0,213.0,5.3,13.0,420.0,139.26,116.9
2016,4,14,8,45,421.5,220.0,5.25,13.5,472.0,136.99,114.32
2016,4,14,9,0,468.0,227.0,5.2,14.0,524.0,139.9,116.27
2016,4,14,9,15,629.5,190.0,5.2,14.0,617.5,121.24,99.93
2016,4,14,9,30,791.0,153.0,5.2,14.0,711.0,102.08,83.21
2016,4,14,9,45,823.5,145.0,5.25,14.0,751.5,105.36,85.87
2016,4,14,10,0,856.0,137.0,5.3,14.0,792.0,109.36,77.65
2016,4,14,10,15,864.0,139.0,5.35,14.0,821.5,168.12,100.96
2016,4,14,10,30,872.0,141.0,5.4,14.0,851.0,227.98,142.62
2016,4,14,10,45,867.5,148.0,5.45,14.5,870.5,289.03,193.77
2016,4,14,11,0,863.0,155.0,5.5,15.0,890.0,349.45,247.57
2016,4,14,11,15,866.5,156.0,5.55,15.0,904.5,407.84,300.68
2016,4,14,11,30,870.0,157.0,5.6,15.0,919.0,465.92,353.11
2016,4,14,11,45,853.0,169.0,5.65,15.0,921.0,521.78,402.95
2016,4,14,12,0,836.0,181.0,5.7,15.0,923.0,575.04,449.35
2016,4,14,12,15,835.5,180.5,5.9,15.0,921.5,625.7,492.96
2016,4,14,12,30,835.0,180.0,6.1,15.0,920.0,674.63,534.38
2016,4,14,12,45,860.5,162.0,6.3,15.0,917.0,724.85,576.5
2016,4,14,13,0,886.0,144.0,6.5,15.0,914.0,765.05,610.87
2016,4,14,13,15,881.5,143.0,6.6,15.0,896.5,804.06,642.89
2016,4,14,13,30,877.0,142.0,6.7,15.0,879.0,851.02,679.35
2016,4,14,13,45,862.0,145.5,6.8,15.0,852.0,880.34,702.15
2016,4,14,14,0,847.0,149.0,6.9,15.0,825.0,905.73,722.23
2016,4,14,14,15,837.0,146.5,6.9,14.5,793.0,925.75,739.47
2016,4,14,14,30,827.0,144.0,6.9,14.0,761.0,941.87,754.04
2016,4,14,14,45,811.5,142.0,6.95,14.0,721.5,949.36,761.25
2016,4,14,15,0,796.0,140.0,7.0,14.0,682.0,952.73,765.62
2016,4,14,15,15,778.0,136.0,7.1,14.0,638.0,955.78,770.22
2016,4,14,15,30,760.0,132.0,7.2,14.0,594.0,947.17,766.25
2016,4,14,15,45,741.5,125.5,7.3,14.0,546.0,931.25,756.93
2016,4,14,16,0,723.0,119.0,7.4,14.0,498.0,911.67,744.86
2016,4,14,16,15,691.5,113.5,7.45,13.5,446.5,876.79,722.11
2016,4,14,16,30,660.0,108.0,7.5,13.0,395.0,838.77,696.49
2016,4,14,16,45,616.0,101.0,7.6,13.0,341.5,783.7,655.58
2016,4,14,17,0,572.0,94.0,7.7,13.0,288.0,726.41,611.69
2016,4,14,17,15,511.0,85.0,7.7,12.5,235.5,648.65,550.37
2016,4,14,17,30,450.0,76.0,7.7,12.0,183.0,566.23,482.55
2016,4,14,17,45,358.0,63.5,7.75,12.0,135.0,459.1,390.31
2016,4,14,18,0,266.0,51.0,7.8,12.0,87.0,356.33,298.07
2016,4,14,18,15,133.0,33.0,7.75,12.0,51.0,193.92,145.4
2016,4,14,18,30,0.0,15.0,7.7,12.0,15.0,11.8,0.0
2016,4,14,18,45,0.0,7.5,7.7,12.0,7.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,5,45,97.5,13.5,5.6,10.5,20.5,10.62,0.0
2016,4,15,6,0,195.0,27.0,5.5,11.0,41.0,20.59,9.46
2016,4,15,6,15,314.0,40.0,5.4,11.0,85.5,32.54,22.78
2016,4,15,6,30,433.0,53.0,5.3,11.0,130.0,43.06,32.85
2016,4,15,6,45,509.5,62.0,5.25,11.5,182.0,50.03,39.42
2016,4,15,7,0,586.0,71.0,5.2,12.0,234.0,56.99,45.77
2016,4,15,7,15,636.5,78.0,5.15,12.0,288.5,62.1,50.36
2016,4,15,7,30,687.0,85.0,5.1,12.0,343.0,67.17,54.79
2016,4,15,7,45,719.0,91.0,5.05,12.5,396.5,71.14,58.06
2016,4,15,8,0,751.0,97.0,5.0,13.0,450.0,75.01,61.17
2016,4,15,8,15,777.0,101.5,4.95,13.0,502.0,84.1,68.96
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,86.83,71.11
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,89.56,73.13
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,92.14,75.0
2016,4,15,9,15,851.5,118.5,4.7,14.0,692.0,92.93,75.49
2016,4,15,9,30,866.0,121.0,4.6,14.0,735.0,93.67,75.94
2016,4,15,9,45,883.5,120.0,4.6,14.5,773.5,101.96,82.75
2016,4,15,10,0,901.0,119.0,4.6,15.0,812.0,113.81,78.54
2016,4,15,10,15,909.0,120.5,4.6,15.0,842.0,173.52,102.54
2016,4,15,10,30,917.0,122.0,4.6,15.0,872.0,234.14,144.8
2016,4,15,10,45,925.0,121.5,4.6,15.0,895.5,294.31,195.11
2016,4,15,11,0,933.0,121.0,4.6,15.0,919.0,354.88,249.21
2016,4,15,11,15,936.5,122.0,4.75,15.0,934.0,415.0,304.07
2016,4,15,11,30,940.0,123.0,4.9,15.0,949.0,474.6,358.08
2016,4,15,11,45,942.5,122.5,5.05,15.5,956.0,532.01,408.61
2016,4,15,12,0,945.0,122.0,5.2,16.0,963.0,588.27,456.88
2016,4,15,12,15,944.0,122.0,5.4,16.0,961.0,641.5,502.63
2016,4,15,12,30,943.0,122.0,5.6,16.0,959.0,692.78,545.9
2016,4,15,12,45,943.5,119.5,5.8,16.0,949.5,740.89,586.03
2016,4,15,13,0,944.0,117.0,6.0,16.0,940.0,786.56,623.7
2016,4,15,13,15,939.5,116.0,6.2,16.0,922.0,827.09,656.37
2016,4,15,13,30,935.0,115.0,6.4,16.0,904.0,864.46,685.29
2016,4,15,13,45,930.5,112.5,6.6,16.0,878.5,897.11,710.85
2016,4,15,14,0,926.0,110.0,6.8,16.0,853.0,926.24,733.97
2016,4,15,14,15,917.0,108.5,6.85,16.0,819.5,948.7,751.69
2016,4,15,14,30,908.0,107.0,6.9,16.0,786.0,967.29,766.76
2016,4,15,14,45,895.0,105.0,6.95,16.0,746.5,977.68,776.04
2016,4,15,15,0,882.0,103.0,7.0,16.0,707.0,984.03,782.59
2016,4,15,15,15,866.5,100.5,6.95,16.0,661.5,996.1,793.08
2016,4,15,15,30,851.0,98.0,6.9,16.0,616.0,991.62,791.57
2016,4,15,15,45,828.0,95.0,6.9,16.0,566.5,975.07,781.64
2016,4,15,16,0,805.0,92.0,6.9,16.0,517.0,954.65,768.92
2016,4,15,16,15,777.5,88.0,6.9,15.5,464.5,924.83,750.53
2016,4,15,16,30,750.0,84.0,6.9,15.0,412.0,891.64,729.25
2016,4,15,16,45,711.0,79.0,6.9,15.0,357.5,850.02,699.54
2016,4,15,17,0,672.0,74.0,6.9,15.0,303.0,799.62,662.08
2016,4,15,17,15,616.5,67.0,6.85,14.5,249.5,728.72,607.96
2016,4,15,17,30,561.0,60.0,6.8,14.0,196.0,657.2,550.74
2016,4,15,17,45,477.5,50.5,6.75,14.0,146.0,556.62,465.81
2016,4,15,18,0,394.0,41.0,6.7,14.0,96.0,458.5,378.85
2016,4,15,18,15,257.0,27.5,6.65,13.5,57.5,314.24,239.95
2016,4,15,18,30,120.0,14.0,6.6,13.0,19.0,148.86,0.0
2016,4,15,18,45,60.0,7.0,6.55,13.0,9.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.0,12.5,22.5,10.62,0.0
2016,4,16,6,0,232.0,27.0,1.0,13.0,45.0,22.05,11.21
2016,4,16,6,15,343.0,39.5,1.0,13.0,89.5,32.21,22.46
2016,4,16,6,30,454.0,52.0,1.0,13.0,134.0,42.35,32.06
2016,4,16,6,45,525.0,60.5,1.0,13.5,185.5,48.95,38.22
2016,4,16,7,0,596.0,69.0,1.0,14.0,237.0,55.54,44.16
2016,4,16,7,15,644.0,75.5,1.0,14.0,291.0,60.33,48.4
2016,4,16,7,30,692.0,82.0,1.0,14.0,345.0,65.08,52.5
2016,4,16,7,45,724.0,88.0,1.0,14.5,398.5,69.13,55.79
2016,4,16,8,0,756.0,94.0,1.0,15.0,452.0,79.12,64.21
2016,4,16,8,15,781.0,98.0,1.1,15.5,503.5,81.65,66.03
2016,4,16,8,30,806.0,102.0,1.2,16.0,555.0,84.09,67.79
2016,4,16,8,45,821.0,107.0,1.3,16.5,601.5,86.85,69.81
2016,4,16,9,0,836.0,112.0,1.4,17.0,648.0,89.45,71.69
2016,4,16,9,15,850.5,115.0,1.4,17.0,691.0,90.63,72.5
2016,4,16,9,30,865.0,118.0,1.4,17.0,734.0,91.73,73.26
2016,4,16,9,45,873.0,122.0,1.45,17.5,770.0,93.12,74.13
2016,4,16,10,0,881.0,126.0,1.5,18.0,806.0,119.28,80.08
2016,4,16,10,15,889.0,128.0,1.55,18.0,836.0,178.11,104.59
2016,4,16,10,30,897.0,130.0,1.6,18.0,866.0,237.86,145.78
2016,4,16,10,45,904.0,130.0,1.65,18.5,889.0,296.99,193.72
2016,4,16,11,0,911.0,130.0,1.7,19.0,912.0,356.44,244.68
2016,4,16,11,15,914.5,130.5,1.75,19.0,926.5,415.07,296.02
2016,4,16,11,30,918.0,131.0,1.8,19.0,941.0,473.2,346.27
2016,4,16,11,45,928.0,126.0,1.9,19.5,950.0,530.0,393.73
2016,4,16,12,0,938.0,121.0,2.0,20.0,959.0,586.22,439.4
2016,4,16,12,15,937.5,121.0,2.05,20.0,957.0,639.25,482.04
2016,4,16,12,30,937.0,121.0,2.1,20.0,955.0,690.4,522.16
2016,4,16,12,45,937.5,118.5,2.2,20.0,946.0,738.09,559.24
2016,4,16,13,0,938.0,116.0,2.3,20.0,937.0,783.37,593.91
2016,4,16,13,15,934.0,115.0,2.35,20.0,918.5,823.89,623.62
2016,4,16,13,30,930.0,114.0,2.4,20.0,900.0,861.31,649.84
2016,4,16,13,45,923.5,113.0,2.5,20.0,874.5,893.39,672.85
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,921.92,693.59
2016,4,16,14,15,908.5,110.0,2.65,20.0,816.5,944.03,709.71
2016,4,16,14,30,900.0,108.0,2.7,20.0,784.0,962.29,723.46
2016,4,16,14,45,889.0,105.5,2.8,20.0,745.0,973.79,733.32
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,981.33,740.76
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,993.77,752.75
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,989.66,753.71
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,975.78,746.84
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,958.06,737.45
2016,4,16,16,15,783.5,86.0,3.1,18.5,467.0,929.16,721.21
2016,4,16,16,30,757.0,82.0,3.1,18.0,415.0,896.9,702.32
2016,4,16,16,45,717.5,77.5,3.1,18.0,360.5,854.89,674.59
2016,4,16,17,0,678.0,73.0,3.1,18.0,306.0,804.56,639.89
2016,4,16,17,15,625.5,66.5,3.0,17.5,253.0,737.09,591.6
2016,4,16,17,30,573.0,60.0,2.9,17.0,200.0,668.87,540.26
2016,4,16,17,45,480.0,51.5,2.8,16.5,149.0,560.47,454.87
2016,4,16,18,0,387.0,43.0,2.7,16.0,98.0,454.7,366.93
2016,4,16,18,15,193.5,32.0,2.6,15.5,59.5,262.63,198.83
2016,4,16,18,30,0.0,21.0,2.5,15.0,21.0,24.34,0.0
2016,4,16,18,45,0.0,10.5,2.45,15.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,14.0,1.15,13.5,24.0,11.02,0.0
2016,4,17,6,0,242.0,28.0,1.2,14.0,48.0,22.86,12.33
2016,4,17,6,15,348.0,40.0,1.25,14.0,92.0,32.58,22.75
2016,4,17,6,30,454.0,52.0,1.3,14.0,136.0,42.28,31.9
2016,4,17,6,45,520.5,61.5,1.4,14.5,187.5,49.62,38.67
2016,4,17,7,0,587.0,71.0,1.5,15.0,239.0,56.88,45.15
2016,4,17,7,15,634.0,77.5,1.45,15.0,292.5,61.58,49.3
2016,4,17,7,30,681.0,84.0,1.4,15.0,346.0,66.24,53.3
2016,4,17,7,45,713.5,89.5,1.4,15.5,399.0,69.9,56.22
2016,4,17,8,0,746.0,95.0,1.4,16.0,452.0,73.46,59.02
2016,4,17,8,15,771.0,99.5,1.3,16.5,503.0,82.39,66.42
2016,4,17,8,30,796.0,104.0,1.2,17.0,554.0,85.12,68.39
2016,4,17,8,45,814.5,107.5,1.2,17.5,601.0,86.92,69.56
2016,4,17,9,0,833.0,111.0,1.2,18.0,648.0,88.63,70.67
2016,4,17,9,15,847.0,113.5,1.15,18.5,690.0,89.5,71.07
2016,4,17,9,30,861.0,116.0,1.1,19.0,732.0,90.3,71.43
2016,4,17,9,45,875.5,116.5,1.1,19.5,769.5,99.78,79.07
2016,4,17,10,0,890.0,117.0,1.1,20.0,807.0,117.96,76.38
2016,4,17,10,15,897.5,118.5,1.1,20.0,836.5,176.78,101.67
2016,4,17,10,30,905.0,120.0,1.1,20.0,866.0,236.44,142.82
2016,4,17,10,45,911.5,120.5,1.15,20.5,889.0,295.92,190.72
2016,4,17,11,0,918.0,121.0,1.2,21.0,912.0,355.68,241.38
2016,4,17,11,15,921.5,121.5,1.15,21.0,926.5,414.43,291.8
2016,4,17,11,30,925.0,122.0,1.1,21.0,941.0,472.66,340.82
2016,4,17,11,45,927.5,122.0,1.1,21.5,948.0,529.36,386.8
2016,4,17,12,0,930.0,122.0,1.1,22.0,955.0,584.97,430.33
2016,4,17,12,15,930.0,121.5,1.1,22.0,953.5,637.44,470.99
2016,4,17,12,30,930.0,121.0,1.1,22.0,952.0,688.06,509.11
2016,4,17,12,45,930.0,119.5,1.1,22.5,943.0,735.8,543.16
2016,4,17,13,0,930.0,118.0,1.1,23.0,934.0,781.16,574.61
2016,4,17,13,15,926.5,117.0,1.15,23.0,916.5,821.7,603.18
2016,4,17,13,30,923.0,116.0,1.2,23.0,899.0,859.2,628.48
2016,4,17,13,45,919.5,113.5,1.25,23.0,874.0,892.1,650.8
2016,4,17,14,0,916.0,111.0,1.3,23.0,849.0,921.58,671.0
2016,4,17,14,15,908.0,109.0,1.35,22.5,817.0,943.98,688.11
2016,4,17,14,30,900.0,107.0,1.4,22.0,785.0,962.57,703.06
2016,4,17,14,45,891.0,104.0,1.5,22.0,746.5,975.31,713.89
2016,4,17,15,0,882.0,101.0,1.6,22.0,708.0,984.12,722.43
2016,4,17,15,15,867.5,98.5,1.6,21.5,664.0,984.21,725.52
2016,4,17,15,30,853.0,96.0,1.6,21.0,620.0,993.19,734.68
2016,4,17,15,45,835.0,92.0,1.6,21.0,571.5,980.22,728.21
2016,4,17,16,0,817.0,88.0,1.6,21.0,523.0,963.42,719.55
2016,4,17,16,15,791.5,84.5,1.55,20.5,471.0,936.07,704.55
2016,4,17,16,30,766.0,81.0,1.5,20.0,419.0,905.35,687.11
2016,4,17,16,45,730.5,76.0,1.5,19.5,365.0,859.69,659.62
2016,4,17,17,0,695.0,71.0,1.5,19.0,311.0,818.82,634.47
2016,4,17,17,15,643.5,64.5,1.4,18.5,257.5,751.97,588.27
2016,4,17,17,30,592.0,58.0,1.3,18.0,204.0,684.35,539.27
2016,4,17,17,45,510.5,49.5,1.25,17.5,153.5,586.13,464.9
2016,4,17,18,0,429.0,41.0,1.2,17.0,103.0,490.2,387.6
2016,4,17,18,15,214.5,32.0,1.1,16.5,63.0,279.78,211.31
2016,4,17,18,30,0.0,23.0,1.0,16.0,23.0,28.34,0.0
2016,4,17,18,45,0.0,11.5,0.95,16.0,11.5,9.05,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,15.0,26.0,11.73,0.0
2016,4,18,6,0,259.0,29.0,0.6,15.0,52.0,23.71,13.39
2016,4,18,6,15,366.0,41.0,0.7,15.0,97.5,33.45,23.49
2016,4,18,6,30,473.0,53.0,0.8,15.0,143.0,43.17,32.61
2016,4,18,6,45,541.0,62.0,0.9,15.5,195.5,50.16,39.01
2016,4,18,7,0,609.0,71.0,1.0,16.0,248.0,57.09,45.17
2016,4,18,7,15,655.5,77.5,1.05,16.0,302.5,61.84,49.32
2016,4,18,7,30,702.0,84.0,1.1,16.0,357.0,66.54,53.33
2016,4,18,7,45,734.0,89.5,1.2,16.5,410.5,70.22,56.26
2016,4,18,8,0,766.0,95.0,1.3,17.0,464.0,79.91,64.35
2016,4,18,8,15,790.5,99.0,1.35,17.0,515.5,82.41,66.27
2016,4,18,8,30,815.0,103.0,1.4,17.0,567.0,84.83,68.12
2016,4,18,8,45,834.5,106.0,1.5,17.5,614.5,86.38,69.1
2016,4,18,9,0,854.0,109.0,1.6,18.0,662.0,87.85,70.02
2016,4,18,9,15,867.5,111.0,1.6,18.5,704.5,88.47,70.22
2016,4,18,9,30,881.0,113.0,1.6,19.0,747.0,98.55,78.4
2016,4,18,9,45,896.0,112.5,1.65,19.5,784.5,98.3,77.86
2016,4,18,10,0,911.0,112.0,1.7,20.0,822.0,119.29,75.57
2016,4,18,10,15,918.0,113.5,1.7,20.0,851.5,179.16,102.44
2016,4,18,10,30,925.0,115.0,1.7,20.0,881.0,239.82,145.03
2016,4,18,10,45,930.5,116.0,1.75,20.5,903.5,300.39,194.38
2016,4,18,11,0,936.0,117.0,1.8,21.0,926.0,361.11,246.35
2016,4,18,11,15,939.0,117.5,1.8,21.0,940.5,420.57,298.03
2016,4,18,11,30,942.0,118.0,1.8,21.0,955.0,479.42,348.39
2016,4,18,11,45,942.0,119.0,1.8,21.0,960.5,536.39,396.04
2016,4,18,12,0,942.0,120.0,1.8,21.0,966.0,592.02,441.2
2016,4,18,12,15,941.0,120.0,1.75,21.0,964.5,644.76,482.62
2016,4,18,12,30,940.0,120.0,1.7,21.0,963.0,695.56,521.3
2016,4,18,12,45,932.5,123.0,1.7,21.0,951.0,742.17,556.23
2016,4,18,13,0,925.0,126.0,1.7,21.0,939.0,785.96,588.36
2016,4,18,13,15,920.5,125.0,1.65,21.0,921.0,825.7,616.15
2016,4,18,13,30,916.0,124.0,1.6,21.0,903.0,862.33,640.25
2016,4,18,13,45,902.0,127.0,1.6,21.0,875.5,891.37,659.8
2016,4,18,14,0,888.0,130.0,1.6,21.0,848.0,916.65,676.96
2016,4,18,14,15,780.0,167.5,1.6,20.5,780.5,899.86,667.88
2016,4,18,14,30,672.0,205.0,1.6,20.0,713.0,872.45,652.07
2016,4,18,14,45,640.5,202.5,1.65,20.0,667.0,861.81,647.05
2016,4,18,15,0,609.0,200.0,1.7,20.0,621.0,846.76,638.82
2016,4,18,15,15,602.0,186.0,1.75,19.5,580.5,840.36,638.16
2016,4,18,15,30,595.0,172.0,1.8,19.0,540.0,830.39,634.79
2016,4,18,15,45,520.0,179.0,1.85,19.0,481.5,761.64,588.87
2016,4,18,16,0,445.0,186.0,1.9,19.0,423.0,701.01,547.04
2016,4,18,16,15,385.0,176.5,2.0,18.5,367.5,634.13,501.43
2016,4,18,16,30,325.0,167.0,2.1,18.0,312.0,541.46,435.27
2016,4,18,16,45,290.5,153.5,2.25,18.0,270.5,493.99,400.92
2016,4,18,17,0,256.0,140.0,2.4,18.0,229.0,446.32,364.89
2016,4,18,17,15,232.5,118.5,2.6,17.5,189.0,397.45,327.83
2016,4,18,17,30,209.0,97.0,2.8,17.0,149.0,347.74,288.34
2016,4,18,17,45,169.5,76.0,3.05,16.5,111.5,283.42,234.62
2016,4,18,18,0,130.0,55.0,3.3,16.0,74.0,219.17,178.87
2016,4,18,18,15,65.0,35.5,3.35,15.5,45.0,118.18,89.26
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,12.49,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,6.29,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,15.5,0.75,14.5,26.5,11.87,0.0
2016,4,19,6,0,247.0,31.0,0.8,15.0,53.0,25.27,14.99
2016,4,19,6,15,351.0,43.5,0.8,15.0,98.5,35.34,25.2
2016,4,19,6,30,455.0,56.0,0.8,15.0,144.0,45.35,34.56
2016,4,19,6,45,528.5,63.5,0.8,15.5,196.0,51.12,39.89
2016,4,19,7,0,602.0,71.0,0.8,16.0,248.0,56.95,45.05
2016,4,19,7,15,648.0,77.5,0.75,16.0,302.0,61.68,49.17
2016,4,19,7,30,694.0,84.0,0.7,16.0,356.0,66.35,53.15
2016,4,19,7,45,721.0,91.0,0.7,16.0,408.5,70.93,56.97
2016,4,19,8,0,748.0,98.0,0.7,16.0,461.0,75.33,60.59
2016,4,19,8,15,772.5,102.5,0.8,16.5,512.0,84.36,68.04
2016,4,19,8,30,797.0,107.0,0.9,17.0,563.0,87.0,69.93
2016,4,19,8,45,807.0,114.0,1.05,17.5,608.5,90.79,72.81
2016,4,19,9,0,817.0,121.0,1.2,18.0,654.0,94.31,75.45
2016,4,19,9,15,736.0,159.0,1.3,18.0,662.0,104.83,84.15
2016,4,19,9,30,655.0,197.0,1.4,18.0,670.0,121.56,98.0
2016,4,19,9,45,645.0,215.5,1.55,18.5,700.5,128.55,103.43
2016,4,19,10,0,635.0,234.0,1.7,19.0,731.0,155.03,107.69
2016,4,19,10,15,752.5,188.5,1.75,19.0,798.5,188.86,116.32
2016,4,19,10,30,870.0,143.0,1.8,19.0,866.0,241.89,149.57
2016,4,19,10,45,688.5,238.0,1.85,19.5,819.0,307.37,209.81
2016,4,19,11,0,507.0,333.0,1.9,20.0,772.0,362.2,260.96
2016,4,19,11,15,509.0,340.5,1.95,20.0,787.5,407.95,299.0
2016,4,19,11,30,511.0,348.0,2.0,20.0,803.0,454.05,336.89
2016,4,19,11,45,500.5,354.0,2.05,20.0,802.5,493.45,369.3
2016,4,19,12,0,490.0,360.0,2.1,20.0,802.0,531.42,399.86
2016,4,19,12,15,519.5,350.0,2.1,20.0,817.5,579.74,437.15
2016,4,19,12,30,549.0,340.0,2.1,20.0,833.0,629.42,474.79
2016,4,19,12,45,476.0,360.0,2.15,20.0,784.5,633.45,478.69
2016,4,19,13,0,403.0,380.0,2.2,20.0,736.0,622.12,471.43
2016,4,19,13,15,315.0,399.5,2.2,19.5,674.5,599.35,455.77
2016,4,19,13,30,227.0,419.0,2.2,19.0,613.0,555.29,424.26
2016,4,19,13,45,211.5,408.0,2.2,19.0,584.5,550.1,421.43
2016,4,19,14,0,196.0,397.0,2.2,19.0,556.0,542.57,416.57
2016,4,19,14,15,238.5,373.5,2.2,18.5,559.0,573.07,441.89
2016,4,19,14,30,281.0,350.0,2.2,18.0,562.0,625.06,482.28
2016,4,19,14,45,264.0,333.5,2.2,18.0,525.5,607.45,470.11
2016,4,19,15,0,247.0,317.0,2.2,18.0,489.0,587.27,456.53
2016,4,19,15,15,325.5,278.0,2.2,18.0,489.5,634.04,494.79
2016,4,19,15,30,404.0,239.0,2.2,18.0,490.0,703.16,548.03
2016,4,19,15,45,432.5,211.0,2.25,18.0,460.0,710.21,555.79
2016,4,19,16,0,461.0,183.0,2.3,18.0,430.0,714.05,561.93
2016,4,19,16,15,566.5,147.0,2.35,17.5,420.5,782.19,615.82
2016,4,19,16,30,672.0,111.0,2.4,17.0,411.0,857.35,672.55
2016,4,19,16,45,650.5,99.5,2.45,17.0,360.0,818.84,646.66
2016,4,19,17,0,629.0,88.0,2.5,17.0,309.0,777.65,619.01
2016,4,19,17,15,574.5,79.5,2.45,16.5,256.0,705.93,567.85
2016,4,19,17,30,520.0,71.0,2.4,16.0,203.0,633.4,513.71
2016,4,19,17,45,455.5,59.0,2.4,16.0,154.0,547.59,445.44
2016,4,19,18,0,391.0,47.0,2.4,16.0,105.0,463.24,374.41
2016,4,19,18,15,263.0,32.5,2.3,15.5,65.0,324.78,252.45
2016,4,19,18,30,135.0,18.0,2.2,15.0,25.0,168.41,3.64
2016,4,19,18,45,67.5,9.0,2.15,15.0,12.5,60.82,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.5,15.5,1.6,14.0,29.0,12.5,0.0
2016,4,20,6,0,277.0,31.0,1.7,14.0,58.0,25.33,15.36
2016,4,20,6,15,379.5,42.5,1.75,14.5,103.5,34.64,24.67
2016,4,20,6,30,482.0,54.0,1.8,15.0,149.0,43.93,33.3
2016,4,20,6,45,556.5,60.5,1.85,15.5,202.0,49.07,38.06
2016,4,20,7,0,631.0,67.0,1.9,16.0,255.0,54.31,42.7
2016,4,20,7,15,674.5,73.0,1.85,16.0,309.0,58.81,46.63
2016,4,20,7,30,718.0,79.0,1.8,16.0,363.0,63.25,50.42
2016,4,20,7,45,750.5,83.0,1.75,16.5,416.5,71.46,57.33
2016,4,20,8,0,783.0,87.0,1.7,17.0,470.0,74.42,59.56
2016,4,20,8,15,805.5,90.5,1.65,17.0,520.5,76.75,61.36
2016,4,20,8,30,828.0,94.0,1.6,17.0,571.0,79.0,63.09
2016,4,20,8,45,844.0,97.5,1.6,17.5,617.5,80.99,64.47
2016,4,20,9,0,860.0,101.0,1.6,18.0,664.0,82.87,65.75
2016,4,20,9,15,597.0,209.0,1.55,18.0,611.5,129.84,105.24
2016,4,20,9,30,334.0,317.0,1.5,18.0,559.0,185.28,150.88
2016,4,20,9,45,470.0,282.5,1.5,18.0,641.5,159.46,129.12
2016,4,20,10,0,606.0,248.0,1.5,18.0,724.0,163.08,113.91
2016,4,20,10,15,541.0,284.5,1.5,18.0,721.0,221.35,150.06
2016,4,20,10,30,476.0,321.0,1.5,18.0,718.0,270.44,188.55
2016,4,20,10,45,466.0,335.0,1.5,18.5,732.0,314.19,223.65
2016,4,20,11,0,456.0,349.0,1.5,19.0,746.0,357.38,259.22
2016,4,20,11,15,687.5,237.5,1.5,19.0,846.5,406.72,294.91
2016,4,20,11,30,919.0,126.0,1.5,19.0,947.0,479.52,351.01
2016,4,20,11,45,914.0,130.0,1.5,19.0,951.5,534.82,397.18
2016,4,20,12,0,909.0,134.0,1.5,19.0,956.0,588.42,440.71
2016,4,20,12,15,908.5,134.0,1.5,19.0,954.0,639.95,481.38
2016,4,20,12,30,908.0,134.0,1.5,19.0,952.0,689.67,519.56
2016,4,20,12,45,905.5,133.5,1.55,19.0,942.0,735.61,554.52
2016,4,20,13,0,903.0,133.0,1.6,19.0,932.0,779.08,587.05
2016,4,20,13,15,898.0,132.0,1.65,19.0,913.5,817.54,615.24
2016,4,20,13,30,893.0,131.0,1.7,19.0,895.0,852.93,639.85
2016,4,20,13,45,740.0,201.5,1.75,19.0,822.5,845.78,635.0
2016,4,20,14,0,587.0,272.0,1.8,19.0,750.0,803.75,605.05
2016,4,20,14,15,587.0,257.0,1.85,18.5,719.5,815.18,616.66
2016,4,20,14,30,587.0,242.0,1.9,18.0,689.0,823.39,625.63
2016,4,20,14,45,588.5,225.5,1.95,18.0,654.5,835.68,636.24
2016,4,20,15,0,590.0,209.0,2.0,18.0,620.0,838.5,640.58
2016,4,20,15,15,693.0,162.0,2.05,18.0,615.5,906.7,690.23
2016,4,20,15,30,796.0,115.0,2.1,18.0,611.0,961.2,728.83
2016,4,20,15,45,776.0,111.0,2.15,18.0,562.5,945.84,720.46
2016,4,20,16,0,756.0,107.0,2.2,18.0,514.0,934.09,715.34
2016,4,20,16,15,691.0,104.5,2.2,17.5,448.5,868.63,673.7
2016,4,20,16,30,626.0,102.0,2.2,17.0,383.0,800.39,629.37
2016,4,20,16,45,569.5,102.5,2.25,17.0,334.0,742.1,590.04
2016,4,20,17,0,513.0,103.0,2.3,17.0,285.0,672.35,540.69
2016,4,20,17,15,470.0,90.5,2.3,16.5,236.0,610.02,495.74
2016,4,20,17,30,427.0,78.0,2.3,16.0,187.0,547.35,448.18
2016,4,20,17,45,363.5,64.0,2.3,16.0,141.5,463.76,380.71
2016,4,20,18,0,300.0,50.0,2.3,16.0,96.0,382.33,311.72
2016,4,20,18,15,150.0,37.0,2.25,15.5,60.0,231.7,180.66
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,27.63,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,38.5,18.0,1.1,15.0,22.0,13.85,0.0
2016,4,21,6,0,77.0,36.0,1.2,15.0,44.0,26.71,16.67
2016,4,21,6,15,125.5,56.5,1.3,15.0,78.0,41.21,30.4
2016,4,21,6,30,174.0,77.0,1.4,15.0,112.0,55.43,43.47
2016,4,21,6,45,206.0,97.5,1.5,15.5,151.0,69.2,55.84
2016,4,21,7,0,238.0,118.0,1.6,16.0,190.0,82.62,67.6
2016,4,21,7,15,274.5,132.5,1.65,16.0,231.0,92.21,75.91
2016,4,21,7,30,311.0,147.0,1.7,16.0,272.0,101.57,83.86
2016,4,21,7,45,230.5,179.5,1.8,16.0,279.0,118.63,98.34
2016,4,21,8,0,150.0,212.0,1.9,16.0,286.0,138.93,115.4
2016,4,21,8,15,206.5,230.5,1.95,16.0,343.5,150.57,124.89
2016,4,21,8,30,263.0,249.0,2.0,16.0,401.0,154.98,128.21
2016,4,21,8,45,380.5,237.0,2.1,16.5,477.0,150.95,124.2
2016,4,21,9,0,498.0,225.0,2.2,17.0,553.0,138.25,112.95
2016,4,21,9,15,524.0,232.0,2.25,17.0,596.5,140.48,114.58
2016,4,21,9,30,550.0,239.0,2.3,17.0,640.0,142.6,116.11
2016,4,21,9,45,557.0,252.5,2.35,17.0,675.0,147.22,119.74
2016,4,21,10,0,564.0,266.0,2.4,17.0,710.0,174.14,123.41
2016,4,21,10,15,698.0,209.0,2.35,17.0,779.0,197.9,126.0
2016,4,21,10,30,832.0,152.0,2.3,17.0,848.0,245.12,155.2
2016,4,21,10,45,841.5,151.0,2.3,17.0,870.5,301.75,202.62
2016,4,21,11,0,851.0,150.0,2.3,17.0,893.0,359.15,252.78
2016,4,21,11,15,855.0,151.0,2.3,17.0,907.0,416.39,303.14
2016,4,21,11,30,859.0,152.0,2.3,17.0,921.0,473.37,352.45
2016,4,21,11,45,866.5,148.5,2.3,17.0,929.0,526.08,397.4
2016,4,21,12,0,874.0,145.0,2.3,17.0,937.0,579.11,441.34
2016,4,21,12,15,873.5,144.5,2.35,17.0,934.5,628.68,481.74
2016,4,21,12,30,873.0,144.0,2.4,17.0,932.0,676.5,519.83
2016,4,21,12,45,594.0,282.0,2.5,17.0,816.0,655.22,503.36
2016,4,21,13,0,315.0,420.0,2.6,17.0,700.0,592.7,455.27
2016,4,21,13,15,396.0,377.5,2.65,17.0,722.0,644.06,496.09
2016,4,21,13,30,477.0,335.0,2.7,17.0,744.0,711.75,547.51
2016,4,21,13,45,297.5,365.5,2.8,17.0,618.5,600.61,464.94
2016,4,21,14,0,118.0,396.0,2.9,17.0,493.0,473.45,368.03
2016,4,21,14,15,84.5,363.5,2.95,17.0,431.5,403.66,316.12
2016,4,21,14,30,51.0,331.0,3.0,17.0,370.0,348.64,273.98
2016,4,21,14,45,55.5,317.5,3.1,17.0,358.0,346.64,273.59
2016,4,21,15,0,60.0,304.0,3.2,17.0,346.0,344.45,272.9
2016,4,21,15,15,30.5,237.5,3.2,17.0,259.0,250.61,199.06
2016,4,21,15,30,1.0,171.0,3.2,17.0,172.0,140.79,110.38
2016,4,21,15,45,16.5,190.5,3.25,17.0,199.5,177.16,141.19
2016,4,21,16,0,32.0,210.0,3.3,17.0,227.0,238.84,192.08
2016,4,21,16,15,120.5,198.0,3.3,16.5,254.0,344.31,281.11
2016,4,21,16,30,209.0,186.0,3.3,16.0,281.0,425.87,350.15
2016,4,21,16,45,197.5,164.5,3.3,16.0,245.5,392.77,324.57
2016,4,21,17,0,186.0,143.0,3.3,16.0,210.0,358.58,298.02
2016,4,21,17,15,172.5,120.5,3.25,15.5,174.5,319.87,267.49
2016,4,21,17,30,159.0,98.0,3.2,15.0,139.0,280.05,234.98
2016,4,21,17,45,135.0,77.0,3.2,15.0,106.0,231.93,193.6
2016,4,21,18,0,111.0,56.0,3.2,15.0,73.0,201.4,165.19
2016,4,21,18,15,57.0,37.5,3.15,15.0,46.0,112.16,86.23
2016,4,21,18,30,3.0,19.0,3.1,15.0,19.0,18.65,0.19
2016,4,21,18,45,1.5,9.5,3.1,15.0,9.5,8.67,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,5.5,14.0,6.5,4.92,0.0
2016,4,22,6,0,0.0,13.0,5.6,14.0,13.0,9.87,2.67
2016,4,22,6,15,0.0,23.0,5.6,14.0,23.0,17.51,9.74
2016,4,22,6,30,0.0,33.0,5.6,14.0,33.0,25.17,16.79
2016,4,22,6,45,0.0,44.5,5.65,14.5,44.5,34.01,24.79
2016,4,22,7,0,0.0,56.0,5.7,15.0,56.0,42.88,32.68
2016,4,22,7,15,0.0,68.0,5.7,15.0,68.0,52.16,40.89
2016,4,22,7,30,0.0,80.0,5.7,15.0,80.0,61.2,48.79
2016,4,22,7,45,0.0,58.0,5.7,15.0,58.0,44.44,33.82
2016,4,22,8,0,0.0,36.0,5.7,15.0,36.0,27.53,18.75
2016,4,22,8,15,75.5,148.5,5.75,15.0,192.5,102.83,84.64
2016,4,22,8,30,151.0,261.0,5.8,15.0,349.0,165.1,138.0
2016,4,22,8,45,80.5,237.5,5.85,15.0,284.5,159.7,132.92
2016,4,22,9,0,10.0,214.0,5.9,15.0,220.0,154.01,127.71
2016,4,22,9,15,5.0,175.5,6.0,15.0,178.5,129.64,106.59
2016,4,22,9,30,0.0,137.0,6.1,15.0,137.0,103.46,83.95
2016,4,22,9,45,1.0,150.5,6.2,15.5,151.5,113.02,91.81
2016,4,22,10,0,2.0,164.0,6.3,16.0,166.0,122.81,95.3
2016,4,22,10,15,3.5,171.0,6.45,16.0,174.0,128.59,99.75
2016,4,22,10,30,5.0,178.0,6.6,16.0,182.0,134.61,104.42
2016,4,22,10,45,10.0,230.5,6.75,16.0,239.0,173.7,135.68
2016,4,22,11,0,15.0,283.0,6.9,16.0,296.0,213.51,167.36
2016,4,22,11,15,36.0,346.5,7.1,15.5,379.0,260.16,204.42
2016,4,22,11,30,57.0,410.0,7.3,15.0,462.0,318.46,250.93
2016,4,22,11,45,34.0,326.5,7.55,15.0,358.0,259.48,204.77
2016,4,22,12,0,11.0,243.0,7.8,15.0,254.0,191.79,150.88
2016,4,22,12,15,11.0,239.5,7.85,15.0,250.0,190.82,150.23
2016,4,22,12,30,11.0,236.0,7.9,15.0,246.0,189.73,149.46
2016,4,22,12,45,15.0,273.5,8.0,15.0,287.0,223.35,176.67
2016,4,22,13,0,19.0,311.0,8.1,15.0,328.0,258.32,204.89
2016,4,22,13,15,247.0,323.5,8.05,15.0,536.5,482.88,388.52
2016,4,22,13,30,475.0,336.0,8.0,15.0,745.0,711.8,570.1
2016,4,22,13,45,661.0,239.0,7.95,15.0,790.0,815.17,654.14
2016,4,22,14,0,847.0,142.0,7.9,15.0,835.0,909.77,728.61
2016,4,22,14,15,839.0,140.0,7.85,15.0,804.5,931.22,745.2
2016,4,22,14,30,831.0,138.0,7.8,15.0,774.0,948.94,759.41
2016,4,22,14,45,830.0,130.5,7.75,15.0,739.0,963.82,771.68
2016,4,22,15,0,829.0,123.0,7.7,15.0,704.0,974.93,781.33
2016,4,22,15,15,640.0,176.0,7.7,14.5,608.0,870.47,705.88
2016,4,22,15,30,451.0,229.0,7.7,14.0,512.0,740.68,606.03
2016,4,22,15,45,615.5,166.0,7.75,14.0,519.0,855.47,700.59
2016,4,22,16,0,780.0,103.0,7.8,14.0,526.0,947.7,773.11
2016,4,22,16,15,753.0,98.5,7.7,14.0,475.0,924.47,757.09
2016,4,22,16,30,726.0,94.0,7.6,14.0,424.0,891.49,733.88
2016,4,22,16,45,363.0,78.0,7.5,14.0,243.0,503.96,426.81
2016,4,22,17,0,0.0,62.0,7.4,14.0,62.0,47.51,35.01
2016,4,22,17,15,0.0,51.5,7.2,13.5,51.5,39.4,28.27
2016,4,22,17,30,0.0,41.0,7.0,13.0,41.0,31.31,21.34
2016,4,22,17,45,178.5,47.0,6.8,13.0,75.5,263.09,224.68
2016,4,22,18,0,357.0,53.0,6.6,13.0,110.0,437.85,367.44
2016,4,22,18,15,233.0,38.5,6.45,13.0,70.0,304.93,246.67
2016,4,22,18,30,109.0,24.0,6.3,13.0,30.0,162.84,62.07
2016,4,22,18,45,54.5,12.0,6.2,13.0,15.0,52.89,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
