Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.0,19.0,4.65,12.5,32.5,14.5,1.02
2016,4,23,6,0,252.0,38.0,4.8,13.0,65.0,28.86,18.93
2016,4,23,6,15,351.0,50.0,4.85,13.0,110.5,40.37,29.98
2016,4,23,6,30,450.0,62.0,4.9,13.0,156.0,49.8,38.86
2016,4,23,6,45,514.0,70.5,4.95,13.0,207.0,56.09,44.74
2016,4,23,7,0,578.0,79.0,5.0,13.0,258.0,62.34,50.39
2016,4,23,7,15,419.5,118.0,4.9,13.0,261.0,83.57,69.23
2016,4,23,7,30,261.0,157.0,4.8,13.0,264.0,106.51,89.32
2016,4,23,7,45,495.5,130.0,4.7,13.5,366.0,90.99,75.19
2016,4,23,8,0,730.0,103.0,4.6,14.0,468.0,77.92,63.33
2016,4,23,8,15,754.0,107.0,4.6,14.0,517.5,80.01,64.95
2016,4,23,8,30,778.0,111.0,4.6,14.0,567.0,88.86,72.44
2016,4,23,8,45,794.5,115.0,4.7,14.5,612.5,90.7,73.67
2016,4,23,9,0,811.0,119.0,4.8,15.0,658.0,92.42,74.81
2016,4,23,9,15,824.5,121.5,4.85,15.0,698.5,93.02,75.13
2016,4,23,9,30,838.0,124.0,4.9,15.0,739.0,93.56,75.42
2016,4,23,9,45,859.0,120.0,4.95,15.0,777.0,100.66,81.35
2016,4,23,10,0,880.0,116.0,5.0,15.0,815.0,132.63,81.95
2016,4,23,10,15,887.0,117.5,5.05,15.0,843.5,190.34,113.19
2016,4,23,10,30,894.0,119.0,5.1,15.0,872.0,248.82,157.83
2016,4,23,10,45,897.5,121.0,5.2,15.0,893.0,307.27,208.66
2016,4,23,11,0,901.0,123.0,5.3,15.0,914.0,365.7,261.74
2016,4,23,11,15,904.0,123.5,5.2,15.0,928.0,422.8,313.85
2016,4,23,11,30,907.0,124.0,5.1,15.0,942.0,479.35,364.71
2016,4,23,11,45,906.5,125.5,5.05,15.5,947.5,534.12,412.28
2016,4,23,12,0,906.0,127.0,5.0,16.0,953.0,587.6,457.33
2016,4,23,12,15,905.5,127.0,5.0,16.0,951.0,638.51,500.11
2016,4,23,12,30,905.0,127.0,5.0,16.0,949.0,687.61,540.46
2016,4,23,12,45,899.0,128.5,5.05,16.0,938.0,732.08,576.62
2016,4,23,13,0,893.0,130.0,5.1,16.0,927.0,773.9,610.11
2016,4,23,13,15,889.0,129.5,5.3,16.0,909.5,812.78,641.15
2016,4,23,13,30,885.0,129.0,5.5,16.0,892.0,848.72,668.85
2016,4,23,13,45,871.5,131.5,5.7,16.0,865.0,876.22,690.52
2016,4,23,14,0,858.0,134.0,5.9,16.0,838.0,912.64,718.87
2016,4,23,14,15,849.0,132.0,6.0,15.5,806.0,933.21,736.67
2016,4,23,14,30,840.0,130.0,6.1,15.0,774.0,950.0,752.04
2016,4,23,14,45,823.0,129.5,6.25,15.0,734.5,956.91,759.27
2016,4,23,15,0,806.0,129.0,6.4,15.0,695.0,959.77,763.78
2016,4,23,15,15,789.5,126.0,6.4,15.0,652.0,956.43,763.12
2016,4,23,15,30,773.0,123.0,6.4,15.0,609.0,949.18,759.77
2016,4,23,15,45,540.0,172.0,6.45,15.0,499.0,775.6,631.38
2016,4,23,16,0,307.0,221.0,6.5,15.0,389.0,578.7,475.55
2016,4,23,16,15,238.5,206.0,6.5,14.5,329.0,497.92,412.63
2016,4,23,16,30,170.0,191.0,6.5,14.0,269.0,392.66,328.08
2016,4,23,16,45,379.5,142.5,6.5,14.0,288.0,592.57,497.46
2016,4,23,17,0,589.0,94.0,6.5,14.0,307.0,746.95,622.5
2016,4,23,17,15,535.0,86.0,6.4,14.0,255.5,676.59,566.68
2016,4,23,17,30,481.0,78.0,6.3,14.0,204.0,605.35,509.01
2016,4,23,17,45,395.0,67.5,6.25,14.0,155.5,497.82,419.37
2016,4,23,18,0,309.0,57.0,6.2,14.0,107.0,401.02,335.35
2016,4,23,18,15,201.5,40.5,6.15,13.5,68.0,280.68,227.01
2016,4,23,18,30,94.0,24.0,6.1,13.0,29.0,134.31,60.69
2016,4,23,18,45,47.0,12.0,6.1,13.0,14.5,46.93,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,24,5,45,57.5,23.5,8.05,12.5,30.0,17.67,4.17
2016,4,24,6,0,115.0,47.0,8.2,13.0,60.0,34.32,23.7
2016,4,24,6,15,196.0,67.0,8.15,13.0,103.5,48.6,37.26
2016,4,24,6,30,277.0,87.0,8.1,13.0,147.0,62.79,50.43
2016,4,24,6,45,354.0,100.0,8.1,13.0,198.0,71.99,58.95
2016,4,24,7,0,431.0,113.0,8.1,13.0,249.0,81.03,67.08
2016,4,24,7,15,545.5,97.5,8.05,13.0,301.0,74.22,60.91
2016,4,24,7,30,660.0,82.0,8.0,13.0,353.0,64.13,51.76
2016,4,24,7,45,525.5,132.0,7.95,13.0,366.0,92.75,76.95
2016,4,24,8,0,391.0,182.0,7.9,13.0,379.0,118.69,99.5
2016,4,24,8,15,557.5,162.5,7.85,13.0,474.5,109.65,91.23
2016,4,24,8,30,724.0,143.0,7.8,13.0,570.0,100.22,82.7
2016,4,24,8,45,761.0,139.5,7.8,13.5,620.0,97.2,79.66
2016,4,24,9,0,798.0,136.0,7.8,14.0,670.0,102.65,84.01
2016,4,24,9,15,812.5,139.0,7.75,14.0,711.5,103.19,84.26
2016,4,24,9,30,827.0,142.0,7.7,14.0,753.0,103.66,84.47
2016,4,24,9,45,847.0,139.5,7.7,14.5,790.5,101.11,81.94
2016,4,24,10,0,867.0,137.0,7.7,15.0,828.0,136.19,84.17
2016,4,24,10,15,874.5,139.0,7.75,15.0,857.0,194.99,117.44
2016,4,24,10,30,882.0,141.0,7.8,15.0,886.0,260.67,168.54
2016,4,24,10,45,885.0,143.5,7.9,15.0,907.0,318.88,219.61
2016,4,24,11,0,888.0,146.0,8.0,15.0,928.0,377.03,272.88
2016,4,24,11,15,891.0,147.0,8.2,15.0,942.0,434.08,325.67
2016,4,24,11,30,894.0,148.0,8.4,15.0,956.0,490.66,377.52
2016,4,24,11,45,888.0,152.5,8.65,15.0,960.0,544.38,426.28
2016,4,24,12,0,882.0,157.0,8.9,15.0,964.0,596.41,472.58
2016,4,24,12,15,881.5,157.5,9.1,15.0,962.0,647.16,516.83
2016,4,24,12,30,881.0,158.0,9.3,15.0,960.0,704.25,564.91
2016,4,24,12,45,721.5,243.5,9.5,15.0,895.5,716.62,575.1
2016,4,24,13,0,562.0,329.0,9.7,15.0,831.0,710.4,569.67
2016,4,24,13,15,699.0,251.5,9.8,15.0,864.0,788.65,634.89
2016,4,24,13,30,836.0,174.0,9.9,15.0,897.0,861.67,696.08
2016,4,24,13,45,683.0,235.0,10.05,15.0,814.5,832.26,672.06
2016,4,24,14,0,530.0,296.0,10.2,15.0,732.0,779.14,629.44
2016,4,24,14,15,456.0,313.0,10.25,14.5,678.0,752.02,609.44
2016,4,24,14,30,382.0,330.0,10.3,14.0,624.0,700.81,570.55
2016,4,24,14,45,549.0,259.5,10.4,14.0,659.0,827.82,675.86
2016,4,24,15,0,716.0,189.0,10.5,14.0,694.0,944.79,770.87
2016,4,24,15,15,543.0,221.0,10.55,13.5,590.5,813.27,669.94
2016,4,24,15,30,370.0,253.0,10.6,13.0,487.0,662.29,549.68
2016,4,24,15,45,402.0,223.5,10.65,13.0,459.5,694.52,578.42
2016,4,24,16,0,434.0,194.0,10.7,13.0,432.0,700.62,586.69
2016,4,24,16,15,506.0,169.5,10.75,13.0,421.5,749.68,630.32
2016,4,24,16,30,578.0,145.0,10.8,13.0,411.0,794.83,668.9
2016,4,24,16,45,549.0,132.0,10.85,13.0,360.0,748.99,633.86
2016,4,24,17,0,520.0,119.0,10.9,13.0,309.0,701.25,596.66
2016,4,24,17,15,463.0,108.0,10.95,12.5,256.5,627.56,537.86
2016,4,24,17,30,406.0,97.0,11.0,12.0,204.0,554.22,477.23
2016,4,24,17,45,335.0,81.0,11.05,12.0,156.5,462.14,397.31
2016,4,24,18,0,264.0,65.0,11.1,12.0,109.0,372.69,316.59
2016,4,24,18,15,167.5,45.0,11.15,12.0,69.5,239.78,196.48
2016,4,24,18,30,71.0,25.0,11.2,12.0,30.0,117.78,60.0
2016,4,24,18,45,35.5,12.5,11.3,12.0,15.0,38.16,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,7.75,10.5,38.5,14.5,3.5
2016,4,25,6,0,350.0,36.0,7.7,11.0,77.0,29.56,19.94
2016,4,25,6,15,446.0,46.0,7.7,11.0,125.0,37.66,27.91
2016,4,25,6,30,542.0,56.0,7.7,11.0,173.0,45.8,35.63
2016,4,25,6,45,607.5,62.0,7.75,11.5,227.0,50.58,40.06
2016,4,25,7,0,673.0,68.0,7.8,12.0,281.0,55.45,44.39
2016,4,25,7,15,713.5,73.0,7.75,12.0,336.0,64.13,52.11
2016,4,25,7,30,754.0,78.0,7.7,12.0,391.0,68.15,55.55
2016,4,25,7,45,783.5,82.0,7.7,12.0,444.5,71.18,58.05
2016,4,25,8,0,813.0,86.0,7.7,12.0,498.0,74.15,60.48
2016,4,25,8,15,834.5,89.5,7.6,12.0,549.5,76.52,62.36
2016,4,25,8,30,856.0,93.0,7.5,12.0,601.0,78.79,64.16
2016,4,25,8,45,871.0,96.5,7.45,12.5,648.0,89.47,73.19
2016,4,25,9,0,886.0,100.0,7.4,13.0,695.0,91.89,74.95
2016,4,25,9,15,899.0,102.0,7.35,13.0,737.0,93.23,75.92
2016,4,25,9,30,912.0,104.0,7.3,13.0,779.0,94.43,76.78
2016,4,25,9,45,915.5,109.0,7.3,13.5,814.0,96.76,78.49
2016,4,25,10,0,919.0,114.0,7.3,14.0,849.0,139.33,84.66
2016,4,25,10,15,926.0,115.5,7.35,14.0,878.5,199.22,118.86
2016,4,25,10,30,933.0,117.0,7.4,14.0,908.0,259.87,166.34
2016,4,25,10,45,937.0,118.5,7.5,14.0,929.5,320.29,219.75
2016,4,25,11,0,941.0,120.0,7.6,14.0,951.0,380.69,275.39
2016,4,25,11,15,943.5,121.0,7.7,14.0,965.0,439.99,330.47
2016,4,25,11,30,946.0,122.0,7.8,14.0,979.0,498.67,384.35
2016,4,25,11,45,945.0,123.0,7.9,14.0,984.0,554.8,435.16
2016,4,25,12,0,944.0,124.0,8.0,14.0,989.0,609.49,483.64
2016,4,25,12,15,943.5,124.0,8.1,14.0,987.0,662.11,529.39
2016,4,25,12,30,943.0,124.0,8.2,14.0,985.0,712.85,572.69
2016,4,25,12,45,934.5,127.0,8.3,14.0,972.5,758.3,611.01
2016,4,25,13,0,926.0,130.0,8.4,14.0,960.0,800.87,646.44
2016,4,25,13,15,921.5,129.5,8.45,14.0,942.0,840.58,678.27
2016,4,25,13,30,917.0,129.0,8.5,14.0,924.0,877.23,706.74
2016,4,25,13,45,912.5,126.5,8.55,14.5,898.0,908.86,730.09
2016,4,25,14,0,908.0,124.0,8.6,15.0,872.0,937.02,750.85
2016,4,25,14,15,899.0,122.0,8.6,14.5,839.5,958.01,769.04
2016,4,25,14,30,890.0,120.0,8.6,14.0,807.0,975.18,784.62
2016,4,25,14,45,878.5,117.5,8.65,14.0,767.5,985.6,794.06
2016,4,25,15,0,867.0,115.0,8.7,14.0,728.0,1005.6,810.93
2016,4,25,15,15,851.5,112.5,8.7,14.0,683.5,1004.36,811.83
2016,4,25,15,30,836.0,110.0,8.7,14.0,639.0,999.11,809.98
2016,4,25,15,45,815.5,106.5,8.75,14.0,590.0,983.74,800.81
2016,4,25,16,0,795.0,103.0,8.8,14.0,541.0,964.56,788.84
2016,4,25,16,15,768.0,98.5,8.75,13.5,488.5,934.0,769.21
2016,4,25,16,30,741.0,94.0,8.7,13.0,436.0,907.75,752.68
2016,4,25,16,45,702.5,89.0,8.65,13.0,382.0,859.48,717.1
2016,4,25,17,0,664.0,84.0,8.6,13.0,328.0,808.96,678.94
2016,4,25,17,15,612.0,77.5,8.5,12.5,274.5,741.49,627.01
2016,4,25,17,30,560.0,71.0,8.4,12.0,221.0,673.09,572.19
2016,4,25,17,45,478.5,62.0,8.35,12.0,170.0,573.85,488.37
2016,4,25,18,0,397.0,53.0,8.3,12.0,119.0,476.23,402.59
2016,4,25,18,15,277.5,39.0,8.15,11.5,77.5,342.32,282.62
2016,4,25,18,30,158.0,25.0,8.0,11.0,36.0,208.84,121.77
2016,4,25,18,45,79.0,12.5,7.9,11.0,18.0,72.9,0.0
2016,4,25,19,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,10.0,7.0,5.51,0.0
2016,4,26,5,45,51.5,25.5,5.1,10.5,32.0,19.29,7.58
2016,4,26,6,0,103.0,44.0,5.1,11.0,57.0,32.44,22.55
2016,4,26,6,15,149.0,64.5,5.1,11.0,92.5,46.81,36.11
2016,4,26,6,30,195.0,85.0,5.1,11.0,128.0,60.91,49.23
2016,4,26,6,45,219.0,106.5,5.15,11.5,167.0,75.08,62.08
2016,4,26,7,0,243.0,128.0,5.2,12.0,206.0,88.82,74.27
2016,4,26,7,15,281.0,141.0,5.2,12.0,246.5,97.43,81.79
2016,4,26,7,30,319.0,154.0,5.2,12.0,287.0,105.83,89.0
2016,4,26,7,45,330.5,175.0,5.2,12.5,328.5,118.02,99.27
2016,4,26,8,0,342.0,196.0,5.2,13.0,370.0,129.71,108.95
2016,4,26,8,15,345.0,217.5,5.1,13.0,408.5,140.96,118.34
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,151.66,127.18
2016,4,26,8,45,380.5,251.5,4.9,13.0,494.5,158.04,132.27
2016,4,26,9,0,413.0,264.0,4.8,13.0,542.0,155.43,129.65
2016,4,26,9,15,391.5,289.5,4.7,13.0,566.0,174.75,145.81
2016,4,26,9,30,370.0,315.0,4.6,13.0,590.0,184.57,153.79
2016,4,26,9,45,476.5,289.5,4.6,13.5,661.0,161.37,133.54
2016,4,26,10,0,583.0,264.0,4.6,14.0,732.0,183.14,128.34
2016,4,26,10,15,519.0,300.0,4.7,14.0,727.5,235.9,164.79
2016,4,26,10,30,455.0,336.0,4.8,14.0,723.0,282.46,203.92
2016,4,26,10,45,500.5,332.5,4.95,14.0,768.0,329.44,241.77
2016,4,26,11,0,546.0,329.0,5.1,14.0,813.0,381.69,285.44
2016,4,26,11,15,435.0,378.5,5.25,14.0,768.0,411.78,315.69
2016,4,26,11,30,324.0,428.0,5.4,14.0,723.0,436.48,339.56
2016,4,26,11,45,329.0,432.5,5.6,14.0,733.5,471.96,369.48
2016,4,26,12,0,334.0,437.0,5.8,14.0,744.0,507.9,399.43
2016,4,26,12,15,327.0,435.0,5.95,14.0,735.5,532.34,420.15
2016,4,26,12,30,320.0,433.0,6.1,14.0,727.0,555.28,439.44
2016,4,26,12,45,395.0,396.0,6.35,14.0,754.5,605.61,481.12
2016,4,26,13,0,470.0,359.0,6.6,14.0,782.0,668.43,532.27
2016,4,26,13,15,449.5,358.0,6.75,14.0,756.0,683.36,544.93
2016,4,26,13,30,429.0,357.0,6.9,14.0,730.0,694.86,554.96
2016,4,26,13,45,472.5,329.5,7.1,14.0,729.5,734.58,588.15
2016,4,26,14,0,516.0,302.0,7.3,14.0,729.0,773.57,620.81
2016,4,26,14,15,651.5,231.5,7.35,14.0,749.0,860.84,691.97
2016,4,26,14,30,787.0,161.0,7.4,14.0,769.0,934.04,749.44
2016,4,26,14,45,603.0,221.0,7.45,14.0,673.5,849.45,685.85
2016,4,26,15,0,419.0,281.0,7.5,14.0,578.0,740.1,599.54
2016,4,26,15,15,577.0,211.5,7.5,14.0,593.5,837.57,681.21
2016,4,26,15,30,735.0,142.0,7.5,14.0,609.0,942.57,763.1
2016,4,26,15,45,723.0,133.5,7.5,14.0,563.5,930.02,755.33
2016,4,26,16,0,711.0,125.0,7.5,14.0,518.0,913.89,745.41
2016,4,26,16,15,545.0,145.0,7.45,13.5,429.5,759.78,629.67
2016,4,26,16,30,379.0,165.0,7.4,13.0,341.0,618.43,518.31
2016,4,26,16,45,454.0,130.5,7.4,13.0,316.5,652.11,549.65
2016,4,26,17,0,529.0,96.0,7.4,13.0,292.0,690.8,582.16
2016,4,26,17,15,459.0,93.5,7.4,12.5,244.0,603.6,513.21
2016,4,26,17,30,389.0,91.0,7.4,12.0,196.0,529.53,453.0
2016,4,26,17,45,325.0,76.0,7.4,12.0,151.0,445.18,380.88
2016,4,26,18,0,261.0,61.0,7.4,12.0,106.0,363.08,307.62
2016,4,26,18,15,175.0,43.5,7.25,12.0,69.0,261.01,214.33
2016,4,26,18,30,89.0,26.0,7.1,12.0,32.0,135.48,82.28
2016,4,26,18,45,44.5,13.0,7.0,12.0,16.0,45.76,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,11.5,5.0,3.7,12.0,5.0,0.0,0.0
2016,4,27,5,30,23.0,10.0,3.9,12.0,10.0,7.87,0.0
2016,4,27,5,45,147.0,26.0,4.1,12.5,42.5,19.69,8.55
2016,4,27,6,0,271.0,42.0,4.3,13.0,75.0,31.86,21.96
2016,4,27,6,15,362.5,53.5,4.45,13.0,121.0,40.73,30.49
2016,4,27,6,30,454.0,65.0,4.6,13.0,167.0,51.9,40.84
2016,4,27,6,45,258.5,96.0,4.75,13.0,157.5,69.15,56.44
2016,4,27,7,0,63.0,127.0,4.9,13.0,148.0,89.05,74.18
2016,4,27,7,15,72.5,149.0,5.15,13.0,177.0,103.38,86.74
2016,4,27,7,30,82.0,171.0,5.4,13.0,206.0,117.46,98.91
2016,4,27,7,45,44.5,170.5,5.65,13.0,190.0,118.11,99.15
2016,4,27,8,0,7.0,170.0,5.9,13.0,174.0,122.9,103.01
2016,4,27,8,15,3.5,168.5,6.3,13.0,171.0,122.87,102.66
2016,4,27,8,30,0.0,167.0,6.7,13.0,168.0,122.57,102.09
2016,4,27,8,45,3.0,182.5,7.1,13.5,185.0,133.37,110.96
2016,4,27,9,0,6.0,198.0,7.5,14.0,202.0,144.06,119.67
2016,4,27,9,15,3.0,177.0,7.7,13.5,179.0,130.73,108.14
2016,4,27,9,30,0.0,156.0,7.9,13.0,156.0,116.7,96.01
2016,4,27,9,45,0.0,143.5,8.15,13.0,143.5,108.16,88.47
2016,4,27,10,0,0.0,131.0,8.4,13.0,131.0,99.56,77.26
2016,4,27,10,15,20.5,247.0,8.5,13.0,264.5,172.57,136.18
2016,4,27,10,30,41.0,363.0,8.6,13.0,398.0,249.22,197.21
2016,4,27,10,45,185.0,388.5,8.75,13.0,552.0,299.91,232.61
2016,4,27,11,0,329.0,414.0,8.9,13.0,706.0,370.21,286.02
2016,4,27,11,15,280.5,433.5,8.9,13.0,685.5,393.77,308.39
2016,4,27,11,30,232.0,453.0,8.9,13.0,665.0,418.62,330.8
2016,4,27,11,45,546.0,314.5,8.95,13.0,816.0,498.85,395.28
2016,4,27,12,0,860.0,176.0,9.0,13.0,967.0,607.9,485.41
2016,4,27,12,15,860.0,175.5,9.0,13.0,965.5,658.98,529.56
2016,4,27,12,30,860.0,175.0,9.0,13.0,964.0,708.36,571.57
2016,4,27,12,45,852.0,178.5,9.05,13.0,952.5,753.42,609.42
2016,4,27,13,0,844.0,182.0,9.1,13.0,941.0,795.74,644.52
2016,4,27,13,15,839.0,180.5,9.15,13.0,923.5,833.25,675.58
2016,4,27,13,30,834.0,179.0,9.2,13.0,906.0,867.67,703.91
2016,4,27,13,45,440.0,268.5,9.25,13.0,651.5,652.32,531.35
2016,4,27,14,0,46.0,358.0,9.3,13.0,397.0,355.19,286.05
2016,4,27,14,15,59.0,355.5,9.3,13.0,403.0,372.23,301.06
2016,4,27,14,30,72.0,353.0,9.3,13.0,409.0,390.13,316.52
2016,4,27,14,45,203.5,330.0,9.35,13.0,477.5,524.08,429.1
2016,4,27,15,0,335.0,307.0,9.4,13.0,546.0,663.63,544.43
2016,4,27,15,15,235.0,299.0,9.4,13.0,461.5,544.13,448.34
2016,4,27,15,30,135.0,291.0,9.4,13.0,377.0,444.91,366.59
2016,4,27,15,45,83.0,252.0,9.4,13.0,303.5,331.34,273.8
2016,4,27,16,0,31.0,213.0,9.4,13.0,230.0,239.72,197.02
2016,4,27,16,15,15.5,156.5,9.4,13.0,165.0,147.55,120.11
2016,4,27,16,30,0.0,100.0,9.4,13.0,100.0,79.14,61.89
2016,4,27,16,45,0.0,108.0,9.45,13.0,108.0,88.42,70.03
2016,4,27,17,0,0.0,116.0,9.5,13.0,116.0,100.23,80.31
2016,4,27,17,15,0.0,97.0,9.5,12.5,97.0,83.54,66.31
2016,4,27,17,30,0.0,78.0,9.5,12.0,78.0,66.44,51.72
2016,4,27,17,45,0.0,60.0,9.5,12.0,60.0,50.02,37.4
2016,4,27,18,0,0.0,42.0,9.5,12.0,42.0,32.95,22.42
2016,4,27,18,15,0.0,27.5,9.5,12.0,27.5,20.99,11.78
2016,4,27,18,30,0.0,13.0,9.5,12.0,13.0,9.88,0.91
2016,4,27,18,45,0.0,6.5,9.5,12.0,6.5,5.11,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,11.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,23.0,11.0,7.7,11.0,12.0,8.65,0.0
2016,4,28,5,45,137.5,28.5,7.75,11.5,45.0,21.48,10.52
2016,4,28,6,0,252.0,46.0,7.8,12.0,78.0,34.59,24.48
2016,4,28,6,15,158.0,66.5,7.75,12.0,89.5,48.27,37.33
2016,4,28,6,30,64.0,87.0,7.7,12.0,101.0,62.36,50.37
2016,4,28,6,45,84.5,108.0,7.65,12.0,132.0,75.66,62.51
2016,4,28,7,0,105.0,129.0,7.6,12.0,163.0,89.3,74.72
2016,4,28,7,15,197.0,145.5,7.5,12.0,224.0,101.34,85.3
2016,4,28,7,30,289.0,162.0,7.4,12.0,285.0,109.89,92.63
2016,4,28,7,45,509.5,134.5,7.3,12.5,384.5,93.73,77.86
2016,4,28,8,0,730.0,107.0,7.2,13.0,484.0,80.14,65.47
2016,4,28,8,15,754.0,111.5,7.1,13.0,534.0,82.43,67.27
2016,4,28,8,30,778.0,116.0,7.0,13.0,584.0,91.73,75.19
2016,4,28,8,45,798.0,118.5,6.95,13.5,630.5,92.55,75.53
2016,4,28,9,0,818.0,121.0,6.9,14.0,677.0,93.34,75.86
2016,4,28,9,15,832.0,123.5,6.8,14.0,718.0,93.89,76.14
2016,4,28,9,30,846.0,126.0,6.7,14.0,759.0,94.37,76.38
2016,4,28,9,45,868.0,121.5,6.6,14.5,797.5,101.38,82.1
2016,4,28,10,0,890.0,117.0,6.5,15.0,836.0,145.58,87.4
2016,4,28,10,15,628.5,249.5,6.4,15.0,766.0,223.66,149.91
2016,4,28,10,30,367.0,382.0,6.3,15.0,696.0,301.63,222.79
2016,4,28,10,45,397.5,375.5,6.25,15.0,723.5,337.8,252.1
2016,4,28,11,0,428.0,369.0,6.2,15.0,751.0,369.13,278.96
2016,4,28,11,15,671.0,249.0,6.2,15.0,857.5,420.11,318.12
2016,4,28,11,30,914.0,129.0,6.2,15.0,964.0,494.63,379.04
2016,4,28,11,45,912.5,131.5,6.2,15.5,969.0,549.6,426.96
2016,4,28,12,0,911.0,134.0,6.2,16.0,974.0,603.23,472.44
2016,4,28,12,15,911.0,133.5,6.35,16.0,972.0,654.1,515.86
2016,4,28,12,30,911.0,133.0,6.5,16.0,970.0,703.21,557.04
2016,4,28,12,45,681.5,250.0,6.65,16.0,873.0,698.48,552.88
2016,4,28,13,0,452.0,367.0,6.8,16.0,776.0,662.84,523.82
2016,4,28,13,15,347.0,397.0,6.95,15.5,707.0,626.82,497.24
2016,4,28,13,30,242.0,427.0,7.1,15.0,638.0,577.59,459.5
2016,4,28,13,45,276.5,405.5,7.25,15.0,640.5,622.07,495.81
2016,4,28,14,0,311.0,384.0,7.4,15.0,643.0,652.27,521.24
2016,4,28,14,15,185.0,364.0,7.55,15.0,516.5,516.29,414.56
2016,4,28,14,30,59.0,344.0,7.7,15.0,390.0,368.64,295.59
2016,4,28,14,45,44.0,310.5,7.85,15.0,344.0,327.46,263.25
2016,4,28,15,0,29.0,277.0,8.0,15.0,298.0,284.32,228.8
2016,4,28,15,15,23.5,252.5,8.05,14.5,269.0,237.04,191.32
2016,4,28,15,30,18.0,228.0,8.1,14.0,240.0,211.29,170.96
2016,4,28,15,45,72.5,236.5,8.2,14.0,278.0,302.38,248.65
2016,4,28,16,0,127.0,245.0,8.3,14.0,316.0,399.84,330.79
2016,4,28,16,15,84.5,214.0,8.25,13.5,259.5,302.62,251.38
2016,4,28,16,30,42.0,183.0,8.2,13.0,203.0,228.2,189.16
2016,4,28,16,45,32.0,159.5,8.2,13.0,173.5,195.6,162.1
2016,4,28,17,0,22.0,136.0,8.2,13.0,144.0,144.89,119.29
2016,4,28,17,15,15.0,116.0,8.15,12.5,121.0,120.62,98.74
2016,4,28,17,30,8.0,96.0,8.1,12.0,98.0,96.17,77.64
2016,4,28,17,45,181.5,78.5,8.05,12.0,110.5,292.62,250.93
2016,4,28,18,0,355.0,61.0,8.0,12.0,123.0,447.03,379.65
2016,4,28,18,15,244.0,45.5,7.85,11.5,81.5,323.31,268.67
2016,4,28,18,30,133.0,30.0,7.7,11.0,40.0,201.88,137.65
2016,4,28,18,45,66.5,15.0,7.55,11.0,20.0,64.95,0.0
2016,4,28,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,4.55,11.0,2.5,0.0,0.0
2016,4,29,5,30,0.0,5.0,4.4,11.0,5.0,3.93,0.0
2016,4,29,5,45,0.0,21.5,4.25,11.0,21.5,16.41,7.14
2016,4,29,6,0,0.0,38.0,4.1,11.0,38.0,28.62,19.47
2016,4,29,6,15,3.5,59.5,4.1,11.0,60.5,43.94,33.7
2016,4,29,6,30,7.0,81.0,4.1,11.0,83.0,59.1,47.68
2016,4,29,6,45,20.0,102.0,4.2,11.5,108.5,73.95,61.08
2016,4,29,7,0,33.0,123.0,4.3,12.0,134.0,86.62,72.27
2016,4,29,7,15,22.5,136.0,4.4,12.0,144.5,98.21,82.43
2016,4,29,7,30,12.0,149.0,4.5,12.0,155.0,107.55,90.44
2016,4,29,7,45,52.5,185.5,4.6,12.0,212.5,126.72,106.99
2016,4,29,8,0,93.0,222.0,4.7,12.0,270.0,148.48,125.61
2016,4,29,8,15,200.5,237.0,4.8,12.0,354.5,154.22,130.17
2016,4,29,8,30,308.0,252.0,4.9,12.0,439.0,157.12,132.28
2016,4,29,8,45,342.5,265.0,5.0,12.5,487.5,163.58,137.21
2016,4,29,9,0,377.0,278.0,5.1,13.0,536.0,169.78,141.91
2016,4,29,9,15,279.5,318.0,5.2,13.0,515.0,184.45,154.08
2016,4,29,9,30,182.0,358.0,5.3,13.0,494.0,211.26,176.45
2016,4,29,9,45,149.0,374.0,5.4,13.0,489.0,216.61,180.62
2016,4,29,10,0,116.0,390.0,5.5,13.0,484.0,236.25,184.55
2016,4,29,10,15,271.5,370.5,5.55,13.0,600.5,251.33,188.24
2016,4,29,10,30,427.0,351.0,5.6,13.0,717.0,288.11,210.83
2016,4,29,10,45,294.0,398.5,5.7,13.0,653.5,323.9,246.51
2016,4,29,11,0,161.0,446.0,5.8,13.0,590.0,345.27,269.33
2016,4,29,11,15,240.5,439.5,6.1,13.0,658.0,383.37,299.33
2016,4,29,11,30,320.0,433.0,6.4,13.0,726.0,440.01,344.96
2016,4,29,11,45,297.0,442.5,6.75,13.5,716.0,464.75,366.18
2016,4,29,12,0,274.0,452.0,7.1,14.0,706.0,487.28,385.1
2016,4,29,12,15,234.0,458.0,7.25,14.0,674.5,493.5,391.21
2016,4,29,12,30,194.0,464.0,7.4,14.0,643.0,494.38,392.65
2016,4,29,12,45,193.0,458.5,7.55,14.0,635.5,509.41,405.42
2016,4,29,13,0,192.0,453.0,7.7,14.0,628.0,523.44,417.31
2016,4,29,13,15,134.5,432.5,7.75,14.0,554.0,479.42,382.68
2016,4,29,13,30,77.0,412.0,7.8,14.0,480.0,414.17,330.86
2016,4,29,13,45,130.5,410.0,7.85,14.0,521.0,484.93,388.67
2016,4,29,14,0,184.0,408.0,7.9,14.0,562.0,544.09,437.12
2016,4,29,14,15,153.0,390.0,7.9,14.0,515.0,512.58,412.47
2016,4,29,14,30,122.0,372.0,7.9,14.0,468.0,477.95,385.3
2016,4,29,14,45,247.5,335.0,7.95,14.0,516.5,594.45,482.02
2016,4,29,15,0,373.0,298.0,8.0,14.0,565.0,691.5,562.7
2016,4,29,15,15,336.0,286.5,8.0,14.0,516.0,655.16,534.88
2016,4,29,15,30,299.0,275.0,8.0,14.0,467.0,616.2,505.09
2016,4,29,15,45,275.0,256.5,8.05,14.0,422.5,580.09,477.85
2016,4,29,16,0,251.0,238.0,8.1,14.0,378.0,541.98,448.71
2016,4,29,16,15,169.0,217.0,8.15,13.5,307.5,415.6,346.8
2016,4,29,16,30,87.0,196.0,8.2,13.0,237.0,290.29,242.63
2016,4,29,16,45,181.5,168.0,8.25,13.0,240.5,378.75,320.91
2016,4,29,17,0,276.0,140.0,8.3,13.0,244.0,462.91,394.59
2016,4,29,17,15,233.0,126.5,8.35,12.5,205.0,405.64,347.12
2016,4,29,17,30,190.0,113.0,8.4,12.0,166.0,349.66,299.56
2016,4,29,17,45,246.0,90.0,8.5,12.0,143.5,371.62,318.96
2016,4,29,18,0,302.0,67.0,8.6,12.0,121.0,408.16,347.46
2016,4,29,18,15,201.0,49.5,8.65,12.0,80.5,292.15,242.37
2016,4,29,18,30,100.0,32.0,8.7,12.0,40.0,161.12,112.19
2016,4,29,18,45,50.0,16.0,8.75,12.0,20.0,52.57,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.0,7.0,6.4,12.0,8.5,5.51,0.0
2016,4,30,5,30,94.0,14.0,6.4,12.0,17.0,11.02,0.0
2016,4,30,5,45,229.0,28.0,6.4,12.5,53.5,22.8,12.42
2016,4,30,6,0,364.0,42.0,6.4,13.0,90.0,34.33,24.3
2016,4,30,6,15,451.5,51.5,6.25,13.0,139.0,41.87,31.59
2016,4,30,6,30,539.0,61.0,6.1,13.0,188.0,49.44,38.69
2016,4,30,6,45,597.0,68.0,6.0,13.5,241.0,54.78,43.52
2016,4,30,7,0,655.0,75.0,5.9,14.0,294.0,60.1,48.17
2016,4,30,7,15,695.0,80.5,5.75,14.0,348.0,64.05,51.58
2016,4,30,7,30,735.0,86.0,5.6,14.0,402.0,67.95,54.87
2016,4,30,7,45,765.0,90.0,5.45,14.5,455.5,76.37,61.98
2016,4,30,8,0,795.0,94.0,5.3,15.0,509.0,79.11,64.03
2016,4,30,8,15,816.0,97.5,5.2,15.0,559.0,81.23,65.65
2016,4,30,8,30,837.0,101.0,5.1,15.0,609.0,83.25,67.19
2016,4,30,8,45,852.5,104.0,5.0,15.5,655.5,84.71,68.12
2016,4,30,9,0,868.0,107.0,4.9,16.0,702.0,95.23,76.83
2016,4,30,9,15,880.0,109.5,4.85,16.0,743.0,96.63,77.82
2016,4,30,9,30,892.0,112.0,4.8,16.0,784.0,97.86,78.7
2016,4,30,9,45,906.5,110.5,4.8,16.0,820.5,96.99,77.8
2016,4,30,10,0,921.0,109.0,4.8,16.0,857.0,148.37,86.69
2016,4,30,10,15,927.0,110.5,4.75,16.0,885.5,207.74,123.32
2016,4,30,10,30,933.0,112.0,4.7,16.0,914.0,267.73,171.09
2016,4,30,10,45,936.0,113.5,4.7,16.5,934.5,327.33,223.05
2016,4,30,11,0,939.0,115.0,4.7,17.0,955.0,386.79,276.24
2016,4,30,11,15,941.0,115.5,4.7,17.0,968.0,444.89,328.67
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,502.28,379.59
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.5,558.01,427.15
2016,4,30,12,0,944.0,117.0,4.7,18.0,992.0,612.46,472.23
2016,4,30,12,15,943.0,117.0,4.75,18.0,989.0,664.13,515.0
2016,4,30,12,30,942.0,117.0,4.8,18.0,986.0,713.87,555.32
2016,4,30,12,45,937.0,117.5,4.85,18.0,974.5,759.08,591.43
2016,4,30,13,0,932.0,118.0,4.9,18.0,963.0,801.59,624.9
2016,4,30,13,15,928.0,117.5,4.95,18.0,944.5,841.13,654.26
2016,4,30,13,30,924.0,117.0,5.0,18.0,926.0,877.65,681.08
2016,4,30,13,45,917.0,116.0,5.05,18.0,900.0,907.96,703.5
2016,4,30,14,0,910.0,115.0,5.1,18.0,874.0,934.74,723.54
2016,4,30,14,15,901.5,113.0,5.2,18.0,841.5,955.55,739.86
2016,4,30,14,30,893.0,111.0,5.3,18.0,809.0,972.59,753.71
2016,4,30,14,45,881.5,109.0,5.4,18.0,770.0,982.94,763.05
2016,4,30,15,0,870.0,107.0,5.5,18.0,731.0,989.42,769.89
2016,4,30,15,15,855.5,104.5,5.6,17.5,687.0,988.55,773.21
2016,4,30,15,30,841.0,102.0,5.7,17.0,643.0,997.22,783.62
2016,4,30,15,45,822.0,99.0,5.8,17.0,595.0,983.63,776.61
2016,4,30,16,0,803.0,96.0,5.9,17.0,547.0,966.33,767.08
2016,4,30,16,15,777.5,92.0,6.05,16.5,495.5,937.67,750.9
2016,4,30,16,30,752.0,88.0,6.2,16.0,444.0,905.74,731.95
2016,4,30,16,45,718.0,83.0,6.4,16.0,390.5,867.84,706.77
2016,4,30,17,0,684.0,78.0,6.6,16.0,337.0,821.45,674.24
2016,4,30,17,15,636.0,72.0,6.7,15.5,284.5,758.16,628.12
2016,4,30,17,30,588.0,66.0,6.8,15.0,232.0,693.99,579.19
2016,4,30,17,45,516.0,58.0,6.95,15.0,181.5,604.43,506.24
2016,4,30,18,0,444.0,50.0,7.1,15.0,131.0,516.42,431.13
2016,4,30,18,15,333.0,38.5,7.05,14.5,88.0,392.81,323.43
2016,4,30,18,30,222.0,27.0,7.0,14.0,45.0,275.59,199.26
2016,4,30,18,45,111.0,13.5,6.95,14.0,22.5,99.41,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.0,0.75,13.0,9.5,5.51,0.0
2016,5,1,5,30,118.0,14.0,0.7,13.0,19.0,10.74,0.0
2016,5,1,5,45,250.0,27.0,0.7,13.5,56.0,21.99,12.12
2016,5,1,6,0,382.0,40.0,0.7,14.0,93.0,32.74,22.97
2016,5,1,6,15,466.5,49.0,0.7,14.0,141.0,39.96,29.9
2016,5,1,6,30,551.0,58.0,0.7,14.0,189.0,47.21,36.65
2016,5,1,6,45,603.5,65.0,0.7,14.5,241.0,52.59,41.46
2016,5,1,7,0,656.0,72.0,0.7,15.0,293.0,57.92,46.08
2016,5,1,7,15,694.5,77.0,0.7,15.0,346.5,61.58,49.19
2016,5,1,7,30,733.0,82.0,0.7,15.0,400.0,70.53,56.88
2016,5,1,7,45,760.0,86.5,0.7,15.5,452.0,73.71,59.33
2016,5,1,8,0,787.0,91.0,0.7,16.0,504.0,76.81,61.67
2016,5,1,8,15,808.0,94.5,0.7,16.0,553.5,78.97,63.32
2016,5,1,8,30,829.0,98.0,0.7,16.0,603.0,81.05,64.89
2016,5,1,8,45,844.0,101.0,0.7,16.5,649.0,82.55,65.84
2016,5,1,9,0,859.0,104.0,0.7,17.0,695.0,93.28,74.64
2016,5,1,9,15,871.0,106.0,0.75,17.5,735.5,94.43,75.26
2016,5,1,9,30,883.0,108.0,0.8,18.0,776.0,95.43,75.79
2016,5,1,9,45,890.5,111.0,0.85,18.5,810.5,96.66,76.52
2016,5,1,10,0,898.0,114.0,0.9,19.0,845.0,151.06,87.31
2016,5,1,10,15,904.5,115.5,1.0,19.0,873.5,209.13,122.62
2016,5,1,10,30,911.0,117.0,1.1,19.0,902.0,267.88,168.17
2016,5,1,10,45,914.0,119.0,1.2,19.0,922.5,326.46,217.97
2016,5,1,11,0,917.0,121.0,1.3,19.0,943.0,384.94,268.94
2016,5,1,11,15,920.0,121.5,1.4,19.0,956.5,442.19,318.71
2016,5,1,11,30,923.0,122.0,1.5,19.0,970.0,498.88,367.09
2016,5,1,11,45,922.0,123.5,1.65,19.0,975.0,553.48,412.97
2016,5,1,12,0,921.0,125.0,1.8,19.0,980.0,606.74,456.67
2016,5,1,12,15,920.5,125.0,1.85,18.5,978.0,657.67,497.96
2016,5,1,12,30,920.0,125.0,1.9,18.0,976.0,706.8,537.07
2016,5,1,12,45,915.0,126.5,2.0,18.0,965.0,751.91,571.86
2016,5,1,13,0,910.0,128.0,2.1,18.0,954.0,794.45,604.21
2016,5,1,13,15,906.0,127.0,2.1,18.0,936.5,832.91,631.38
2016,5,1,13,30,902.0,126.0,2.1,18.0,919.0,868.38,655.8
2016,5,1,13,45,893.5,126.0,2.1,18.0,893.0,897.75,676.04
2016,5,1,14,0,885.0,126.0,2.1,18.0,867.0,923.62,694.01
2016,5,1,14,15,877.0,124.0,2.05,18.0,835.0,944.48,708.17
2016,5,1,14,30,869.0,122.0,2.0,18.0,803.0,961.66,719.99
2016,5,1,14,45,854.5,121.5,2.0,18.0,764.0,984.13,736.06
2016,5,1,15,0,840.0,121.0,2.0,18.0,725.0,989.39,740.82
2016,5,1,15,15,825.0,118.0,1.9,17.5,681.5,987.42,741.3
2016,5,1,15,30,810.0,115.0,1.8,17.0,638.0,981.56,739.39
2016,5,1,15,45,786.5,113.0,1.75,17.0,589.5,964.42,729.39
2016,5,1,16,0,763.0,111.0,1.7,17.0,541.0,943.55,717.08
2016,5,1,16,15,736.5,106.5,1.65,17.0,490.0,921.23,703.81
2016,5,1,16,30,710.0,102.0,1.6,17.0,439.0,888.45,683.29
2016,5,1,16,45,669.5,97.5,1.55,17.0,385.5,838.84,650.82
2016,5,1,17,0,629.0,93.0,1.5,17.0,332.0,787.04,616.15
2016,5,1,17,15,579.0,85.5,1.45,16.5,280.0,720.46,570.71
2016,5,1,17,30,529.0,78.0,1.4,16.0,228.0,652.96,522.6
2016,5,1,17,45,452.0,68.5,1.35,15.5,178.0,557.58,450.78
2016,5,1,18,0,375.0,59.0,1.3,15.0,128.0,460.81,374.19
2016,5,1,18,15,270.0,44.5,1.2,14.5,86.0,342.32,276.04
2016,5,1,18,30,165.0,30.0,1.1,14.0,44.0,231.04,166.82
2016,5,1,18,45,82.5,15.0,1.05,14.0,22.0,77.82,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,12.0,2.0,1.57,0.0
2016,5,2,5,30,0.0,4.0,0.9,12.0,4.0,3.02,0.0
2016,5,2,5,45,0.0,12.5,1.0,12.5,12.5,9.49,2.15
2016,5,2,6,0,0.0,21.0,1.1,13.0,21.0,15.98,8.42
2016,5,2,6,15,0.0,32.0,1.1,13.0,32.0,24.41,16.2
2016,5,2,6,30,0.0,43.0,1.1,13.0,43.0,32.86,23.96
2016,5,2,6,45,0.0,55.5,1.15,13.5,55.5,42.5,32.62
2016,5,2,7,0,0.0,68.0,1.2,14.0,68.0,52.15,41.13
2016,5,2,7,15,0.0,81.5,1.2,14.0,81.5,62.12,49.87
2016,5,2,7,30,0.0,95.0,1.2,14.0,95.0,72.02,58.42
2016,5,2,7,45,6.5,139.0,1.2,14.0,142.5,102.42,84.76
2016,5,2,8,0,13.0,183.0,1.2,14.0,190.0,131.49,109.47
2016,5,2,8,15,127.5,226.0,1.15,14.0,303.5,147.03,122.28
2016,5,2,8,30,242.0,269.0,1.1,14.0,417.0,163.77,135.99
2016,5,2,8,45,302.0,277.5,1.1,14.5,477.0,168.42,139.19
2016,5,2,9,0,362.0,286.0,1.1,15.0,537.0,172.97,142.34
2016,5,2,9,15,354.0,308.0,1.05,15.0,564.5,181.71,149.22
2016,5,2,9,30,346.0,330.0,1.0,15.0,592.0,189.85,155.55
2016,5,2,9,45,353.0,344.5,0.95,15.5,623.0,194.61,158.79
2016,5,2,10,0,360.0,359.0,0.9,16.0,654.0,230.95,167.69
2016,5,2,10,15,393.0,356.5,0.85,16.0,688.0,265.21,188.57
2016,5,2,10,30,426.0,354.0,0.8,16.0,722.0,292.47,207.94
2016,5,2,10,45,339.5,397.0,0.75,16.5,694.5,337.59,246.64
2016,5,2,11,0,253.0,440.0,0.7,17.0,667.0,363.67,269.8
2016,5,2,11,15,207.0,452.0,0.8,17.0,640.0,387.57,290.38
2016,5,2,11,30,161.0,464.0,0.9,17.0,613.0,396.65,299.23
2016,5,2,11,45,157.5,467.0,1.05,17.0,613.5,416.54,315.44
2016,5,2,12,0,154.0,470.0,1.2,17.0,614.0,436.03,331.07
2016,5,2,12,15,159.0,464.0,1.4,17.0,612.5,453.75,345.58
2016,5,2,12,30,164.0,458.0,1.6,17.0,611.0,471.21,359.86
2016,5,2,12,45,152.0,457.0,1.8,17.0,597.0,480.36,367.68
2016,5,2,13,0,140.0,456.0,2.0,17.0,583.0,487.9,374.22
2016,5,2,13,15,97.0,425.0,2.2,17.0,512.5,431.3,332.8
2016,5,2,13,30,54.0,394.0,2.4,17.0,442.0,379.2,293.86
2016,5,2,13,45,54.5,382.0,2.6,17.0,429.0,377.05,293.28
2016,5,2,14,0,55.0,370.0,2.8,17.0,416.0,374.32,292.04
2016,5,2,14,15,72.0,368.0,2.9,16.5,426.5,396.06,310.45
2016,5,2,14,30,89.0,366.0,3.0,16.0,437.0,418.88,329.72
2016,5,2,14,45,64.5,331.0,3.1,16.0,381.0,367.93,290.72
2016,5,2,15,0,40.0,296.0,3.2,16.0,325.0,314.48,249.33
2016,5,2,15,15,56.0,289.5,3.25,15.5,327.5,330.28,263.75
2016,5,2,15,30,72.0,283.0,3.3,15.0,330.0,346.8,278.64
2016,5,2,15,45,74.0,262.5,3.35,15.0,307.5,333.18,268.94
2016,5,2,16,0,76.0,242.0,3.4,15.0,285.0,318.92,258.77
2016,5,2,16,15,53.5,211.5,3.4,14.5,240.5,266.52,217.25
2016,5,2,16,30,31.0,181.0,3.4,14.0,196.0,213.07,174.01
2016,5,2,16,45,21.5,157.5,3.45,14.0,167.5,162.03,132.12
2016,5,2,17,0,12.0,134.0,3.5,14.0,139.0,131.34,106.5
2016,5,2,17,15,6.0,114.5,3.5,13.5,117.0,108.56,87.44
2016,5,2,17,30,0.0,95.0,3.5,13.0,95.0,85.61,67.86
2016,5,2,17,45,137.0,82.5,3.5,13.0,108.0,235.88,199.87
