Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,274.0,70.0,3.5,13.0,121.0,386.33,323.9
2016,5,2,18,15,189.0,51.5,3.4,12.5,81.5,263.83,217.67
2016,5,2,18,30,104.0,33.0,3.3,12.0,42.0,164.95,122.21
2016,5,2,18,45,52.0,16.5,3.25,12.0,21.0,54.61,0.0
2016,5,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,23.5,2.1,12.0,23.5,17.94,9.27
2016,5,3,6,0,0.0,39.0,2.0,12.0,39.0,29.53,20.41
2016,5,3,6,15,0.0,59.0,1.9,12.0,59.0,43.9,33.68
2016,5,3,6,30,0.0,79.0,1.8,12.0,79.0,58.12,46.7
2016,5,3,6,45,5.0,99.0,1.75,12.5,101.0,72.27,59.36
2016,5,3,7,0,10.0,119.0,1.7,13.0,123.0,86.34,71.66
2016,5,3,7,15,144.5,144.5,1.9,13.0,208.0,100.32,83.81
2016,5,3,7,30,279.0,170.0,2.1,13.0,293.0,114.24,95.74
2016,5,3,7,45,230.0,199.5,2.35,13.0,309.5,129.42,108.63
2016,5,3,8,0,181.0,229.0,2.6,13.0,326.0,149.07,125.25
2016,5,3,8,15,161.0,253.5,2.75,13.0,345.5,161.56,135.56
2016,5,3,8,30,141.0,278.0,2.9,13.0,365.0,173.44,145.29
2016,5,3,8,45,155.0,300.0,3.1,13.5,402.5,184.52,154.03
2016,5,3,9,0,169.0,322.0,3.3,14.0,440.0,195.16,162.33
2016,5,3,9,15,139.5,340.0,3.25,14.0,441.5,202.26,167.87
2016,5,3,9,30,110.0,358.0,3.2,14.0,443.0,223.1,184.88
2016,5,3,9,45,198.0,370.0,3.15,14.5,530.0,216.7,178.8
2016,5,3,10,0,286.0,382.0,3.1,15.0,617.0,235.59,175.61
2016,5,3,10,15,262.5,402.0,3.0,15.0,623.0,268.37,199.26
2016,5,3,10,30,239.0,422.0,2.9,15.0,629.0,312.5,234.59
2016,5,3,10,45,264.0,427.0,2.8,15.0,661.0,333.9,251.35
2016,5,3,11,0,289.0,432.0,2.7,15.0,693.0,371.67,281.52
2016,5,3,11,15,293.0,438.0,2.7,15.0,705.5,405.0,308.99
2016,5,3,11,30,297.0,444.0,2.7,15.0,718.0,439.05,336.77
2016,5,3,11,45,284.0,450.5,2.7,15.0,714.0,465.58,358.57
2016,5,3,12,0,271.0,457.0,2.7,15.0,710.0,490.86,378.93
2016,5,3,12,15,370.0,418.5,2.7,15.0,763.0,550.15,425.17
2016,5,3,12,30,469.0,380.0,2.7,15.0,816.0,619.99,478.92
2016,5,3,12,45,497.5,367.0,2.75,15.0,824.5,665.12,513.58
2016,5,3,13,0,526.0,354.0,2.8,15.0,833.0,710.56,548.3
2016,5,3,13,15,526.5,343.5,2.8,15.0,816.0,735.93,567.76
2016,5,3,13,30,527.0,333.0,2.8,15.0,799.0,758.81,585.43
2016,5,3,13,45,503.5,326.5,2.85,15.5,761.5,762.0,587.74
2016,5,3,14,0,480.0,320.0,2.9,16.0,724.0,761.21,587.29
2016,5,3,14,15,363.5,345.5,3.0,15.5,645.0,682.88,531.32
2016,5,3,14,30,247.0,371.0,3.1,15.0,566.0,616.49,482.36
2016,5,3,14,45,246.5,352.0,3.25,15.0,538.5,611.28,480.75
2016,5,3,15,0,246.0,333.0,3.4,15.0,511.0,604.11,477.31
2016,5,3,15,15,159.5,308.5,3.5,15.0,421.5,478.58,381.87
2016,5,3,15,30,73.0,284.0,3.6,15.0,332.0,348.69,279.9
2016,5,3,15,45,116.5,267.5,3.75,15.0,337.0,406.31,328.29
2016,5,3,16,0,160.0,251.0,3.9,15.0,342.0,439.46,357.05
2016,5,3,16,15,128.0,226.0,3.85,14.5,295.0,384.03,314.04
2016,5,3,16,30,96.0,201.0,3.8,14.0,248.0,304.33,250.96
2016,5,3,16,45,191.0,172.0,3.8,14.0,250.5,392.31,326.83
2016,5,3,17,0,286.0,143.0,3.8,14.0,253.0,475.87,397.4
2016,5,3,17,15,241.5,129.5,3.65,14.0,213.0,416.78,349.14
2016,5,3,17,30,197.0,116.0,3.5,14.0,173.0,358.89,301.2
2016,5,3,17,45,166.5,94.5,3.4,14.0,136.0,302.72,253.95
2016,5,3,18,0,136.0,73.0,3.3,14.0,99.0,246.5,205.19
2016,5,3,18,15,89.0,52.0,3.1,13.5,67.0,158.97,129.27
2016,5,3,18,30,42.0,31.0,2.9,13.0,35.0,88.93,64.12
2016,5,3,18,45,21.0,15.5,2.75,13.0,17.5,40.75,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.9,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.8,12.0,16.0,12.21,0.0
2016,5,4,5,45,65.5,37.5,2.7,12.5,47.0,27.77,17.59
2016,5,4,6,0,131.0,59.0,2.6,13.0,78.0,42.78,31.96
2016,5,4,6,15,186.0,79.0,2.5,13.0,118.5,56.71,44.91
2016,5,4,6,30,241.0,99.0,2.4,13.0,159.0,70.42,57.46
2016,5,4,6,45,321.0,104.0,2.35,13.0,203.5,73.9,60.68
2016,5,4,7,0,401.0,109.0,2.3,13.0,248.0,77.69,64.0
2016,5,4,7,15,283.5,146.0,2.15,13.0,252.5,100.5,83.99
2016,5,4,7,30,166.0,183.0,2.0,13.0,257.0,122.92,103.29
2016,5,4,7,45,220.5,201.5,1.95,13.0,311.5,134.92,113.3
2016,5,4,8,0,275.0,220.0,1.9,13.0,366.0,140.93,118.07
2016,5,4,8,15,295.0,239.0,1.75,13.0,409.5,150.7,126.01
2016,5,4,8,30,315.0,258.0,1.6,13.0,453.0,160.04,133.51
2016,5,4,8,45,311.0,280.5,1.45,13.5,485.0,169.99,141.19
2016,5,4,9,0,307.0,303.0,1.3,14.0,517.0,179.31,148.27
2016,5,4,9,15,194.5,327.0,1.2,14.0,465.5,198.26,163.58
2016,5,4,9,30,82.0,351.0,1.1,14.0,414.0,219.09,180.24
2016,5,4,9,45,62.0,349.0,1.0,14.0,398.0,218.6,179.29
2016,5,4,10,0,42.0,347.0,0.9,14.0,382.0,225.82,175.21
2016,5,4,10,15,110.0,388.5,0.9,14.0,483.5,253.14,192.78
2016,5,4,10,30,178.0,430.0,0.9,14.0,585.0,303.97,228.79
2016,5,4,10,45,192.0,440.0,0.95,14.5,611.0,333.41,250.95
2016,5,4,11,0,206.0,450.0,1.0,15.0,637.0,364.86,275.09
2016,5,4,11,15,251.0,448.0,1.15,15.0,678.0,395.03,298.75
2016,5,4,11,30,296.0,446.0,1.3,15.0,719.0,440.35,334.13
2016,5,4,11,45,300.0,447.5,1.45,15.0,726.0,472.09,359.74
2016,5,4,12,0,304.0,449.0,1.6,15.0,733.0,504.08,385.34
2016,5,4,12,15,296.5,450.0,1.7,15.0,726.5,528.83,405.09
2016,5,4,12,30,289.0,451.0,1.8,15.0,720.0,552.31,423.65
2016,5,4,12,45,332.5,429.0,1.9,15.5,735.5,592.14,453.92
2016,5,4,13,0,376.0,407.0,2.0,16.0,751.0,633.43,484.99
2016,5,4,13,15,406.5,383.5,2.05,16.0,749.0,674.38,515.96
2016,5,4,13,30,437.0,360.0,2.1,16.0,747.0,707.76,541.58
2016,5,4,13,45,472.0,337.0,2.15,16.0,744.0,744.47,569.65
2016,5,4,14,0,507.0,314.0,2.2,16.0,741.0,780.19,596.96
2016,5,4,14,15,512.0,296.5,2.2,16.0,714.0,792.1,606.68
2016,5,4,14,30,517.0,279.0,2.2,16.0,687.0,801.17,614.71
2016,5,4,14,45,477.0,279.0,2.25,16.0,641.5,781.27,601.69
2016,5,4,15,0,437.0,279.0,2.3,16.0,596.0,757.56,586.08
2016,5,4,15,15,366.5,280.0,2.25,15.5,535.0,678.47,530.69
2016,5,4,15,30,296.0,281.0,2.2,15.0,474.0,619.64,488.63
2016,5,4,15,45,262.5,263.5,2.2,15.0,426.0,574.95,456.76
2016,5,4,16,0,229.0,246.0,2.2,15.0,378.0,503.51,404.36
2016,5,4,16,15,272.5,216.0,2.1,14.5,358.0,543.11,438.12
2016,5,4,16,30,316.0,186.0,2.0,14.0,338.0,555.07,450.64
2016,5,4,16,45,209.0,171.5,1.95,14.0,267.0,409.38,336.67
2016,5,4,17,0,102.0,157.0,1.9,14.0,196.0,289.72,239.16
2016,5,4,17,15,85.5,136.0,1.85,14.0,165.5,231.37,192.22
2016,5,4,17,30,69.0,115.0,1.8,14.0,135.0,194.36,161.37
2016,5,4,17,45,53.5,92.5,1.75,14.0,106.0,155.56,128.26
2016,5,4,18,0,38.0,70.0,1.7,14.0,77.0,115.93,93.78
2016,5,4,18,15,19.0,49.0,1.65,13.5,52.5,74.66,57.44
2016,5,4,18,30,0.0,28.0,1.6,13.0,28.0,24.66,13.6
2016,5,4,18,45,0.0,14.0,1.6,13.0,14.0,10.68,0.0
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.4,13.0,5.0,3.93,0.0
2016,5,5,5,30,0.0,10.0,1.4,13.0,10.0,7.59,0.0
2016,5,5,5,45,0.0,27.0,1.4,13.0,27.0,20.6,11.72
2016,5,5,6,0,0.0,44.0,1.4,13.0,44.0,33.03,23.48
2016,5,5,6,15,2.5,65.0,1.4,13.0,65.5,47.99,37.23
2016,5,5,6,30,5.0,86.0,1.4,13.0,87.0,62.8,50.71
2016,5,5,6,45,13.0,106.0,1.45,13.5,110.5,76.94,63.26
2016,5,5,7,0,21.0,126.0,1.5,14.0,134.0,91.02,75.48
2016,5,5,7,15,52.0,154.5,1.45,14.0,177.0,107.02,89.27
2016,5,5,7,30,83.0,183.0,1.4,14.0,220.0,124.86,104.45
2016,5,5,7,45,49.5,186.0,1.4,14.0,209.0,127.48,106.31
2016,5,5,8,0,16.0,189.0,1.4,14.0,198.0,135.46,112.8
2016,5,5,8,15,25.5,217.0,1.35,14.0,232.5,153.97,128.18
2016,5,5,8,30,35.0,245.0,1.3,14.0,267.0,162.33,134.78
2016,5,5,8,45,48.5,274.5,1.3,14.5,307.0,178.79,147.94
2016,5,5,9,0,62.0,304.0,1.3,15.0,347.0,194.7,160.45
2016,5,5,9,15,92.5,334.0,1.3,15.0,402.5,210.79,173.31
2016,5,5,9,30,123.0,364.0,1.3,15.0,458.0,211.78,173.69
2016,5,5,9,45,141.0,383.0,1.3,15.0,495.5,221.33,181.18
2016,5,5,10,0,159.0,402.0,1.3,15.0,533.0,249.02,188.94
2016,5,5,10,15,171.5,416.5,1.3,15.0,562.5,276.64,208.0
2016,5,5,10,30,184.0,431.0,1.3,15.0,592.0,306.31,230.16
2016,5,5,10,45,260.5,425.5,1.3,15.5,658.5,333.3,248.49
2016,5,5,11,0,337.0,420.0,1.3,16.0,725.0,382.1,284.6
2016,5,5,11,15,409.0,398.5,1.3,16.0,774.0,420.84,314.66
2016,5,5,11,30,481.0,377.0,1.3,16.0,823.0,475.55,357.08
2016,5,5,11,45,289.5,418.5,1.3,16.0,687.5,448.1,340.22
2016,5,5,12,0,98.0,460.0,1.3,16.0,552.0,399.28,305.15
2016,5,5,12,15,196.5,455.0,1.3,16.0,639.0,470.78,359.58
2016,5,5,12,30,295.0,450.0,1.3,16.0,726.0,555.81,422.55
2016,5,5,12,45,308.0,441.0,1.35,16.0,726.0,584.68,444.13
2016,5,5,13,0,321.0,432.0,1.4,16.0,726.0,613.22,465.84
2016,5,5,13,15,270.0,435.0,1.4,16.0,679.0,600.96,456.92
2016,5,5,13,30,219.0,438.0,1.4,16.0,632.0,569.66,434.61
2016,5,5,13,45,314.5,395.0,1.45,16.0,665.0,646.5,493.21
2016,5,5,14,0,410.0,352.0,1.5,16.0,698.0,727.84,553.27
2016,5,5,14,15,352.0,357.5,1.55,16.0,647.0,684.32,522.56
2016,5,5,14,30,294.0,363.0,1.6,16.0,596.0,652.97,500.79
2016,5,5,14,45,259.0,350.5,1.7,16.0,549.0,621.76,479.82
2016,5,5,15,0,224.0,338.0,1.8,16.0,502.0,564.05,439.46
2016,5,5,15,15,312.0,297.0,1.85,16.0,510.0,642.64,501.31
2016,5,5,15,30,400.0,256.0,1.9,16.0,518.0,696.35,544.08
2016,5,5,15,45,371.0,241.5,1.95,16.0,470.5,659.54,518.56
2016,5,5,16,0,342.0,227.0,2.0,16.0,423.0,620.57,491.83
2016,5,5,16,15,443.5,180.5,2.05,15.5,410.5,699.88,556.21
2016,5,5,16,30,545.0,134.0,2.1,15.0,398.0,759.81,604.04
2016,5,5,16,45,573.5,116.0,2.15,15.0,365.5,765.29,609.77
2016,5,5,17,0,602.0,98.0,2.2,15.0,333.0,766.86,613.0
2016,5,5,17,15,554.0,90.0,2.25,15.0,282.0,701.94,566.61
2016,5,5,17,30,506.0,82.0,2.3,15.0,231.0,636.1,518.12
2016,5,5,17,45,440.0,72.0,2.4,15.0,182.5,544.03,447.04
2016,5,5,18,0,374.0,62.0,2.5,15.0,134.0,463.42,381.52
2016,5,5,18,15,279.5,48.0,2.5,14.5,92.5,354.65,290.32
2016,5,5,18,30,185.0,34.0,2.5,14.0,51.0,252.27,193.95
2016,5,5,18,45,92.5,17.0,2.5,14.0,25.5,125.84,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,3.9,12.0,7.0,5.51,0.0
2016,5,6,5,30,0.0,14.0,3.8,12.0,14.0,10.66,0.0
2016,5,6,5,45,17.5,35.5,3.75,12.5,38.0,26.52,16.83
2016,5,6,6,0,35.0,57.0,3.7,13.0,62.0,41.52,30.94
2016,5,6,6,15,58.5,80.5,3.65,13.0,93.5,57.52,45.68
2016,5,6,6,30,82.0,104.0,3.6,13.0,125.0,72.53,59.37
2016,5,6,6,45,115.0,121.5,3.55,13.0,158.5,84.46,70.08
2016,5,6,7,0,148.0,139.0,3.5,13.0,192.0,96.22,80.43
2016,5,6,7,15,172.0,161.5,3.45,13.0,232.0,110.36,92.68
2016,5,6,7,30,196.0,184.0,3.4,13.0,272.0,124.16,104.46
2016,5,6,7,45,153.0,208.5,3.4,13.0,282.5,137.22,115.45
2016,5,6,8,0,110.0,233.0,3.4,13.0,293.0,149.59,125.74
2016,5,6,8,15,55.0,170.0,3.35,13.0,200.0,120.28,99.99
2016,5,6,8,30,0.0,107.0,3.3,13.0,107.0,81.78,66.3
2016,5,6,8,45,92.5,216.5,3.3,13.5,281.5,141.32,117.36
2016,5,6,9,0,185.0,326.0,3.3,14.0,456.0,197.45,164.28
2016,5,6,9,15,158.5,346.0,3.25,14.0,462.0,205.44,170.46
2016,5,6,9,30,132.0,366.0,3.2,14.0,468.0,212.89,176.29
2016,5,6,9,45,73.5,319.0,3.2,14.0,376.5,205.34,169.66
2016,5,6,10,0,15.0,272.0,3.2,14.0,285.0,196.3,154.25
2016,5,6,10,15,7.5,206.0,3.15,14.0,212.5,154.0,120.33
2016,5,6,10,30,0.0,140.0,3.1,14.0,140.0,106.63,82.22
2016,5,6,10,45,6.0,197.5,3.05,14.0,203.0,150.17,117.23
2016,5,6,11,0,12.0,255.0,3.0,14.0,266.0,194.21,152.21
2016,5,6,11,15,11.5,247.0,3.0,14.0,258.0,190.29,149.02
2016,5,6,11,30,11.0,239.0,3.0,14.0,250.0,186.06,145.7
2016,5,6,11,45,5.5,160.0,3.0,14.0,165.5,125.83,97.45
2016,5,6,12,0,0.0,81.0,3.0,14.0,81.0,62.89,46.27
2016,5,6,12,15,2.0,121.0,3.0,14.0,123.0,95.03,72.63
2016,5,6,12,30,4.0,161.0,3.0,14.0,165.0,127.58,99.07
2016,5,6,12,45,8.5,214.0,3.0,14.0,222.0,172.69,135.47
2016,5,6,13,0,13.0,267.0,3.0,14.0,279.0,219.2,172.63
2016,5,6,13,15,16.5,291.0,2.95,14.0,306.0,243.22,191.74
2016,5,6,13,30,20.0,315.0,2.9,14.0,333.0,268.26,211.65
2016,5,6,13,45,15.5,280.0,2.85,14.0,294.0,237.73,187.67
2016,5,6,14,0,11.0,245.0,2.8,14.0,255.0,206.21,162.83
2016,5,6,14,15,19.5,277.0,2.7,14.0,293.0,243.33,192.95
2016,5,6,14,30,28.0,309.0,2.6,14.0,331.0,303.54,240.81
2016,5,6,14,45,14.0,196.0,2.55,14.0,207.0,171.34,135.68
2016,5,6,15,0,0.0,83.0,2.5,14.0,83.0,64.07,47.82
2016,5,6,15,15,0.0,112.5,2.35,14.0,112.5,87.76,67.68
2016,5,6,15,30,0.0,142.0,2.2,14.0,142.0,113.16,88.81
2016,5,6,15,45,0.0,130.5,2.1,14.0,130.5,103.73,81.23
2016,5,6,16,0,0.0,119.0,2.0,14.0,119.0,94.25,73.62
2016,5,6,16,15,0.0,122.0,1.8,13.5,122.0,97.82,77.01
2016,5,6,16,30,0.0,125.0,1.6,13.0,125.0,102.12,81.01
2016,5,6,16,45,0.0,95.0,1.4,13.0,95.0,75.13,58.52
2016,5,6,17,0,0.0,65.0,1.2,13.0,65.0,49.83,37.21
2016,5,6,17,15,0.0,55.0,0.9,13.0,55.0,42.1,30.71
2016,5,6,17,30,0.0,45.0,0.6,13.0,45.0,34.39,24.12
2016,5,6,17,45,0.0,35.5,0.35,13.0,35.5,27.08,17.79
2016,5,6,18,0,0.0,26.0,0.1,13.0,26.0,19.8,11.41
2016,5,6,18,15,0.0,18.0,0.3,13.0,18.0,13.68,5.94
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,7.58,0.4
2016,5,6,18,45,0.0,5.0,0.75,13.0,5.0,3.78,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.75,13.0,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,1.8,13.0,9.0,6.83,0.0
2016,5,7,5,45,0.0,22.0,1.85,13.0,22.0,16.77,8.64
2016,5,7,6,0,0.0,35.0,1.9,13.0,35.0,26.75,18.01
2016,5,7,6,15,0.0,52.0,1.9,13.0,52.0,39.41,29.64
2016,5,7,6,30,0.0,69.0,1.9,13.0,69.0,51.78,40.91
2016,5,7,6,45,0.0,88.0,1.9,13.0,88.0,65.37,53.11
2016,5,7,7,0,0.0,107.0,1.9,13.0,107.0,78.84,65.0
2016,5,7,7,15,0.0,117.5,1.9,13.0,117.5,86.69,71.75
2016,5,7,7,30,0.0,128.0,1.9,13.0,128.0,94.47,78.36
2016,5,7,7,45,62.5,181.5,1.95,13.5,215.5,125.42,104.86
2016,5,7,8,0,125.0,235.0,2.0,14.0,303.0,150.98,126.21
2016,5,7,8,15,214.5,249.5,2.05,14.0,378.5,161.13,134.41
2016,5,7,8,30,304.0,264.0,2.1,14.0,454.0,162.59,135.23
2016,5,7,8,45,191.5,289.0,2.2,14.0,412.0,180.56,150.06
2016,5,7,9,0,79.0,314.0,2.3,14.0,370.0,200.1,166.06
2016,5,7,9,15,170.0,335.5,2.3,14.0,464.0,201.23,166.57
2016,5,7,9,30,261.0,357.0,2.3,14.0,558.0,198.47,163.92
2016,5,7,9,45,186.0,377.0,2.35,14.5,523.5,221.88,182.73
2016,5,7,10,0,111.0,397.0,2.4,15.0,489.0,258.24,198.62
2016,5,7,10,15,58.5,293.0,2.35,15.0,342.0,207.24,159.63
2016,5,7,10,30,6.0,189.0,2.3,15.0,195.0,143.12,110.89
2016,5,7,10,45,3.0,142.5,2.25,15.0,145.5,109.56,84.03
2016,5,7,11,0,0.0,96.0,2.2,15.0,96.0,74.18,55.38
2016,5,7,11,15,0.0,89.5,2.2,15.0,89.5,69.29,51.39
2016,5,7,11,30,0.0,83.0,2.2,15.0,83.0,64.36,47.34
2016,5,7,11,45,0.0,111.0,2.2,15.5,111.0,85.85,64.71
2016,5,7,12,0,0.0,139.0,2.2,16.0,139.0,107.42,81.96
2016,5,7,12,15,4.5,178.0,2.2,16.0,182.5,140.38,108.4
2016,5,7,12,30,9.0,217.0,2.2,16.0,226.0,174.21,135.35
2016,5,7,12,45,11.0,242.5,2.25,16.0,253.0,196.76,153.22
2016,5,7,13,0,13.0,268.0,2.3,16.0,280.0,220.01,171.6
2016,5,7,13,15,36.0,336.0,2.3,16.0,368.5,306.97,239.82
2016,5,7,13,30,59.0,404.0,2.3,16.0,457.0,392.15,305.16
2016,5,7,13,45,47.0,376.0,2.3,16.0,418.0,364.86,284.26
2016,5,7,14,0,35.0,348.0,2.3,16.0,379.0,335.37,261.99
2016,5,7,14,15,36.5,338.0,2.3,16.0,368.5,333.65,261.33
2016,5,7,14,30,38.0,328.0,2.3,16.0,358.0,331.68,260.41
2016,5,7,14,45,38.5,313.5,2.3,16.0,342.5,323.96,255.07
2016,5,7,15,0,39.0,299.0,2.3,16.0,327.0,315.81,249.44
2016,5,7,15,15,33.5,275.5,2.25,15.5,298.5,291.59,231.44
2016,5,7,15,30,28.0,252.0,2.2,15.0,270.0,266.43,212.54
2016,5,7,15,45,45.5,247.0,2.2,15.0,274.5,284.8,228.61
2016,5,7,16,0,63.0,242.0,2.2,15.0,279.0,304.03,245.27
2016,5,7,16,15,45.5,212.5,2.15,15.0,238.0,257.93,208.6
2016,5,7,16,30,28.0,183.0,2.1,15.0,197.0,210.86,170.73
2016,5,7,16,45,100.0,171.0,2.1,15.0,212.0,297.94,245.01
2016,5,7,17,0,172.0,159.0,2.1,15.0,227.0,360.74,298.42
2016,5,7,17,15,152.0,138.5,2.05,14.5,192.5,318.97,265.24
2016,5,7,17,30,132.0,118.0,2.0,14.0,158.0,276.89,231.34
2016,5,7,17,45,110.0,96.5,1.95,14.0,125.0,231.09,192.83
2016,5,7,18,0,88.0,75.0,1.9,14.0,92.0,184.91,152.95
2016,5,7,18,15,57.5,54.0,1.85,14.0,64.0,131.46,105.86
2016,5,7,18,30,27.0,33.0,1.8,14.0,36.0,61.81,44.55
2016,5,7,18,45,13.5,16.5,1.75,14.0,18.0,26.62,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.35,13.0,7.5,5.9,0.0
2016,5,8,5,30,0.0,15.0,1.3,13.0,15.0,11.43,0.43
2016,5,8,5,45,2.0,34.0,1.3,13.5,34.5,25.53,16.17
2016,5,8,6,0,4.0,53.0,1.3,14.0,54.0,39.18,28.88
2016,5,8,6,15,16.5,74.0,1.2,14.0,78.0,54.09,42.55
2016,5,8,6,30,29.0,95.0,1.1,14.0,102.0,67.82,54.98
2016,5,8,6,45,40.5,116.0,1.05,14.0,129.0,81.9,67.49
2016,5,8,7,0,52.0,137.0,1.0,14.0,156.0,95.77,79.57
2016,5,8,7,15,69.0,161.5,1.0,14.0,190.5,111.44,93.01
2016,5,8,7,30,86.0,186.0,1.0,14.0,225.0,126.82,105.98
2016,5,8,7,45,91.5,210.0,1.0,14.5,256.0,141.4,117.86
2016,5,8,8,0,97.0,234.0,1.0,15.0,287.0,155.63,129.27
2016,5,8,8,15,202.0,249.0,1.0,15.0,372.0,160.61,133.0
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,162.61,134.26
2016,5,8,8,45,237.0,296.0,1.05,15.0,451.5,185.13,152.71
2016,5,8,9,0,167.0,328.0,1.1,15.0,446.0,197.81,162.78
2016,5,8,9,15,103.5,323.5,1.15,15.0,398.0,206.39,169.46
2016,5,8,9,30,40.0,319.0,1.2,15.0,350.0,202.82,166.19
2016,5,8,9,45,63.5,354.5,1.25,15.5,406.5,222.67,173.26
2016,5,8,10,0,87.0,390.0,1.3,16.0,463.0,252.84,193.5
2016,5,8,10,15,100.0,409.0,1.4,16.0,495.0,277.09,210.69
2016,5,8,10,30,113.0,428.0,1.5,16.0,527.0,290.46,220.4
2016,5,8,10,45,229.5,424.5,1.6,16.0,631.5,337.59,253.08
2016,5,8,11,0,346.0,421.0,1.7,16.0,736.0,387.45,289.49
2016,5,8,11,15,207.5,430.0,1.85,16.0,620.0,377.18,286.91
2016,5,8,11,30,69.0,439.0,2.0,16.0,504.0,346.29,266.57
2016,5,8,11,45,274.5,413.0,2.15,16.0,671.0,437.91,336.23
2016,5,8,12,0,480.0,387.0,2.3,16.0,838.0,560.31,428.72
2016,5,8,12,15,432.5,400.0,2.4,16.0,806.0,577.94,443.05
2016,5,8,12,30,385.0,413.0,2.5,16.0,774.0,588.01,451.87
2016,5,8,12,45,625.0,276.0,2.7,16.0,854.5,685.94,529.32
2016,5,8,13,0,865.0,139.0,2.9,16.0,935.0,774.97,600.31
2016,5,8,13,15,506.0,291.0,3.0,16.0,754.5,677.51,524.89
2016,5,8,13,30,147.0,443.0,3.1,16.0,574.0,514.6,398.67
2016,5,8,13,45,106.5,416.0,3.25,16.0,510.0,453.03,353.6
2016,5,8,14,0,66.0,389.0,3.4,16.0,446.0,401.74,314.65
2016,5,8,14,15,99.5,386.0,3.45,16.0,467.5,438.57,344.71
2016,5,8,14,30,133.0,383.0,3.5,16.0,489.0,498.71,391.81
2016,5,8,14,45,137.0,364.0,3.6,16.0,469.0,494.45,389.65
2016,5,8,15,0,141.0,345.0,3.7,16.0,449.0,489.07,387.0
2016,5,8,15,15,157.5,323.5,3.8,16.0,433.0,492.36,391.49
2016,5,8,15,30,174.0,302.0,3.9,16.0,417.0,494.67,395.31
2016,5,8,15,45,133.0,276.5,4.05,16.0,361.0,432.46,347.5
2016,5,8,16,0,92.0,251.0,4.2,16.0,305.0,344.24,278.58
2016,5,8,16,15,79.5,226.0,4.3,15.5,269.5,309.02,251.9
2016,5,8,16,30,67.0,201.0,4.4,15.0,234.0,272.89,223.78
2016,5,8,16,45,43.5,172.0,4.55,15.0,192.5,219.63,180.17
2016,5,8,17,0,20.0,143.0,4.7,15.0,151.0,147.98,120.37
2016,5,8,17,15,14.0,123.5,4.75,14.5,128.5,125.25,101.6
2016,5,8,17,30,8.0,104.0,4.8,14.0,106.0,102.38,82.27
2016,5,8,17,45,221.0,80.0,4.9,14.0,125.0,327.08,278.36
2016,5,8,18,0,434.0,56.0,5.0,14.0,144.0,515.18,431.22
2016,5,8,18,15,339.0,45.0,4.95,13.5,101.5,405.79,336.92
2016,5,8,18,30,244.0,34.0,4.9,13.0,59.0,299.24,238.53
2016,5,8,18,45,122.0,17.0,4.85,13.0,29.5,151.32,31.12
2016,5,8,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,53.5,12.5,3.1,12.0,16.0,9.83,0.0
2016,5,9,5,30,107.0,25.0,3.1,12.0,32.0,18.87,5.52
2016,5,9,5,45,216.0,40.0,3.1,12.0,70.0,30.12,20.27
2016,5,9,6,0,325.0,55.0,3.1,12.0,108.0,41.45,31.14
2016,5,9,6,15,402.5,65.5,3.1,12.0,155.0,49.46,38.75
2016,5,9,6,30,480.0,76.0,3.1,12.0,202.0,59.94,48.38
2016,5,9,6,45,240.0,91.5,3.1,12.0,154.5,66.39,54.22
2016,5,9,7,0,0.0,107.0,3.1,12.0,107.0,78.95,65.35
2016,5,9,7,15,0.5,125.5,3.1,12.0,126.0,91.99,76.74
2016,5,9,7,30,1.0,144.0,3.1,12.0,145.0,104.92,87.89
2016,5,9,7,45,3.5,160.0,3.15,12.5,162.0,116.21,97.29
2016,5,9,8,0,6.0,176.0,3.2,13.0,179.0,127.41,106.49
2016,5,9,8,15,24.5,216.0,3.2,13.0,231.5,153.63,128.73
2016,5,9,8,30,43.0,256.0,3.2,13.0,284.0,168.44,140.96
2016,5,9,8,45,54.5,283.0,3.25,13.0,320.5,183.42,153.29
2016,5,9,9,0,66.0,310.0,3.3,13.0,357.0,197.92,165.14
2016,5,9,9,15,57.0,320.0,3.3,13.0,362.5,203.3,169.25
2016,5,9,9,30,48.0,330.0,3.3,13.0,368.0,208.4,173.17
2016,5,9,9,45,48.0,345.0,3.3,13.5,384.0,217.79,171.89
2016,5,9,10,0,48.0,360.0,3.3,14.0,400.0,234.34,183.17
2016,5,9,10,15,40.5,358.0,3.35,14.0,393.0,241.0,188.16
2016,5,9,10,30,33.0,356.0,3.4,14.0,386.0,246.25,192.52
2016,5,9,10,45,34.0,366.5,3.45,14.5,398.0,260.11,203.08
2016,5,9,11,0,35.0,377.0,3.5,15.0,410.0,274.46,214.02
2016,5,9,11,15,36.5,385.5,3.6,15.0,420.0,288.24,224.95
2016,5,9,11,30,38.0,394.0,3.7,15.0,430.0,302.55,236.28
2016,5,9,11,45,35.5,391.5,3.8,15.0,425.5,307.72,240.55
2016,5,9,12,0,33.0,389.0,3.9,15.0,421.0,312.43,244.45
2016,5,9,12,15,54.5,418.5,4.05,15.0,470.0,355.34,278.12
2016,5,9,12,30,76.0,448.0,4.2,15.0,519.0,401.82,314.45
2016,5,9,12,45,55.0,414.0,4.35,15.5,465.5,370.79,290.24
2016,5,9,13,0,34.0,380.0,4.5,16.0,412.0,335.82,262.91
2016,5,9,13,15,45.0,391.0,4.6,16.0,432.0,361.08,283.21
2016,5,9,13,30,56.0,402.0,4.7,16.0,452.0,387.8,304.51
2016,5,9,13,45,61.0,395.5,4.85,16.0,448.5,394.72,310.58
2016,5,9,14,0,66.0,389.0,5.0,16.0,445.0,401.65,316.79
2016,5,9,14,15,84.0,383.0,5.1,16.0,452.0,421.16,333.19
2016,5,9,14,30,102.0,377.0,5.2,16.0,459.0,441.47,350.29
2016,5,9,14,45,87.0,352.5,5.3,16.0,420.0,411.03,327.14
2016,5,9,15,0,72.0,328.0,5.4,16.0,381.0,378.84,302.52
2016,5,9,15,15,87.5,313.5,5.45,15.5,374.0,386.76,310.94
2016,5,9,15,30,103.0,299.0,5.5,15.0,367.0,394.67,319.38
2016,5,9,15,45,68.0,262.0,5.6,15.0,306.0,324.51,263.31
2016,5,9,16,0,33.0,225.0,5.7,15.0,245.0,252.63,204.86
2016,5,9,16,15,30.5,205.0,5.7,15.0,222.0,232.9,189.49
2016,5,9,16,30,28.0,185.0,5.7,15.0,199.0,212.7,173.5
2016,5,9,16,45,23.5,164.0,5.75,15.0,175.0,169.48,138.17
2016,5,9,17,0,19.0,143.0,5.8,15.0,151.0,146.69,119.41
2016,5,9,17,15,13.0,123.5,5.75,14.5,129.0,123.95,100.51
2016,5,9,17,30,7.0,104.0,5.7,14.0,107.0,101.06,81.13
2016,5,9,17,45,220.5,82.0,5.7,14.0,128.0,329.4,280.8
2016,5,9,18,0,434.0,60.0,5.7,14.0,149.0,519.76,436.44
2016,5,9,18,15,336.5,48.5,5.6,13.5,105.5,403.44,336.21
2016,5,9,18,30,239.0,37.0,5.5,13.0,62.0,300.31,240.85
2016,5,9,18,45,119.5,18.5,5.45,13.0,31.0,153.56,47.51
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,13.0,1.55,12.0,16.5,10.23,0.0
2016,5,10,5,30,107.0,26.0,1.5,12.0,33.0,19.59,6.89
2016,5,10,5,45,218.5,41.0,1.45,12.0,72.0,30.85,21.01
2016,5,10,6,0,330.0,56.0,1.4,12.0,111.0,42.19,31.86
2016,5,10,6,15,165.0,57.0,1.4,12.0,84.5,42.52,32.59
2016,5,10,6,30,0.0,58.0,1.4,12.0,58.0,44.33,34.42
2016,5,10,6,45,0.0,72.0,1.4,12.0,72.0,54.67,43.75
2016,5,10,7,0,0.0,86.0,1.4,12.0,86.0,64.94,52.85
2016,5,10,7,15,0.0,96.5,1.35,12.0,96.5,72.75,59.64
2016,5,10,7,30,0.0,107.0,1.3,12.0,107.0,80.52,66.3
2016,5,10,7,45,2.0,139.0,1.3,12.5,140.5,102.68,85.34
2016,5,10,8,0,4.0,171.0,1.3,13.0,174.0,124.26,103.52
2016,5,10,8,15,5.5,183.0,1.25,13.0,187.0,132.83,110.48
2016,5,10,8,30,7.0,195.0,1.2,13.0,200.0,141.32,117.36
2016,5,10,8,45,13.5,226.0,1.2,13.5,235.5,161.72,134.04
2016,5,10,9,0,20.0,257.0,1.2,14.0,271.0,181.67,150.08
2016,5,10,9,15,23.5,277.0,1.2,14.0,294.5,194.65,160.45
2016,5,10,9,30,27.0,297.0,1.2,14.0,318.0,191.5,157.47
2016,5,10,9,45,24.0,300.5,1.25,14.5,320.0,211.14,165.26
2016,5,10,10,0,21.0,304.0,1.3,15.0,322.0,217.3,168.99
2016,5,10,10,15,66.0,366.5,1.3,15.0,424.5,250.01,192.05
2016,5,10,10,30,111.0,429.0,1.3,15.0,527.0,304.27,231.71
2016,5,10,10,45,105.5,437.5,1.35,15.5,532.5,321.67,245.05
2016,5,10,11,0,100.0,446.0,1.4,16.0,538.0,338.6,258.23
2016,5,10,11,15,93.5,449.5,1.55,16.0,536.5,351.64,269.08
2016,5,10,11,30,87.0,453.0,1.7,16.0,535.0,363.93,279.26
2016,5,10,11,45,91.0,458.0,1.85,16.5,544.0,381.92,293.0
2016,5,10,12,0,95.0,463.0,2.0,17.0,553.0,400.46,307.05
2016,5,10,12,15,112.5,467.5,2.2,17.0,574.0,429.36,329.58
2016,5,10,12,30,130.0,472.0,2.4,17.0,595.0,460.67,353.89
2016,5,10,12,45,147.5,468.0,2.65,17.0,606.0,486.91,374.66
2016,5,10,13,0,165.0,464.0,2.9,17.0,617.0,514.0,396.13
2016,5,10,13,15,262.5,434.0,3.05,17.0,671.0,594.8,458.61
2016,5,10,13,30,360.0,404.0,3.2,17.0,725.0,671.2,517.29
2016,5,10,13,45,347.5,395.5,3.4,17.0,699.0,675.99,521.89
2016,5,10,14,0,335.0,387.0,3.6,17.0,673.0,678.14,525.0
2016,5,10,14,15,294.5,381.5,3.65,17.0,626.0,654.8,508.32
2016,5,10,14,30,254.0,376.0,3.7,17.0,579.0,627.88,488.94
2016,5,10,14,45,178.0,358.5,3.75,17.0,498.0,528.25,414.61
2016,5,10,15,0,102.0,341.0,3.8,17.0,417.0,422.3,333.55
2016,5,10,15,15,117.0,322.5,3.75,16.5,404.0,450.13,357.23
2016,5,10,15,30,132.0,304.0,3.7,16.0,391.0,453.87,362.28
2016,5,10,15,45,87.5,269.0,3.65,16.0,325.0,352.28,283.07
2016,5,10,16,0,43.0,234.0,3.6,16.0,259.0,273.15,219.8
2016,5,10,16,15,42.0,213.5,3.55,15.5,236.0,254.63,206.27
2016,5,10,16,30,41.0,193.0,3.5,15.0,213.0,235.57,191.95
2016,5,10,16,45,24.5,165.0,3.5,15.0,176.5,171.36,139.27
2016,5,10,17,0,8.0,137.0,3.5,15.0,140.0,128.61,103.48
2016,5,10,17,15,4.0,118.0,3.45,14.5,119.5,108.31,86.74
2016,5,10,17,30,0.0,99.0,3.4,14.0,99.0,87.84,69.5
2016,5,10,17,45,201.0,82.0,3.35,14.0,123.5,310.78,263.33
2016,5,10,18,0,402.0,65.0,3.3,14.0,148.0,492.0,409.75
2016,5,10,18,15,308.5,52.0,3.2,13.5,105.0,384.52,318.09
2016,5,10,18,30,215.0,39.0,3.1,13.0,62.0,283.2,226.3
2016,5,10,18,45,107.5,19.5,3.05,13.0,31.0,146.91,57.25
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,5,15,82.0,12.5,2.6,12.0,18.0,9.83,0.0
2016,5,11,5,30,164.0,25.0,2.6,12.0,36.0,19.01,7.21
2016,5,11,5,45,274.0,38.0,2.6,12.5,76.0,29.02,19.44
2016,5,11,6,0,384.0,51.0,2.6,13.0,116.0,41.25,30.9
2016,5,11,6,15,458.0,60.5,2.55,13.0,164.0,48.54,37.82
2016,5,11,6,30,532.0,70.0,2.5,13.0,212.0,55.79,44.51
2016,5,11,6,45,266.0,71.0,2.45,13.0,142.0,51.31,40.54
2016,5,11,7,0,0.0,72.0,2.4,13.0,72.0,55.19,43.95
2016,5,11,7,15,0.0,77.0,2.35,13.0,77.0,59.13,47.32
2016,5,11,7,30,0.0,82.0,2.3,13.0,82.0,63.02,50.61
2016,5,11,7,45,0.0,104.5,2.3,13.5,104.5,79.27,64.62
2016,5,11,8,0,0.0,127.0,2.3,14.0,127.0,95.23,78.15
2016,5,11,8,15,0.0,129.5,2.25,14.0,129.5,97.36,79.71
2016,5,11,8,30,0.0,132.0,2.2,14.0,132.0,99.42,81.23
2016,5,11,8,45,0.5,147.5,2.2,14.5,147.5,110.39,90.26
2016,5,11,9,0,1.0,163.0,2.2,15.0,163.0,121.24,99.08
2016,5,11,9,15,21.0,243.0,2.2,15.0,259.0,174.08,143.38
2016,5,11,9,30,41.0,323.0,2.2,15.0,355.0,204.86,168.56
2016,5,11,9,45,24.0,265.5,2.2,15.5,285.0,176.34,137.53
2016,5,11,10,0,7.0,208.0,2.2,16.0,215.0,154.1,119.52
2016,5,11,10,15,16.5,273.0,2.2,16.0,288.0,200.59,155.8
2016,5,11,10,30,26.0,338.0,2.2,16.0,361.0,234.56,181.73
2016,5,11,10,45,19.0,294.5,2.2,16.0,312.0,221.38,171.64
2016,5,11,11,0,12.0,251.0,2.2,16.0,263.0,191.62,148.54
2016,5,11,11,15,24.5,322.5,2.25,16.0,346.5,242.36,188.14
2016,5,11,11,30,37.0,394.0,2.3,16.0,430.0,302.26,234.25
2016,5,11,11,45,26.0,341.5,2.4,16.5,366.5,267.88,207.54
2016,5,11,12,0,15.0,289.0,2.5,17.0,303.0,229.21,177.51
2016,5,11,12,15,15.0,288.0,2.6,17.0,302.5,230.8,179.01
2016,5,11,12,30,15.0,287.0,2.7,17.0,302.0,232.3,180.34
2016,5,11,12,45,18.5,312.0,2.85,17.0,330.0,256.6,199.49
2016,5,11,13,0,22.0,337.0,3.0,17.0,358.0,281.86,219.3
2016,5,11,13,15,29.5,356.0,3.05,17.0,383.5,318.8,248.12
2016,5,11,13,30,37.0,375.0,3.1,17.0,409.0,348.0,270.88
2016,5,11,13,45,36.5,363.0,3.2,17.0,395.5,343.68,267.95
2016,5,11,14,0,36.0,351.0,3.3,17.0,382.0,338.75,264.7
2016,5,11,14,15,48.5,354.0,3.25,17.0,394.0,359.79,281.72
2016,5,11,14,30,61.0,357.0,3.2,17.0,406.0,381.97,299.55
2016,5,11,14,45,51.5,331.0,3.15,17.0,371.0,353.9,278.25
2016,5,11,15,0,42.0,305.0,3.1,17.0,336.0,324.39,255.83
2016,5,11,15,15,45.0,290.5,3.0,16.5,322.0,318.5,252.56
2016,5,11,15,30,48.0,276.0,2.9,16.0,308.0,312.37,249.03
2016,5,11,15,45,39.0,249.5,2.85,16.0,274.5,280.04,223.95
2016,5,11,16,0,30.0,223.0,2.8,16.0,241.0,246.72,197.87
2016,5,11,16,15,20.0,196.0,2.7,15.5,207.5,190.44,153.09
2016,5,11,16,30,10.0,169.0,2.6,15.0,174.0,156.06,125.37
2016,5,11,16,45,5.0,147.5,2.55,15.0,150.0,132.26,105.92
2016,5,11,17,0,0.0,126.0,2.5,15.0,126.0,108.22,85.99
2016,5,11,17,15,0.0,107.5,2.45,14.5,107.5,92.17,72.9
2016,5,11,17,30,0.0,89.0,2.4,14.0,89.0,75.81,59.28
2016,5,11,17,45,223.0,74.0,2.35,14.0,120.5,318.33,269.76
2016,5,11,18,0,446.0,59.0,2.3,14.0,152.0,529.78,437.28
2016,5,11,18,15,353.0,47.5,2.25,13.5,108.0,421.01,345.66
2016,5,11,18,30,260.0,36.0,2.2,13.0,64.0,314.51,251.71
2016,5,11,18,45,130.0,18.0,2.2,13.0,32.0,161.92,74.68
2016,5,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.0,3.0,12.0,17.5,10.23,0.0
2016,5,12,5,30,118.0,26.0,3.0,12.0,35.0,19.59,8.19
2016,5,12,5,45,214.5,42.0,3.05,12.0,73.0,31.55,21.73
2016,5,12,6,0,311.0,58.0,3.1,12.0,111.0,43.45,33.0
2016,5,12,6,15,155.5,50.5,3.05,12.0,77.0,38.07,28.61
2016,5,12,6,30,0.0,43.0,3.0,12.0,43.0,32.85,24.07
2016,5,12,6,45,0.0,53.5,2.95,12.0,53.5,40.94,31.39
2016,5,12,7,0,0.0,64.0,2.9,12.0,64.0,49.06,38.62
2016,5,12,7,15,0.0,73.5,2.8,12.0,73.5,56.42,45.09
2016,5,12,7,30,0.0,83.0,2.7,12.0,83.0,63.76,51.45
2016,5,12,7,45,0.0,94.0,2.65,12.5,94.0,71.89,58.35
2016,5,12,8,0,0.0,105.0,2.6,13.0,105.0,79.98,65.12
2016,5,12,8,15,0.0,128.5,2.55,13.0,128.5,96.69,79.46
2016,5,12,8,30,0.0,152.0,2.5,13.0,152.0,113.09,93.39
2016,5,12,8,45,2.5,174.0,2.45,13.5,176.0,128.29,105.96
2016,5,12,9,0,5.0,196.0,2.4,14.0,200.0,143.25,118.19
2016,5,12,9,15,10.0,228.0,2.35,14.0,236.0,164.4,135.75
2016,5,12,9,30,15.0,260.0,2.3,14.0,272.0,185.03,152.71
2016,5,12,9,45,16.5,275.0,2.3,14.0,289.0,195.67,153.96
2016,5,12,10,0,18.0,290.0,2.3,14.0,306.0,208.54,163.46
2016,5,12,10,15,31.0,335.0,2.25,14.0,363.0,227.33,177.31
2016,5,12,10,30,44.0,380.0,2.2,14.0,420.0,262.79,204.37
2016,5,12,10,45,66.0,411.0,2.15,14.5,471.5,295.76,228.77
2016,5,12,11,0,88.0,442.0,2.1,15.0,523.0,332.53,256.19
2016,5,12,11,15,73.5,436.0,2.1,15.0,504.5,335.51,259.17
2016,5,12,11,30,59.0,430.0,2.1,15.0,486.0,336.31,260.37
2016,5,12,11,45,74.5,446.0,2.1,15.5,517.0,365.51,282.36
2016,5,12,12,0,90.0,462.0,2.1,16.0,548.0,397.13,305.95
2016,5,12,12,15,140.5,468.5,2.2,16.0,602.0,447.45,344.58
2016,5,12,12,30,191.0,475.0,2.3,16.0,656.0,503.53,387.36
2016,5,12,12,45,140.0,461.5,2.4,16.0,593.5,476.6,367.44
2016,5,12,13,0,89.0,448.0,2.5,16.0,531.0,433.72,335.53
2016,5,12,13,15,187.5,438.0,2.7,16.0,608.0,527.07,408.47
2016,5,12,13,30,286.0,428.0,2.9,16.0,685.0,631.01,487.54
2016,5,12,13,45,204.5,422.0,3.1,16.0,603.5,560.08,434.86
2016,5,12,14,0,123.0,416.0,3.3,16.0,522.0,496.85,387.24
2016,5,12,14,15,459.0,287.0,3.45,16.0,659.5,735.22,574.26
2016,5,12,14,30,795.0,158.0,3.6,16.0,797.0,945.49,729.3
2016,5,12,14,45,790.5,151.5,3.75,16.0,761.5,956.86,737.76
2016,5,12,15,0,786.0,145.0,3.9,16.0,726.0,964.59,745.5
2016,5,12,15,15,770.5,141.5,4.0,15.5,684.0,960.77,746.44
2016,5,12,15,30,755.0,138.0,4.1,15.0,642.0,961.79,751.03
2016,5,12,15,45,740.0,132.0,4.2,15.0,596.5,948.66,744.3
2016,5,12,16,0,725.0,126.0,4.3,15.0,551.0,932.07,735.33
2016,5,12,16,15,543.5,155.0,4.35,14.5,457.5,771.09,621.33
2016,5,12,16,30,362.0,184.0,4.4,14.0,364.0,597.5,490.4
2016,5,12,16,45,275.5,173.5,4.5,14.0,301.5,500.25,414.71
2016,5,12,17,0,189.0,163.0,4.6,14.0,239.0,381.15,318.76
2016,5,12,17,15,167.0,143.5,4.65,13.5,204.0,338.56,285.19
2016,5,12,17,30,145.0,124.0,4.7,13.0,169.0,295.86,250.3
2016,5,12,17,45,124.0,102.0,4.8,13.0,135.5,250.03,211.41
2016,5,12,18,0,103.0,80.0,4.9,13.0,102.0,203.7,171.05
2016,5,12,18,15,73.0,59.5,4.85,12.5,72.5,151.55,124.76
2016,5,12,18,30,43.0,39.0,4.8,12.0,43.0,98.57,76.71
2016,5,12,18,45,21.5,19.5,4.8,12.0,21.5,47.43,20.63
2016,5,12,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
