Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,2.75,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,5.3,0.0
2016,5,13,5,45,0.0,15.0,3.2,12.0,15.0,11.39,4.27
2016,5,13,6,0,0.0,23.0,3.2,12.0,23.0,17.5,9.97
2016,5,13,6,15,0.0,32.5,3.15,12.0,32.5,24.78,16.69
2016,5,13,6,30,0.0,42.0,3.1,12.0,42.0,32.08,23.38
2016,5,13,6,45,0.0,52.5,3.1,12.0,52.5,40.17,30.69
2016,5,13,7,0,0.0,63.0,3.1,12.0,63.0,48.28,37.92
2016,5,13,7,15,0.0,82.0,3.05,12.0,82.0,62.72,50.7
2016,5,13,7,30,0.0,101.0,3.0,12.0,101.0,76.45,62.71
2016,5,13,7,45,0.0,120.0,2.95,12.5,120.0,90.0,74.29
2016,5,13,8,0,0.0,139.0,2.9,13.0,139.0,103.39,85.56
2016,5,13,8,15,0.0,144.0,2.9,13.0,144.0,107.27,88.63
2016,5,13,8,30,0.0,149.0,2.9,13.0,149.0,111.08,91.65
2016,5,13,8,45,3.0,175.5,2.9,13.0,178.0,129.31,107.08
2016,5,13,9,0,6.0,202.0,2.9,13.0,207.0,147.19,122.05
2016,5,13,9,15,12.5,239.5,2.95,13.0,249.5,171.7,142.55
2016,5,13,9,30,19.0,277.0,3.0,13.0,292.0,195.49,162.25
2016,5,13,9,45,22.5,299.5,3.15,13.5,318.0,210.88,166.54
2016,5,13,10,0,26.0,322.0,3.3,14.0,344.0,213.02,166.98
2016,5,13,10,15,96.0,380.0,3.45,14.0,464.5,262.99,203.11
2016,5,13,10,30,166.0,438.0,3.6,14.0,585.0,309.2,236.43
2016,5,13,10,45,101.5,411.5,3.75,14.5,502.5,306.47,237.0
2016,5,13,11,0,37.0,385.0,3.9,15.0,420.0,280.52,218.74
2016,5,13,11,15,38.0,389.5,4.05,15.0,425.5,291.78,227.85
2016,5,13,11,30,39.0,394.0,4.2,15.0,431.0,303.31,237.13
2016,5,13,11,45,478.5,260.5,4.4,15.0,714.0,439.2,342.92
2016,5,13,12,0,918.0,127.0,4.6,15.0,997.0,617.86,482.77
2016,5,13,12,15,917.5,127.0,4.7,15.0,995.0,667.77,523.83
2016,5,13,12,30,917.0,127.0,4.8,15.0,993.0,715.95,563.28
2016,5,13,12,45,915.0,126.5,4.95,15.0,982.5,760.71,599.69
2016,5,13,13,0,913.0,126.0,5.1,15.0,972.0,803.09,633.82
2016,5,13,13,15,909.5,125.0,5.2,15.0,954.5,841.26,662.63
2016,5,13,13,30,906.0,124.0,5.3,15.0,937.0,876.49,689.2
2016,5,13,13,45,902.5,121.5,5.4,15.0,913.0,907.28,712.61
2016,5,13,14,0,899.0,119.0,5.5,15.0,889.0,934.76,733.76
2016,5,13,14,15,615.5,238.5,5.5,15.0,757.5,840.25,663.84
2016,5,13,14,30,332.0,358.0,5.5,15.0,626.0,683.69,541.79
2016,5,13,14,45,601.0,233.0,5.55,15.0,689.5,863.56,685.31
2016,5,13,15,0,870.0,108.0,5.6,15.0,753.0,994.06,782.49
2016,5,13,15,15,857.5,105.5,5.55,14.5,710.5,994.7,785.07
2016,5,13,15,30,845.0,103.0,5.5,14.0,668.0,1005.19,795.73
2016,5,13,15,45,833.0,98.5,5.45,14.0,622.5,996.56,791.19
2016,5,13,16,0,821.0,94.0,5.4,14.0,577.0,984.28,784.25
2016,5,13,16,15,799.5,90.5,5.3,14.0,527.0,960.04,768.31
2016,5,13,16,30,778.0,87.0,5.2,14.0,477.0,932.54,750.0
2016,5,13,16,45,754.5,81.5,5.15,14.0,425.5,897.49,726.24
2016,5,13,17,0,731.0,76.0,5.1,14.0,374.0,859.74,700.03
2016,5,13,17,15,691.0,71.0,5.05,13.5,321.5,810.73,665.79
2016,5,13,17,30,651.0,66.0,5.0,13.0,269.0,754.47,624.57
2016,5,13,17,45,595.0,59.0,5.0,13.0,218.0,679.59,565.8
2016,5,13,18,0,539.0,52.0,5.0,13.0,167.0,605.35,504.68
2016,5,13,18,15,447.5,43.5,5.0,13.0,121.0,499.2,414.59
2016,5,13,18,30,356.0,35.0,5.0,13.0,75.0,397.62,322.38
2016,5,13,18,45,211.0,22.0,5.0,13.0,42.5,243.38,139.82
2016,5,13,19,0,66.0,9.0,5.0,13.0,10.0,57.77,0.0
2016,5,13,19,15,33.0,4.5,4.95,12.5,5.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.2,13.0,12.5,9.83,0.0
2016,5,14,5,30,0.0,25.0,2.3,13.0,25.0,18.84,8.45
2016,5,14,5,45,26.0,43.5,2.4,13.5,48.0,32.24,22.3
2016,5,14,6,0,52.0,62.0,2.5,14.0,71.0,45.41,34.51
2016,5,14,6,15,66.0,83.5,2.5,14.0,99.0,60.18,48.02
2016,5,14,6,30,80.0,105.0,2.5,14.0,127.0,73.74,60.27
2016,5,14,6,45,91.0,126.5,2.5,14.0,156.5,87.54,72.51
2016,5,14,7,0,102.0,148.0,2.5,14.0,186.0,101.01,84.22
2016,5,14,7,15,87.0,169.0,2.35,14.0,205.0,116.35,97.38
2016,5,14,7,30,72.0,190.0,2.2,14.0,224.0,129.18,108.15
2016,5,14,7,45,63.5,209.0,2.05,14.5,241.5,140.76,117.5
2016,5,14,8,0,55.0,228.0,1.9,15.0,259.0,152.03,126.44
2016,5,14,8,15,443.5,163.0,1.75,15.0,444.5,105.59,86.32
2016,5,14,8,30,832.0,98.0,1.6,15.0,630.0,80.59,64.63
2016,5,14,8,45,497.0,216.0,1.5,15.5,540.0,132.39,108.53
2016,5,14,9,0,162.0,334.0,1.4,16.0,450.0,200.33,164.56
2016,5,14,9,15,212.5,348.0,1.4,16.0,509.0,207.98,170.22
2016,5,14,9,30,263.0,362.0,1.4,16.0,568.0,199.87,163.2
2016,5,14,9,45,309.5,366.5,1.4,16.5,619.0,211.22,159.37
2016,5,14,10,0,356.0,371.0,1.4,17.0,670.0,245.6,176.88
2016,5,14,10,15,420.5,357.0,1.45,17.0,721.5,267.29,188.61
2016,5,14,10,30,485.0,343.0,1.5,17.0,773.0,309.09,219.21
2016,5,14,10,45,447.5,366.0,1.55,17.0,769.0,348.78,253.61
2016,5,14,11,0,410.0,389.0,1.6,17.0,765.0,385.16,285.24
2016,5,14,11,15,656.0,259.0,1.65,17.0,871.5,435.15,322.29
2016,5,14,11,30,902.0,129.0,1.7,17.0,978.0,507.91,379.04
2016,5,14,11,45,900.5,131.0,1.75,17.0,982.5,560.45,422.74
2016,5,14,12,0,899.0,133.0,1.8,17.0,987.0,611.72,464.38
2016,5,14,12,15,898.0,133.0,1.9,17.0,984.5,660.47,503.38
2016,5,14,12,30,897.0,133.0,2.0,17.0,982.0,707.5,540.25
2016,5,14,12,45,889.5,136.0,2.15,17.0,970.0,750.21,573.6
2016,5,14,13,0,882.0,139.0,2.3,17.0,958.0,790.33,604.57
2016,5,14,13,15,878.0,138.0,2.4,17.0,940.5,827.23,631.63
2016,5,14,13,30,874.0,137.0,2.5,17.0,923.0,861.25,656.13
2016,5,14,13,45,867.5,136.0,2.7,17.0,898.5,890.07,677.9
2016,5,14,14,0,861.0,135.0,2.9,17.0,874.0,915.59,697.54
2016,5,14,14,15,852.5,133.0,3.1,17.0,842.5,934.95,713.09
2016,5,14,14,30,844.0,131.0,3.3,17.0,811.0,964.87,736.09
2016,5,14,14,45,832.0,129.0,3.5,17.0,773.5,973.97,744.84
2016,5,14,15,0,820.0,127.0,3.7,17.0,736.0,979.25,751.28
2016,5,14,15,15,805.5,124.0,3.85,17.0,694.0,977.17,752.45
2016,5,14,15,30,791.0,121.0,4.0,17.0,652.0,971.32,751.19
2016,5,14,15,45,771.5,118.0,4.15,17.0,605.0,956.73,743.89
2016,5,14,16,0,752.0,115.0,4.3,17.0,558.0,938.58,734.13
2016,5,14,16,15,728.0,110.5,4.35,16.5,509.0,918.58,723.99
2016,5,14,16,30,704.0,106.0,4.4,16.0,460.0,888.24,706.29
2016,5,14,16,45,669.5,101.5,4.45,16.0,408.5,844.57,677.11
2016,5,14,17,0,635.0,97.0,4.5,16.0,357.0,798.69,645.65
2016,5,14,17,15,590.5,90.0,4.45,15.5,306.0,738.0,602.57
2016,5,14,17,30,546.0,83.0,4.4,15.0,255.0,676.25,557.11
2016,5,14,17,45,486.5,74.0,4.4,15.0,206.0,597.47,495.43
2016,5,14,18,0,427.0,65.0,4.4,15.0,157.0,519.34,431.56
2016,5,14,18,15,336.5,53.0,4.3,14.5,113.5,409.1,339.29
2016,5,14,18,30,246.0,41.0,4.2,14.0,70.0,310.36,251.53
2016,5,14,18,45,135.5,25.0,4.15,14.0,40.0,185.05,111.32
2016,5,14,19,0,25.0,9.0,4.1,14.0,10.0,26.29,0.0
2016,5,14,19,15,12.5,4.5,4.1,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,5.0,13.0,20.5,11.8,0.0
2016,5,15,5,30,134.0,30.0,5.1,13.0,41.0,22.55,11.56
2016,5,15,5,45,239.5,44.0,5.2,13.5,80.5,33.11,23.07
2016,5,15,6,0,345.0,58.0,5.3,14.0,120.0,43.72,33.02
2016,5,15,6,15,417.5,68.5,5.3,14.0,167.5,51.68,40.48
2016,5,15,6,30,490.0,79.0,5.3,14.0,215.0,62.02,49.87
2016,5,15,6,45,245.0,79.0,5.3,14.5,147.0,56.21,44.62
2016,5,15,7,0,0.0,79.0,5.3,15.0,79.0,60.21,48.0
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,68.72,55.37
2016,5,15,7,30,0.0,102.0,5.3,15.0,102.0,77.18,62.62
2016,5,15,7,45,2.5,139.0,5.35,15.0,140.5,102.85,84.81
2016,5,15,8,0,5.0,176.0,5.4,15.0,179.0,127.66,105.99
2016,5,15,8,15,5.0,182.5,5.4,15.0,186.0,132.69,109.96
2016,5,15,8,30,5.0,189.0,5.4,15.0,193.0,137.61,113.85
2016,5,15,8,45,7.0,203.5,5.45,15.5,208.5,147.63,121.86
2016,5,15,9,0,9.0,218.0,5.5,16.0,224.0,157.54,129.72
2016,5,15,9,15,10.0,230.0,5.5,16.0,237.5,165.74,136.34
2016,5,15,9,30,11.0,242.0,5.5,16.0,251.0,173.84,142.87
2016,5,15,9,45,24.0,294.5,5.55,16.0,314.5,192.42,150.79
2016,5,15,10,0,37.0,347.0,5.6,16.0,378.0,227.73,177.65
2016,5,15,10,15,30.0,338.5,5.7,16.0,364.5,229.5,178.93
2016,5,15,10,30,23.0,330.0,5.8,16.0,351.0,242.61,189.58
2016,5,15,10,45,46.0,380.0,5.9,16.5,422.5,272.32,211.82
2016,5,15,11,0,69.0,430.0,6.0,17.0,494.0,319.25,247.73
2016,5,15,11,15,96.0,450.0,6.2,17.0,540.5,353.76,274.6
2016,5,15,11,30,123.0,470.0,6.4,17.0,587.0,386.19,300.21
2016,5,15,11,45,78.0,430.5,6.65,17.0,504.5,356.9,278.56
2016,5,15,12,0,33.0,391.0,6.9,17.0,422.0,314.08,245.63
2016,5,15,12,15,40.0,405.0,7.05,17.0,442.5,336.52,263.54
2016,5,15,12,30,47.0,419.0,7.2,17.0,463.0,360.29,282.44
2016,5,15,12,45,56.5,426.0,7.35,17.0,479.0,381.52,299.47
2016,5,15,13,0,66.0,433.0,7.5,17.0,495.0,403.84,317.42
2016,5,15,13,15,57.0,414.0,7.6,17.0,466.5,390.15,307.04
2016,5,15,13,30,48.0,395.0,7.7,17.0,438.0,374.6,295.21
2016,5,15,13,45,106.5,409.0,7.8,17.0,501.5,462.99,366.19
2016,5,15,14,0,165.0,423.0,7.9,17.0,565.0,540.92,428.54
2016,5,15,14,15,109.5,388.0,7.9,16.5,481.0,469.18,372.99
2016,5,15,14,30,54.0,353.0,7.9,16.0,397.0,370.7,295.56
2016,5,15,14,45,40.5,319.0,7.9,16.0,351.0,330.31,263.9
2016,5,15,15,0,27.0,285.0,7.9,16.0,305.0,288.11,230.38
2016,5,15,15,15,28.5,272.5,7.95,16.0,293.0,281.95,226.15
2016,5,15,15,30,30.0,260.0,8.0,16.0,281.0,275.61,221.77
2016,5,15,15,45,31.5,244.5,8.05,16.0,264.5,265.81,214.61
2016,5,15,16,0,33.0,229.0,8.1,16.0,248.0,255.74,207.22
2016,5,15,16,15,21.0,199.0,8.05,15.5,211.0,193.86,157.02
2016,5,15,16,30,9.0,169.0,8.0,15.0,174.0,154.35,124.52
2016,5,15,16,45,4.5,146.0,7.95,15.0,148.5,129.45,103.93
2016,5,15,17,0,0.0,123.0,7.9,15.0,123.0,104.28,82.88
2016,5,15,17,15,0.0,105.5,7.85,14.5,105.5,89.21,70.5
2016,5,15,17,30,0.0,88.0,7.8,14.0,88.0,73.88,57.69
2016,5,15,17,45,241.5,73.5,7.8,14.0,126.5,358.46,306.9
2016,5,15,18,0,483.0,59.0,7.8,14.0,165.0,563.65,476.41
2016,5,15,18,15,392.0,49.0,7.7,14.0,120.0,457.25,383.69
2016,5,15,18,30,301.0,39.0,7.6,14.0,75.0,355.27,291.19
2016,5,15,18,45,172.0,24.5,7.5,14.0,43.0,214.18,137.2
2016,5,15,19,0,43.0,10.0,7.4,14.0,11.0,40.92,0.0
2016,5,15,19,15,21.5,5.0,7.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,64.0,15.5,5.75,13.0,20.5,12.2,0.0
2016,5,16,5,30,128.0,31.0,5.6,13.0,41.0,23.28,12.43
2016,5,16,5,45,224.5,46.0,5.45,13.0,80.0,34.44,24.32
2016,5,16,6,0,321.0,61.0,5.3,13.0,119.0,45.61,34.86
2016,5,16,6,15,393.0,72.0,5.1,13.0,166.0,53.81,42.56
2016,5,16,6,30,465.0,83.0,4.9,13.0,213.0,61.97,50.04
2016,5,16,6,45,232.5,102.5,4.75,13.5,167.5,73.26,60.01
2016,5,16,7,0,0.0,122.0,4.6,14.0,122.0,88.94,73.65
2016,5,16,7,15,17.5,150.5,4.45,14.0,159.0,108.4,90.54
2016,5,16,7,30,35.0,179.0,4.3,14.0,196.0,122.64,102.64
2016,5,16,7,45,69.5,210.5,4.2,14.5,248.5,141.8,118.66
2016,5,16,8,0,104.0,242.0,4.1,15.0,301.0,160.45,133.98
2016,5,16,8,15,128.0,266.5,4.0,15.0,345.0,167.44,139.46
2016,5,16,8,30,152.0,291.0,3.9,15.0,389.0,180.14,149.79
2016,5,16,8,45,177.5,312.0,3.8,15.5,434.0,190.85,158.06
2016,5,16,9,0,203.0,333.0,3.7,16.0,479.0,201.16,165.94
2016,5,16,9,15,260.5,341.5,3.7,16.0,539.5,192.73,158.53
2016,5,16,9,30,318.0,350.0,3.7,16.0,600.0,196.24,161.15
2016,5,16,9,45,309.0,369.5,3.7,16.5,621.0,213.63,161.77
2016,5,16,10,0,300.0,389.0,3.7,17.0,642.0,248.63,182.47
2016,5,16,10,15,302.5,402.5,3.75,17.0,664.5,282.64,207.13
2016,5,16,10,30,305.0,416.0,3.8,17.0,687.0,317.64,234.9
2016,5,16,10,45,599.0,271.0,3.9,17.5,818.0,335.04,240.69
2016,5,16,11,0,893.0,126.0,4.0,18.0,949.0,397.69,286.54
2016,5,16,11,15,896.0,126.5,4.1,18.0,962.0,452.36,335.21
2016,5,16,11,30,899.0,127.0,4.2,18.0,975.0,506.55,382.55
2016,5,16,11,45,900.0,128.0,4.35,18.0,980.5,559.36,427.96
2016,5,16,12,0,901.0,129.0,4.5,18.0,986.0,611.14,471.53
2016,5,16,12,15,901.0,129.0,4.7,18.0,984.5,660.37,512.44
2016,5,16,12,30,901.0,129.0,4.9,18.0,983.0,707.98,551.38
2016,5,16,12,45,901.0,127.5,5.15,18.0,974.0,752.56,587.72
2016,5,16,13,0,901.0,126.0,5.4,18.0,965.0,794.93,621.97
2016,5,16,13,15,898.0,125.0,5.65,18.0,948.0,832.87,651.13
2016,5,16,13,30,895.0,124.0,5.9,18.0,931.0,867.95,678.17
2016,5,16,13,45,892.5,121.5,6.15,18.0,908.0,899.11,702.49
2016,5,16,14,0,890.0,119.0,6.4,18.0,885.0,927.07,724.65
2016,5,16,14,15,686.0,209.0,6.55,17.5,787.0,877.94,691.61
2016,5,16,14,30,482.0,299.0,6.7,17.0,689.0,788.21,623.32
2016,5,16,14,45,409.5,310.5,6.9,17.0,631.5,746.81,592.9
2016,5,16,15,0,337.0,322.0,7.1,17.0,574.0,680.84,543.47
2016,5,16,15,15,583.5,215.0,7.15,17.0,620.5,858.99,686.79
2016,5,16,15,30,830.0,108.0,7.2,17.0,667.0,995.91,790.38
2016,5,16,15,45,461.5,183.5,7.3,17.0,490.5,710.63,576.18
2016,5,16,16,0,93.0,259.0,7.4,17.0,314.0,352.34,285.81
2016,5,16,16,15,70.5,230.5,7.4,16.5,270.0,302.64,246.94
2016,5,16,16,30,48.0,202.0,7.4,16.0,226.0,251.96,206.05
2016,5,16,16,45,38.5,178.0,7.4,16.0,196.0,219.41,179.65
2016,5,16,17,0,29.0,154.0,7.4,16.0,166.0,186.25,152.36
2016,5,16,17,15,22.5,133.5,7.35,15.5,142.5,143.05,116.64
2016,5,16,17,30,16.0,113.0,7.3,15.0,119.0,118.49,96.03
2016,5,16,17,45,219.5,90.5,7.3,15.0,140.0,339.06,288.65
2016,5,16,18,0,423.0,68.0,7.3,15.0,161.0,514.15,433.78
2016,5,16,18,15,332.5,56.0,7.2,14.5,117.0,409.84,343.94
2016,5,16,18,30,242.0,44.0,7.1,14.0,73.0,311.25,255.26
2016,5,16,18,45,131.5,27.5,7.05,14.0,42.0,188.96,124.91
2016,5,16,19,0,21.0,11.0,7.0,14.0,11.0,24.81,0.0
2016,5,16,19,15,10.5,5.5,6.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.5,14.5,3.2,13.0,23.5,11.41,0.0
2016,5,17,5,30,219.0,29.0,3.2,13.0,47.0,22.16,11.83
2016,5,17,5,45,327.0,40.0,3.2,13.5,88.5,32.49,22.64
2016,5,17,6,0,435.0,51.0,3.2,14.0,130.0,41.39,31.03
2016,5,17,6,15,504.5,59.0,2.95,14.5,179.0,47.6,36.83
2016,5,17,6,30,574.0,67.0,2.7,15.0,228.0,53.82,42.42
2016,5,17,6,45,624.5,72.5,2.5,15.5,280.5,57.93,45.98
2016,5,17,7,0,675.0,78.0,2.3,16.0,333.0,62.06,49.43
2016,5,17,7,15,709.0,83.0,2.25,16.0,385.5,65.53,52.33
2016,5,17,7,30,743.0,88.0,2.2,16.0,438.0,74.59,60.06
2016,5,17,7,45,771.0,91.0,2.15,16.5,490.0,76.6,61.46
2016,5,17,8,0,799.0,94.0,2.1,17.0,542.0,78.58,62.82
2016,5,17,8,15,818.0,97.5,2.15,17.5,590.5,80.6,64.23
2016,5,17,8,30,837.0,101.0,2.2,18.0,639.0,82.51,65.53
2016,5,17,8,45,852.5,103.0,2.3,18.5,684.5,92.57,73.76
2016,5,17,9,0,868.0,105.0,2.4,19.0,730.0,93.84,74.48
2016,5,17,9,15,879.5,107.0,2.45,19.0,769.5,94.84,75.15
2016,5,17,9,30,891.0,109.0,2.5,19.0,809.0,95.68,75.71
2016,5,17,9,45,900.0,110.5,2.6,19.5,843.5,119.03,74.48
2016,5,17,10,0,909.0,112.0,2.7,20.0,878.0,175.7,100.07
2016,5,17,10,15,915.0,113.5,2.75,20.0,905.5,232.99,140.23
2016,5,17,10,30,921.0,115.0,2.8,20.0,933.0,290.88,187.74
2016,5,17,10,45,925.0,116.0,2.85,20.5,953.5,348.31,237.34
2016,5,17,11,0,929.0,117.0,2.9,21.0,974.0,405.69,287.31
2016,5,17,11,15,931.5,117.5,2.95,21.0,987.0,461.94,336.36
2016,5,17,11,30,934.0,118.0,3.0,21.0,1000.0,517.58,383.88
2016,5,17,11,45,934.0,119.0,3.1,21.0,1005.0,571.49,429.0
2016,5,17,12,0,934.0,120.0,3.2,21.0,1010.0,624.18,472.04
2016,5,17,12,15,933.5,119.5,3.3,21.0,1007.5,674.08,511.98
2016,5,17,12,30,933.0,119.0,3.4,21.0,1005.0,722.2,549.73
2016,5,17,12,45,932.0,118.0,3.5,21.0,995.0,767.54,584.74
2016,5,17,13,0,931.0,117.0,3.6,21.0,985.0,810.52,617.25
2016,5,17,13,15,927.5,116.0,3.7,21.0,967.5,848.93,644.65
2016,5,17,13,30,924.0,115.0,3.8,21.0,950.0,884.36,669.99
2016,5,17,13,45,917.5,114.5,3.9,21.0,925.0,914.53,691.74
2016,5,17,14,0,911.0,114.0,4.0,21.0,900.0,941.3,711.27
2016,5,17,14,15,903.5,112.5,4.1,21.0,868.5,962.69,727.25
2016,5,17,14,30,896.0,111.0,4.2,21.0,837.0,980.45,740.94
2016,5,17,14,45,886.0,109.0,4.3,21.0,799.5,991.6,750.31
2016,5,17,15,0,876.0,107.0,4.4,21.0,762.0,998.99,757.35
2016,5,17,15,15,863.0,105.0,4.5,20.5,719.5,999.67,761.7
2016,5,17,15,30,850.0,103.0,4.6,20.0,677.0,1010.22,773.25
2016,5,17,15,45,834.0,99.5,4.7,20.0,630.0,998.74,768.15
2016,5,17,16,0,818.0,96.0,4.8,20.0,583.0,983.62,760.72
2016,5,17,16,15,796.0,92.5,4.8,19.5,533.0,958.9,747.18
2016,5,17,16,30,774.0,89.0,4.8,19.0,483.0,930.96,731.24
2016,5,17,16,45,744.0,85.0,4.8,19.0,430.5,891.32,705.16
2016,5,17,17,0,714.0,81.0,4.8,19.0,378.0,855.82,681.63
2016,5,17,17,15,673.5,75.5,4.75,18.5,325.5,799.91,643.18
2016,5,17,17,30,633.0,70.0,4.7,18.0,273.0,742.8,602.45
2016,5,17,17,45,572.0,63.5,4.7,17.5,222.0,664.34,543.55
2016,5,17,18,0,511.0,57.0,4.7,17.0,171.0,586.66,482.31
2016,5,17,18,15,423.5,47.5,4.6,16.5,125.5,483.28,397.05
2016,5,17,18,30,336.0,38.0,4.5,16.0,80.0,384.18,310.68
2016,5,17,18,45,202.0,25.0,4.45,15.5,47.0,245.91,167.91
2016,5,17,19,0,68.0,12.0,4.4,15.0,14.0,61.76,0.0
2016,5,17,19,15,34.0,6.0,4.25,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.0,15.5,1.6,13.0,23.5,11.8,0.0
2016,5,18,5,30,186.0,31.0,1.6,13.0,47.0,23.48,13.12
2016,5,18,5,45,287.5,43.5,1.65,13.5,87.5,33.06,23.2
2016,5,18,6,0,389.0,56.0,1.7,14.0,128.0,45.02,34.28
2016,5,18,6,15,458.0,65.5,1.6,14.0,176.0,52.17,40.99
2016,5,18,6,30,527.0,75.0,1.5,14.0,224.0,59.26,47.45
2016,5,18,6,45,577.0,81.5,1.4,14.5,275.0,63.79,51.37
2016,5,18,7,0,627.0,88.0,1.3,15.0,326.0,68.3,55.13
2016,5,18,7,15,662.0,93.5,1.2,15.5,377.5,71.8,57.91
2016,5,18,7,30,697.0,99.0,1.1,16.0,429.0,75.22,60.57
2016,5,18,7,45,725.0,103.0,1.05,16.5,479.5,77.45,62.15
2016,5,18,8,0,753.0,107.0,1.0,17.0,530.0,86.25,69.38
2016,5,18,8,15,463.5,199.5,0.95,17.0,467.5,126.31,103.19
2016,5,18,8,30,174.0,292.0,0.9,17.0,405.0,181.25,148.6
2016,5,18,8,45,175.0,314.0,0.9,17.5,434.5,191.7,156.27
2016,5,18,9,0,176.0,336.0,0.9,18.0,464.0,201.65,163.65
2016,5,18,9,15,268.5,337.5,1.0,18.0,543.5,191.02,154.69
2016,5,18,9,30,361.0,339.0,1.1,18.0,623.0,192.62,155.82
2016,5,18,9,45,616.5,231.0,1.2,18.5,741.5,148.09,102.06
2016,5,18,10,0,872.0,123.0,1.3,19.0,860.0,178.03,103.12
2016,5,18,10,15,600.0,266.5,1.45,19.0,781.0,249.14,165.91
2016,5,18,10,30,328.0,410.0,1.6,19.0,702.0,320.65,232.62
2016,5,18,10,45,608.5,270.5,1.75,19.0,827.0,338.49,239.6
2016,5,18,11,0,889.0,131.0,1.9,19.0,952.0,400.52,285.05
2016,5,18,11,15,891.5,132.0,1.95,19.0,965.0,455.01,332.34
2016,5,18,11,30,894.0,133.0,2.0,19.0,978.0,508.99,378.2
2016,5,18,11,45,578.5,301.0,2.15,19.0,849.5,514.52,387.8
2016,5,18,12,0,263.0,469.0,2.3,19.0,721.0,497.66,376.82
2016,5,18,12,15,339.0,436.5,2.4,19.0,760.0,548.04,415.92
2016,5,18,12,30,415.0,404.0,2.5,19.0,799.0,605.86,460.05
2016,5,18,12,45,653.0,268.0,2.6,19.0,882.0,702.33,534.63
2016,5,18,13,0,891.0,132.0,2.7,19.0,965.0,792.5,604.68
2016,5,18,13,15,887.5,131.0,2.8,19.0,947.5,829.76,631.22
2016,5,18,13,30,884.0,130.0,2.9,19.0,930.0,864.17,655.88
2016,5,18,13,45,881.0,127.0,3.05,19.0,906.5,894.22,677.95
2016,5,18,14,0,878.0,124.0,3.2,19.0,883.0,921.04,697.92
2016,5,18,14,15,870.0,122.5,3.4,18.5,852.0,941.34,715.28
2016,5,18,14,30,862.0,121.0,3.6,18.0,821.0,958.09,730.45
2016,5,18,14,45,851.5,119.0,3.85,18.0,784.0,968.34,740.28
2016,5,18,15,0,841.0,117.0,4.1,18.0,747.0,988.9,757.42
2016,5,18,15,15,827.5,114.5,4.35,17.5,705.0,988.44,761.52
2016,5,18,15,30,814.0,112.0,4.6,17.0,663.0,984.25,764.19
2016,5,18,15,45,792.0,110.5,4.95,17.0,616.0,968.92,758.26
2016,5,18,16,0,770.0,109.0,5.3,17.0,569.0,950.02,749.53
2016,5,18,16,15,746.5,105.0,5.4,16.5,519.5,923.3,734.6
2016,5,18,16,30,723.0,101.0,5.5,16.0,470.0,900.79,722.55
2016,5,18,16,45,688.5,97.0,5.65,16.0,418.5,857.66,693.67
2016,5,18,17,0,654.0,93.0,5.8,16.0,367.0,812.33,662.46
2016,5,18,17,15,612.0,87.0,5.9,15.5,316.0,755.21,622.14
2016,5,18,17,30,570.0,81.0,6.0,15.0,265.0,696.92,579.31
2016,5,18,17,45,511.5,72.5,6.15,15.0,215.5,619.34,518.15
2016,5,18,18,0,453.0,64.0,6.3,15.0,166.0,542.42,454.85
2016,5,18,18,15,366.5,53.0,6.35,14.5,122.0,439.45,367.87
2016,5,18,18,30,280.0,42.0,6.4,14.0,78.0,338.65,278.82
2016,5,18,18,45,161.0,27.0,6.45,14.0,46.0,213.35,150.32
2016,5,18,19,0,42.0,12.0,6.5,14.0,14.0,41.77,0.0
2016,5,18,19,15,21.0,6.0,6.4,13.5,7.0,4.72,0.0
2016,5,18,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.75,12.0,24.0,13.63,0.0
2016,5,19,5,30,139.0,36.0,6.9,12.0,48.0,26.77,15.98
2016,5,19,5,45,237.5,51.0,7.05,12.0,88.5,38.03,27.67
2016,5,19,6,0,336.0,66.0,7.2,12.0,129.0,49.18,38.22
2016,5,19,6,15,407.0,77.0,7.3,12.0,176.5,57.33,45.91
2016,5,19,6,30,478.0,88.0,7.4,12.0,224.0,65.44,53.35
2016,5,19,6,45,390.0,112.5,7.55,12.5,238.5,79.95,66.22
2016,5,19,7,0,302.0,137.0,7.7,13.0,253.0,95.47,79.76
2016,5,19,7,15,309.0,158.5,7.6,13.0,291.5,108.25,90.83
2016,5,19,7,30,316.0,180.0,7.5,13.0,330.0,120.51,101.3
2016,5,19,7,45,523.5,150.5,7.4,13.5,431.5,102.61,85.07
2016,5,19,8,0,731.0,121.0,7.3,14.0,533.0,87.73,71.63
2016,5,19,8,15,753.5,125.0,7.4,14.0,582.0,89.31,72.78
2016,5,19,8,30,776.0,129.0,7.5,14.0,631.0,98.58,80.61
2016,5,19,8,45,662.0,179.5,7.6,14.0,628.5,114.9,94.5
2016,5,19,9,0,548.0,230.0,7.7,14.0,626.0,138.51,114.58
2016,5,19,9,15,696.5,184.5,7.75,14.0,715.5,112.95,92.36
2016,5,19,9,30,845.0,139.0,7.8,14.0,805.0,99.68,80.78
2016,5,19,9,45,856.0,141.5,7.9,14.5,841.0,124.67,80.47
2016,5,19,10,0,867.0,144.0,8.0,15.0,877.0,181.04,108.2
2016,5,19,10,15,875.0,146.0,8.0,15.0,905.5,244.5,155.16
2016,5,19,10,30,883.0,148.0,8.0,15.0,934.0,301.15,203.31
2016,5,19,10,45,891.0,147.5,8.0,15.0,956.5,357.17,253.95
2016,5,19,11,0,899.0,147.0,8.0,15.0,979.0,413.6,305.77
2016,5,19,11,15,902.0,148.0,8.05,15.0,992.5,469.08,356.68
2016,5,19,11,30,905.0,149.0,8.1,15.0,1006.0,524.13,406.37
2016,5,19,11,45,904.0,151.0,8.2,15.0,1011.0,577.12,453.48
2016,5,19,12,0,903.0,153.0,8.3,15.0,1016.0,628.97,498.61
2016,5,19,12,15,902.0,153.0,8.35,15.0,1013.5,678.18,540.67
2016,5,19,12,30,901.0,153.0,8.4,15.0,1011.0,725.73,580.59
2016,5,19,12,45,907.0,147.0,8.5,15.0,1002.5,772.0,619.07
2016,5,19,13,0,913.0,141.0,8.6,15.0,994.0,816.26,655.51
2016,5,19,13,15,909.0,140.0,8.7,15.0,976.5,854.28,685.39
2016,5,19,13,30,905.0,139.0,8.8,15.0,959.0,889.35,712.62
2016,5,19,13,45,718.5,228.0,9.0,15.0,868.5,866.99,695.45
2016,5,19,14,0,532.0,317.0,9.2,15.0,778.0,806.96,647.01
2016,5,19,14,15,519.0,305.0,9.35,15.0,741.5,807.72,649.41
2016,5,19,14,30,506.0,293.0,9.5,15.0,705.0,805.02,649.04
2016,5,19,14,45,548.0,261.5,9.7,15.0,689.0,833.02,673.94
2016,5,19,15,0,590.0,230.0,9.9,15.0,673.0,866.19,702.73
2016,5,19,15,15,704.0,178.0,9.75,14.5,677.0,942.49,765.07
2016,5,19,15,30,818.0,126.0,9.6,14.0,681.0,1004.12,814.68
2016,5,19,15,45,647.0,164.0,9.5,14.0,584.0,889.97,728.85
2016,5,19,16,0,476.0,202.0,9.4,14.0,487.0,752.43,621.64
2016,5,19,16,15,486.5,180.0,9.6,13.5,450.0,741.9,618.0
2016,5,19,16,30,497.0,158.0,9.8,13.0,413.0,728.25,611.32
2016,5,19,16,45,473.5,144.0,10.0,13.0,366.0,687.11,580.35
2016,5,19,17,0,450.0,130.0,10.2,13.0,319.0,644.17,547.39
2016,5,19,17,15,396.5,124.5,10.1,12.5,274.5,581.46,497.46
2016,5,19,17,30,343.0,119.0,10.0,12.0,230.0,519.15,446.14
2016,5,19,17,45,304.0,102.0,9.9,12.0,187.5,434.99,375.41
2016,5,19,18,0,265.0,85.0,9.8,12.0,145.0,374.28,322.14
2016,5,19,18,15,207.5,67.0,9.8,12.0,107.0,296.67,252.56
2016,5,19,18,30,150.0,49.0,9.8,12.0,69.0,221.46,183.42
2016,5,19,18,45,75.0,31.0,9.8,12.0,41.0,133.59,94.79
2016,5,19,19,0,0.0,13.0,9.8,12.0,13.0,10.23,0.0
2016,5,19,19,15,0.0,6.5,9.8,12.0,6.5,5.11,0.0
2016,5,19,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.0,15.0,8.6,12.0,15.0,11.46,0.0
2016,5,20,5,30,8.0,30.0,8.5,12.0,30.0,22.48,12.66
2016,5,20,5,45,31.0,49.5,8.4,12.0,55.0,36.39,26.26
2016,5,20,6,0,54.0,69.0,8.3,12.0,80.0,50.08,39.04
2016,5,20,6,15,69.5,91.0,8.25,12.0,109.0,65.04,52.82
2016,5,20,6,30,85.0,113.0,8.2,12.0,138.0,78.71,65.25
2016,5,20,6,45,102.5,133.5,8.15,12.5,169.0,91.93,76.92
2016,5,20,7,0,120.0,154.0,8.1,13.0,200.0,104.88,88.1
2016,5,20,7,15,207.5,169.5,8.05,13.0,262.5,116.13,97.79
2016,5,20,7,30,295.0,185.0,8.0,13.0,325.0,122.86,103.37
2016,5,20,7,45,307.5,205.5,7.95,13.0,366.0,134.04,112.8
2016,5,20,8,0,320.0,226.0,7.9,13.0,407.0,144.73,121.73
2016,5,20,8,15,323.0,248.0,7.85,13.0,444.0,155.44,130.62
2016,5,20,8,30,326.0,270.0,7.8,13.0,481.0,165.56,138.96
2016,5,20,8,45,569.0,203.0,7.75,13.0,602.0,127.16,105.44
2016,5,20,9,0,812.0,136.0,7.7,13.0,723.0,100.46,82.1
2016,5,20,9,15,824.5,138.5,7.7,13.0,762.5,100.5,81.96
2016,5,20,9,30,837.0,141.0,7.7,13.0,802.0,100.45,81.75
2016,5,20,9,45,856.0,137.5,7.7,13.5,838.5,123.37,79.22
2016,5,20,10,0,875.0,134.0,7.7,14.0,875.0,185.64,111.9
2016,5,20,10,15,882.0,135.5,7.65,14.0,902.5,241.23,152.75
2016,5,20,10,30,889.0,137.0,7.6,14.0,930.0,297.56,200.94
2016,5,20,10,45,704.0,250.0,7.6,14.0,886.5,355.58,259.39
2016,5,20,11,0,519.0,363.0,7.6,14.0,843.0,410.62,312.75
2016,5,20,11,15,344.0,420.5,7.55,14.0,741.0,420.89,327.48
2016,5,20,11,30,169.0,478.0,7.5,14.0,639.0,412.82,324.76
2016,5,20,11,45,539.0,308.5,7.45,14.0,824.0,504.77,398.17
2016,5,20,12,0,909.0,139.0,7.4,14.0,1009.0,623.64,495.31
2016,5,20,12,15,658.0,273.5,7.35,14.0,902.5,626.46,498.37
2016,5,20,12,30,407.0,408.0,7.3,14.0,796.0,603.38,479.13
2016,5,20,12,45,427.5,397.0,7.3,14.0,801.0,642.23,510.82
2016,5,20,13,0,448.0,386.0,7.3,14.0,806.0,680.91,542.02
2016,5,20,13,15,388.5,403.5,7.25,14.0,762.5,669.01,532.89
2016,5,20,13,30,329.0,421.0,7.2,14.0,719.0,660.27,525.79
2016,5,20,13,45,239.0,423.5,7.2,14.0,637.5,606.87,483.77
2016,5,20,14,0,149.0,426.0,7.2,14.0,556.0,528.66,422.03
2016,5,20,14,15,505.0,279.5,7.15,14.0,695.0,770.37,619.17
2016,5,20,14,30,861.0,133.0,7.1,14.0,834.0,983.13,783.12
2016,5,20,14,45,622.0,222.5,7.1,14.0,717.0,873.8,701.34
2016,5,20,15,0,383.0,312.0,7.1,14.0,600.0,715.06,576.69
2016,5,20,15,15,333.0,304.5,7.05,13.5,545.0,669.64,543.44
2016,5,20,15,30,283.0,297.0,7.0,13.0,490.0,621.56,507.2
2016,5,20,15,45,519.0,210.0,7.0,13.0,533.0,798.99,653.74
2016,5,20,16,0,755.0,123.0,7.0,13.0,576.0,958.59,777.95
2016,5,20,16,15,730.0,118.5,6.95,13.0,526.0,930.33,758.02
2016,5,20,16,30,705.0,114.0,6.9,13.0,476.0,899.03,736.52
2016,5,20,16,45,673.0,108.5,6.9,13.0,424.5,856.66,706.47
2016,5,20,17,0,641.0,103.0,6.9,13.0,373.0,811.97,674.12
2016,5,20,17,15,596.5,96.0,6.8,12.5,321.5,751.21,629.15
2016,5,20,17,30,552.0,89.0,6.7,12.0,270.0,689.28,581.85
2016,5,20,17,45,492.0,80.0,6.65,12.0,220.5,609.8,517.55
2016,5,20,18,0,432.0,71.0,6.6,12.0,171.0,526.04,447.35
2016,5,20,18,15,343.5,59.5,6.5,12.0,126.5,423.87,359.11
2016,5,20,18,30,255.0,48.0,6.4,12.0,82.0,327.14,271.91
2016,5,20,18,45,144.5,31.5,6.3,12.0,49.0,210.74,155.12
2016,5,20,19,0,34.0,15.0,6.2,12.0,16.0,38.0,0.0
2016,5,20,19,15,17.0,7.5,6.1,12.0,8.0,18.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,19.5,16.0,3.8,12.0,18.0,12.34,0.0
2016,5,21,5,30,39.0,32.0,3.8,12.0,36.0,23.99,14.06
2016,5,21,5,45,74.0,52.0,3.8,12.5,64.0,38.09,27.76
2016,5,21,6,0,109.0,72.0,3.8,13.0,92.0,52.01,40.64
2016,5,21,6,15,134.0,93.0,3.8,13.0,126.0,66.25,53.7
2016,5,21,6,30,159.0,114.0,3.8,13.0,160.0,80.24,66.33
2016,5,21,6,45,184.0,132.0,3.8,13.0,195.0,92.33,77.03
2016,5,21,7,0,209.0,150.0,3.8,13.0,230.0,101.54,85.01
2016,5,21,7,15,214.0,173.0,3.85,13.0,265.5,114.73,96.35
2016,5,21,7,30,219.0,196.0,3.9,13.0,301.0,131.71,110.85
2016,5,21,7,45,195.0,222.0,3.95,13.5,323.0,145.66,122.33
2016,5,21,8,0,171.0,248.0,4.0,14.0,345.0,158.95,133.11
2016,5,21,8,15,253.0,257.5,4.05,14.0,415.0,158.43,132.23
2016,5,21,8,30,335.0,267.0,4.1,14.0,485.0,164.28,136.84
2016,5,21,8,45,329.0,290.0,4.2,14.0,516.0,174.08,144.81
2016,5,21,9,0,323.0,313.0,4.3,14.0,547.0,183.22,152.19
2016,5,21,9,15,556.0,235.0,4.3,14.0,663.5,138.72,114.13
2016,5,21,9,30,789.0,157.0,4.3,14.0,780.0,107.73,87.54
2016,5,21,9,45,799.5,158.5,4.35,14.0,813.5,132.23,86.87
2016,5,21,10,0,810.0,160.0,4.4,14.0,847.0,184.7,113.17
2016,5,21,10,15,595.0,274.5,4.4,14.0,787.5,254.18,174.72
2016,5,21,10,30,380.0,389.0,4.4,14.0,728.0,322.96,239.38
2016,5,21,10,45,418.0,382.5,4.4,14.0,763.5,351.56,262.98
2016,5,21,11,0,456.0,376.0,4.4,14.0,799.0,396.01,299.91
2016,5,21,11,15,445.5,385.5,4.4,14.0,803.5,434.09,332.93
2016,5,21,11,30,435.0,395.0,4.4,14.0,808.0,471.44,364.73
2016,5,21,11,45,396.0,416.0,4.45,14.0,793.5,504.78,392.79
2016,5,21,12,0,357.0,437.0,4.5,14.0,779.0,529.25,413.25
2016,5,21,12,15,605.5,299.0,4.55,14.0,877.0,611.77,480.2
2016,5,21,12,30,854.0,161.0,4.6,14.0,975.0,709.53,558.97
2016,5,21,12,45,587.5,301.0,4.65,14.0,858.5,680.43,535.03
2016,5,21,13,0,321.0,441.0,4.7,14.0,742.0,621.81,487.62
2016,5,21,13,15,365.0,411.0,4.7,14.0,747.5,656.6,516.05
2016,5,21,13,30,409.0,381.0,4.7,14.0,753.0,703.69,552.94
2016,5,21,13,45,359.0,391.0,4.7,14.0,711.5,681.36,536.3
2016,5,21,14,0,309.0,401.0,4.7,14.0,670.0,667.07,525.5
2016,5,21,14,15,292.0,390.0,4.65,14.0,636.5,659.47,520.46
2016,5,21,14,30,275.0,379.0,4.6,14.0,603.0,649.24,513.41
2016,5,21,14,45,412.5,312.0,4.6,14.0,631.0,750.55,594.13
2016,5,21,15,0,550.0,245.0,4.6,14.0,659.0,834.18,660.68
2016,5,21,15,15,390.0,276.0,4.55,14.0,561.5,719.31,572.69
2016,5,21,15,30,230.0,307.0,4.5,14.0,464.0,553.96,445.44
2016,5,21,15,45,492.0,211.5,4.5,14.0,517.0,772.9,620.96
2016,5,21,16,0,754.0,116.0,4.5,14.0,570.0,941.44,747.07
2016,5,21,16,15,731.0,111.5,4.45,14.0,521.0,922.37,733.88
2016,5,21,16,30,708.0,107.0,4.4,14.0,472.0,893.1,714.6
2016,5,21,16,45,683.0,100.0,4.4,14.0,422.5,855.83,689.65
2016,5,21,17,0,658.0,93.0,4.4,14.0,373.0,816.16,662.46
2016,5,21,17,15,617.5,87.0,4.35,13.5,322.0,760.51,623.31
2016,5,21,17,30,577.0,81.0,4.3,13.0,271.0,703.66,581.9
2016,5,21,17,45,521.5,73.0,4.3,13.0,222.0,629.44,524.23
2016,5,21,18,0,466.0,65.0,4.3,13.0,173.0,555.67,464.43
2016,5,21,18,15,383.5,54.5,4.2,12.5,128.5,456.38,381.64
2016,5,21,18,30,301.0,44.0,4.1,12.0,84.0,358.63,296.41
2016,5,21,18,45,182.5,29.5,4.1,12.0,50.5,236.34,176.75
2016,5,21,19,0,64.0,15.0,4.1,12.0,17.0,81.08,0.0
2016,5,21,19,15,32.0,7.5,4.05,12.0,8.5,29.38,0.0
2016,5,21,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,10.5,2.7,12.0,10.5,7.98,0.0
2016,5,22,5,30,0.0,21.0,2.7,12.0,21.0,16.01,7.61
2016,5,22,5,45,0.0,38.0,2.75,12.5,38.0,28.8,19.67
2016,5,22,6,0,0.0,55.0,2.8,13.0,55.0,41.16,31.05
2016,5,22,6,15,0.0,74.5,2.75,13.0,74.5,55.07,43.76
2016,5,22,6,30,0.0,94.0,2.7,13.0,94.0,68.85,56.2
2016,5,22,6,45,4.0,112.5,2.7,13.0,114.0,81.96,67.83
2016,5,22,7,0,8.0,131.0,2.7,13.0,134.0,95.0,79.2
2016,5,22,7,15,27.0,159.5,2.65,13.0,172.0,110.5,92.57
2016,5,22,7,30,46.0,188.0,2.6,13.0,210.0,128.05,107.54
2016,5,22,7,45,215.0,200.0,2.6,13.5,320.0,128.96,107.73
2016,5,22,8,0,384.0,212.0,2.6,14.0,430.0,138.8,115.63
2016,5,22,8,15,579.0,168.5,2.6,14.0,529.5,111.46,91.75
2016,5,22,8,30,774.0,125.0,2.6,14.0,629.0,95.8,78.02
2016,5,22,8,45,790.5,127.5,2.6,14.0,672.5,96.25,78.21
2016,5,22,9,0,807.0,130.0,2.6,14.0,716.0,96.62,78.33
2016,5,22,9,15,819.0,132.5,2.65,14.0,754.5,96.76,78.27
2016,5,22,9,30,831.0,135.0,2.7,14.0,793.0,96.81,78.16
2016,5,22,9,45,857.0,127.0,2.8,14.5,830.5,129.22,82.61
2016,5,22,10,0,883.0,119.0,2.9,15.0,868.0,180.5,106.14
2016,5,22,10,15,889.0,120.5,2.95,15.0,895.0,236.0,146.54
2016,5,22,10,30,895.0,122.0,3.0,15.0,922.0,292.11,193.77
2016,5,22,10,45,898.0,123.5,3.1,15.0,941.5,347.76,243.41
2016,5,22,11,0,901.0,125.0,3.2,15.0,961.0,403.3,293.49
2016,5,22,11,15,903.0,125.5,3.25,15.0,973.5,457.55,342.01
2016,5,22,11,30,905.0,126.0,3.3,15.0,986.0,511.21,389.02
2016,5,22,11,45,904.5,127.5,3.4,15.0,990.5,563.46,433.88
2016,5,22,12,0,904.0,129.0,3.5,15.0,995.0,614.56,476.7
2016,5,22,12,15,903.0,129.0,3.6,15.0,992.5,662.99,516.49
2016,5,22,12,30,902.0,129.0,3.7,15.0,990.0,709.73,554.15
2016,5,22,12,45,897.5,130.0,3.8,15.0,979.5,752.79,588.33
2016,5,22,13,0,893.0,131.0,3.9,15.0,969.0,793.44,620.17
2016,5,22,13,15,889.0,130.0,4.05,15.0,951.5,830.22,647.69
2016,5,22,13,30,885.0,129.0,4.2,15.0,934.0,864.12,672.92
2016,5,22,13,45,878.0,128.5,4.35,15.0,909.5,892.82,694.77
2016,5,22,14,0,871.0,128.0,4.5,15.0,885.0,918.22,714.6
2016,5,22,14,15,863.0,126.5,4.6,15.0,854.0,938.38,730.48
2016,5,22,14,30,855.0,125.0,4.7,15.0,823.0,955.03,744.06
2016,5,22,14,45,843.0,123.5,4.85,15.0,786.0,964.25,752.99
2016,5,22,15,0,831.0,122.0,5.0,15.0,749.0,984.17,769.75
2016,5,22,15,15,817.5,119.0,5.1,14.5,707.0,983.1,772.78
2016,5,22,15,30,804.0,116.0,5.2,14.0,665.0,978.31,773.44
2016,5,22,15,45,784.5,113.5,5.3,14.0,619.0,964.37,766.12
2016,5,22,16,0,765.0,111.0,5.4,14.0,573.0,946.9,756.32
2016,5,22,16,15,709.0,111.5,5.45,14.0,511.0,899.74,724.21
