Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,653.0,112.0,5.5,14.0,449.0,843.37,684.83
2016,5,22,16,45,487.5,133.5,5.55,14.0,370.5,687.52,567.79
2016,5,22,17,0,322.0,155.0,5.6,14.0,292.0,522.66,437.12
2016,5,22,17,15,452.5,117.5,5.6,13.5,282.5,626.81,525.57
2016,5,22,17,30,583.0,80.0,5.6,13.0,273.0,708.15,591.67
2016,5,22,17,45,533.0,71.0,5.6,13.0,224.5,637.75,535.44
2016,5,22,18,0,483.0,62.0,5.6,13.0,176.0,567.69,477.75
2016,5,22,18,15,403.0,52.0,5.5,13.0,131.0,470.92,395.41
2016,5,22,18,30,323.0,42.0,5.4,13.0,86.0,377.81,312.81
2016,5,22,18,45,209.0,28.5,5.35,13.0,52.5,254.76,193.33
2016,5,22,19,0,95.0,15.0,5.3,13.0,19.0,118.08,0.0
2016,5,22,19,15,47.5,7.5,5.2,12.5,9.5,40.77,0.0
2016,5,22,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.0,16.5,3.75,12.0,18.5,12.74,0.0
2016,5,23,5,30,44.0,33.0,3.7,12.0,37.0,24.74,14.91
2016,5,23,5,45,81.0,52.5,3.7,12.5,66.0,38.54,28.22
2016,5,23,6,0,118.0,72.0,3.7,13.0,95.0,52.19,40.84
2016,5,23,6,15,143.0,93.0,3.65,13.0,129.0,66.45,53.89
2016,5,23,6,30,168.0,114.0,3.6,13.0,163.0,80.46,66.52
2016,5,23,6,45,195.5,132.0,3.55,13.0,199.5,90.64,75.53
2016,5,23,7,0,223.0,150.0,3.5,13.0,236.0,101.78,85.2
2016,5,23,7,15,252.5,169.0,3.5,13.0,280.0,113.19,94.96
2016,5,23,7,30,282.0,188.0,3.5,13.0,324.0,124.24,104.29
2016,5,23,7,45,271.0,213.5,3.5,13.5,355.5,137.49,115.21
2016,5,23,8,0,260.0,239.0,3.5,14.0,387.0,150.01,125.36
2016,5,23,8,15,508.5,182.0,3.5,14.0,502.5,117.47,96.98
2016,5,23,8,30,757.0,125.0,3.5,14.0,618.0,95.29,77.6
2016,5,23,8,45,775.0,127.0,3.5,14.5,661.5,95.44,77.39
2016,5,23,9,0,793.0,129.0,3.5,15.0,705.0,95.54,77.13
2016,5,23,9,15,805.0,132.0,3.5,15.0,743.5,95.97,77.32
2016,5,23,9,30,817.0,135.0,3.5,15.0,782.0,96.28,77.43
2016,5,23,9,45,650.5,227.5,3.5,15.0,756.5,151.41,104.43
2016,5,23,10,0,484.0,320.0,3.5,15.0,731.0,227.24,159.25
2016,5,23,10,15,435.5,352.5,3.45,15.0,731.5,271.48,194.07
2016,5,23,10,30,387.0,385.0,3.4,15.0,732.0,323.03,237.55
2016,5,23,10,45,632.5,258.0,3.35,15.0,839.5,340.06,245.74
2016,5,23,11,0,878.0,131.0,3.3,15.0,947.0,398.98,290.91
2016,5,23,11,15,693.5,256.5,3.25,15.0,906.5,451.99,340.46
2016,5,23,11,30,509.0,382.0,3.2,15.0,866.0,498.02,380.65
2016,5,23,11,45,488.5,391.0,3.15,15.0,857.5,532.65,409.39
2016,5,23,12,0,468.0,400.0,3.1,15.0,849.0,565.22,435.75
2016,5,23,12,15,678.5,265.0,3.1,15.0,914.5,633.17,490.41
2016,5,23,12,30,889.0,130.0,3.1,15.0,980.0,701.8,546.19
2016,5,23,12,45,863.5,146.0,3.1,15.0,964.5,740.4,575.92
2016,5,23,13,0,838.0,162.0,3.1,15.0,949.0,787.58,610.87
2016,5,23,13,15,834.0,160.5,3.2,15.0,932.0,823.71,638.65
2016,5,23,13,30,830.0,159.0,3.3,15.0,915.0,856.93,663.14
2016,5,23,13,45,630.0,255.0,3.4,15.0,820.0,813.61,630.37
2016,5,23,14,0,430.0,351.0,3.5,15.0,725.0,745.16,578.13
2016,5,23,14,15,624.0,246.0,3.65,15.0,768.0,854.44,664.28
2016,5,23,14,30,818.0,141.0,3.8,15.0,811.0,950.07,734.86
2016,5,23,14,45,590.5,230.5,3.95,15.0,702.5,850.3,663.99
2016,5,23,15,0,363.0,320.0,4.1,15.0,594.0,703.09,553.75
2016,5,23,15,15,317.5,311.0,4.25,15.0,541.0,660.46,523.9
2016,5,23,15,30,272.0,302.0,4.4,15.0,488.0,615.25,491.04
2016,5,23,15,45,238.0,284.5,4.6,15.0,439.0,545.01,439.4
2016,5,23,16,0,204.0,267.0,4.8,15.0,390.0,497.95,404.19
2016,5,23,16,15,133.0,239.5,4.9,14.5,317.5,399.51,326.74
2016,5,23,16,30,62.0,212.0,5.0,14.0,245.0,276.46,226.96
2016,5,23,16,45,72.5,192.5,5.15,14.0,226.5,270.04,223.36
2016,5,23,17,0,83.0,173.0,5.3,14.0,208.0,262.89,218.85
2016,5,23,17,15,74.5,151.5,5.35,14.0,180.0,233.45,194.82
2016,5,23,17,30,66.0,130.0,5.4,14.0,152.0,203.52,169.97
2016,5,23,17,45,263.5,97.5,5.45,14.0,163.0,388.6,330.68
2016,5,23,18,0,461.0,65.0,5.5,14.0,174.0,551.29,463.55
2016,5,23,18,15,381.0,54.5,5.5,13.5,130.0,454.44,381.51
2016,5,23,18,30,301.0,44.0,5.5,13.0,86.0,357.77,297.01
2016,5,23,18,45,190.0,30.0,5.5,13.0,52.5,241.9,185.28
2016,5,23,19,0,79.0,16.0,5.5,13.0,19.0,108.48,0.0
2016,5,23,19,15,39.5,8.0,5.45,13.0,9.5,35.3,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,3.8,13.0,27.5,12.96,0.0
2016,5,24,5,30,219.0,34.0,3.8,13.0,55.0,25.81,15.82
2016,5,24,5,45,317.0,45.5,3.8,13.0,96.5,34.69,24.81
2016,5,24,6,0,415.0,57.0,3.8,13.0,138.0,45.83,35.21
2016,5,24,6,15,207.5,58.0,3.8,13.0,98.5,42.37,32.42
2016,5,24,6,30,0.0,59.0,3.8,13.0,59.0,45.21,35.06
2016,5,24,6,45,0.0,72.0,3.8,13.0,72.0,54.96,43.77
2016,5,24,7,0,0.0,85.0,3.8,13.0,85.0,64.54,52.21
2016,5,24,7,15,22.5,137.0,3.8,13.0,148.0,97.45,81.16
2016,5,24,7,30,45.0,189.0,3.8,13.0,211.0,128.65,108.17
2016,5,24,7,45,218.5,200.0,3.8,13.5,323.0,129.0,107.86
2016,5,24,8,0,392.0,211.0,3.8,14.0,435.0,132.63,110.43
2016,5,24,8,15,274.0,253.5,3.8,14.0,417.0,156.87,130.87
2016,5,24,8,30,156.0,296.0,3.8,14.0,399.0,182.67,152.4
2016,5,24,8,45,115.0,310.0,3.8,14.0,388.5,188.17,156.59
2016,5,24,9,0,74.0,324.0,3.8,14.0,378.0,205.38,170.67
2016,5,24,9,15,158.0,348.0,3.85,14.0,471.0,206.15,170.92
2016,5,24,9,30,242.0,372.0,3.9,14.0,564.0,202.61,167.64
2016,5,24,9,45,164.5,386.0,3.95,14.5,519.0,231.42,178.97
2016,5,24,10,0,87.0,400.0,4.0,15.0,474.0,261.7,202.33
2016,5,24,10,15,227.0,398.5,4.0,15.0,600.0,269.34,201.56
2016,5,24,10,30,367.0,397.0,4.0,15.0,726.0,324.72,240.02
2016,5,24,10,45,629.0,264.5,4.05,15.0,843.0,343.0,248.65
2016,5,24,11,0,891.0,132.0,4.1,15.0,960.0,404.46,295.64
2016,5,24,11,15,893.5,132.5,4.1,15.0,973.0,458.36,343.97
2016,5,24,11,30,896.0,133.0,4.1,15.0,986.0,511.75,390.91
2016,5,24,11,45,899.5,132.0,4.2,15.0,992.0,564.03,436.06
2016,5,24,12,0,903.0,131.0,4.3,15.0,998.0,615.5,479.54
2016,5,24,12,15,902.5,131.0,4.35,15.0,996.0,664.15,519.71
2016,5,24,12,30,902.0,131.0,4.4,15.0,994.0,711.18,557.76
2016,5,24,12,45,899.5,130.5,4.45,15.0,984.0,754.54,592.36
2016,5,24,13,0,897.0,130.0,4.5,15.0,974.0,795.56,624.65
2016,5,24,13,15,893.5,129.0,4.55,15.0,956.5,832.82,652.33
2016,5,24,13,30,890.0,128.0,4.6,15.0,939.0,867.22,677.74
2016,5,24,13,45,886.0,126.0,4.7,15.0,915.5,897.3,700.44
2016,5,24,14,0,882.0,124.0,4.8,15.0,892.0,924.16,720.96
2016,5,24,14,15,874.0,122.0,4.85,15.0,861.0,943.99,736.25
2016,5,24,14,30,866.0,120.0,4.9,15.0,830.0,960.26,749.2
2016,5,24,14,45,660.0,201.0,5.0,15.0,728.0,889.08,699.97
2016,5,24,15,0,454.0,282.0,5.1,15.0,626.0,776.26,614.73
2016,5,24,15,15,401.0,283.0,5.2,15.0,574.5,736.92,586.8
2016,5,24,15,30,348.0,284.0,5.3,15.0,523.0,672.04,539.21
2016,5,24,15,45,281.0,275.0,5.4,15.0,459.5,602.78,486.74
2016,5,24,16,0,214.0,266.0,5.5,15.0,396.0,506.71,412.54
2016,5,24,16,15,199.0,244.0,5.55,14.5,357.0,472.33,387.69
2016,5,24,16,30,184.0,222.0,5.6,14.0,318.0,436.66,361.18
2016,5,24,16,45,122.0,196.0,5.65,14.0,257.0,347.16,288.18
2016,5,24,17,0,60.0,170.0,5.7,14.0,196.0,235.53,195.25
2016,5,24,17,15,53.5,148.5,5.7,13.5,169.5,208.21,173.34
2016,5,24,17,30,47.0,127.0,5.7,13.0,143.0,180.38,150.39
2016,5,24,17,45,276.5,94.0,5.75,13.0,162.5,395.14,338.17
2016,5,24,18,0,506.0,61.0,5.8,13.0,182.0,587.49,495.3
2016,5,24,18,15,425.5,52.0,5.7,13.0,136.5,490.91,412.39
2016,5,24,18,30,345.0,43.0,5.6,13.0,91.0,397.75,330.03
2016,5,24,18,45,226.0,30.0,5.55,13.0,56.5,270.41,209.59
2016,5,24,19,0,107.0,17.0,5.5,13.0,22.0,132.92,0.0
2016,5,24,19,15,53.5,8.5,5.4,12.5,11.0,46.0,0.0
2016,5,24,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.0,3.2,12.0,28.5,12.99,0.0
2016,5,25,5,30,236.0,34.0,3.2,12.0,57.0,25.89,16.05
2016,5,25,5,45,330.0,45.0,3.2,12.5,98.0,36.38,26.38
2016,5,25,6,0,424.0,56.0,3.2,13.0,139.0,45.08,34.56
2016,5,25,6,15,212.0,59.0,3.2,13.0,100.5,43.09,33.07
2016,5,25,6,30,0.0,62.0,3.2,13.0,62.0,47.44,37.07
2016,5,25,6,45,0.0,75.0,3.2,13.0,75.0,57.07,45.66
2016,5,25,7,0,0.0,88.0,3.2,13.0,88.0,66.63,54.07
2016,5,25,7,15,0.0,105.5,3.3,13.0,105.5,79.22,65.04
2016,5,25,7,30,0.0,123.0,3.4,13.0,123.0,91.67,75.78
2016,5,25,7,45,1.0,146.5,3.5,13.5,147.5,107.98,89.6
2016,5,25,8,0,2.0,170.0,3.6,14.0,172.0,124.04,103.01
2016,5,25,8,15,6.5,191.0,3.7,14.0,195.5,138.38,115.01
2016,5,25,8,30,11.0,212.0,3.8,14.0,219.0,152.55,126.79
2016,5,25,8,45,8.0,202.0,3.95,14.0,207.5,146.9,121.62
2016,5,25,9,0,5.0,192.0,4.1,14.0,196.0,140.85,116.2
2016,5,25,9,15,8.5,218.5,4.2,14.0,225.5,158.56,131.01
2016,5,25,9,30,12.0,245.0,4.3,14.0,255.0,175.93,145.4
2016,5,25,9,45,10.0,229.0,4.4,14.5,237.5,167.05,131.14
2016,5,25,10,0,8.0,213.0,4.5,15.0,220.0,158.0,123.34
2016,5,25,10,15,8.5,216.0,4.55,15.0,224.0,161.6,126.03
2016,5,25,10,30,9.0,219.0,4.6,15.0,228.0,165.24,128.84
2016,5,25,10,45,10.5,235.0,4.7,15.0,245.5,178.39,139.28
2016,5,25,11,0,12.0,251.0,4.8,15.0,263.0,191.93,150.05
2016,5,25,11,15,21.5,318.0,4.85,15.0,339.0,245.28,192.24
2016,5,25,11,30,31.0,385.0,4.9,15.0,415.0,293.78,230.24
2016,5,25,11,45,26.0,365.0,4.95,15.0,390.5,284.52,223.12
2016,5,25,12,0,21.0,345.0,5.0,15.0,366.0,274.43,215.38
2016,5,25,12,15,26.0,365.0,5.1,15.0,390.5,297.65,233.83
2016,5,25,12,30,31.0,385.0,5.2,15.0,415.0,322.97,253.87
2016,5,25,12,45,36.0,394.0,5.35,15.0,428.0,340.84,268.17
2016,5,25,13,0,41.0,403.0,5.5,15.0,441.0,359.5,283.14
2016,5,25,13,15,38.5,391.0,5.65,15.0,427.0,355.04,280.02
2016,5,25,13,30,36.0,379.0,5.8,15.0,413.0,349.68,276.25
2016,5,25,13,45,43.0,380.0,6.0,15.0,419.0,363.51,287.82
2016,5,25,14,0,50.0,381.0,6.2,15.0,425.0,377.89,299.86
2016,5,25,14,15,34.0,332.0,6.35,15.0,361.0,323.68,257.38
2016,5,25,14,30,18.0,283.0,6.5,15.0,297.0,248.72,197.81
2016,5,25,14,45,13.5,251.5,6.65,15.0,262.0,218.75,174.08
2016,5,25,15,0,9.0,220.0,6.8,15.0,227.0,188.15,149.57
2016,5,25,15,15,138.5,261.5,6.9,15.0,357.5,402.48,327.48
2016,5,25,15,30,268.0,303.0,7.0,15.0,488.0,611.8,495.81
2016,5,25,15,45,143.5,260.5,7.15,15.0,359.0,420.28,342.97
2016,5,25,16,0,19.0,218.0,7.3,15.0,230.0,205.81,166.02
2016,5,25,16,15,16.5,199.5,7.35,14.5,209.0,188.19,152.45
2016,5,25,16,30,14.0,181.0,7.4,14.0,188.0,170.36,138.35
2016,5,25,16,45,10.5,162.5,7.5,14.0,167.5,151.33,122.79
2016,5,25,17,0,7.0,144.0,7.6,14.0,147.0,132.16,106.94
2016,5,25,17,15,3.5,126.0,7.6,13.5,127.5,113.43,91.43
2016,5,25,17,30,0.0,108.0,7.6,13.0,108.0,94.58,75.57
2016,5,25,17,45,250.0,86.0,7.6,13.0,146.0,357.91,308.09
2016,5,25,18,0,500.0,64.0,7.6,13.0,184.0,585.82,497.43
2016,5,25,18,15,418.5,54.5,7.5,13.0,139.0,487.74,412.51
2016,5,25,18,30,337.0,45.0,7.4,13.0,94.0,393.05,328.18
2016,5,25,18,45,211.0,32.0,7.35,13.0,58.5,261.83,204.89
2016,5,25,19,0,85.0,19.0,7.3,13.0,23.0,120.83,0.0
2016,5,25,19,15,42.5,9.5,7.2,13.0,11.5,38.72,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,78.5,19.5,5.0,13.0,27.5,14.84,0.0
2016,5,26,5,30,157.0,39.0,4.9,13.0,55.0,29.05,18.67
2016,5,26,5,45,248.5,53.5,4.8,13.0,95.0,39.86,29.37
2016,5,26,6,0,340.0,68.0,4.7,13.0,135.0,50.59,39.45
2016,5,26,6,15,170.0,68.0,4.65,13.0,101.5,50.04,39.27
2016,5,26,6,30,0.0,68.0,4.6,13.0,68.0,51.64,40.82
2016,5,26,6,45,0.0,83.0,4.6,13.0,83.0,62.6,50.6
2016,5,26,7,0,0.0,98.0,4.6,13.0,98.0,73.49,60.17
2016,5,26,7,15,1.0,125.0,4.6,13.0,126.0,92.26,76.59
2016,5,26,7,30,2.0,152.0,4.6,13.0,154.0,110.67,92.49
2016,5,26,7,45,1.0,153.0,4.6,13.5,154.0,112.23,93.34
2016,5,26,8,0,0.0,154.0,4.6,14.0,154.0,113.6,94.03
2016,5,26,8,15,4.5,181.0,4.6,14.0,184.0,131.97,109.6
2016,5,26,8,30,9.0,208.0,4.6,14.0,214.0,150.02,124.74
2016,5,26,8,45,9.0,213.0,4.65,14.5,219.5,153.94,127.49
2016,5,26,9,0,9.0,218.0,4.7,15.0,225.0,157.75,130.17
2016,5,26,9,15,14.0,248.5,4.7,15.0,259.5,177.61,146.64
2016,5,26,9,30,19.0,279.0,4.7,15.0,294.0,197.02,162.61
2016,5,26,9,45,18.0,284.5,4.75,15.5,299.5,202.61,158.97
2016,5,26,10,0,17.0,290.0,4.8,16.0,305.0,209.34,163.5
2016,5,26,10,15,78.5,366.5,4.8,16.0,437.0,254.65,196.29
2016,5,26,10,30,140.0,443.0,4.8,16.0,569.0,308.08,235.64
2016,5,26,10,45,128.5,451.5,4.8,16.0,569.0,326.72,251.22
2016,5,26,11,0,117.0,460.0,4.8,16.0,569.0,344.41,266.06
2016,5,26,11,15,120.5,467.5,4.8,16.0,581.0,366.82,284.1
2016,5,26,11,30,124.0,475.0,4.8,16.0,593.0,390.03,302.67
2016,5,26,11,45,128.0,474.0,4.85,16.5,597.0,408.78,317.21
2016,5,26,12,0,132.0,473.0,4.9,17.0,601.0,427.81,331.87
2016,5,26,12,15,97.0,458.5,5.0,17.0,552.5,411.41,319.82
2016,5,26,12,30,62.0,444.0,5.1,17.0,504.0,389.21,302.97
2016,5,26,12,45,51.5,423.5,5.25,17.0,473.0,375.42,292.81
2016,5,26,13,0,41.0,403.0,5.4,17.0,442.0,359.42,280.77
2016,5,26,13,15,36.5,385.5,5.6,17.0,420.0,348.68,272.9
2016,5,26,13,30,32.0,368.0,5.8,17.0,398.0,336.62,263.94
2016,5,26,13,45,77.0,396.5,6.05,17.0,465.0,407.89,321.13
2016,5,26,14,0,122.0,425.0,6.3,17.0,532.0,502.36,395.47
2016,5,26,14,15,102.5,403.0,6.5,16.5,491.0,455.34,360.42
2016,5,26,14,30,83.0,381.0,6.7,16.0,450.0,424.48,337.55
2016,5,26,14,45,60.5,345.5,6.9,16.0,394.5,374.93,298.98
2016,5,26,15,0,38.0,310.0,7.1,16.0,339.0,323.05,258.01
2016,5,26,15,15,69.5,311.0,7.2,15.5,360.0,362.16,291.71
2016,5,26,15,30,101.0,312.0,7.3,15.0,381.0,402.85,326.68
2016,5,26,15,45,63.0,269.5,7.45,15.0,312.0,323.69,262.91
2016,5,26,16,0,25.0,227.0,7.6,15.0,243.0,220.88,178.75
2016,5,26,16,15,61.0,224.5,7.65,15.0,258.0,282.8,231.75
2016,5,26,16,30,97.0,222.0,7.7,15.0,273.0,323.74,267.47
2016,5,26,16,45,168.5,196.0,7.8,15.0,273.5,393.49,328.2
2016,5,26,17,0,240.0,170.0,7.9,15.0,274.0,459.87,385.81
2016,5,26,17,15,393.5,132.5,7.85,14.5,277.0,587.69,495.83
2016,5,26,17,30,547.0,95.0,7.8,14.0,280.0,691.58,582.34
2016,5,26,17,45,484.0,87.0,7.8,13.5,230.5,603.59,511.95
2016,5,26,18,0,421.0,79.0,7.8,13.0,181.0,526.85,448.68
2016,5,26,18,15,339.5,66.5,7.7,13.0,136.0,429.7,364.92
2016,5,26,18,30,258.0,54.0,7.6,13.0,91.0,337.18,281.82
2016,5,26,18,45,152.0,37.0,7.5,13.0,56.5,223.2,174.61
2016,5,26,19,0,46.0,20.0,7.4,13.0,22.0,68.32,0.0
2016,5,26,19,15,23.0,10.0,7.25,12.5,11.0,24.78,0.0
2016,5,26,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,4.2,12.0,27.5,15.53,0.0
2016,5,27,5,30,136.0,41.0,4.1,12.0,55.0,30.29,19.89
2016,5,27,5,45,227.5,57.0,4.05,12.5,96.0,42.16,31.48
2016,5,27,6,0,319.0,73.0,4.0,13.0,137.0,53.82,42.33
2016,5,27,6,15,387.0,85.0,3.85,13.0,184.5,62.48,50.39
2016,5,27,6,30,455.0,97.0,3.7,13.0,232.0,71.06,58.16
2016,5,27,6,45,295.5,127.0,3.55,13.0,221.5,89.18,74.23
2016,5,27,7,0,136.0,157.0,3.4,13.0,211.0,107.02,89.8
2016,5,27,7,15,176.5,178.0,3.2,13.0,258.0,120.33,101.17
2016,5,27,7,30,217.0,199.0,3.0,13.0,305.0,133.4,112.18
2016,5,27,7,45,246.5,218.5,2.9,13.5,350.5,139.56,116.88
2016,5,27,8,0,276.0,238.0,2.8,14.0,396.0,149.81,125.05
2016,5,27,8,15,514.5,188.5,2.6,14.5,514.5,121.1,99.81
2016,5,27,8,30,753.0,139.0,2.4,15.0,633.0,95.65,77.54
2016,5,27,8,45,774.5,140.0,2.25,15.5,677.5,103.33,83.76
2016,5,27,9,0,796.0,141.0,2.1,16.0,722.0,102.63,82.78
2016,5,27,9,15,808.5,143.5,1.95,16.0,760.5,102.51,82.48
2016,5,27,9,30,821.0,146.0,1.8,16.0,799.0,102.31,82.12
2016,5,27,9,45,846.5,138.5,1.7,16.5,836.5,127.78,79.41
2016,5,27,10,0,872.0,131.0,1.6,17.0,874.0,187.84,110.83
2016,5,27,10,15,878.5,132.5,1.6,17.0,901.0,242.64,150.41
2016,5,27,10,30,885.0,134.0,1.6,17.0,928.0,298.12,196.33
2016,5,27,10,45,891.5,133.5,1.65,17.5,948.5,353.0,243.7
2016,5,27,11,0,898.0,133.0,1.7,18.0,969.0,408.11,291.49
2016,5,27,11,15,900.5,133.5,1.9,18.0,982.0,462.24,338.91
2016,5,27,11,30,903.0,134.0,2.1,18.0,995.0,515.85,385.02
2016,5,27,11,45,904.0,134.5,2.3,18.5,1000.5,568.02,428.21
2016,5,27,12,0,905.0,135.0,2.5,19.0,1006.0,619.21,469.47
2016,5,27,12,15,904.5,135.0,2.8,19.0,1004.0,667.94,509.25
2016,5,27,12,30,904.0,135.0,3.1,19.0,1002.0,715.09,547.13
2016,5,27,12,45,900.0,135.5,3.4,19.0,991.5,758.25,581.51
2016,5,27,13,0,896.0,136.0,3.7,19.0,981.0,799.04,613.72
2016,5,27,13,15,892.0,135.0,4.0,19.0,964.0,836.01,641.67
2016,5,27,13,30,888.0,134.0,4.3,19.0,947.0,870.1,667.3
2016,5,27,13,45,881.5,133.5,4.6,19.0,922.5,899.43,690.33
2016,5,27,14,0,875.0,133.0,4.9,19.0,898.0,925.49,711.38
2016,5,27,14,15,867.0,131.5,5.1,18.5,867.5,945.89,729.32
2016,5,27,14,30,859.0,130.0,5.3,18.0,837.0,962.77,745.06
2016,5,27,14,45,848.5,127.5,5.55,18.0,800.5,987.1,765.17
2016,5,27,15,0,838.0,125.0,5.8,18.0,764.0,993.52,772.74
2016,5,27,15,15,825.0,122.5,5.8,18.0,722.5,993.72,774.49
2016,5,27,15,30,812.0,120.0,5.8,18.0,681.0,990.21,773.8
2016,5,27,15,45,796.5,116.0,5.8,18.0,635.5,978.82,767.65
2016,5,27,16,0,781.0,112.0,5.8,18.0,590.0,963.88,759.08
2016,5,27,16,15,759.0,108.0,5.7,17.5,541.0,938.9,744.13
2016,5,27,16,30,737.0,104.0,5.6,17.0,492.0,918.11,732.21
2016,5,27,16,45,708.5,99.0,5.6,17.0,441.0,879.79,706.35
2016,5,27,17,0,680.0,94.0,5.6,17.0,390.0,839.09,678.34
2016,5,27,17,15,641.0,88.5,5.6,16.5,339.0,785.37,640.99
2016,5,27,17,30,602.0,83.0,5.6,16.0,288.0,730.3,601.34
2016,5,27,17,45,546.5,75.5,5.6,16.0,238.0,656.24,544.0
2016,5,27,18,0,491.0,68.0,5.6,16.0,188.0,582.5,484.63
2016,5,27,18,15,411.0,58.0,5.5,15.5,142.5,485.18,404.18
2016,5,27,18,30,331.0,48.0,5.4,15.0,97.0,388.89,321.25
2016,5,27,18,45,215.5,34.0,5.3,14.5,61.0,268.36,210.7
2016,5,27,19,0,100.0,20.0,5.2,14.0,25.0,135.75,16.17
2016,5,27,19,15,50.0,10.0,5.1,14.0,12.5,44.66,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,91.5,19.0,2.5,13.0,28.5,14.4,0.0
2016,5,28,5,30,183.0,38.0,2.5,13.0,57.0,28.51,18.39
2016,5,28,5,45,278.0,51.5,2.5,13.5,98.0,38.66,28.32
2016,5,28,6,0,373.0,65.0,2.5,14.0,139.0,48.82,37.76
2016,5,28,6,15,438.5,74.5,2.45,14.0,186.5,55.98,44.43
2016,5,28,6,30,504.0,84.0,2.4,14.0,234.0,65.51,53.0
2016,5,28,6,45,555.5,90.5,2.35,14.5,285.0,69.8,56.66
2016,5,28,7,0,607.0,97.0,2.3,15.0,336.0,74.08,60.18
2016,5,28,7,15,641.5,103.0,2.25,15.5,387.0,77.66,63.01
2016,5,28,7,30,676.0,109.0,2.2,16.0,438.0,81.14,65.69
2016,5,28,7,45,673.0,117.0,2.2,16.5,473.5,84.95,68.62
2016,5,28,8,0,670.0,125.0,2.2,17.0,509.0,88.41,71.23
2016,5,28,8,15,722.5,124.5,2.2,17.0,571.0,87.88,70.54
2016,5,28,8,30,775.0,124.0,2.2,17.0,633.0,94.99,76.4
2016,5,28,8,45,792.0,126.5,2.2,17.5,677.0,95.46,76.43
2016,5,28,9,0,809.0,129.0,2.2,18.0,721.0,95.86,76.42
2016,5,28,9,15,821.0,132.0,2.2,18.0,759.5,96.3,76.62
2016,5,28,9,30,833.0,135.0,2.2,18.0,798.0,96.61,76.72
2016,5,28,9,45,842.0,137.0,2.25,18.5,831.5,127.04,78.18
2016,5,28,10,0,851.0,139.0,2.3,19.0,865.0,189.48,112.23
2016,5,28,10,15,858.0,141.0,2.35,19.0,892.0,243.46,151.18
2016,5,28,10,30,865.0,143.0,2.4,19.0,919.0,298.2,196.42
2016,5,28,10,45,869.0,144.5,2.5,19.5,939.5,352.35,243.23
2016,5,28,11,0,873.0,146.0,2.6,20.0,960.0,406.56,290.35
2016,5,28,11,15,876.0,147.0,2.7,20.0,973.0,459.96,336.85
2016,5,28,11,30,879.0,148.0,2.8,20.0,986.0,512.98,382.09
2016,5,28,11,45,879.5,148.5,2.9,20.0,991.5,563.88,424.68
2016,5,28,12,0,880.0,149.0,3.0,20.0,997.0,613.82,465.48
2016,5,28,12,15,879.5,149.0,3.15,20.0,995.0,661.67,503.96
2016,5,28,12,30,879.0,149.0,3.3,20.0,993.0,708.01,540.53
2016,5,28,12,45,873.0,151.5,3.45,20.0,982.5,750.45,573.58
2016,5,28,13,0,867.0,154.0,3.6,20.0,972.0,790.53,604.41
2016,5,28,13,15,863.0,153.0,3.7,19.5,955.0,826.93,632.72
2016,5,28,13,30,859.0,152.0,3.8,19.0,938.0,860.52,658.24
2016,5,28,13,45,852.5,150.5,3.9,19.0,914.0,902.61,688.51
2016,5,28,14,0,846.0,149.0,4.0,19.0,890.0,928.0,707.14
2016,5,28,14,15,838.0,147.0,4.05,19.0,859.5,948.06,722.03
2016,5,28,14,30,830.0,145.0,4.1,19.0,829.0,964.54,734.63
2016,5,28,14,45,819.5,142.5,4.2,19.0,792.5,974.47,743.18
2016,5,28,15,0,809.0,140.0,4.3,19.0,756.0,980.69,749.4
2016,5,28,15,15,795.0,136.5,4.35,18.5,715.0,978.65,751.25
2016,5,28,15,30,781.0,133.0,4.4,18.0,674.0,972.91,750.86
2016,5,28,15,45,764.0,129.0,4.45,18.0,628.5,959.95,744.19
2016,5,28,16,0,747.0,125.0,4.5,18.0,583.0,951.73,740.99
2016,5,28,16,15,724.0,120.5,4.5,17.5,534.5,925.7,726.17
2016,5,28,16,30,701.0,116.0,4.5,17.0,486.0,896.67,709.14
2016,5,28,16,45,672.0,110.0,4.55,17.0,435.5,856.96,683.04
2016,5,28,17,0,643.0,104.0,4.6,17.0,385.0,814.9,654.7
2016,5,28,17,15,602.5,97.5,4.5,16.5,334.0,758.9,615.47
2016,5,28,17,30,562.0,91.0,4.4,16.0,283.0,701.59,574.05
2016,5,28,17,45,506.0,82.5,4.35,16.0,233.5,626.47,516.38
2016,5,28,18,0,450.0,74.0,4.3,16.0,184.0,545.65,451.98
2016,5,28,18,15,371.5,62.5,4.15,15.5,139.5,451.36,374.61
2016,5,28,18,30,293.0,51.0,4.0,15.0,95.0,361.38,297.63
2016,5,28,18,45,187.0,35.5,3.85,15.0,60.0,247.57,193.84
2016,5,28,19,0,81.0,20.0,3.7,15.0,25.0,106.38,21.22
2016,5,28,19,15,40.5,10.0,3.55,14.5,12.5,37.69,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,105.5,19.0,2.65,12.0,30.0,14.43,0.04
2016,5,29,5,30,211.0,38.0,2.7,12.0,60.0,28.65,18.64
2016,5,29,5,45,309.5,50.0,2.75,12.5,102.0,37.82,27.72
2016,5,29,6,0,408.0,62.0,2.8,13.0,144.0,49.67,38.68
2016,5,29,6,15,473.5,71.0,2.65,13.0,192.0,56.3,44.9
2016,5,29,6,30,539.0,80.0,2.5,13.0,240.0,62.89,50.88
2016,5,29,6,45,269.5,90.5,2.4,13.5,170.5,63.83,51.58
2016,5,29,7,0,0.0,101.0,2.3,14.0,101.0,75.55,61.73
2016,5,29,7,15,8.5,136.5,2.1,14.0,141.0,99.9,82.9
2016,5,29,7,30,17.0,172.0,1.9,14.0,181.0,123.53,103.1
2016,5,29,7,45,30.5,200.5,1.75,14.5,217.5,136.1,113.28
2016,5,29,8,0,44.0,229.0,1.6,15.0,254.0,152.87,126.9
2016,5,29,8,15,154.0,257.5,1.55,15.0,357.0,163.97,135.82
2016,5,29,8,30,264.0,286.0,1.5,15.0,460.0,171.45,141.66
2016,5,29,8,45,543.5,206.0,1.5,15.5,594.0,127.58,104.12
2016,5,29,9,0,823.0,126.0,1.5,16.0,728.0,94.5,75.77
2016,5,29,9,15,835.0,128.5,1.55,16.0,767.0,94.74,75.86
2016,5,29,9,30,847.0,131.0,1.6,16.0,806.0,94.87,75.82
2016,5,29,9,45,847.5,138.0,1.7,16.5,837.5,128.29,79.45
2016,5,29,10,0,848.0,145.0,1.8,17.0,869.0,184.67,109.21
2016,5,29,10,15,855.0,147.0,1.9,17.0,896.5,239.87,149.43
2016,5,29,10,30,862.0,149.0,2.0,17.0,924.0,300.68,199.63
2016,5,29,10,45,864.0,152.0,2.1,17.0,943.5,354.88,247.11
2016,5,29,11,0,866.0,155.0,2.2,17.0,963.0,408.95,294.93
2016,5,29,11,15,869.0,155.5,2.3,17.0,976.0,461.8,341.26
2016,5,29,11,30,872.0,156.0,2.4,17.0,989.0,514.27,386.34
2016,5,29,11,45,870.5,158.5,2.5,17.0,994.0,565.07,429.09
2016,5,29,12,0,869.0,161.0,2.6,17.0,999.0,614.83,469.94
2016,5,29,12,15,869.0,160.5,2.65,17.0,997.0,662.42,508.04
2016,5,29,12,30,869.0,160.0,2.7,17.0,995.0,708.57,544.19
2016,5,29,12,45,568.5,310.0,2.8,17.0,854.5,674.99,517.63
2016,5,29,13,0,268.0,460.0,2.9,17.0,714.0,595.81,456.4
2016,5,29,13,15,326.0,428.5,2.95,17.0,731.5,638.99,490.66
2016,5,29,13,30,384.0,397.0,3.0,17.0,749.0,683.41,525.03
2016,5,29,13,45,339.0,403.5,3.15,17.0,708.5,673.8,518.42
2016,5,29,14,0,294.0,410.0,3.3,17.0,668.0,660.3,509.11
2016,5,29,14,15,232.0,404.5,3.5,17.0,604.0,596.4,462.95
2016,5,29,14,30,170.0,399.0,3.7,17.0,540.0,546.16,425.77
2016,5,29,14,45,139.0,377.5,3.9,17.0,489.5,506.13,396.54
2016,5,29,15,0,108.0,356.0,4.1,17.0,439.0,440.06,347.09
2016,5,29,15,15,83.5,326.5,4.25,17.0,388.5,392.34,311.0
2016,5,29,15,30,59.0,297.0,4.4,17.0,338.0,342.76,272.74
2016,5,29,15,45,44.0,265.0,4.6,17.0,294.5,298.56,238.5
2016,5,29,16,0,29.0,233.0,4.8,17.0,251.0,253.13,202.66
2016,5,29,16,15,32.0,218.0,4.9,16.5,236.5,244.76,197.25
2016,5,29,16,30,35.0,203.0,5.0,16.0,222.0,236.22,191.59
2016,5,29,16,45,144.0,187.0,5.1,16.0,252.0,356.21,294.15
2016,5,29,17,0,253.0,171.0,5.2,16.0,282.0,473.37,392.34
2016,5,29,17,15,225.5,155.0,5.25,15.5,245.0,428.1,356.95
2016,5,29,17,30,198.0,139.0,5.3,15.0,208.0,361.47,304.0
2016,5,29,17,45,322.5,108.0,5.4,15.0,198.0,480.23,404.33
2016,5,29,18,0,447.0,77.0,5.5,15.0,188.0,547.25,458.77
2016,5,29,18,15,366.5,65.5,5.5,14.5,142.5,451.43,378.72
2016,5,29,18,30,286.0,54.0,5.5,14.0,97.0,360.07,299.42
2016,5,29,18,45,180.0,38.0,5.55,13.5,61.5,246.13,195.29
2016,5,29,19,0,74.0,22.0,5.6,13.0,26.0,105.93,29.65
2016,5,29,19,15,37.0,11.0,5.55,13.0,13.0,35.92,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.0,19.0,2.05,12.0,31.0,14.46,0.54
2016,5,30,5,30,226.0,38.0,2.0,12.0,62.0,28.72,18.76
2016,5,30,5,45,326.0,49.5,1.95,12.5,104.5,37.59,27.54
2016,5,30,6,0,426.0,61.0,1.9,13.0,147.0,49.0,38.11
2016,5,30,6,15,491.5,69.5,1.8,13.0,195.5,55.31,44.03
2016,5,30,6,30,557.0,78.0,1.7,13.0,244.0,61.59,49.73
2016,5,30,6,45,282.5,106.0,1.65,13.5,190.5,76.25,62.6
2016,5,30,7,0,8.0,134.0,1.6,14.0,137.0,97.11,80.67
2016,5,30,7,15,4.5,142.5,1.55,14.0,144.5,103.66,86.1
2016,5,30,7,30,1.0,151.0,1.5,14.0,152.0,110.08,91.37
2016,5,30,7,45,6.5,172.0,1.45,14.5,176.0,124.55,103.32
2016,5,30,8,0,12.0,193.0,1.4,15.0,200.0,138.87,114.96
2016,5,30,8,15,23.5,225.5,1.4,15.0,240.5,160.17,132.59
2016,5,30,8,30,35.0,258.0,1.4,15.0,281.0,169.91,140.33
2016,5,30,8,45,73.5,298.0,1.45,15.5,350.5,192.04,158.11
2016,5,30,9,0,112.0,338.0,1.5,16.0,420.0,200.53,164.39
2016,5,30,9,15,97.5,352.5,1.55,16.0,426.5,220.31,180.28
2016,5,30,9,30,83.0,367.0,1.6,16.0,433.0,227.11,185.44
2016,5,30,9,45,170.0,386.0,1.65,16.5,529.0,232.65,177.03
2016,5,30,10,0,257.0,405.0,1.7,17.0,625.0,254.25,186.75
2016,5,30,10,15,571.0,271.5,1.7,17.0,779.0,250.17,169.15
2016,5,30,10,30,885.0,138.0,1.7,17.0,933.0,300.7,198.42
2016,5,30,10,45,521.5,302.5,1.75,17.5,774.0,339.19,244.54
2016,5,30,11,0,158.0,467.0,1.8,18.0,615.0,362.8,273.67
2016,5,30,11,15,171.0,474.0,1.8,18.0,636.0,391.21,295.66
2016,5,30,11,30,184.0,481.0,1.8,18.0,657.0,421.39,318.9
2016,5,30,11,45,206.0,481.0,1.8,18.0,679.5,453.43,343.39
2016,5,30,12,0,228.0,481.0,1.8,18.0,702.0,487.59,369.33
2016,5,30,12,15,294.5,458.0,1.85,18.0,742.0,534.75,405.25
2016,5,30,12,30,361.0,435.0,1.9,18.0,782.0,589.14,446.29
2016,5,30,12,45,632.0,286.0,1.95,18.0,886.0,699.47,530.39
2016,5,30,13,0,903.0,137.0,2.0,18.0,990.0,804.34,609.89
2016,5,30,13,15,899.0,136.0,2.05,18.0,973.0,841.6,635.6
2016,5,30,13,30,895.0,135.0,2.1,18.0,956.0,875.96,659.57
2016,5,30,13,45,890.5,133.0,2.2,18.5,932.5,905.99,679.82
2016,5,30,14,0,886.0,131.0,2.3,19.0,909.0,932.75,697.92
2016,5,30,14,15,878.5,129.5,2.4,18.5,878.0,953.87,715.02
2016,5,30,14,30,871.0,128.0,2.5,18.0,847.0,971.48,730.02
2016,5,30,14,45,861.5,125.5,2.6,18.0,811.0,982.6,739.51
2016,5,30,15,0,852.0,123.0,2.7,18.0,775.0,1004.48,756.45
2016,5,30,15,15,839.0,120.0,2.75,18.0,733.0,1004.34,758.21
2016,5,30,15,30,826.0,117.0,2.8,18.0,691.0,1000.43,757.82
2016,5,30,15,45,542.5,190.5,2.9,18.0,557.5,799.15,620.64
2016,5,30,16,0,259.0,264.0,3.0,18.0,424.0,573.9,452.53
2016,5,30,16,15,505.0,183.5,3.0,17.5,462.5,763.16,602.98
2016,5,30,16,30,751.0,103.0,3.0,17.0,501.0,923.65,720.14
2016,5,30,16,45,402.0,137.5,3.05,17.0,348.5,605.09,487.7
2016,5,30,17,0,53.0,172.0,3.1,17.0,196.0,229.19,185.68
2016,5,30,17,15,335.5,127.0,3.05,16.5,246.0,523.21,431.25
2016,5,30,17,30,618.0,82.0,3.0,16.0,296.0,744.49,602.3
2016,5,30,17,45,564.5,74.5,2.95,16.0,245.5,672.09,546.28
2016,5,30,18,0,511.0,67.0,2.9,16.0,195.0,599.94,490.37
2016,5,30,18,15,432.5,57.5,2.8,15.5,149.0,504.11,413.86
2016,5,30,18,30,354.0,48.0,2.7,15.0,103.0,411.33,336.24
2016,5,30,18,45,239.0,35.0,2.65,15.0,66.0,287.89,227.09
2016,5,30,19,0,124.0,22.0,2.6,15.0,29.0,160.45,57.4
2016,5,30,19,15,62.0,11.0,2.55,14.5,14.5,54.36,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,1.35,13.0,32.0,14.13,0.78
2016,5,31,5,30,255.0,37.0,1.3,13.0,64.0,28.15,18.25
2016,5,31,5,45,349.5,48.0,1.3,13.5,107.0,38.85,28.56
2016,5,31,6,0,444.0,59.0,1.3,14.0,150.0,47.53,36.67
2016,5,31,6,15,509.0,67.0,1.25,14.0,198.5,53.54,42.29
2016,5,31,6,30,574.0,75.0,1.2,14.0,247.0,59.54,47.71
2016,5,31,6,45,300.5,110.0,1.2,14.5,201.0,76.85,62.88
2016,5,31,7,0,27.0,145.0,1.2,15.0,155.0,101.13,83.82
2016,5,31,7,15,28.0,163.5,1.2,15.0,176.0,113.02,93.83
2016,5,31,7,30,29.0,182.0,1.2,15.0,197.0,124.69,103.53
2016,5,31,7,45,26.5,197.0,1.2,15.5,212.0,134.13,111.01
2016,5,31,8,0,24.0,212.0,1.2,16.0,227.0,150.77,124.49
2016,5,31,8,15,23.5,227.0,1.2,16.0,242.5,161.09,132.72
2016,5,31,8,30,23.0,242.0,1.2,16.0,258.0,171.29,140.83
2016,5,31,8,45,30.5,269.0,1.3,16.5,291.5,176.25,144.33
2016,5,31,9,0,38.0,296.0,1.4,17.0,325.0,190.8,155.75
2016,5,31,9,15,85.0,338.5,1.45,17.0,406.0,213.47,173.97
2016,5,31,9,30,132.0,381.0,1.5,17.0,487.0,218.69,177.83
2016,5,31,9,45,196.0,393.0,1.6,17.5,557.5,237.5,179.48
2016,5,31,10,0,260.0,405.0,1.7,18.0,628.0,254.67,186.21
2016,5,31,10,15,235.5,424.0,1.75,18.0,630.5,299.17,220.28
2016,5,31,10,30,211.0,443.0,1.8,18.0,633.0,325.37,241.66
2016,5,31,10,45,174.0,454.5,1.85,18.5,613.5,341.89,256.04
2016,5,31,11,0,137.0,466.0,1.9,19.0,594.0,354.71,267.23
2016,5,31,11,15,205.0,466.0,1.95,19.0,660.5,400.4,301.24
2016,5,31,11,30,273.0,466.0,2.0,19.0,727.0,445.76,335.48
2016,5,31,11,45,595.0,298.5,2.05,19.0,871.5,520.84,392.38
2016,5,31,12,0,917.0,131.0,2.1,19.0,1016.0,622.75,470.54
2016,5,31,12,15,917.0,131.0,2.15,19.0,1014.5,672.14,509.07
2016,5,31,12,30,917.0,131.0,2.2,19.0,1013.0,719.99,545.92
2016,5,31,12,45,560.5,302.0,2.3,19.5,840.0,659.99,499.77
2016,5,31,13,0,204.0,473.0,2.4,20.0,667.0,549.19,414.96
2016,5,31,13,15,224.0,461.0,2.5,20.0,670.0,573.71,434.85
2016,5,31,13,30,244.0,449.0,2.6,20.0,673.0,611.73,463.41
2016,5,31,13,45,249.5,435.0,2.75,20.0,659.5,624.11,473.64
2016,5,31,14,0,255.0,421.0,2.9,20.0,646.0,634.99,483.02
2016,5,31,14,15,371.0,363.0,3.0,20.0,677.5,704.31,537.23
2016,5,31,14,30,487.0,305.0,3.1,20.0,709.0,796.0,605.94
2016,5,31,14,45,341.5,333.0,3.25,20.0,610.5,679.51,521.56
2016,5,31,15,0,196.0,361.0,3.4,20.0,512.0,555.49,429.69
2016,5,31,15,15,233.0,334.5,3.5,20.0,504.0,574.83,447.36
2016,5,31,15,30,270.0,308.0,3.6,20.0,496.0,617.86,481.42
2016,5,31,15,45,214.5,292.0,3.7,20.0,435.0,527.53,414.74
2016,5,31,16,0,159.0,276.0,3.8,20.0,374.0,460.31,364.1
2016,5,31,16,15,123.5,250.5,3.8,19.5,323.0,400.99,319.62
2016,5,31,16,30,88.0,225.0,3.8,19.0,272.0,316.82,254.63
2016,5,31,16,45,403.0,157.0,3.85,19.0,339.0,630.2,508.3
2016,5,31,17,0,718.0,89.0,3.9,19.0,406.0,870.13,687.59
2016,5,31,17,15,680.0,84.0,3.85,18.5,354.0,817.62,650.61
2016,5,31,17,30,642.0,79.0,3.8,18.0,302.0,763.69,613.49
2016,5,31,17,45,589.0,72.0,3.8,17.5,251.0,691.97,561.48
2016,5,31,18,0,536.0,65.0,3.8,17.0,200.0,620.45,507.15
2016,5,31,18,15,457.5,56.5,3.7,16.5,153.0,525.23,431.04
2016,5,31,18,30,379.0,48.0,3.6,16.0,106.0,432.85,353.64
2016,5,31,18,45,260.0,35.0,3.55,16.0,68.5,304.56,241.0
2016,5,31,19,0,141.0,22.0,3.5,16.0,31.0,174.26,72.15
2016,5,31,19,15,70.5,11.0,3.35,15.5,15.5,60.66,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,5,15,126.0,19.0,1.85,13.0,32.5,14.5,1.29
2016,6,1,5,30,252.0,38.0,1.8,13.0,65.0,28.85,18.86
2016,6,1,5,45,349.0,49.5,1.75,13.5,108.5,37.75,27.59
2016,6,1,6,0,446.0,61.0,1.7,14.0,152.0,49.14,38.09
2016,6,1,6,15,511.5,69.0,1.6,14.0,201.0,55.11,43.67
2016,6,1,6,30,577.0,77.0,1.5,14.0,250.0,61.06,49.06
2016,6,1,6,45,290.0,103.5,1.4,14.5,190.5,72.5,59.04
2016,6,1,7,0,3.0,130.0,1.3,15.0,131.0,94.55,78.1
2016,6,1,7,15,1.5,134.5,1.25,15.0,135.0,98.53,81.27
2016,6,1,7,30,0.0,139.0,1.2,15.0,139.0,102.34,84.28
2016,6,1,7,45,3.5,161.5,1.15,15.5,164.0,117.84,97.13
2016,6,1,8,0,7.0,184.0,1.1,16.0,189.0,133.15,109.59
2016,6,1,8,15,16.0,215.0,1.05,16.0,226.0,153.65,126.46
2016,6,1,8,30,25.0,246.0,1.0,16.0,263.0,173.74,142.77
2016,6,1,8,45,20.0,246.5,1.0,16.5,261.0,175.02,143.09
2016,6,1,9,0,15.0,247.0,1.0,17.0,259.0,176.07,143.34
2016,6,1,9,15,34.5,297.5,1.0,17.0,325.0,191.92,156.02
2016,6,1,9,30,54.0,348.0,1.0,17.0,391.0,217.44,176.41
2016,6,1,9,45,472.5,239.0,1.0,17.5,641.5,153.43,106.98
2016,6,1,10,0,891.0,130.0,1.0,18.0,892.0,190.84,111.45
2016,6,1,10,15,531.5,288.0,1.05,18.0,746.5,257.16,175.12
2016,6,1,10,30,172.0,446.0,1.1,18.0,601.0,317.41,236.12
2016,6,1,10,45,151.0,455.5,1.15,18.0,594.0,335.49,251.09
2016,6,1,11,0,130.0,465.0,1.2,18.0,587.0,351.59,264.62
2016,6,1,11,15,275.0,434.0,1.25,18.0,696.5,400.4,299.72
2016,6,1,11,30,420.0,403.0,1.3,18.0,806.0,468.41,350.24
2016,6,1,11,45,416.0,407.5,1.4,18.5,808.0,504.17,377.89
2016,6,1,12,0,412.0,412.0,1.5,19.0,810.0,539.59,404.87
2016,6,1,12,15,251.5,440.5,1.6,19.0,684.0,495.12,373.63
2016,6,1,12,30,91.0,469.0,1.7,19.0,558.0,427.23,323.64
2016,6,1,12,45,168.0,468.0,1.85,19.0,628.5,500.07,379.33
2016,6,1,13,0,245.0,467.0,2.0,19.0,699.0,583.34,441.22
