Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,15,329.0,425.5,2.1,18.5,731.5,638.08,483.72
2016,6,1,13,30,413.0,384.0,2.2,18.0,764.0,707.18,536.4
2016,6,1,13,45,446.5,361.5,2.3,18.0,762.5,742.76,563.34
2016,6,1,14,0,480.0,339.0,2.4,18.0,761.0,777.35,589.86
2016,6,1,14,15,449.5,336.0,2.45,18.0,720.5,769.25,584.87
2016,6,1,14,30,419.0,333.0,2.5,18.0,680.0,757.37,577.53
2016,6,1,14,45,256.5,343.5,2.6,18.0,553.5,607.32,468.63
2016,6,1,15,0,94.0,354.0,2.7,18.0,427.0,423.42,330.02
2016,6,1,15,15,192.0,329.0,2.7,18.0,466.5,527.41,413.03
2016,6,1,15,30,290.0,304.0,2.7,18.0,506.0,633.45,494.47
2016,6,1,15,45,254.0,288.0,2.75,18.0,456.5,588.06,461.21
2016,6,1,16,0,218.0,272.0,2.8,18.0,407.0,515.75,408.62
2016,6,1,16,15,125.0,237.5,2.8,17.5,313.5,386.44,309.4
2016,6,1,16,30,32.0,203.0,2.8,17.0,220.0,232.47,186.35
2016,6,1,16,45,81.5,193.0,2.8,17.0,230.5,277.03,225.43
2016,6,1,17,0,131.0,183.0,2.8,17.0,241.0,343.4,280.82
2016,6,1,17,15,116.0,163.0,2.85,16.5,210.0,308.25,253.43
2016,6,1,17,30,101.0,143.0,2.9,16.0,179.0,272.85,225.52
2016,6,1,17,45,90.5,120.5,2.95,16.0,149.0,237.63,196.81
2016,6,1,18,0,80.0,98.0,3.0,16.0,119.0,201.64,166.69
2016,6,1,18,15,62.5,77.0,3.0,15.5,91.0,144.35,118.16
2016,6,1,18,30,45.0,56.0,3.0,15.0,63.0,104.26,83.08
2016,6,1,18,45,22.5,37.0,3.0,14.5,40.5,62.45,45.68
2016,6,1,19,0,0.0,18.0,3.0,14.0,18.0,13.74,1.04
2016,6,1,19,15,0.0,9.0,2.9,14.0,9.0,7.08,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,15,137.5,18.5,1.4,12.0,33.5,14.17,1.46
2016,6,2,5,30,275.0,37.0,1.3,12.0,67.0,28.25,18.49
2016,6,2,5,45,372.5,47.5,1.2,12.5,111.0,38.56,28.45
2016,6,2,6,0,470.0,58.0,1.1,13.0,155.0,46.93,36.31
2016,6,2,6,15,534.0,66.0,1.0,13.0,204.5,53.02,42.01
2016,6,2,6,30,598.0,74.0,0.9,13.0,254.0,59.08,47.5
2016,6,2,6,45,299.0,91.5,0.85,13.5,181.5,64.89,52.52
2016,6,2,7,0,0.0,109.0,0.8,14.0,109.0,80.94,66.43
2016,6,2,7,15,2.0,132.5,0.8,14.0,133.5,97.26,80.45
2016,6,2,7,30,4.0,156.0,0.8,14.0,158.0,113.36,94.08
2016,6,2,7,45,7.0,173.0,0.8,14.5,177.0,125.22,103.71
2016,6,2,8,0,10.0,190.0,0.8,15.0,196.0,136.99,113.13
2016,6,2,8,15,11.0,203.5,0.8,15.5,211.0,146.44,120.49
2016,6,2,8,30,12.0,217.0,0.8,16.0,226.0,155.8,127.7
2016,6,2,8,45,11.5,222.0,0.85,16.5,231.0,159.73,130.38
2016,6,2,9,0,11.0,227.0,0.9,17.0,236.0,163.55,132.99
2016,6,2,9,15,15.5,257.0,0.9,17.0,269.5,182.95,148.64
2016,6,2,9,30,20.0,287.0,0.9,17.0,303.0,201.92,163.74
2016,6,2,9,45,34.5,329.0,0.9,17.5,358.0,212.27,163.07
2016,6,2,10,0,49.0,371.0,0.9,18.0,413.0,243.05,184.92
2016,6,2,10,15,59.0,394.0,0.95,18.0,446.5,265.95,201.45
2016,6,2,10,30,69.0,417.0,1.0,18.0,480.0,290.8,219.83
2016,6,2,10,45,90.5,438.5,1.05,18.5,522.5,320.25,241.05
2016,6,2,11,0,112.0,460.0,1.1,19.0,565.0,342.3,256.98
2016,6,2,11,15,516.0,299.0,1.15,19.0,791.5,410.78,302.97
2016,6,2,11,30,920.0,138.0,1.2,19.0,1018.0,525.4,386.76
2016,6,2,11,45,921.0,138.0,1.3,19.0,1023.5,577.99,429.4
2016,6,2,12,0,922.0,138.0,1.4,19.0,1029.0,629.57,470.69
2016,6,2,12,15,653.0,280.0,1.45,19.0,910.5,625.83,469.05
2016,6,2,12,30,384.0,422.0,1.5,19.0,792.0,593.95,445.44
2016,6,2,12,45,435.0,404.0,1.6,19.5,819.5,650.28,486.95
2016,6,2,13,0,486.0,386.0,1.7,20.0,847.0,707.04,527.6
2016,6,2,13,15,375.5,415.0,1.8,20.0,767.5,665.92,498.64
2016,6,2,13,30,265.0,444.0,1.9,20.0,688.0,624.33,468.96
2016,6,2,13,45,326.5,409.5,2.05,20.0,702.5,667.32,502.88
2016,6,2,14,0,388.0,375.0,2.2,20.0,717.0,710.95,536.65
2016,6,2,14,15,265.0,387.5,2.3,20.0,618.0,629.2,477.37
2016,6,2,14,30,142.0,400.0,2.4,20.0,519.0,519.59,397.02
2016,6,2,14,45,154.0,382.0,2.55,20.0,505.5,524.43,403.01
2016,6,2,15,0,166.0,364.0,2.7,20.0,492.0,528.46,407.81
2016,6,2,15,15,185.5,341.5,2.85,19.5,477.5,534.23,415.09
2016,6,2,15,30,205.0,319.0,3.0,19.0,463.0,538.94,421.72
2016,6,2,15,45,159.5,297.0,3.15,19.0,404.5,476.59,375.28
2016,6,2,16,0,114.0,275.0,3.3,19.0,346.0,412.49,326.71
2016,6,2,16,15,76.0,241.0,3.35,18.5,287.0,316.14,252.73
2016,6,2,16,30,38.0,207.0,3.4,18.0,228.0,243.19,194.93
2016,6,2,16,45,34.0,186.0,3.5,18.0,203.5,219.98,177.02
2016,6,2,17,0,30.0,165.0,3.6,18.0,179.0,196.3,158.34
2016,6,2,17,15,25.0,145.5,3.65,17.5,156.5,173.15,140.02
2016,6,2,17,30,20.0,126.0,3.7,17.0,134.0,133.37,107.52
2016,6,2,17,45,290.5,95.0,3.75,17.0,170.5,432.17,360.77
2016,6,2,18,0,561.0,64.0,3.8,17.0,207.0,642.25,525.59
2016,6,2,18,15,484.5,55.5,3.8,16.5,159.5,548.2,449.43
2016,6,2,18,30,408.0,47.0,3.8,16.0,112.0,456.99,373.45
2016,6,2,18,45,292.0,35.0,3.8,15.5,73.0,333.92,266.17
2016,6,2,19,0,176.0,23.0,3.8,15.0,34.0,204.88,103.76
2016,6,2,19,15,88.0,11.5,3.7,15.0,17.0,74.06,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,15,142.5,18.5,1.45,14.0,34.0,14.18,1.65
2016,6,3,5,30,285.0,37.0,1.4,14.0,68.0,30.23,20.01
2016,6,3,5,45,378.5,47.5,1.4,14.5,111.5,38.59,28.23
2016,6,3,6,0,472.0,58.0,1.4,15.0,155.0,46.94,36.01
2016,6,3,6,15,535.0,65.5,1.3,15.0,204.0,52.63,41.32
2016,6,3,6,30,598.0,73.0,1.2,15.0,253.0,58.32,46.45
2016,6,3,6,45,642.5,78.5,1.15,15.5,305.0,62.28,49.79
2016,6,3,7,0,687.0,84.0,1.1,16.0,357.0,66.21,53.02
2016,6,3,7,15,617.0,108.0,1.1,16.0,378.5,80.54,65.36
2016,6,3,7,30,547.0,132.0,1.1,16.0,400.0,93.82,76.62
2016,6,3,7,45,594.0,133.0,1.1,16.5,452.5,93.42,75.83
2016,6,3,8,0,641.0,134.0,1.1,17.0,505.0,93.21,75.24
2016,6,3,8,15,648.0,147.5,1.15,17.5,549.0,99.7,80.38
2016,6,3,8,30,655.0,161.0,1.2,18.0,593.0,105.67,85.03
2016,6,3,8,45,647.0,180.0,1.25,18.5,630.5,113.88,91.52
2016,6,3,9,0,639.0,199.0,1.3,19.0,668.0,121.38,97.36
2016,6,3,9,15,459.0,282.5,1.3,19.5,629.0,158.26,127.42
2016,6,3,9,30,279.0,366.0,1.3,20.0,590.0,200.86,161.45
2016,6,3,9,45,597.5,237.5,1.35,20.5,741.5,155.73,104.8
2016,6,3,10,0,916.0,109.0,1.4,21.0,893.0,183.23,103.43
2016,6,3,10,15,733.0,219.0,1.45,21.0,859.0,251.05,160.46
2016,6,3,10,30,550.0,329.0,1.5,21.0,825.0,321.76,223.31
2016,6,3,10,45,459.0,372.5,1.6,21.5,792.5,358.67,256.6
2016,6,3,11,0,368.0,416.0,1.7,22.0,760.0,396.73,289.54
2016,6,3,11,15,653.5,265.5,1.8,22.0,887.0,440.28,320.61
2016,6,3,11,30,939.0,115.0,1.9,22.0,1014.0,519.84,381.17
2016,6,3,11,45,939.0,116.0,2.0,22.0,1019.0,573.0,424.73
2016,6,3,12,0,939.0,117.0,2.1,22.0,1024.0,625.04,466.45
2016,6,3,12,15,938.5,117.0,2.3,22.0,1022.5,674.74,506.0
2016,6,3,12,30,938.0,117.0,2.5,22.0,1021.0,722.79,543.57
2016,6,3,12,45,927.5,122.5,2.75,22.0,1009.0,766.02,577.22
2016,6,3,13,0,917.0,128.0,3.0,22.0,997.0,806.52,608.44
2016,6,3,13,15,913.5,127.0,3.15,22.0,980.0,844.42,635.63
2016,6,3,13,30,910.0,126.0,3.3,22.0,963.0,879.44,660.71
2016,6,3,13,45,686.0,235.0,3.5,22.0,857.0,841.67,634.39
2016,6,3,14,0,462.0,344.0,3.7,22.0,751.0,765.02,577.93
2016,6,3,14,15,490.5,320.5,3.75,22.0,739.5,792.42,599.9
2016,6,3,14,30,519.0,297.0,3.8,22.0,728.0,817.94,619.96
2016,6,3,14,45,442.5,311.0,3.9,22.0,667.0,775.9,590.26
2016,6,3,15,0,366.0,325.0,4.0,22.0,606.0,708.58,542.84
2016,6,3,15,15,287.5,322.0,4.0,21.5,536.0,639.48,493.7
2016,6,3,15,30,209.0,319.0,4.0,21.0,466.0,542.75,423.16
2016,6,3,15,45,273.0,284.5,4.0,21.0,463.0,602.98,471.52
2016,6,3,16,0,337.0,250.0,4.0,21.0,460.0,636.42,499.69
2016,6,3,16,15,226.5,240.0,3.95,21.0,376.0,492.91,391.04
2016,6,3,16,30,116.0,230.0,3.9,21.0,292.0,374.55,298.22
2016,6,3,16,45,91.5,204.0,3.9,21.0,250.5,300.65,241.17
2016,6,3,17,0,67.0,178.0,3.9,21.0,209.0,249.91,200.98
2016,6,3,17,15,60.0,157.5,3.8,20.5,182.5,223.5,180.6
2016,6,3,17,30,53.0,137.0,3.7,20.0,156.0,196.73,159.43
2016,6,3,17,45,292.0,101.5,3.65,19.5,179.0,418.55,346.56
2016,6,3,18,0,531.0,66.0,3.6,19.0,202.0,617.45,502.25
2016,6,3,18,15,456.0,57.0,3.5,18.5,155.5,524.91,427.57
2016,6,3,18,30,381.0,48.0,3.4,18.0,109.0,435.19,353.28
2016,6,3,18,45,270.0,35.5,3.35,17.5,71.5,316.56,250.93
2016,6,3,19,0,159.0,23.0,3.3,17.0,34.0,192.19,102.5
2016,6,3,19,15,79.5,11.5,3.25,17.0,17.0,67.82,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,15.0,14.0,10.66,0.0
2016,6,4,5,30,0.0,28.0,0.3,15.0,28.0,21.39,12.54
2016,6,4,5,45,0.0,47.0,0.2,15.5,47.0,35.12,25.19
2016,6,4,6,0,0.0,66.0,0.1,16.0,66.0,48.68,37.49
2016,6,4,6,15,5.5,85.5,0.15,16.0,87.0,62.51,49.89
2016,6,4,6,30,11.0,105.0,0.2,16.0,108.0,76.28,61.99
2016,6,4,6,45,17.0,124.5,0.3,16.5,130.5,89.99,73.7
2016,6,4,7,0,23.0,144.0,0.4,17.0,153.0,103.62,85.11
2016,6,4,7,15,11.5,132.5,0.4,17.0,137.0,97.45,79.5
2016,6,4,7,30,0.0,121.0,0.4,17.0,121.0,90.41,73.22
2016,6,4,7,45,44.0,184.5,0.4,17.0,210.0,127.61,104.62
2016,6,4,8,0,88.0,248.0,0.4,17.0,299.0,163.76,134.33
2016,6,4,8,15,112.0,273.5,0.4,17.0,344.0,170.58,139.36
2016,6,4,8,30,136.0,299.0,0.4,17.0,389.0,183.55,149.58
2016,6,4,8,45,109.0,314.5,0.45,17.5,390.0,201.04,163.13
2016,6,4,9,0,82.0,330.0,0.5,18.0,391.0,208.59,168.52
2016,6,4,9,15,92.5,352.5,0.55,18.0,424.5,220.19,177.52
2016,6,4,9,30,103.0,375.0,0.6,18.0,458.0,231.39,186.16
2016,6,4,9,45,227.5,379.0,0.7,18.0,571.0,233.74,174.33
2016,6,4,10,0,352.0,383.0,0.8,18.0,684.0,256.03,182.49
2016,6,4,10,15,252.0,414.5,0.8,18.0,633.5,282.03,205.0
2016,6,4,10,30,152.0,446.0,0.8,18.0,583.0,312.4,232.22
2016,6,4,10,45,178.5,456.0,0.8,18.5,620.5,343.73,254.89
2016,6,4,11,0,205.0,466.0,0.8,19.0,658.0,378.49,280.33
2016,6,4,11,15,142.0,462.0,0.75,19.0,596.5,371.67,277.32
2016,6,4,11,30,79.0,458.0,0.7,19.0,535.0,363.92,272.87
2016,6,4,11,45,47.0,376.5,0.7,19.5,422.5,302.95,228.35
2016,6,4,12,0,15.0,295.0,0.7,20.0,310.0,233.75,176.8
2016,6,4,12,15,171.5,375.5,0.75,20.0,541.5,397.7,300.38
2016,6,4,12,30,328.0,456.0,0.8,20.0,773.0,581.46,431.25
2016,6,4,12,45,422.0,416.5,0.85,20.5,820.0,649.5,478.16
2016,6,4,13,0,516.0,377.0,0.9,21.0,867.0,722.0,528.68
2016,6,4,13,15,311.0,413.5,0.95,21.0,708.0,612.79,452.38
2016,6,4,13,30,106.0,450.0,1.0,21.0,549.0,469.28,349.84
2016,6,4,13,45,485.0,292.0,1.05,21.0,722.0,714.01,531.68
2016,6,4,14,0,864.0,134.0,1.1,21.0,895.0,913.97,667.81
2016,6,4,14,15,541.0,266.0,1.1,21.0,737.5,787.32,579.83
2016,6,4,14,30,218.0,398.0,1.1,21.0,580.0,589.42,439.34
2016,6,4,14,45,143.5,371.0,1.15,21.0,488.5,502.48,379.27
2016,6,4,15,0,69.0,344.0,1.2,21.0,397.0,387.55,295.51
2016,6,4,15,15,69.5,325.5,1.2,20.5,376.5,375.96,289.07
2016,6,4,15,30,70.0,307.0,1.2,20.0,356.0,363.73,281.43
2016,6,4,15,45,132.0,291.5,1.25,20.0,376.5,441.69,342.73
2016,6,4,16,0,194.0,276.0,1.3,20.0,397.0,495.15,384.98
2016,6,4,16,15,112.0,239.5,1.3,19.5,308.5,374.85,294.42
2016,6,4,16,30,30.0,203.0,1.3,19.0,220.0,229.81,181.45
2016,6,4,16,45,23.0,180.5,1.35,19.0,192.5,181.71,144.2
2016,6,4,17,0,16.0,158.0,1.4,19.0,165.0,154.82,122.88
2016,6,4,17,15,11.5,139.5,1.4,18.5,144.0,134.68,106.94
2016,6,4,17,30,7.0,121.0,1.4,18.0,123.0,114.44,90.58
2016,6,4,17,45,265.0,93.5,1.4,17.5,162.0,381.12,315.86
2016,6,4,18,0,523.0,66.0,1.4,17.0,201.0,610.24,491.72
2016,6,4,18,15,450.5,57.0,1.35,16.5,155.0,520.18,419.61
2016,6,4,18,30,378.0,48.0,1.3,16.0,109.0,432.82,348.96
2016,6,4,18,45,272.0,35.5,1.3,16.0,71.5,318.33,251.51
2016,6,4,19,0,166.0,23.0,1.3,16.0,34.0,198.21,111.24
2016,6,4,19,15,83.0,11.5,1.2,15.5,17.0,70.45,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,15,146.5,17.5,1.0,13.0,34.0,14.04,1.98
2016,6,5,5,30,293.0,35.0,1.0,13.0,68.0,28.56,18.75
2016,6,5,5,45,384.5,45.5,1.0,13.5,111.0,36.98,26.97
2016,6,5,6,0,476.0,56.0,1.0,14.0,154.0,45.37,34.8
2016,6,5,6,15,238.0,60.0,1.0,14.0,109.0,44.0,33.82
2016,6,5,6,30,0.0,64.0,1.0,14.0,64.0,48.93,38.29
2016,6,5,6,45,0.0,77.5,1.0,14.5,77.5,58.89,47.02
2016,6,5,7,0,0.0,91.0,1.0,15.0,91.0,68.79,55.51
2016,6,5,7,15,0.0,97.0,1.0,15.0,97.0,73.46,59.41
2016,6,5,7,30,0.0,103.0,1.0,15.0,103.0,78.08,63.22
2016,6,5,7,45,4.5,145.5,1.0,15.5,148.5,107.5,88.28
2016,6,5,8,0,9.0,188.0,1.0,16.0,194.0,135.74,111.77
2016,6,5,8,15,29.0,230.5,1.1,16.0,249.5,154.44,127.13
2016,6,5,8,30,49.0,273.0,1.2,16.0,305.0,177.99,146.42
2016,6,5,8,45,166.0,300.0,1.35,16.5,420.0,185.11,151.66
2016,6,5,9,0,283.0,327.0,1.5,17.0,535.0,188.0,153.46
2016,6,5,9,15,582.0,220.5,1.6,17.0,677.0,127.9,103.28
2016,6,5,9,30,881.0,114.0,1.7,17.0,819.0,97.59,77.75
2016,6,5,9,45,491.0,261.0,1.85,17.5,657.0,165.36,116.57
2016,6,5,10,0,101.0,408.0,2.0,18.0,495.0,267.93,203.3
2016,6,5,10,15,92.0,417.5,2.1,18.0,498.5,284.16,215.27
2016,6,5,10,30,83.0,427.0,2.2,18.0,502.0,299.5,227.5
2016,6,5,10,45,283.5,402.5,2.35,18.0,666.5,333.0,247.3
2016,6,5,11,0,484.0,378.0,2.5,18.0,831.0,406.4,300.34
2016,6,5,11,15,446.5,393.0,2.6,18.0,815.5,437.51,327.7
2016,6,5,11,30,409.0,408.0,2.7,18.0,800.0,465.2,351.73
2016,6,5,11,45,434.0,407.5,2.8,18.0,825.5,512.3,389.05
2016,6,5,12,0,459.0,407.0,2.9,18.0,851.0,561.81,427.65
2016,6,5,12,15,696.0,263.0,2.95,18.0,935.0,639.32,488.65
2016,6,5,12,30,933.0,119.0,3.0,18.0,1019.0,720.1,552.64
2016,6,5,12,45,686.5,256.5,3.05,18.5,915.5,713.73,545.04
2016,6,5,13,0,440.0,394.0,3.1,19.0,812.0,677.42,515.14
2016,6,5,13,15,431.5,387.5,3.15,19.0,792.0,695.94,529.88
2016,6,5,13,30,423.0,381.0,3.2,19.0,772.0,711.75,542.22
2016,6,5,13,45,449.0,361.5,3.25,19.0,766.5,743.65,566.74
2016,6,5,14,0,475.0,342.0,3.3,19.0,761.0,774.27,590.23
2016,6,5,14,15,315.0,372.5,3.35,19.0,646.5,660.23,506.66
2016,6,5,14,30,155.0,403.0,3.4,19.0,532.0,534.26,412.13
2016,6,5,14,45,136.0,382.5,3.5,19.0,492.5,506.75,393.01
2016,6,5,15,0,117.0,362.0,3.6,19.0,453.0,477.12,371.57
2016,6,5,15,15,129.0,343.0,3.65,18.5,438.0,478.41,374.92
2016,6,5,15,30,141.0,324.0,3.7,18.0,423.0,478.86,377.61
2016,6,5,15,45,102.0,293.5,3.75,18.0,362.5,388.58,308.67
2016,6,5,16,0,63.0,263.0,3.8,18.0,302.0,320.97,255.86
2016,6,5,16,15,36.5,221.5,3.75,18.0,243.5,252.07,201.34
2016,6,5,16,30,10.0,180.0,3.7,18.0,185.0,163.85,129.95
2016,6,5,16,45,5.0,148.0,3.65,18.0,150.5,129.41,102.14
2016,6,5,17,0,0.0,116.0,3.6,18.0,116.0,94.92,73.79
2016,6,5,17,15,0.0,101.5,3.55,17.5,101.5,82.68,63.99
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,70.32,53.91
2016,6,5,17,45,0.0,73.0,3.45,17.0,73.0,58.34,43.88
2016,6,5,18,0,0.0,59.0,3.4,17.0,59.0,46.2,33.57
2016,6,5,18,15,0.0,45.5,3.4,16.5,45.5,34.81,23.83
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,24.43,14.83
2016,6,5,18,45,0.0,21.0,3.4,15.5,21.0,15.99,7.39
2016,6,5,19,0,0.0,10.0,3.4,15.0,10.0,7.59,0.0
2016,6,5,19,15,0.0,5.0,3.4,14.5,5.0,3.93,0.0
2016,6,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,47.0,8.0,2.6,14.0,9.0,6.29,0.0
2016,6,6,5,15,170.5,21.0,2.65,14.0,38.0,16.1,3.2
2016,6,6,5,30,294.0,34.0,2.7,14.0,67.0,27.73,17.92
2016,6,6,5,45,384.0,44.0,2.75,14.0,109.5,35.75,25.8
2016,6,6,6,0,474.0,54.0,2.8,14.0,152.0,43.77,33.34
2016,6,6,6,15,533.0,61.0,2.8,14.0,199.5,49.15,38.37
2016,6,6,6,30,592.0,68.0,2.8,14.0,247.0,54.53,43.24
2016,6,6,6,45,633.5,73.5,2.8,14.5,297.0,58.55,46.68
2016,6,6,7,0,675.0,79.0,2.8,15.0,347.0,62.53,49.99
2016,6,6,7,15,423.5,142.5,2.75,15.0,318.5,97.49,80.5
2016,6,6,7,30,172.0,206.0,2.7,15.0,290.0,136.19,113.7
2016,6,6,7,45,131.5,227.5,2.65,15.5,295.5,147.23,122.48
2016,6,6,8,0,91.0,249.0,2.6,16.0,301.0,164.34,136.34
2016,6,6,8,15,109.0,274.0,2.55,16.0,342.0,178.78,148.04
2016,6,6,8,30,127.0,299.0,2.5,16.0,383.0,183.3,151.35
2016,6,6,8,45,120.5,319.5,2.5,16.5,403.5,192.63,158.42
2016,6,6,9,0,114.0,340.0,2.5,17.0,424.0,201.46,165.02
2016,6,6,9,15,158.0,360.5,2.5,17.0,483.5,211.44,172.86
2016,6,6,9,30,202.0,381.0,2.5,17.0,543.0,221.05,180.38
2016,6,6,9,45,541.0,247.0,2.5,17.5,704.5,156.69,108.45
2016,6,6,10,0,880.0,113.0,2.5,18.0,866.0,180.46,104.26
2016,6,6,10,15,886.0,114.5,2.5,18.0,893.0,234.84,143.92
2016,6,6,10,30,892.0,116.0,2.5,18.0,920.0,289.86,189.79
2016,6,6,10,45,896.0,117.0,2.5,18.0,940.5,344.43,237.74
2016,6,6,11,0,900.0,118.0,2.5,18.0,961.0,399.01,286.08
2016,6,6,11,15,903.0,118.5,2.45,18.0,974.0,452.72,333.07
2016,6,6,11,30,906.0,119.0,2.4,18.0,987.0,505.97,378.57
2016,6,6,11,45,549.5,303.5,2.35,18.0,831.5,504.65,382.52
2016,6,6,12,0,193.0,488.0,2.3,18.0,676.0,471.08,358.16
2016,6,6,12,15,243.5,476.5,2.25,18.0,713.0,514.44,391.38
2016,6,6,12,30,294.0,465.0,2.2,18.0,750.0,564.87,429.13
2016,6,6,12,45,374.5,429.5,2.15,18.0,788.0,621.18,471.43
2016,6,6,13,0,455.0,394.0,2.1,18.0,826.0,688.35,520.88
2016,6,6,13,15,666.5,262.0,2.1,18.0,883.0,779.7,590.18
2016,6,6,13,30,878.0,130.0,2.1,18.0,940.0,854.96,645.75
2016,6,6,13,45,591.5,270.5,2.15,18.0,810.5,789.45,597.3
2016,6,6,14,0,305.0,411.0,2.2,18.0,681.0,668.89,507.65
2016,6,6,14,15,274.0,403.0,2.25,18.0,639.5,651.35,496.72
2016,6,6,14,30,243.0,395.0,2.3,18.0,598.0,630.67,482.56
2016,6,6,14,45,204.0,380.5,2.4,18.0,546.0,570.56,440.1
2016,6,6,15,0,165.0,366.0,2.5,18.0,494.0,528.63,410.02
2016,6,6,15,15,198.5,342.0,2.6,17.5,487.5,546.87,427.17
2016,6,6,15,30,232.0,318.0,2.7,17.0,481.0,564.25,443.53
2016,6,6,15,45,209.0,298.0,2.8,17.0,438.0,527.34,416.96
2016,6,6,16,0,186.0,278.0,2.9,17.0,395.0,488.84,389.07
2016,6,6,16,15,122.0,249.0,2.95,16.5,323.0,396.14,318.03
2016,6,6,16,30,58.0,220.0,3.0,16.0,251.0,278.52,225.03
2016,6,6,16,45,37.5,189.5,3.1,16.0,209.0,226.99,183.89
2016,6,6,17,0,17.0,159.0,3.2,16.0,167.0,156.62,126.2
2016,6,6,17,15,12.5,140.5,3.25,15.5,146.0,136.46,110.02
2016,6,6,17,30,8.0,122.0,3.3,15.0,125.0,116.21,93.37
2016,6,6,17,45,4.0,103.0,3.4,15.0,104.5,95.71,76.06
2016,6,6,18,0,0.0,84.0,3.5,15.0,84.0,74.97,58.27
2016,6,6,18,15,0.0,65.0,3.55,14.5,65.0,57.38,43.2
2016,6,6,18,30,0.0,46.0,3.6,14.0,46.0,38.89,27.18
2016,6,6,18,45,0.0,30.5,3.65,14.0,30.5,24.0,14.05
2016,6,6,19,0,0.0,15.0,3.7,14.0,15.0,11.42,1.58
2016,6,6,19,15,0.0,7.5,3.7,14.0,7.5,5.9,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.0,2.45,14.0,4.5,0.0,0.0
2016,6,7,5,0,34.0,8.0,2.4,14.0,9.0,6.29,0.0
2016,6,7,5,15,148.5,22.0,2.3,14.0,37.5,16.76,3.7
2016,6,7,5,30,263.0,36.0,2.2,14.0,66.0,27.49,17.74
2016,6,7,5,45,354.5,46.5,2.15,14.5,108.0,37.58,27.35
2016,6,7,6,0,446.0,57.0,2.1,15.0,150.0,45.89,35.08
2016,6,7,6,15,506.5,64.5,2.05,15.0,197.5,51.53,40.33
2016,6,7,6,30,567.0,72.0,2.0,15.0,245.0,57.16,45.41
2016,6,7,6,45,283.5,92.5,2.0,15.0,179.0,65.28,52.55
2016,6,7,7,0,0.0,113.0,2.0,15.0,113.0,83.6,68.54
2016,6,7,7,15,22.0,152.0,2.0,15.0,163.0,110.02,91.35
2016,6,7,7,30,44.0,191.0,2.0,15.0,213.0,129.97,108.23
2016,6,7,7,45,32.5,200.0,2.05,15.5,217.0,135.96,112.75
2016,6,7,8,0,21.0,209.0,2.1,16.0,221.0,148.95,123.2
2016,6,7,8,15,27.0,233.0,2.1,16.0,250.0,155.73,128.52
2016,6,7,8,30,33.0,257.0,2.1,16.0,279.0,169.39,139.62
2016,6,7,8,45,87.5,300.0,2.15,16.5,363.0,193.49,159.04
2016,6,7,9,0,142.0,343.0,2.2,17.0,447.0,203.63,166.69
2016,6,7,9,15,137.5,362.0,2.25,17.0,467.5,211.4,172.71
2016,6,7,9,30,133.0,381.0,2.3,17.0,488.0,218.69,178.35
2016,6,7,9,45,232.0,383.5,2.35,17.5,579.0,235.85,177.88
2016,6,7,10,0,331.0,386.0,2.4,18.0,670.0,254.45,183.77
2016,6,7,10,15,439.0,358.5,2.45,18.0,747.5,275.46,194.11
2016,6,7,10,30,547.0,331.0,2.5,18.0,825.0,321.29,226.7
2016,6,7,10,45,431.0,385.5,2.6,18.0,780.5,356.41,260.65
2016,6,7,11,0,315.0,440.0,2.7,18.0,736.0,390.68,292.38
2016,6,7,11,15,608.0,283.5,2.7,18.0,864.0,431.2,321.28
2016,6,7,11,30,901.0,127.0,2.7,18.0,992.0,508.18,381.01
2016,6,7,11,45,696.5,263.5,2.7,18.5,934.5,548.34,414.49
2016,6,7,12,0,492.0,400.0,2.7,19.0,877.0,575.23,434.99
2016,6,7,12,15,525.5,383.0,2.7,18.5,891.5,622.14,472.0
2016,6,7,12,30,559.0,366.0,2.7,18.0,906.0,670.31,509.49
2016,6,7,12,45,507.5,379.5,2.75,18.0,866.0,681.82,518.64
2016,6,7,13,0,456.0,393.0,2.8,18.0,826.0,687.95,523.72
2016,6,7,13,15,315.5,426.5,2.85,18.0,723.5,626.41,478.46
2016,6,7,13,30,175.0,460.0,2.9,18.0,621.0,548.82,420.38
2016,6,7,13,45,286.0,416.0,2.95,18.0,672.0,636.64,488.37
2016,6,7,14,0,397.0,372.0,3.0,18.0,723.0,729.96,558.4
2016,6,7,14,15,261.5,386.5,3.1,18.0,614.5,623.65,479.95
2016,6,7,14,30,126.0,401.0,3.2,18.0,506.0,504.26,390.28
2016,6,7,14,45,107.0,378.0,3.3,18.0,464.5,451.16,351.86
2016,6,7,15,0,88.0,355.0,3.4,18.0,423.0,417.34,326.9
2016,6,7,15,15,78.5,331.0,3.5,17.5,389.5,390.35,307.7
2016,6,7,15,30,69.0,307.0,3.6,17.0,356.0,362.14,287.23
2016,6,7,15,45,44.0,264.5,3.75,17.0,295.0,296.38,235.95
2016,6,7,16,0,19.0,222.0,3.9,17.0,234.0,208.35,165.8
2016,6,7,16,15,12.0,196.0,4.0,16.5,203.5,178.59,142.42
2016,6,7,16,30,5.0,170.0,4.1,16.0,173.0,148.49,118.26
2016,6,7,16,45,2.5,145.5,4.2,16.0,147.0,124.21,98.55
2016,6,7,17,0,0.0,121.0,4.3,16.0,121.0,99.73,78.41
2016,6,7,17,15,0.0,97.5,4.35,16.0,97.5,78.6,60.95
2016,6,7,17,30,0.0,74.0,4.4,16.0,74.0,57.47,43.26
2016,6,7,17,45,0.0,62.0,4.45,16.0,62.0,47.52,34.89
2016,6,7,18,0,0.0,50.0,4.5,16.0,50.0,38.26,26.97
2016,6,7,18,15,161.0,53.0,4.5,15.5,80.0,224.51,189.29
2016,6,7,18,30,322.0,56.0,4.5,15.0,110.0,392.24,326.23
2016,6,7,18,45,223.0,41.5,4.5,15.0,73.0,284.15,229.6
2016,6,7,19,0,124.0,27.0,4.5,15.0,36.0,175.77,110.33
2016,6,7,19,15,62.0,13.5,4.45,14.5,18.0,56.59,0.0
2016,6,7,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,4,45,31.0,5.0,4.3,13.5,5.5,0.0,0.0
2016,6,8,5,0,62.0,10.0,4.3,14.0,11.0,7.87,0.0
2016,6,8,5,15,194.0,22.0,4.2,14.0,41.0,17.93,4.44
2016,6,8,5,30,326.0,34.0,4.1,14.0,71.0,27.87,18.04
2016,6,8,5,45,413.0,43.5,4.1,14.0,114.0,35.54,25.6
2016,6,8,6,0,500.0,53.0,4.1,14.0,157.0,43.21,32.83
2016,6,8,6,15,250.0,60.5,4.1,14.0,112.5,44.47,34.19
2016,6,8,6,30,0.0,68.0,4.1,14.0,68.0,51.74,40.75
2016,6,8,6,45,0.0,81.5,4.15,14.0,81.5,61.67,49.55
2016,6,8,7,0,0.0,95.0,4.2,14.0,95.0,71.54,58.18
2016,6,8,7,15,18.5,141.5,4.3,14.0,150.5,103.37,86.0
2016,6,8,7,30,37.0,188.0,4.4,14.0,206.0,128.21,107.36
2016,6,8,7,45,45.0,212.0,4.5,14.5,236.5,142.68,119.28
2016,6,8,8,0,53.0,236.0,4.6,15.0,267.0,156.82,130.78
2016,6,8,8,15,28.0,207.5,4.7,15.0,224.0,141.8,117.53
2016,6,8,8,30,3.0,179.0,4.8,15.0,181.0,131.37,108.3
2016,6,8,8,45,4.5,188.5,4.9,15.0,192.0,138.15,113.82
2016,6,8,9,0,6.0,198.0,5.0,15.0,203.0,144.86,119.25
2016,6,8,9,15,64.0,289.0,5.05,15.0,340.5,188.57,155.92
2016,6,8,9,30,122.0,380.0,5.1,15.0,478.0,217.9,180.12
2016,6,8,9,45,125.5,397.5,5.2,15.5,502.0,234.44,181.72
2016,6,8,10,0,129.0,415.0,5.3,16.0,526.0,258.57,197.89
2016,6,8,10,15,114.0,425.0,5.35,16.0,525.5,276.82,212.22
2016,6,8,10,30,99.0,435.0,5.4,16.0,525.0,307.45,237.05
2016,6,8,10,45,191.5,442.0,5.45,16.0,620.5,339.62,259.68
2016,6,8,11,0,284.0,449.0,5.5,16.0,716.0,384.5,293.72
2016,6,8,11,15,275.0,458.5,5.55,16.0,720.0,413.36,318.24
2016,6,8,11,30,266.0,468.0,5.6,16.0,724.0,441.85,342.12
2016,6,8,11,45,229.0,478.0,5.7,16.0,699.0,461.7,359.03
2016,6,8,12,0,192.0,488.0,5.8,16.0,674.0,470.05,366.56
2016,6,8,12,15,258.0,471.5,5.85,16.0,721.5,519.24,405.78
2016,6,8,12,30,324.0,455.0,5.9,16.0,769.0,576.74,451.29
2016,6,8,12,45,357.0,433.5,6.0,16.0,776.0,611.17,479.16
2016,6,8,13,0,390.0,412.0,6.1,16.0,783.0,646.02,507.44
2016,6,8,13,15,418.5,393.0,6.1,16.0,785.5,688.87,541.12
2016,6,8,13,30,447.0,374.0,6.1,16.0,788.0,724.86,569.66
2016,6,8,13,45,483.0,352.5,6.15,16.0,789.0,764.3,601.08
2016,6,8,14,0,519.0,331.0,6.2,16.0,790.0,802.89,631.83
2016,6,8,14,15,665.5,242.5,6.15,16.0,811.0,885.11,697.42
2016,6,8,14,30,812.0,154.0,6.1,16.0,832.0,952.91,748.62
2016,6,8,14,45,807.5,148.0,6.05,16.0,798.0,965.18,758.09
2016,6,8,15,0,803.0,142.0,6.0,16.0,764.0,973.87,765.41
2016,6,8,15,15,706.5,169.5,5.95,16.0,695.5,931.57,735.94
2016,6,8,15,30,610.0,197.0,5.9,16.0,627.0,875.16,696.16
2016,6,8,15,45,503.5,217.5,5.85,16.0,557.0,787.88,631.1
2016,6,8,16,0,397.0,238.0,5.8,16.0,487.0,707.74,569.76
2016,6,8,16,15,305.0,234.0,5.8,15.5,416.0,590.02,480.57
2016,6,8,16,30,213.0,230.0,5.8,15.0,345.0,472.26,388.38
2016,6,8,16,45,145.0,206.5,5.8,15.0,281.5,379.88,313.88
2016,6,8,17,0,77.0,183.0,5.8,15.0,218.0,265.2,219.27
2016,6,8,17,15,177.0,156.5,5.7,15.0,223.5,357.32,299.65
2016,6,8,17,30,277.0,130.0,5.6,15.0,229.0,443.77,373.68
2016,6,8,17,45,246.0,114.5,5.6,15.0,192.5,393.6,332.27
2016,6,8,18,0,215.0,99.0,5.6,15.0,156.0,344.06,290.56
2016,6,8,18,15,183.0,80.0,5.55,14.5,121.0,288.78,243.31
2016,6,8,18,30,151.0,61.0,5.5,14.0,86.0,234.01,195.03
2016,6,8,18,45,101.5,43.5,5.45,14.0,57.5,168.27,135.21
2016,6,8,19,0,52.0,26.0,5.4,14.0,29.0,84.5,52.01
2016,6,8,19,15,26.0,13.0,5.3,14.0,14.5,29.52,0.0
2016,6,8,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.5,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,27.0,9.0,5.5,14.0,10.0,7.08,0.0
2016,6,9,5,15,136.0,24.0,5.45,14.0,38.5,18.18,4.64
2016,6,9,5,30,245.0,39.0,5.4,14.0,67.0,29.54,19.45
2016,6,9,5,45,335.0,50.5,5.4,14.0,108.5,38.37,28.07
2016,6,9,6,0,425.0,62.0,5.4,14.0,150.0,49.69,38.56
2016,6,9,6,15,238.5,89.0,5.35,14.0,140.5,64.3,51.83
2016,6,9,6,30,52.0,116.0,5.3,14.0,131.0,81.76,67.44
2016,6,9,6,45,61.0,136.5,5.25,14.0,158.0,95.29,79.36
2016,6,9,7,0,70.0,157.0,5.2,14.0,185.0,108.62,90.91
2016,6,9,7,15,37.0,157.0,5.15,14.0,172.0,109.6,91.48
2016,6,9,7,30,4.0,157.0,5.1,14.0,159.0,114.02,95.03
2016,6,9,7,45,42.5,201.5,5.05,14.5,226.0,137.0,114.45
2016,6,9,8,0,81.0,246.0,5.0,15.0,293.0,162.6,135.8
2016,6,9,8,15,118.5,272.5,4.95,15.0,348.0,170.28,141.89
2016,6,9,8,30,156.0,299.0,4.9,15.0,403.0,184.12,153.21
2016,6,9,8,45,170.0,320.5,4.9,15.5,440.0,194.54,161.28
2016,6,9,9,0,184.0,342.0,4.9,16.0,477.0,204.51,168.92
2016,6,9,9,15,122.5,348.0,4.9,16.0,440.0,204.92,168.88
2016,6,9,9,30,61.0,354.0,4.9,16.0,403.0,220.48,181.49
2016,6,9,9,45,227.0,356.5,4.95,16.0,549.5,206.17,156.5
2016,6,9,10,0,393.0,359.0,5.0,16.0,696.0,249.13,179.77
2016,6,9,10,15,638.0,244.5,5.05,16.0,812.0,246.21,165.35
2016,6,9,10,30,883.0,130.0,5.1,16.0,928.0,294.29,196.31
2016,6,9,10,45,519.0,299.0,5.15,16.5,771.0,334.6,245.01
2016,6,9,11,0,155.0,468.0,5.2,17.0,614.0,361.07,277.22
2016,6,9,11,15,113.0,460.0,5.25,17.0,567.5,357.82,276.49
2016,6,9,11,30,71.0,452.0,5.3,17.0,521.0,355.75,276.01
2016,6,9,11,45,74.0,452.5,5.35,17.0,524.0,368.8,286.53
2016,6,9,12,0,77.0,453.0,5.4,17.0,527.0,382.11,297.22
2016,6,9,12,15,166.0,464.5,5.55,17.0,625.0,457.81,356.59
2016,6,9,12,30,255.0,476.0,5.7,17.0,723.0,546.08,425.27
2016,6,9,12,45,168.0,465.5,5.9,17.0,628.0,496.41,387.46
2016,6,9,13,0,81.0,455.0,6.1,17.0,533.0,430.85,336.7
2016,6,9,13,15,206.5,443.0,6.25,17.0,635.5,542.58,425.78
2016,6,9,13,30,332.0,431.0,6.4,17.0,738.0,666.6,522.61
2016,6,9,13,45,241.0,433.0,6.55,17.0,653.0,612.41,480.7
2016,6,9,14,0,150.0,435.0,6.7,17.0,568.0,533.9,420.07
2016,6,9,14,15,91.0,383.0,6.75,16.5,463.0,423.01,335.09
2016,6,9,14,30,32.0,331.0,6.8,16.0,358.0,324.73,257.55
2016,6,9,14,45,22.5,290.0,6.85,16.0,309.0,261.01,207.35
2016,6,9,15,0,13.0,249.0,6.9,16.0,260.0,217.29,172.45
2016,6,9,15,15,8.0,214.0,6.9,16.0,221.0,182.73,144.76
2016,6,9,15,30,3.0,179.0,6.9,16.0,182.0,147.8,116.48
2016,6,9,15,45,2.0,172.5,6.95,16.0,174.5,142.08,112.09
2016,6,9,16,0,1.0,166.0,7.0,16.0,167.0,136.42,107.72
2016,6,9,16,15,0.5,155.5,7.0,15.5,156.0,127.66,101.0
2016,6,9,16,30,0.0,145.0,7.0,15.0,145.0,118.91,94.23
2016,6,9,16,45,0.0,137.0,7.0,15.0,137.0,113.15,89.75
2016,6,9,17,0,0.0,129.0,7.0,15.0,129.0,107.61,85.42
2016,6,9,17,15,274.5,107.5,7.0,14.5,207.0,436.47,369.92
2016,6,9,17,30,549.0,86.0,7.0,14.0,285.0,683.6,574.22
2016,6,9,17,45,487.5,83.0,7.0,14.0,239.0,610.89,515.55
2016,6,9,18,0,426.0,80.0,7.0,14.0,193.0,531.78,450.76
2016,6,9,18,15,371.0,67.5,6.95,14.0,150.5,457.35,387.48
2016,6,9,18,30,316.0,55.0,6.9,14.0,108.0,385.27,323.85
2016,6,9,18,45,231.5,41.0,6.85,14.0,73.0,289.71,237.15
2016,6,9,19,0,147.0,27.0,6.8,14.0,38.0,194.87,129.71
2016,6,9,19,15,73.5,13.5,6.7,14.0,19.0,65.2,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,34.0,4.5,4.5,13.5,5.5,0.0,0.0
2016,6,10,5,0,68.0,9.0,4.6,14.0,11.0,7.08,0.0
2016,6,10,5,15,199.5,21.0,4.75,14.0,41.0,17.1,4.07
2016,6,10,5,30,331.0,33.0,4.9,14.0,71.0,27.06,17.36
2016,6,10,5,45,415.0,42.5,5.05,14.5,113.0,34.75,24.84
2016,6,10,6,0,499.0,52.0,5.2,15.0,155.0,42.42,31.98
2016,6,10,6,15,556.0,58.5,5.3,15.0,203.0,47.5,36.73
2016,6,10,6,30,613.0,65.0,5.4,15.0,251.0,52.59,41.33
2016,6,10,6,45,651.0,70.5,5.5,15.0,301.0,56.68,44.92
2016,6,10,7,0,689.0,76.0,5.6,15.0,351.0,60.71,48.37
2016,6,10,7,15,502.5,131.0,5.65,15.0,346.5,91.95,75.71
2016,6,10,7,30,316.0,186.0,5.7,15.0,342.0,123.79,103.21
2016,6,10,7,45,242.0,219.5,5.8,15.5,346.0,139.93,116.59
2016,6,10,8,0,168.0,253.0,5.9,16.0,350.0,161.52,134.48
2016,6,10,8,15,112.0,265.0,5.95,16.0,332.0,166.53,138.32
2016,6,10,8,30,56.0,277.0,6.0,16.0,314.0,180.18,149.51
2016,6,10,8,45,75.5,306.0,6.05,16.5,359.5,196.02,162.16
2016,6,10,9,0,95.0,335.0,6.1,17.0,405.0,211.32,174.26
2016,6,10,9,15,89.5,351.5,6.15,17.0,420.0,219.65,180.81
2016,6,10,9,30,84.0,368.0,6.2,17.0,435.0,227.63,187.09
2016,6,10,9,45,113.5,392.0,6.3,17.0,487.5,231.1,178.66
2016,6,10,10,0,143.0,416.0,6.4,17.0,540.0,260.55,198.54
2016,6,10,10,15,525.0,262.5,6.5,17.0,734.0,241.16,166.01
2016,6,10,10,30,907.0,109.0,6.6,17.0,928.0,288.14,190.38
2016,6,10,10,45,654.0,253.5,6.7,17.5,851.0,341.99,246.55
2016,6,10,11,0,401.0,398.0,6.8,18.0,774.0,386.59,291.52
2016,6,10,11,15,662.5,255.0,6.9,18.0,886.0,434.97,328.58
2016,6,10,11,30,924.0,112.0,7.0,18.0,998.0,508.07,388.12
2016,6,10,11,45,925.5,112.5,7.1,18.0,1005.0,560.66,434.21
2016,6,10,12,0,927.0,113.0,7.2,18.0,1012.0,612.3,478.57
2016,6,10,12,15,928.0,113.0,7.25,17.5,1012.0,662.13,521.48
2016,6,10,12,30,929.0,113.0,7.3,17.0,1012.0,710.52,562.58
2016,6,10,12,45,913.5,122.5,7.4,17.0,1000.0,752.73,597.14
2016,6,10,13,0,898.0,132.0,7.5,17.0,988.0,792.01,628.88
2016,6,10,13,15,895.5,131.5,7.5,17.0,972.5,830.55,658.42
2016,6,10,13,30,893.0,131.0,7.5,17.0,957.0,866.41,685.45
2016,6,10,13,45,890.0,129.0,7.55,17.0,935.0,897.67,709.27
2016,6,10,14,0,887.0,127.0,7.6,17.0,913.0,925.82,730.87
2016,6,10,14,15,880.5,125.5,7.65,17.0,884.0,947.99,748.19
2016,6,10,14,30,874.0,124.0,7.7,17.0,855.0,966.72,763.15
2016,6,10,14,45,865.5,122.0,7.8,17.0,819.5,979.54,774.16
2016,6,10,15,0,857.0,120.0,7.9,17.0,784.0,988.8,782.76
2016,6,10,15,15,845.0,117.5,7.95,16.5,743.5,1004.74,797.8
2016,6,10,15,30,833.0,115.0,8.0,16.0,703.0,1002.84,799.9
2016,6,10,15,45,817.0,112.0,8.05,16.0,658.0,992.66,794.55
2016,6,10,16,0,801.0,109.0,8.1,16.0,613.0,978.93,786.7
2016,6,10,16,15,780.5,105.5,8.1,15.5,564.5,956.6,773.76
2016,6,10,16,30,760.0,102.0,8.1,15.0,516.0,931.06,758.33
2016,6,10,16,45,730.5,98.5,8.1,15.0,465.0,900.56,737.5
2016,6,10,17,0,701.0,95.0,8.1,15.0,414.0,861.1,709.49
2016,6,10,17,15,665.0,89.5,8.0,14.5,363.0,810.49,673.23
2016,6,10,17,30,629.0,84.0,7.9,14.0,312.0,758.37,634.78
2016,6,10,17,45,574.0,78.0,7.8,14.0,261.5,686.51,578.02
2016,6,10,18,0,519.0,72.0,7.7,14.0,211.0,614.74,519.46
2016,6,10,18,15,446.5,63.0,7.5,14.0,164.5,524.5,443.34
2016,6,10,18,30,374.0,54.0,7.3,14.0,118.0,436.55,366.52
2016,6,10,18,45,266.5,41.5,7.15,14.0,79.5,319.17,262.05
2016,6,10,19,0,159.0,29.0,7.0,14.0,41.0,209.06,141.97
2016,6,10,19,15,79.5,14.5,6.85,13.5,20.5,70.48,0.0
2016,6,10,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,4.5,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,4.4,13.0,9.0,7.08,0.0
2016,6,11,5,15,107.0,25.5,4.35,13.0,37.5,19.19,5.31
2016,6,11,5,30,214.0,42.0,4.3,13.0,66.0,31.52,21.24
2016,6,11,5,45,312.0,53.5,4.25,13.5,108.0,40.3,29.84
2016,6,11,6,0,410.0,65.0,4.2,14.0,150.0,49.16,38.1
2016,6,11,6,15,473.5,74.0,4.1,14.0,198.0,58.53,46.71
2016,6,11,6,30,537.0,83.0,4.0,14.0,246.0,65.03,52.58
2016,6,11,6,45,589.0,88.5,3.9,14.5,297.5,68.71,55.69
2016,6,11,7,0,641.0,94.0,3.8,15.0,349.0,72.42,58.71
2016,6,11,7,15,674.0,99.5,3.65,15.5,400.0,75.77,61.35
2016,6,11,7,30,707.0,105.0,3.5,16.0,451.0,79.04,63.86
2016,6,11,7,45,734.5,108.0,3.4,16.5,501.5,80.49,64.77
2016,6,11,8,0,762.0,111.0,3.3,17.0,552.0,88.79,71.57
2016,6,11,8,15,781.0,114.5,3.1,17.0,599.0,90.33,72.65
2016,6,11,8,30,800.0,118.0,2.9,17.0,646.0,91.77,73.65
2016,6,11,8,45,816.0,120.0,2.75,17.5,689.5,92.08,73.57
2016,6,11,9,0,832.0,122.0,2.6,18.0,733.0,92.34,73.44
2016,6,11,9,15,843.0,124.5,2.5,18.5,771.5,92.63,73.38
2016,6,11,9,30,854.0,127.0,2.4,19.0,810.0,103.05,81.82
2016,6,11,9,45,862.0,129.0,2.35,19.5,843.5,133.39,82.62
2016,6,11,10,0,870.0,131.0,2.3,20.0,877.0,186.85,109.07
2016,6,11,10,15,876.0,132.5,2.35,20.0,904.0,240.75,147.67
2016,6,11,10,30,882.0,134.0,2.4,20.0,931.0,295.29,192.56
2016,6,11,10,45,886.0,135.5,2.45,20.0,951.0,349.69,239.81
2016,6,11,11,0,890.0,137.0,2.5,20.0,971.0,404.15,287.57
2016,6,11,11,15,892.5,137.5,2.65,20.0,984.0,457.32,334.06
2016,6,11,11,30,895.0,138.0,2.8,20.0,997.0,510.04,379.31
2016,6,11,11,45,894.5,139.5,2.95,20.5,1002.5,561.23,421.58
2016,6,11,12,0,894.0,141.0,3.1,21.0,1008.0,611.43,461.88
2016,6,11,12,15,894.0,141.0,3.25,21.0,1006.5,659.79,500.7
2016,6,11,12,30,894.0,141.0,3.4,21.0,1005.0,706.75,537.68
2016,6,11,12,45,899.0,135.5,3.6,21.0,998.5,751.57,572.78
2016,6,11,13,0,904.0,130.0,3.8,21.0,992.0,794.44,605.99
