Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,15,900.5,129.5,3.8,21.0,975.5,832.39,633.07
2016,6,11,13,30,897.0,129.0,3.8,21.0,959.0,867.55,657.75
2016,6,11,13,45,754.0,209.0,3.85,21.0,895.0,873.54,661.94
2016,6,11,14,0,611.0,289.0,3.9,21.0,831.0,848.27,642.26
2016,6,11,14,15,737.5,208.0,3.85,20.5,841.0,918.1,696.33
2016,6,11,14,30,864.0,127.0,3.8,20.0,851.0,959.77,726.49
2016,6,11,14,45,723.0,185.0,3.8,20.0,773.5,928.91,706.15
2016,6,11,15,0,582.0,243.0,3.8,20.0,696.0,865.55,661.81
2016,6,11,15,15,696.0,183.0,3.75,19.5,696.0,934.79,714.76
2016,6,11,15,30,810.0,123.0,3.7,19.0,696.0,988.4,753.91
2016,6,11,15,45,789.5,121.5,3.7,19.0,650.0,975.3,746.32
2016,6,11,16,0,769.0,120.0,3.7,19.0,604.0,958.66,736.93
2016,6,11,16,15,748.0,116.0,3.65,18.5,556.5,942.88,729.27
2016,6,11,16,30,727.0,112.0,3.6,18.0,509.0,916.92,714.43
2016,6,11,16,45,696.5,108.0,3.55,18.0,458.5,878.54,689.29
2016,6,11,17,0,666.0,104.0,3.5,18.0,408.0,837.77,662.14
2016,6,11,17,15,629.5,97.5,3.55,17.5,357.5,785.89,627.96
2016,6,11,17,30,593.0,91.0,3.6,17.0,307.0,732.53,591.52
2016,6,11,17,45,542.5,83.5,3.65,16.5,257.5,663.63,541.64
2016,6,11,18,0,492.0,76.0,3.7,16.0,208.0,594.66,489.45
2016,6,11,18,15,422.0,66.0,3.6,15.5,162.5,506.05,418.68
2016,6,11,18,30,352.0,56.0,3.5,15.0,117.0,417.61,344.96
2016,6,11,18,45,253.0,42.5,3.45,15.0,79.0,309.71,250.94
2016,6,11,19,0,154.0,29.0,3.4,15.0,41.0,205.67,140.29
2016,6,11,19,15,77.0,14.5,3.2,15.0,20.5,68.67,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,45,4.5,4.0,3.6,13.0,4.5,0.0,0.0
2016,6,12,5,0,9.0,8.0,3.6,13.0,9.0,6.29,0.0
2016,6,12,5,15,96.0,26.0,3.55,13.0,37.0,19.49,5.47
2016,6,12,5,30,183.0,44.0,3.5,13.0,65.0,32.78,22.32
2016,6,12,5,45,278.5,57.0,3.45,13.5,106.5,42.51,31.78
2016,6,12,6,0,374.0,70.0,3.4,14.0,148.0,52.26,40.85
2016,6,12,6,15,438.5,80.0,3.35,14.0,195.5,59.68,47.73
2016,6,12,6,30,503.0,90.0,3.3,14.0,243.0,69.93,56.94
2016,6,12,6,45,560.5,95.0,3.25,14.5,294.5,73.06,59.54
2016,6,12,7,0,618.0,100.0,3.2,15.0,346.0,76.28,62.11
2016,6,12,7,15,652.0,105.5,3.15,15.0,397.0,79.47,64.71
2016,6,12,7,30,686.0,111.0,3.1,15.0,448.0,82.57,67.2
2016,6,12,7,45,718.0,113.5,3.05,15.5,498.5,83.62,67.74
2016,6,12,8,0,750.0,116.0,3.0,16.0,549.0,84.7,68.31
2016,6,12,8,15,769.5,119.5,2.85,16.0,596.5,93.32,75.51
2016,6,12,8,30,789.0,123.0,2.7,16.0,644.0,94.63,76.39
2016,6,12,8,45,807.5,124.5,2.6,16.5,688.0,94.58,75.98
2016,6,12,9,0,826.0,126.0,2.5,17.0,732.0,94.5,75.57
2016,6,12,9,15,837.0,128.5,2.45,17.0,770.5,94.69,75.56
2016,6,12,9,30,848.0,131.0,2.4,17.0,809.0,94.78,75.48
2016,6,12,9,45,544.0,270.0,2.35,17.5,711.5,171.91,121.19
2016,6,12,10,0,240.0,409.0,2.3,18.0,614.0,252.74,186.24
2016,6,12,10,15,308.0,400.5,2.35,18.0,673.0,284.05,206.2
2016,6,12,10,30,376.0,392.0,2.4,18.0,732.0,322.65,234.0
2016,6,12,10,45,641.5,259.0,2.5,18.0,854.5,340.56,242.03
2016,6,12,11,0,907.0,126.0,2.6,18.0,977.0,403.41,288.96
2016,6,12,11,15,909.5,127.0,2.7,18.0,990.0,457.61,336.63
2016,6,12,11,30,912.0,128.0,2.8,18.0,1003.0,511.33,382.99
2016,6,12,11,45,913.0,128.0,2.9,18.5,1009.0,563.04,425.93
2016,6,12,12,0,914.0,128.0,3.0,19.0,1015.0,613.79,466.87
2016,6,12,12,15,913.5,128.0,3.0,19.0,1013.0,662.48,505.71
2016,6,12,12,30,913.0,128.0,3.0,19.0,1011.0,709.64,542.46
2016,6,12,12,45,908.5,129.0,3.05,19.0,1001.5,752.94,575.81
2016,6,12,13,0,904.0,130.0,3.1,19.0,992.0,793.89,606.87
2016,6,12,13,15,900.5,129.5,3.1,18.5,975.5,831.86,635.09
2016,6,12,13,30,897.0,129.0,3.1,18.0,959.0,867.05,660.97
2016,6,12,13,45,891.0,128.0,3.1,18.0,935.5,896.72,681.8
2016,6,12,14,0,885.0,127.0,3.1,18.0,912.0,923.15,700.45
2016,6,12,14,15,877.5,125.0,3.1,18.0,882.5,943.93,715.31
2016,6,12,14,30,870.0,123.0,3.1,18.0,853.0,961.21,727.94
2016,6,12,14,45,859.5,122.0,3.1,18.0,817.0,973.05,737.03
2016,6,12,15,0,849.0,121.0,3.1,18.0,781.0,981.34,743.9
2016,6,12,15,15,836.5,118.5,3.05,18.0,740.5,996.84,755.46
2016,6,12,15,30,824.0,116.0,3.0,18.0,700.0,994.44,754.97
2016,6,12,15,45,806.5,113.5,3.0,18.0,654.5,983.35,749.31
2016,6,12,16,0,789.0,111.0,3.0,18.0,609.0,968.74,741.43
2016,6,12,16,15,768.5,107.5,2.95,17.5,561.0,946.52,729.37
2016,6,12,16,30,748.0,104.0,2.9,17.0,513.0,921.12,715.08
2016,6,12,16,45,719.0,100.0,2.85,17.0,462.5,890.9,695.92
2016,6,12,17,0,690.0,96.0,2.8,17.0,412.0,851.48,669.98
2016,6,12,17,15,654.5,90.5,2.75,16.5,361.5,801.6,637.19
2016,6,12,17,30,619.0,85.0,2.7,16.0,311.0,750.21,602.29
2016,6,12,17,45,568.0,78.5,2.65,16.0,261.0,681.74,552.1
2016,6,12,18,0,517.0,72.0,2.6,16.0,211.0,613.24,499.96
2016,6,12,18,15,448.0,62.5,2.55,15.5,165.0,525.68,431.36
2016,6,12,18,30,379.0,53.0,2.5,15.0,119.0,440.41,361.3
2016,6,12,18,45,277.5,40.5,2.45,15.0,80.5,326.05,263.56
2016,6,12,19,0,176.0,28.0,2.4,15.0,42.0,221.31,153.02
2016,6,12,19,15,88.0,14.0,2.4,15.0,21.0,76.5,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,15.5,4.5,4.05,13.0,5.0,0.0,0.0
2016,6,13,5,0,31.0,9.0,4.2,13.0,10.0,7.08,0.0
2016,6,13,5,15,138.5,24.0,4.05,13.0,38.5,18.19,4.68
2016,6,13,5,30,246.0,39.0,3.9,13.0,67.0,29.55,19.56
2016,6,13,5,45,340.5,49.5,3.8,13.5,108.5,37.71,27.56
2016,6,13,6,0,435.0,60.0,3.7,14.0,150.0,48.18,37.24
2016,6,13,6,15,217.5,59.0,3.6,14.0,104.0,43.1,32.96
2016,6,13,6,30,0.0,58.0,3.5,14.0,58.0,44.43,34.23
2016,6,13,6,45,0.0,70.0,3.4,14.0,70.0,53.63,42.41
2016,6,13,7,0,0.0,82.0,3.3,14.0,82.0,62.53,50.2
2016,6,13,7,15,0.0,115.5,3.4,14.0,115.5,86.06,70.78
2016,6,13,7,30,0.0,149.0,3.5,14.0,149.0,108.83,90.44
2016,6,13,7,45,0.0,145.5,3.6,14.5,145.5,107.39,88.69
2016,6,13,8,0,0.0,142.0,3.7,15.0,142.0,105.68,86.75
2016,6,13,8,15,2.0,162.5,3.95,15.0,164.0,119.93,98.75
2016,6,13,8,30,4.0,183.0,4.2,15.0,186.0,134.0,110.51
2016,6,13,8,45,9.5,214.5,4.45,15.5,221.5,154.97,127.84
2016,6,13,9,0,15.0,246.0,4.7,16.0,257.0,175.47,144.57
2016,6,13,9,15,58.5,310.0,4.85,16.0,356.5,198.95,163.92
2016,6,13,9,30,102.0,374.0,5.0,16.0,456.0,230.91,190.2
2016,6,13,9,45,161.5,393.0,5.15,16.0,528.5,234.35,180.61
2016,6,13,10,0,221.0,412.0,5.3,16.0,601.0,267.97,201.69
2016,6,13,10,15,122.0,372.0,5.45,16.0,477.0,251.56,192.05
2016,6,13,10,30,23.0,332.0,5.6,16.0,353.0,244.34,190.7
2016,6,13,10,45,39.0,377.0,5.75,16.0,414.0,268.4,209.15
2016,6,13,11,0,55.0,422.0,5.9,16.0,475.0,309.11,240.86
2016,6,13,11,15,42.5,402.5,6.15,16.0,443.5,301.26,235.32
2016,6,13,11,30,30.0,383.0,6.4,16.0,412.0,290.8,227.6
2016,6,13,11,45,81.0,434.5,6.65,16.0,513.5,359.59,281.61
2016,6,13,12,0,132.0,486.0,6.9,16.0,615.0,433.49,339.55
2016,6,13,12,15,183.5,483.0,7.0,16.0,661.5,480.73,377.12
2016,6,13,12,30,235.0,480.0,7.1,16.0,708.0,532.45,418.34
2016,6,13,12,45,159.5,469.0,7.25,16.0,623.5,492.13,387.23
2016,6,13,13,0,84.0,458.0,7.4,16.0,539.0,434.94,342.41
2016,6,13,13,15,111.0,458.5,7.4,16.0,563.0,479.04,377.67
2016,6,13,13,30,138.0,459.0,7.4,16.0,587.0,515.86,407.18
2016,6,13,13,45,97.0,427.5,7.4,16.0,516.5,450.67,356.54
2016,6,13,14,0,56.0,396.0,7.4,16.0,446.0,394.67,312.41
2016,6,13,14,15,174.0,390.5,7.4,16.0,538.0,525.9,418.88
2016,6,13,14,30,292.0,385.0,7.4,16.0,630.0,665.43,529.5
2016,6,13,14,45,332.5,355.5,7.45,16.0,623.0,690.34,550.8
2016,6,13,15,0,373.0,326.0,7.5,16.0,616.0,714.0,571.62
2016,6,13,15,15,319.5,320.0,7.5,15.5,559.5,667.07,536.74
2016,6,13,15,30,266.0,314.0,7.5,15.0,503.0,617.43,499.38
2016,6,13,15,45,317.0,280.5,7.5,15.0,491.5,641.25,521.46
2016,6,13,16,0,368.0,247.0,7.5,15.0,480.0,662.76,541.73
2016,6,13,16,15,309.5,237.0,7.5,15.0,422.0,597.41,490.69
2016,6,13,16,30,251.0,227.0,7.5,15.0,364.0,531.09,438.24
2016,6,13,16,45,486.5,157.0,7.5,15.0,391.0,713.46,591.44
2016,6,13,17,0,722.0,87.0,7.5,15.0,418.0,864.94,710.98
2016,6,13,17,15,688.5,82.5,7.5,14.5,367.5,824.34,682.37
2016,6,13,17,30,655.0,78.0,7.5,14.0,317.0,775.75,647.31
2016,6,13,17,45,612.0,71.0,7.55,14.0,267.5,713.54,599.04
2016,6,13,18,0,569.0,64.0,7.6,14.0,218.0,651.04,548.69
2016,6,13,18,15,500.5,56.5,7.6,14.0,171.5,565.35,477.04
2016,6,13,18,30,432.0,49.0,7.6,14.0,125.0,481.86,404.35
2016,6,13,18,45,321.0,38.5,7.6,14.0,85.0,363.03,299.13
2016,6,13,19,0,210.0,28.0,7.6,14.0,45.0,248.52,176.93
2016,6,13,19,15,105.0,14.0,7.55,14.0,22.5,89.22,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,12.5,4.5,5.95,13.0,5.0,0.0,0.0
2016,6,14,5,0,25.0,9.0,5.9,13.0,10.0,7.08,0.0
2016,6,14,5,15,136.0,24.0,5.8,13.0,38.5,18.18,4.58
2016,6,14,5,30,247.0,39.0,5.7,13.0,67.0,29.55,19.53
2016,6,14,5,45,347.5,48.5,5.65,13.5,109.0,39.17,28.82
2016,6,14,6,0,448.0,58.0,5.6,14.0,151.0,46.71,35.91
2016,6,14,6,15,509.0,66.0,5.55,14.0,198.5,52.72,41.53
2016,6,14,6,30,570.0,74.0,5.5,14.0,246.0,58.7,46.94
2016,6,14,6,45,621.0,77.5,5.45,14.0,297.5,61.23,49.16
2016,6,14,7,0,672.0,81.0,5.4,14.0,349.0,63.87,51.38
2016,6,14,7,15,702.5,85.5,5.45,14.0,399.5,66.88,53.88
2016,6,14,7,30,733.0,90.0,5.5,14.0,450.0,75.55,61.33
2016,6,14,7,45,759.0,93.0,5.6,14.5,499.5,77.45,62.66
2016,6,14,8,0,785.0,96.0,5.7,15.0,549.0,79.31,63.94
2016,6,14,8,15,802.5,99.0,5.75,15.0,595.5,80.88,65.1
2016,6,14,8,30,820.0,102.0,5.8,15.0,642.0,82.35,66.18
2016,6,14,8,45,834.5,104.0,5.85,15.0,685.5,92.5,74.75
2016,6,14,9,0,849.0,106.0,5.9,15.0,729.0,93.64,75.54
2016,6,14,9,15,859.5,108.0,5.95,15.0,767.5,94.5,76.11
2016,6,14,9,30,870.0,110.0,6.0,15.0,806.0,95.2,76.55
2016,6,14,9,45,881.5,109.5,6.05,15.5,840.0,123.62,76.48
2016,6,14,10,0,893.0,109.0,6.1,16.0,874.0,176.96,102.74
2016,6,14,10,15,899.0,110.0,6.2,16.0,901.5,231.52,142.79
2016,6,14,10,30,905.0,111.0,6.3,16.0,929.0,286.71,189.74
2016,6,14,10,45,910.0,111.5,6.4,16.0,949.5,341.75,239.44
2016,6,14,11,0,915.0,112.0,6.5,16.0,970.0,396.9,290.0
2016,6,14,11,15,917.5,112.5,6.55,16.0,983.5,450.97,339.41
2016,6,14,11,30,920.0,113.0,6.6,16.0,997.0,504.53,387.55
2016,6,14,11,45,921.0,113.5,6.7,16.0,1003.0,556.64,433.59
2016,6,14,12,0,922.0,114.0,6.8,16.0,1009.0,607.78,477.82
2016,6,14,12,15,922.0,114.0,6.95,16.0,1008.0,656.78,519.56
2016,6,14,12,30,922.0,114.0,7.1,16.0,1007.0,704.28,559.33
2016,6,14,12,45,921.5,113.0,7.25,16.0,998.5,748.88,596.23
2016,6,14,13,0,921.0,112.0,7.4,16.0,990.0,791.33,630.91
2016,6,14,13,15,754.5,217.5,7.55,16.0,929.5,808.26,641.65
2016,6,14,13,30,588.0,323.0,7.7,16.0,869.0,796.44,630.4
2016,6,14,13,45,746.5,216.0,7.85,16.0,891.0,872.08,693.28
2016,6,14,14,0,905.0,109.0,8.0,16.0,913.0,923.51,733.47
2016,6,14,14,15,898.5,107.5,8.0,15.5,883.5,945.72,752.12
2016,6,14,14,30,892.0,106.0,8.0,15.0,854.0,964.47,768.48
2016,6,14,14,45,884.0,104.0,8.05,15.0,819.5,977.74,779.7
2016,6,14,15,0,876.0,102.0,8.1,15.0,785.0,987.41,788.47
2016,6,14,15,15,635.5,191.5,8.1,15.0,673.5,882.31,711.18
2016,6,14,15,30,395.0,281.0,8.1,15.0,562.0,711.54,576.93
2016,6,14,15,45,426.5,251.0,8.15,15.0,536.0,744.42,605.35
2016,6,14,16,0,458.0,221.0,8.2,15.0,510.0,750.92,613.59
2016,6,14,16,15,405.0,214.5,8.25,14.5,455.5,694.01,571.16
2016,6,14,16,30,352.0,208.0,8.3,14.0,401.0,610.59,507.54
2016,6,14,16,45,441.5,166.5,8.35,14.0,385.5,679.34,566.93
2016,6,14,17,0,531.0,125.0,8.4,14.0,370.0,727.72,608.43
2016,6,14,17,15,597.5,99.5,8.35,13.5,344.0,757.08,634.62
2016,6,14,17,30,664.0,74.0,8.3,13.0,318.0,778.96,654.65
2016,6,14,17,45,608.5,70.0,8.3,13.0,267.0,708.99,599.31
2016,6,14,18,0,553.0,66.0,8.3,13.0,216.0,639.16,542.42
2016,6,14,18,15,484.5,58.5,8.15,13.0,170.0,553.82,470.23
2016,6,14,18,30,416.0,51.0,8.0,13.0,124.0,470.57,397.12
2016,6,14,18,45,305.0,40.0,7.9,13.0,84.5,351.52,291.24
2016,6,14,19,0,194.0,29.0,7.8,13.0,45.0,238.6,171.91
2016,6,14,19,15,97.0,14.5,7.7,13.0,22.5,83.71,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.65,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.6,13.0,11.0,8.65,0.0
2016,6,15,5,15,141.0,24.0,5.55,13.0,40.0,18.19,4.48
2016,6,15,5,30,282.0,37.0,5.5,13.0,69.0,30.19,20.06
2016,6,15,5,45,378.5,46.0,5.5,13.5,111.5,37.34,27.22
2016,6,15,6,0,475.0,55.0,5.5,14.0,154.0,44.58,34.02
2016,6,15,6,15,534.5,62.0,5.45,14.0,201.5,49.94,39.05
2016,6,15,6,30,594.0,69.0,5.4,14.0,249.0,55.3,43.92
2016,6,15,6,45,638.5,73.5,5.4,14.0,299.5,58.64,46.85
2016,6,15,7,0,683.0,78.0,5.4,14.0,350.0,61.99,49.72
2016,6,15,7,15,713.0,82.5,5.45,14.0,400.5,70.43,57.02
2016,6,15,7,30,743.0,87.0,5.5,14.0,451.0,73.63,59.64
2016,6,15,7,45,769.5,89.0,5.6,14.5,501.0,74.95,60.47
2016,6,15,8,0,796.0,91.0,5.7,15.0,551.0,76.27,61.29
2016,6,15,8,15,813.0,94.0,5.8,15.0,597.5,77.96,62.56
2016,6,15,8,30,830.0,97.0,5.9,15.0,644.0,88.61,71.6
2016,6,15,8,45,847.0,97.5,6.0,15.0,688.0,89.22,71.92
2016,6,15,9,0,864.0,98.0,6.1,15.0,732.0,89.73,72.18
2016,6,15,9,15,874.0,99.5,6.1,15.0,770.5,90.46,72.64
2016,6,15,9,30,884.0,101.0,6.1,15.0,809.0,91.04,72.99
2016,6,15,9,45,893.0,102.0,6.2,15.5,842.0,119.93,73.51
2016,6,15,10,0,902.0,103.0,6.3,16.0,875.0,174.28,100.34
2016,6,15,10,15,908.0,104.0,6.3,16.0,902.5,229.25,140.6
2016,6,15,10,30,914.0,105.0,6.3,16.0,930.0,284.85,187.86
2016,6,15,10,45,919.5,105.5,6.35,16.0,951.5,340.44,238.01
2016,6,15,11,0,925.0,106.0,6.4,16.0,973.0,396.19,289.06
2016,6,15,11,15,927.5,106.5,6.4,16.0,986.5,450.7,338.83
2016,6,15,11,30,930.0,107.0,6.4,16.0,1000.0,504.68,387.26
2016,6,15,11,45,932.5,107.0,6.4,16.0,1007.0,557.63,433.8
2016,6,15,12,0,935.0,107.0,6.4,16.0,1014.0,609.7,478.51
2016,6,15,12,15,935.0,107.0,6.3,16.0,1013.0,659.17,519.93
2016,6,15,12,30,935.0,107.0,6.2,16.0,1012.0,707.08,559.14
2016,6,15,12,45,927.5,110.5,6.15,16.0,1002.0,750.6,594.23
2016,6,15,13,0,920.0,114.0,6.1,16.0,992.0,791.6,626.72
2016,6,15,13,15,917.0,113.5,6.0,16.0,976.5,830.14,655.01
2016,6,15,13,30,914.0,113.0,5.9,16.0,961.0,865.91,681.1
2016,6,15,13,45,913.0,110.0,5.85,16.0,939.5,898.22,704.82
2016,6,15,14,0,912.0,107.0,5.8,16.0,918.0,927.43,726.29
2016,6,15,14,15,905.5,106.0,5.7,16.0,888.5,950.31,742.92
2016,6,15,14,30,899.0,105.0,5.6,16.0,859.0,969.72,757.14
2016,6,15,14,45,893.5,101.5,5.55,16.0,825.0,984.01,768.13
2016,6,15,15,0,888.0,98.0,5.5,16.0,791.0,994.66,776.7
2016,6,15,15,15,877.5,96.0,5.45,15.5,750.5,998.36,782.01
2016,6,15,15,30,867.0,94.0,5.4,15.0,710.0,998.45,784.95
2016,6,15,15,45,855.5,90.5,5.35,15.0,666.0,992.22,782.04
2016,6,15,16,0,844.0,87.0,5.3,15.0,622.0,982.47,776.78
2016,6,15,16,15,826.0,84.5,5.2,15.0,574.0,963.93,764.94
2016,6,15,16,30,808.0,82.0,5.1,15.0,526.0,954.93,760.13
2016,6,15,16,45,786.5,78.0,5.1,15.0,476.0,924.59,740.41
2016,6,15,17,0,765.0,74.0,5.1,15.0,426.0,891.51,718.52
2016,6,15,17,15,733.5,70.0,4.9,14.5,375.0,846.08,687.03
2016,6,15,17,30,702.0,66.0,4.7,14.0,324.0,798.81,653.38
2016,6,15,17,45,660.0,60.5,4.55,14.0,274.0,738.14,607.39
2016,6,15,18,0,618.0,55.0,4.4,14.0,224.0,683.4,564.37
2016,6,15,18,15,553.5,49.0,4.25,13.5,176.5,602.3,499.47
2016,6,15,18,30,489.0,43.0,4.1,13.0,129.0,523.35,433.16
2016,6,15,18,45,391.5,34.0,3.95,13.0,89.0,415.9,339.4
2016,6,15,19,0,294.0,25.0,3.8,13.0,49.0,315.02,227.88
2016,6,15,19,15,147.0,12.5,3.65,13.0,24.5,119.49,0.0
2016,6,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,4.5,1.25,13.5,5.0,0.0,0.0
2016,6,16,5,0,48.0,9.0,1.3,14.0,10.0,7.08,0.0
2016,6,16,5,15,172.0,21.5,1.4,14.0,39.0,16.46,3.39
2016,6,16,5,30,296.0,34.0,1.5,14.0,68.0,27.74,17.94
2016,6,16,5,45,386.0,43.0,1.6,14.5,109.5,34.97,25.07
2016,6,16,6,0,476.0,52.0,1.7,15.0,151.0,42.23,31.85
2016,6,16,6,15,534.5,59.0,1.65,15.0,198.0,47.66,36.9
2016,6,16,6,30,593.0,66.0,1.6,15.0,245.0,53.08,41.8
2016,6,16,6,45,635.0,71.0,1.55,15.5,295.0,56.81,44.97
2016,6,16,7,0,677.0,76.0,1.5,16.0,345.0,60.52,48.03
2016,6,16,7,15,707.0,80.0,1.5,16.0,395.0,68.48,54.85
2016,6,16,7,30,737.0,84.0,1.5,16.0,445.0,71.38,57.17
2016,6,16,7,45,760.0,87.0,1.5,16.0,493.5,73.37,58.69
2016,6,16,8,0,783.0,90.0,1.5,16.0,542.0,75.29,60.15
2016,6,16,8,15,800.5,93.0,1.55,16.0,588.5,77.0,61.43
2016,6,16,8,30,818.0,96.0,1.6,16.0,635.0,78.61,62.63
2016,6,16,8,45,832.5,98.0,1.65,16.5,678.0,89.08,71.27
2016,6,16,9,0,847.0,100.0,1.7,17.0,721.0,90.31,71.98
2016,6,16,9,15,857.0,102.0,1.75,17.0,759.0,91.25,72.62
2016,6,16,9,30,867.0,104.0,1.8,17.0,797.0,92.03,73.13
2016,6,16,9,45,885.0,99.5,1.9,17.5,832.5,117.5,71.22
2016,6,16,10,0,903.0,95.0,2.0,18.0,868.0,169.42,95.22
2016,6,16,10,15,908.0,96.0,2.1,18.0,894.5,224.14,134.39
2016,6,16,10,30,913.0,97.0,2.2,18.0,921.0,279.37,180.25
2016,6,16,10,45,918.0,97.0,2.3,18.0,941.5,334.31,228.54
2016,6,16,11,0,923.0,97.0,2.4,18.0,962.0,389.35,277.51
2016,6,16,11,15,925.0,97.5,2.45,18.0,975.5,443.39,325.22
2016,6,16,11,30,927.0,98.0,2.5,18.0,989.0,496.82,371.43
2016,6,16,11,45,928.5,98.0,2.6,18.0,995.0,548.91,415.59
2016,6,16,12,0,930.0,98.0,2.7,18.0,1001.0,599.99,457.86
2016,6,16,12,15,930.0,98.0,2.7,18.0,1000.0,648.96,497.13
2016,6,16,12,30,930.0,98.0,2.7,18.0,999.0,696.38,534.23
2016,6,16,12,45,929.5,97.0,2.75,18.0,991.0,740.83,568.63
2016,6,16,13,0,929.0,96.0,2.8,18.0,983.0,783.1,600.37
2016,6,16,13,15,926.5,95.5,2.75,18.0,967.5,821.8,627.17
2016,6,16,13,30,924.0,95.0,2.7,18.0,952.0,857.74,651.88
2016,6,16,13,45,921.0,93.0,2.7,18.0,930.0,888.95,673.61
2016,6,16,14,0,918.0,91.0,2.7,18.0,908.0,916.98,693.19
2016,6,16,14,15,912.0,90.0,2.7,18.0,879.5,939.98,709.42
2016,6,16,14,30,906.0,89.0,2.7,18.0,851.0,959.54,723.44
2016,6,16,14,45,899.0,87.5,2.7,18.0,816.5,974.12,734.26
2016,6,16,15,0,892.0,86.0,2.7,18.0,782.0,985.15,742.88
2016,6,16,15,15,882.0,84.0,2.7,18.0,742.5,989.05,746.91
2016,6,16,15,30,872.0,82.0,2.7,18.0,703.0,989.35,748.75
2016,6,16,15,45,859.0,80.0,2.7,18.0,659.0,983.05,746.33
2016,6,16,16,0,846.0,78.0,2.7,18.0,615.0,973.32,741.78
2016,6,16,16,15,829.0,75.5,2.7,17.5,567.5,955.56,733.25
2016,6,16,16,30,812.0,73.0,2.7,17.0,520.0,934.67,722.6
2016,6,16,16,45,789.5,70.5,2.75,17.0,471.0,917.44,713.5
2016,6,16,17,0,767.0,68.0,2.8,17.0,422.0,885.36,693.7
2016,6,16,17,15,737.0,64.5,2.75,17.0,371.5,842.1,664.79
2016,6,16,17,30,707.0,61.0,2.7,17.0,321.0,797.0,633.85
2016,6,16,17,45,665.0,56.5,2.7,17.0,271.5,737.68,591.57
2016,6,16,18,0,623.0,52.0,2.7,17.0,222.0,677.8,547.06
2016,6,16,18,15,561.0,46.0,2.6,16.5,175.5,604.44,490.36
2016,6,16,18,30,499.0,40.0,2.5,16.0,129.0,527.56,427.8
2016,6,16,18,45,400.5,32.0,2.4,16.0,89.0,420.44,336.86
2016,6,16,19,0,302.0,24.0,2.3,16.0,49.0,320.63,229.59
2016,6,16,19,15,151.0,12.0,2.15,15.5,24.5,122.16,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,45,44.5,4.5,1.9,14.5,5.5,0.0,0.0
2016,6,17,5,0,89.0,9.0,2.0,15.0,11.0,7.08,0.0
2016,6,17,5,15,220.5,19.5,2.05,15.0,40.0,15.92,2.89
2016,6,17,5,30,352.0,30.0,2.1,15.0,69.0,24.71,15.26
2016,6,17,5,45,435.0,37.5,2.15,15.5,110.5,30.9,21.39
2016,6,17,6,0,518.0,45.0,2.2,16.0,152.0,37.16,27.24
2016,6,17,6,15,259.0,45.0,2.2,16.0,98.5,34.01,24.65
2016,6,17,6,30,0.0,45.0,2.2,16.0,45.0,34.39,25.04
2016,6,17,6,45,0.0,54.0,2.25,16.0,54.0,41.33,31.18
2016,6,17,7,0,0.0,63.0,2.3,16.0,63.0,48.29,37.25
2016,6,17,7,15,41.5,132.0,2.25,16.0,152.5,94.9,77.95
2016,6,17,7,30,83.0,201.0,2.2,16.0,242.0,136.01,113.07
2016,6,17,7,45,141.5,225.0,2.2,16.5,303.0,146.16,121.04
2016,6,17,8,0,200.0,249.0,2.2,17.0,364.0,160.32,132.36
2016,6,17,8,15,175.0,273.0,2.2,17.0,380.5,171.98,141.7
2016,6,17,8,30,150.0,297.0,2.2,17.0,397.0,183.01,150.47
2016,6,17,8,45,189.5,316.0,2.2,17.5,450.0,193.1,158.12
2016,6,17,9,0,229.0,335.0,2.2,18.0,503.0,202.87,165.45
2016,6,17,9,15,211.0,357.0,2.2,18.0,518.5,211.7,172.29
2016,6,17,9,30,193.0,379.0,2.2,18.0,534.0,219.94,178.65
2016,6,17,9,45,103.5,323.0,2.25,18.5,406.5,198.43,151.22
2016,6,17,10,0,14.0,267.0,2.3,19.0,279.0,194.21,149.16
2016,6,17,10,15,13.0,260.5,2.3,19.0,272.0,192.29,147.46
2016,6,17,10,30,12.0,254.0,2.3,19.0,265.0,189.89,145.52
2016,6,17,10,45,20.5,311.0,2.35,19.0,330.5,233.25,178.82
2016,6,17,11,0,29.0,368.0,2.4,19.0,396.0,266.52,204.06
2016,6,17,11,15,22.0,328.0,2.4,19.0,349.0,252.0,193.12
2016,6,17,11,30,15.0,288.0,2.4,19.0,302.0,223.51,171.41
2016,6,17,11,45,43.0,373.0,2.4,19.0,414.5,297.23,227.94
2016,6,17,12,0,71.0,458.0,2.4,19.0,527.0,381.06,290.94
2016,6,17,12,15,50.0,421.5,2.45,19.0,470.5,352.5,269.54
2016,6,17,12,30,29.0,385.0,2.5,19.0,414.0,319.69,245.02
2016,6,17,12,45,30.0,384.0,2.55,19.0,413.5,326.55,250.6
2016,6,17,13,0,31.0,383.0,2.6,19.0,413.0,333.31,255.98
2016,6,17,13,15,21.0,309.0,2.65,19.0,329.5,270.12,208.07
2016,6,17,13,30,11.0,235.0,2.7,19.0,246.0,194.59,149.84
2016,6,17,13,45,26.5,306.0,2.8,19.0,330.5,281.18,217.76
2016,6,17,14,0,42.0,377.0,2.9,19.0,415.0,364.14,281.38
2016,6,17,14,15,79.5,389.5,3.05,18.5,458.0,417.47,323.7
2016,6,17,14,30,117.0,402.0,3.2,18.0,501.0,494.76,383.78
2016,6,17,14,45,94.5,376.0,3.4,18.0,454.0,435.35,339.58
2016,6,17,15,0,72.0,350.0,3.6,18.0,407.0,394.76,309.3
2016,6,17,15,15,72.0,331.5,3.8,17.5,385.5,382.84,301.91
2016,6,17,15,30,72.0,313.0,4.0,17.0,364.0,370.25,293.82
2016,6,17,15,45,54.5,281.5,4.25,17.0,318.5,324.6,258.69
2016,6,17,16,0,37.0,250.0,4.5,17.0,273.0,277.65,221.97
2016,6,17,16,15,20.0,208.5,4.75,16.5,221.0,198.54,158.98
2016,6,17,16,30,3.0,167.0,5.0,16.0,169.0,142.87,113.56
2016,6,17,16,45,1.5,113.5,5.3,16.0,114.5,92.12,71.84
2016,6,17,17,0,0.0,60.0,5.6,16.0,60.0,45.99,33.29
2016,6,17,17,15,0.0,51.5,5.7,15.5,51.5,39.42,27.91
2016,6,17,17,30,0.0,43.0,5.8,15.0,43.0,32.86,22.46
2016,6,17,17,45,0.0,36.0,5.9,15.0,36.0,27.47,17.89
2016,6,17,18,0,0.0,29.0,6.0,15.0,29.0,22.09,13.28
2016,6,17,18,15,0.0,23.0,5.9,14.5,23.0,17.5,9.31
2016,6,17,18,30,0.0,17.0,5.8,14.0,17.0,12.91,5.3
2016,6,17,18,45,0.0,11.5,5.7,14.0,11.5,8.72,1.58
2016,6,17,19,0,0.0,6.0,5.6,14.0,6.0,4.54,0.0
2016,6,17,19,15,0.0,3.0,5.4,14.0,3.0,2.36,0.0
2016,6,17,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,4,45,39.0,4.5,3.05,13.5,5.0,0.0,0.0
2016,6,18,5,0,78.0,9.0,3.1,14.0,10.0,7.08,0.0
2016,6,18,5,15,213.0,20.0,3.1,14.0,40.0,16.32,2.95
2016,6,18,5,30,348.0,31.0,3.1,14.0,70.0,25.52,15.99
2016,6,18,5,45,435.5,39.0,3.15,14.0,112.5,32.1,22.57
2016,6,18,6,0,523.0,47.0,3.2,14.0,155.0,38.76,28.87
2016,6,18,6,15,581.0,53.0,3.2,14.5,203.5,43.65,33.39
2016,6,18,6,30,639.0,59.0,3.2,15.0,252.0,48.57,37.77
2016,6,18,6,45,680.0,63.5,3.25,15.5,303.0,56.43,44.62
2016,6,18,7,0,721.0,68.0,3.3,16.0,354.0,60.26,47.8
2016,6,18,7,15,751.0,71.5,3.25,16.0,405.0,63.13,50.17
2016,6,18,7,30,781.0,75.0,3.2,16.0,456.0,65.97,52.47
2016,6,18,7,45,803.5,78.0,3.2,16.0,506.5,68.24,54.26
2016,6,18,8,0,826.0,81.0,3.2,16.0,557.0,78.59,63.05
2016,6,18,8,15,843.5,83.5,3.2,16.0,605.0,80.86,64.8
2016,6,18,8,30,861.0,86.0,3.2,16.0,653.0,82.99,66.43
2016,6,18,8,45,875.0,88.5,3.2,16.5,697.5,84.87,67.72
2016,6,18,9,0,889.0,91.0,3.2,17.0,742.0,86.59,68.88
2016,6,18,9,15,899.5,92.5,3.25,17.0,782.0,87.49,69.49
2016,6,18,9,30,910.0,94.0,3.3,17.0,822.0,88.25,69.99
2016,6,18,9,45,916.5,97.0,3.4,17.5,856.0,116.85,70.82
2016,6,18,10,0,923.0,100.0,3.5,18.0,890.0,173.2,97.89
2016,6,18,10,15,929.0,101.0,3.6,18.0,918.0,229.29,137.97
2016,6,18,10,30,935.0,102.0,3.7,18.0,946.0,286.01,185.18
2016,6,18,10,45,940.5,102.5,3.85,18.5,967.5,342.72,234.84
2016,6,18,11,0,946.0,103.0,4.0,19.0,989.0,399.59,285.17
2016,6,18,11,15,949.0,103.5,4.2,19.0,1003.5,455.41,334.87
2016,6,18,11,30,952.0,104.0,4.4,19.0,1018.0,510.74,383.45
2016,6,18,11,45,954.0,104.0,4.6,19.0,1025.0,564.55,429.87
2016,6,18,12,0,956.0,104.0,4.8,19.0,1032.0,617.39,474.52
2016,6,18,12,15,956.0,104.0,5.05,19.0,1031.0,667.86,516.64
2016,6,18,12,30,956.0,104.0,5.3,19.0,1030.0,716.73,556.79
2016,6,18,12,45,955.5,102.5,5.6,19.0,1022.0,762.24,594.06
2016,6,18,13,0,955.0,101.0,5.9,19.0,1014.0,805.47,628.83
2016,6,18,13,15,952.5,100.5,6.0,19.0,998.5,845.46,658.51
2016,6,18,13,30,950.0,100.0,6.1,19.0,983.0,882.63,686.17
2016,6,18,13,45,945.0,100.0,6.25,19.0,960.0,915.14,710.75
2016,6,18,14,0,940.0,100.0,6.4,19.0,937.0,944.41,733.13
2016,6,18,14,15,934.5,98.5,6.4,19.0,907.5,968.4,751.08
2016,6,18,14,30,929.0,97.0,6.4,19.0,878.0,988.87,766.64
2016,6,18,14,45,919.5,96.5,6.45,19.0,842.5,1002.96,778.1
2016,6,18,15,0,910.0,96.0,6.5,19.0,807.0,1013.38,787.15
2016,6,18,15,15,899.5,94.0,6.55,19.0,766.5,1017.48,791.91
2016,6,18,15,30,889.0,92.0,6.6,19.0,726.0,1017.89,794.24
2016,6,18,15,45,873.5,91.0,6.65,19.0,680.5,1010.78,791.37
2016,6,18,16,0,858.0,90.0,6.7,19.0,635.0,1000.19,786.16
2016,6,18,16,15,840.0,87.0,6.7,18.5,586.5,981.26,776.24
2016,6,18,16,30,822.0,84.0,6.7,18.0,538.0,971.85,773.32
2016,6,18,16,45,797.5,81.0,6.75,18.0,487.0,939.84,752.43
2016,6,18,17,0,773.0,78.0,6.8,18.0,436.0,905.08,729.28
2016,6,18,17,15,741.0,74.0,6.75,17.5,384.0,859.14,698.12
2016,6,18,17,30,709.0,70.0,6.7,17.0,332.0,811.26,664.58
2016,6,18,17,45,666.0,64.5,6.65,17.0,281.0,756.08,622.89
2016,6,18,18,0,623.0,59.0,6.6,17.0,230.0,694.55,574.56
2016,6,18,18,15,558.0,52.0,6.45,16.5,182.0,611.33,507.49
2016,6,18,18,30,493.0,45.0,6.3,16.0,134.0,530.18,438.98
2016,6,18,18,45,393.5,36.0,6.15,16.0,93.0,420.74,343.17
2016,6,18,19,0,294.0,27.0,6.0,16.0,52.0,318.48,233.67
2016,6,18,19,15,147.0,13.5,5.85,15.5,26.0,154.99,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,35.5,4.5,3.7,14.0,5.5,0.0,0.0
2016,6,19,5,0,71.0,9.0,3.7,14.0,11.0,7.08,0.0
2016,6,19,5,15,210.0,21.0,3.65,14.0,41.5,17.16,3.15
2016,6,19,5,30,349.0,33.0,3.6,14.0,72.0,27.19,17.38
2016,6,19,5,45,438.0,41.5,3.55,14.5,115.0,34.13,24.28
2016,6,19,6,0,527.0,50.0,3.5,15.0,158.0,41.13,30.84
2016,6,19,6,15,584.5,56.0,3.45,15.0,207.0,45.95,35.35
2016,6,19,6,30,642.0,62.0,3.4,15.0,256.0,50.8,39.75
2016,6,19,6,45,681.0,67.0,3.35,15.5,306.5,59.16,47.04
2016,6,19,7,0,720.0,72.0,3.3,16.0,357.0,63.25,50.44
2016,6,19,7,15,749.0,76.0,3.35,16.5,408.0,66.37,52.9
2016,6,19,7,30,778.0,80.0,3.4,17.0,459.0,69.42,55.27
2016,6,19,7,45,798.0,84.0,3.5,17.5,509.0,72.2,57.36
2016,6,19,8,0,818.0,88.0,3.6,18.0,559.0,74.85,59.33
2016,6,19,8,15,835.0,90.5,3.6,18.0,606.0,76.34,60.41
2016,6,19,8,30,852.0,93.0,3.6,18.0,653.0,86.9,69.26
2016,6,19,8,45,864.5,95.5,3.6,18.5,696.5,88.61,70.37
2016,6,19,9,0,877.0,98.0,3.6,19.0,740.0,90.15,71.36
2016,6,19,9,15,887.0,100.0,3.6,19.0,779.0,91.18,72.05
2016,6,19,9,30,897.0,102.0,3.6,19.0,818.0,92.04,72.63
2016,6,19,9,45,912.5,99.0,3.6,19.5,854.0,116.91,70.78
2016,6,19,10,0,928.0,96.0,3.6,20.0,890.0,170.86,95.23
2016,6,19,10,15,933.5,97.0,3.65,20.0,917.5,227.08,135.0
2016,6,19,10,30,939.0,98.0,3.7,20.0,945.0,283.88,181.9
2016,6,19,10,45,939.0,101.5,3.8,20.5,965.0,340.93,231.61
2016,6,19,11,0,939.0,105.0,3.9,21.0,985.0,397.6,281.47
2016,6,19,11,15,941.5,105.5,4.1,21.0,998.5,452.87,330.35
2016,6,19,11,30,944.0,106.0,4.3,21.0,1012.0,507.61,377.94
2016,6,19,11,45,940.5,109.5,4.55,21.0,1017.0,560.55,423.43
2016,6,19,12,0,937.0,113.0,4.8,21.0,1022.0,612.14,466.88
2016,6,19,12,15,937.0,113.0,5.1,21.0,1021.5,661.93,508.3
2016,6,19,12,30,937.0,113.0,5.4,21.0,1021.0,710.2,547.86
2016,6,19,12,45,933.0,114.0,5.75,21.0,1012.0,754.63,584.16
2016,6,19,13,0,929.0,115.0,6.1,21.0,1003.0,796.72,618.3
2016,6,19,13,15,926.5,114.5,6.35,21.0,987.5,836.18,648.22
2016,6,19,13,30,924.0,114.0,6.6,21.0,972.0,872.9,676.09
2016,6,19,13,45,922.5,111.0,6.9,21.0,950.0,905.32,701.18
2016,6,19,14,0,921.0,108.0,7.2,21.0,928.0,934.59,724.14
2016,6,19,14,15,915.0,106.5,7.3,21.0,899.0,957.9,742.11
2016,6,19,14,30,909.0,105.0,7.4,21.0,870.0,977.72,757.75
2016,6,19,14,45,902.5,103.0,7.55,21.0,835.5,993.01,770.54
2016,6,19,15,0,896.0,101.0,7.7,21.0,801.0,1004.71,780.96
2016,6,19,15,15,885.5,99.0,7.7,20.5,761.0,1008.81,786.99
2016,6,19,15,30,875.0,97.0,7.7,20.0,721.0,1009.27,790.61
2016,6,19,15,45,767.0,123.0,7.75,20.0,645.0,952.9,751.62
2016,6,19,16,0,659.0,149.0,7.8,20.0,569.0,887.1,705.34
2016,6,19,16,15,735.0,118.0,7.75,19.5,552.0,931.58,741.96
2016,6,19,16,30,811.0,87.0,7.7,19.0,535.0,964.53,769.81
2016,6,19,16,45,785.0,84.0,7.7,19.0,484.5,931.14,747.23
2016,6,19,17,0,759.0,81.0,7.7,19.0,434.0,895.04,722.59
2016,6,19,17,15,727.0,77.0,7.6,18.5,382.5,849.31,691.15
2016,6,19,17,30,695.0,73.0,7.5,18.0,331.0,808.21,662.44
2016,6,19,17,45,650.5,67.5,7.4,18.0,280.0,745.97,614.9
2016,6,19,18,0,606.0,62.0,7.3,18.0,229.0,683.4,565.45
2016,6,19,18,15,540.5,55.0,7.15,17.5,181.5,600.14,498.18
2016,6,19,18,30,475.0,48.0,7.0,17.0,134.0,518.85,429.47
2016,6,19,18,45,375.5,38.0,6.9,16.5,93.0,408.53,333.69
2016,6,19,19,0,276.0,28.0,6.8,16.0,52.0,305.41,225.55
2016,6,19,19,15,138.0,14.0,6.7,16.0,26.0,149.36,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,5,15,173.0,17.0,5.8,13.5,36.0,13.72,1.16
2016,6,20,5,30,346.0,34.0,5.8,14.0,72.0,28.02,18.03
2016,6,20,5,45,444.0,42.0,5.85,14.5,116.5,34.58,24.64
2016,6,20,6,0,542.0,50.0,5.9,15.0,161.0,41.27,30.93
2016,6,20,6,15,600.5,56.0,5.9,15.0,210.5,46.13,35.49
2016,6,20,6,30,659.0,62.0,5.9,15.0,260.0,51.02,39.92
2016,6,20,6,45,436.5,107.5,5.95,15.5,249.0,77.28,63.06
2016,6,20,7,0,214.0,153.0,6.0,16.0,238.0,103.37,85.68
2016,6,20,7,15,508.5,115.5,6.0,16.0,353.5,83.82,68.31
2016,6,20,7,30,803.0,78.0,6.0,16.0,469.0,68.54,54.72
2016,6,20,7,45,571.5,151.0,6.0,16.5,444.0,105.03,86.12
2016,6,20,8,0,340.0,224.0,6.0,17.0,419.0,144.04,119.13
2016,6,20,8,15,610.0,156.0,6.0,17.0,542.5,104.12,84.57
2016,6,20,8,30,880.0,88.0,6.0,17.0,666.0,84.72,67.69
2016,6,20,8,45,893.5,89.5,6.0,17.5,710.0,86.01,68.48
2016,6,20,9,0,907.0,91.0,6.0,18.0,754.0,87.16,69.16
2016,6,20,9,15,916.0,92.5,6.0,18.0,793.0,88.04,69.74
2016,6,20,9,30,925.0,94.0,6.0,18.0,832.0,88.77,70.22
2016,6,20,9,45,918.0,103.5,6.0,18.5,862.0,118.82,73.01
2016,6,20,10,0,911.0,113.0,6.0,19.0,892.0,177.13,101.67
2016,6,20,10,15,916.5,114.5,6.05,19.0,919.5,232.89,141.41
2016,6,20,10,30,922.0,116.0,6.1,19.0,947.0,289.25,188.41
2016,6,20,10,45,927.5,116.0,6.2,19.0,968.0,345.17,238.1
2016,6,20,11,0,933.0,116.0,6.3,19.0,989.0,401.25,288.81
2016,6,20,11,15,935.0,116.5,6.4,19.0,1003.0,456.19,338.47
2016,6,20,11,30,937.0,117.0,6.5,19.0,1017.0,510.57,386.84
2016,6,20,11,45,939.5,116.5,6.6,19.5,1023.5,563.84,432.48
2016,6,20,12,0,942.0,116.0,6.7,20.0,1030.0,616.23,476.21
2016,6,20,12,15,942.0,116.0,6.8,20.0,1029.5,666.37,518.1
2016,6,20,12,30,942.0,116.0,6.9,20.0,1029.0,714.99,557.97
2016,6,20,12,45,943.5,113.5,7.05,20.0,1021.5,760.98,595.35
2016,6,20,13,0,945.0,111.0,7.2,20.0,1014.0,804.85,630.6
2016,6,20,13,15,942.0,110.5,7.3,19.5,998.5,844.46,661.56
2016,6,20,13,30,939.0,110.0,7.4,19.0,983.0,881.26,690.56
2016,6,20,13,45,933.5,110.0,7.55,19.0,960.0,913.38,715.1
2016,6,20,14,0,928.0,110.0,7.7,19.0,937.0,942.25,737.39
2016,6,20,14,15,922.0,108.5,7.75,19.0,908.0,965.88,755.59
2016,6,20,14,30,916.0,107.0,7.8,19.0,879.0,985.99,771.39
2016,6,20,14,45,906.0,106.5,7.9,19.0,843.0,999.72,782.95
2016,6,20,15,0,896.0,106.0,8.0,19.0,807.0,1009.79,792.06
2016,6,20,15,15,885.0,104.0,8.0,18.5,766.5,1013.61,797.94
2016,6,20,15,30,874.0,102.0,8.0,18.0,726.0,1013.76,801.37
2016,6,20,15,45,572.5,187.0,8.05,18.0,585.5,833.54,669.2
2016,6,20,16,0,271.0,272.0,8.1,18.0,445.0,591.61,477.74
2016,6,20,16,15,323.5,238.5,8.05,17.5,429.0,612.77,499.29
2016,6,20,16,30,376.0,205.0,8.0,17.0,413.0,630.93,518.09
2016,6,20,16,45,307.0,195.0,7.95,17.0,354.5,552.0,455.6
2016,6,20,17,0,238.0,185.0,7.9,17.0,296.0,473.32,392.3
2016,6,20,17,15,119.0,126.0,7.8,16.5,181.5,258.64,215.94
2016,6,20,17,30,0.0,67.0,7.7,16.0,67.0,51.38,38.03
2016,6,20,17,45,0.0,56.5,7.65,16.0,56.5,43.26,31.24
2016,6,20,18,0,0.0,46.0,7.6,16.0,46.0,35.16,24.34
2016,6,20,18,15,0.0,36.5,7.4,15.5,36.5,27.86,18.07
2016,6,20,18,30,0.0,27.0,7.2,15.0,27.0,20.57,11.73
2016,6,20,18,45,0.0,18.5,7.05,15.0,18.5,14.07,6.0
2016,6,20,19,0,0.0,10.0,6.9,15.0,10.0,7.58,0.02
2016,6,20,19,15,0.0,5.0,6.75,15.0,5.0,3.78,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,163.0,17.0,4.25,14.0,35.0,13.7,0.88
2016,6,21,5,30,326.0,34.0,4.3,14.0,70.0,27.93,17.94
2016,6,21,5,45,422.5,42.5,4.4,14.5,113.5,34.85,24.88
2016,6,21,6,0,519.0,51.0,4.5,15.0,157.0,41.86,31.46
2016,6,21,6,15,577.5,57.5,4.5,15.0,205.5,47.02,36.29
2016,6,21,6,30,636.0,64.0,4.5,15.0,254.0,52.19,40.98
2016,6,21,6,45,681.0,67.5,4.55,15.5,306.0,59.57,47.4
2016,6,21,7,0,726.0,71.0,4.6,16.0,358.0,62.61,49.87
2016,6,21,7,15,754.5,75.0,4.6,16.0,409.0,65.75,52.48
2016,6,21,7,30,783.0,79.0,4.6,16.0,460.0,68.83,54.99
2016,6,21,7,45,806.5,81.0,4.6,16.5,510.0,70.36,56.01
2016,6,21,8,0,830.0,83.0,4.6,17.0,560.0,79.93,63.98
2016,6,21,8,15,846.0,85.5,4.55,17.0,607.0,82.15,65.68
2016,6,21,8,30,862.0,88.0,4.5,17.0,654.0,84.21,67.25
2016,6,21,8,45,875.0,89.5,4.45,17.5,697.5,85.46,67.99
2016,6,21,9,0,888.0,91.0,4.4,18.0,741.0,86.57,68.62
2016,6,21,9,15,897.0,93.0,4.4,18.0,779.5,87.7,69.42
2016,6,21,9,30,906.0,95.0,4.4,18.0,818.0,88.67,70.1
2016,6,21,9,45,906.0,100.5,4.4,18.5,849.0,115.7,71.09
