Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,906.0,106.0,4.4,19.0,880.0,172.03,97.77
2016,6,21,10,15,911.5,107.0,4.4,19.0,907.0,227.13,136.69
2016,6,21,10,30,917.0,108.0,4.4,19.0,934.0,282.82,182.79
2016,6,21,10,45,919.5,109.5,4.45,19.5,954.5,338.32,231.36
2016,6,21,11,0,922.0,111.0,4.5,20.0,975.0,393.69,280.41
2016,6,21,11,15,924.5,111.5,4.55,20.0,988.5,448.15,328.83
2016,6,21,11,30,927.0,112.0,4.6,20.0,1002.0,502.11,375.94
2016,6,21,11,45,927.5,113.0,4.7,20.5,1008.5,554.71,420.24
2016,6,21,12,0,928.0,114.0,4.8,21.0,1015.0,606.3,462.51
2016,6,21,12,15,928.0,114.0,4.95,21.0,1014.0,655.71,503.16
2016,6,21,12,30,928.0,114.0,5.1,21.0,1013.0,703.64,541.89
2016,6,21,12,45,926.0,113.5,5.35,21.0,1004.5,748.01,577.75
2016,6,21,13,0,924.0,113.0,5.6,21.0,996.0,790.15,611.51
2016,6,21,13,15,921.0,112.5,5.9,20.5,981.0,829.02,642.43
2016,6,21,13,30,918.0,112.0,6.2,20.0,966.0,865.13,671.41
2016,6,21,13,45,913.5,111.5,6.55,20.0,943.5,897.04,696.44
2016,6,21,14,0,909.0,111.0,6.9,20.0,921.0,925.79,719.34
2016,6,21,14,15,903.0,109.5,7.05,20.0,892.5,948.96,737.48
2016,6,21,14,30,897.0,108.0,7.2,20.0,864.0,968.67,753.31
2016,6,21,14,45,888.0,107.0,7.4,20.0,829.0,982.51,765.33
2016,6,21,15,0,879.0,106.0,7.6,20.0,794.0,992.77,774.96
2016,6,21,15,15,868.5,104.0,7.65,19.5,754.0,996.88,781.2
2016,6,21,15,30,858.0,102.0,7.7,19.0,714.0,997.41,785.06
2016,6,21,15,45,843.0,100.0,7.75,19.0,670.0,989.84,781.67
2016,6,21,16,0,828.0,98.0,7.8,19.0,626.0,992.29,785.8
2016,6,21,16,15,810.0,95.0,7.8,18.5,578.5,973.55,775.74
2016,6,21,16,30,792.0,92.0,7.8,18.0,531.0,951.55,763.3
2016,6,21,16,45,767.5,88.5,7.85,18.0,480.5,919.28,741.77
2016,6,21,17,0,743.0,85.0,7.9,18.0,430.0,884.28,717.91
2016,6,21,17,15,710.5,80.5,7.8,17.5,379.5,844.09,690.46
2016,6,21,17,30,678.0,76.0,7.7,17.0,329.0,796.34,656.35
2016,6,21,17,45,631.0,71.0,7.65,16.5,278.5,732.82,608.77
2016,6,21,18,0,584.0,66.0,7.6,16.0,228.0,669.02,559.05
2016,6,21,18,15,518.0,58.5,7.45,15.5,180.5,585.11,490.5
2016,6,21,18,30,452.0,51.0,7.3,15.0,133.0,503.08,420.52
2016,6,21,18,45,351.5,40.5,7.2,15.0,92.5,391.82,322.59
2016,6,21,19,0,251.0,30.0,7.1,15.0,52.0,287.59,214.64
2016,6,21,19,15,125.5,15.0,6.9,14.5,26.0,137.73,0.0
2016,6,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,22,5,15,166.0,17.5,6.3,13.0,35.5,14.13,0.8
2016,6,22,5,30,332.0,35.0,6.4,13.0,71.0,28.82,18.72
2016,6,22,5,45,421.5,44.0,6.5,13.5,114.0,36.07,26.03
2016,6,22,6,0,511.0,53.0,6.6,14.0,157.0,43.37,32.91
2016,6,22,6,15,255.5,68.5,6.6,14.0,120.5,49.97,39.05
2016,6,22,6,30,0.0,84.0,6.6,14.0,84.0,62.51,50.34
2016,6,22,6,45,0.0,101.0,6.65,14.5,101.0,74.67,61.0
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,86.74,71.4
2016,6,22,7,15,0.0,133.0,6.65,15.0,133.0,97.45,80.58
2016,6,22,7,30,0.0,148.0,6.6,15.0,148.0,108.08,89.6
2016,6,22,7,45,2.5,162.0,6.6,15.0,163.5,118.05,97.96
2016,6,22,8,0,5.0,176.0,6.6,15.0,179.0,127.96,106.2
2016,6,22,8,15,3.0,171.0,6.55,15.0,172.5,125.46,103.7
2016,6,22,8,30,1.0,166.0,6.5,15.0,166.0,122.68,101.01
2016,6,22,8,45,2.0,170.5,6.5,15.5,172.0,126.14,103.5
2016,6,22,9,0,3.0,175.0,6.5,16.0,178.0,129.54,105.94
2016,6,22,9,15,4.5,185.5,6.45,16.0,189.5,136.9,111.95
2016,6,22,9,30,6.0,196.0,6.4,16.0,201.0,144.19,117.89
2016,6,22,9,45,8.0,213.0,6.35,16.0,220.0,156.3,122.1
2016,6,22,10,0,10.0,230.0,6.3,16.0,239.0,169.42,132.22
2016,6,22,10,15,24.0,302.5,6.25,16.0,324.0,207.76,161.99
2016,6,22,10,30,38.0,375.0,6.2,16.0,409.0,258.36,201.37
2016,6,22,10,45,33.0,370.5,6.2,16.5,401.0,261.89,203.96
2016,6,22,11,0,28.0,366.0,6.2,17.0,393.0,264.44,205.83
2016,6,22,11,15,69.5,419.5,6.2,17.0,487.0,321.75,250.03
2016,6,22,11,30,111.0,473.0,6.2,17.0,581.0,385.51,299.3
2016,6,22,11,45,205.5,468.5,6.2,17.0,668.5,439.48,341.27
2016,6,22,12,0,300.0,464.0,6.2,17.0,756.0,506.46,393.81
2016,6,22,12,15,158.0,383.0,6.25,17.0,536.5,391.14,306.21
2016,6,22,12,30,16.0,302.0,6.3,17.0,317.0,243.9,190.31
2016,6,22,12,45,54.5,382.5,6.35,17.0,435.0,342.06,268.17
2016,6,22,13,0,93.0,463.0,6.4,17.0,553.0,444.3,347.82
2016,6,22,13,15,139.0,462.5,6.4,17.0,593.5,502.51,393.61
2016,6,22,13,30,185.0,462.0,6.4,17.0,634.0,555.23,435.24
2016,6,22,13,45,249.0,436.5,6.45,17.0,662.5,618.71,485.54
2016,6,22,14,0,313.0,411.0,6.5,17.0,691.0,671.34,527.7
2016,6,22,14,15,261.5,407.5,6.5,16.5,636.5,639.88,504.58
2016,6,22,14,30,210.0,404.0,6.5,16.0,582.0,583.84,462.9
2016,6,22,14,45,236.5,381.5,6.5,16.0,573.5,599.8,477.26
2016,6,22,15,0,263.0,359.0,6.5,16.0,565.0,638.06,508.14
2016,6,22,15,15,170.5,338.0,6.5,16.0,468.5,511.64,409.82
2016,6,22,15,30,78.0,317.0,6.5,16.0,372.0,380.19,305.16
2016,6,22,15,45,67.0,291.0,6.55,16.0,336.5,347.5,280.02
2016,6,22,16,0,56.0,265.0,6.6,16.0,301.0,313.71,253.55
2016,6,22,16,15,56.5,245.5,6.65,15.5,279.5,298.35,242.61
2016,6,22,16,30,57.0,226.0,6.7,15.0,258.0,282.47,231.09
2016,6,22,16,45,37.5,195.5,6.8,15.0,215.5,232.17,189.92
2016,6,22,17,0,18.0,165.0,6.9,15.0,173.0,162.64,132.14
2016,6,22,17,15,41.0,154.5,6.95,14.5,170.5,197.29,162.95
2016,6,22,17,30,64.0,144.0,7.0,14.0,168.0,213.25,178.11
2016,6,22,17,45,55.0,123.5,7.1,14.0,142.0,184.03,153.48
2016,6,22,18,0,46.0,103.0,7.2,14.0,116.0,154.45,128.13
2016,6,22,18,15,249.5,77.5,7.15,13.5,125.0,342.17,292.46
2016,6,22,18,30,453.0,52.0,7.1,13.0,134.0,505.3,425.88
2016,6,22,18,45,349.0,41.5,7.05,13.0,93.0,390.94,324.28
2016,6,22,19,0,245.0,31.0,7.0,13.0,52.0,283.64,213.77
2016,6,22,19,15,122.5,15.5,6.95,13.0,26.0,136.78,0.0
2016,6,22,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.5,16.0,6.5,13.0,35.5,12.93,0.0
2016,6,23,5,30,363.0,32.0,6.5,13.0,71.0,26.46,16.69
2016,6,23,5,45,458.0,39.5,6.55,13.0,115.0,32.68,23.1
2016,6,23,6,0,553.0,47.0,6.6,13.0,159.0,39.04,29.19
2016,6,23,6,15,611.0,53.0,6.5,13.5,208.5,43.99,33.79
2016,6,23,6,30,669.0,59.0,6.4,14.0,258.0,52.99,41.85
2016,6,23,6,45,712.5,62.5,6.35,14.5,310.5,56.15,44.55
2016,6,23,7,0,756.0,66.0,6.3,15.0,363.0,59.37,47.2
2016,6,23,7,15,784.5,69.0,6.2,15.0,414.5,61.97,49.35
2016,6,23,7,30,813.0,72.0,6.1,15.0,466.0,64.54,51.45
2016,6,23,7,45,836.5,74.0,6.05,15.5,517.5,73.85,59.3
2016,6,23,8,0,860.0,76.0,6.0,16.0,569.0,76.21,61.03
2016,6,23,8,15,876.0,78.5,5.85,16.0,617.0,78.58,62.88
2016,6,23,8,30,892.0,81.0,5.7,16.0,665.0,80.81,64.61
2016,6,23,8,45,905.0,82.5,5.6,16.5,709.5,82.21,65.5
2016,6,23,9,0,918.0,84.0,5.5,17.0,754.0,83.49,66.29
2016,6,23,9,15,926.5,85.5,5.35,17.0,793.0,84.49,66.99
2016,6,23,9,30,935.0,87.0,5.2,17.0,832.0,85.34,67.57
2016,6,23,9,45,936.5,91.0,5.05,17.0,864.5,110.7,67.9
2016,6,23,10,0,938.0,95.0,4.9,17.0,897.0,168.06,94.53
2016,6,23,10,15,942.0,96.5,4.9,17.0,923.5,224.87,134.78
2016,6,23,10,30,946.0,98.0,4.9,17.0,950.0,282.1,182.58
2016,6,23,10,45,949.0,98.5,4.95,17.5,970.0,338.67,232.64
2016,6,23,11,0,952.0,99.0,5.0,18.0,990.0,395.13,283.28
2016,6,23,11,15,953.0,99.5,5.1,18.0,1002.5,450.48,333.28
2016,6,23,11,30,954.0,100.0,5.2,18.0,1015.0,505.11,381.83
2016,6,23,11,45,954.5,99.0,5.3,18.0,1020.5,557.59,427.67
2016,6,23,12,0,955.0,98.0,5.4,18.0,1026.0,608.91,471.51
2016,6,23,12,15,954.0,98.0,5.6,18.0,1024.0,658.67,513.42
2016,6,23,12,30,953.0,98.0,5.8,18.0,1022.0,706.75,553.24
2016,6,23,12,45,949.0,99.0,6.0,18.0,1012.5,751.58,589.92
2016,6,23,13,0,945.0,100.0,6.2,18.0,1003.0,794.03,624.08
2016,6,23,13,15,942.0,99.5,6.35,18.0,987.5,833.38,653.77
2016,6,23,13,30,939.0,99.0,6.5,18.0,972.0,869.93,681.43
2016,6,23,13,45,936.0,97.0,6.7,18.0,949.5,902.11,706.2
2016,6,23,14,0,933.0,95.0,6.9,18.0,927.0,931.08,728.76
2016,6,23,14,15,927.0,94.0,7.0,18.0,898.5,954.98,747.34
2016,6,23,14,30,921.0,93.0,7.1,18.0,870.0,975.4,763.55
2016,6,23,14,45,916.0,90.0,7.25,18.0,835.5,991.12,776.8
2016,6,23,15,0,911.0,87.0,7.4,18.0,801.0,1003.2,787.61
2016,6,23,15,15,901.0,85.5,7.4,17.5,761.0,1008.34,794.41
2016,6,23,15,30,891.0,84.0,7.4,17.0,721.0,1009.83,798.78
2016,6,23,15,45,880.0,81.0,7.45,17.0,677.0,1004.92,797.37
2016,6,23,16,0,869.0,78.0,7.5,17.0,633.0,996.44,793.5
2016,6,23,16,15,852.0,76.0,7.5,16.5,585.0,979.64,784.9
2016,6,23,16,30,835.0,74.0,7.5,16.0,537.0,959.65,773.94
2016,6,23,16,45,811.0,71.5,7.5,16.0,486.5,928.94,753.35
2016,6,23,17,0,787.0,69.0,7.5,16.0,436.0,907.55,739.65
2016,6,23,17,15,757.0,65.5,7.4,15.5,384.5,864.25,709.81
2016,6,23,17,30,727.0,62.0,7.3,15.0,333.0,819.01,677.72
2016,6,23,17,45,681.0,58.0,7.2,15.0,282.0,756.3,629.48
2016,6,23,18,0,635.0,54.0,7.1,15.0,231.0,693.07,579.16
2016,6,23,18,15,573.0,48.5,6.9,14.5,183.5,620.5,519.88
2016,6,23,18,30,511.0,43.0,6.7,14.0,136.0,543.87,454.35
2016,6,23,18,45,406.0,35.0,6.5,14.0,94.5,430.61,354.73
2016,6,23,19,0,301.0,27.0,6.3,14.0,53.0,324.72,244.3
2016,6,23,19,15,150.5,13.5,6.1,14.0,26.5,159.09,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.0,15.0,5.7,13.0,35.5,12.15,0.0
2016,6,24,5,30,384.0,30.0,5.9,13.0,71.0,24.9,15.34
2016,6,24,5,45,470.5,38.0,6.15,13.5,114.5,31.57,22.07
2016,6,24,6,0,557.0,46.0,6.4,14.0,158.0,38.3,28.4
2016,6,24,6,15,284.0,74.0,6.5,14.0,132.0,54.0,42.64
2016,6,24,6,30,11.0,102.0,6.6,14.0,106.0,74.2,60.74
2016,6,24,6,45,16.0,121.0,6.7,14.5,127.0,87.59,72.45
2016,6,24,7,0,21.0,140.0,6.8,15.0,148.0,100.92,83.89
2016,6,24,7,15,26.0,160.5,6.75,15.0,172.0,111.15,92.6
2016,6,24,7,30,31.0,181.0,6.7,15.0,196.0,124.03,103.51
2016,6,24,7,45,67.5,214.0,6.7,15.5,251.5,144.0,120.24
2016,6,24,8,0,104.0,247.0,6.7,16.0,307.0,163.39,136.23
2016,6,24,8,15,85.0,263.0,6.65,16.0,315.0,172.49,143.55
2016,6,24,8,30,66.0,279.0,6.6,16.0,323.0,181.26,150.57
2016,6,24,8,45,85.5,306.0,6.6,16.0,367.0,196.12,162.72
2016,6,24,9,0,105.0,333.0,6.6,16.0,411.0,210.54,174.43
2016,6,24,9,15,162.0,353.5,6.6,16.0,480.0,208.64,172.44
2016,6,24,9,30,219.0,374.0,6.6,16.0,549.0,218.81,180.61
2016,6,24,9,45,577.5,238.5,6.6,16.5,725.5,147.1,104.25
2016,6,24,10,0,936.0,103.0,6.6,17.0,902.0,171.22,97.46
2016,6,24,10,15,941.5,104.5,6.6,17.0,930.0,228.29,137.87
2016,6,24,10,30,947.0,106.0,6.6,17.0,958.0,285.96,186.11
2016,6,24,10,45,949.5,108.0,6.6,17.5,979.0,343.46,237.18
2016,6,24,11,0,952.0,110.0,6.6,18.0,1000.0,400.85,288.89
2016,6,24,11,15,954.5,110.5,6.6,18.0,1014.0,457.01,339.81
2016,6,24,11,30,957.0,111.0,6.6,18.0,1028.0,512.64,389.43
2016,6,24,11,45,956.0,112.0,6.65,18.0,1034.5,566.12,436.36
2016,6,24,12,0,955.0,113.0,6.7,18.0,1041.0,618.39,481.23
2016,6,24,12,15,955.0,113.0,6.8,18.0,1040.0,669.21,524.04
2016,6,24,12,30,955.0,113.0,6.9,18.0,1039.0,718.49,564.78
2016,6,24,12,45,950.0,115.0,7.05,18.0,1029.5,763.97,602.0
2016,6,24,13,0,945.0,117.0,7.2,18.0,1020.0,807.06,636.85
2016,6,24,13,15,942.0,116.5,7.3,18.0,1004.5,847.05,667.3
2016,6,24,13,30,939.0,116.0,7.4,18.0,989.0,884.24,695.4
2016,6,24,13,45,935.5,114.0,7.5,18.0,966.5,916.67,720.06
2016,6,24,14,0,932.0,112.0,7.6,18.0,944.0,945.85,742.44
2016,6,24,14,15,926.0,111.0,7.65,18.0,914.5,970.35,761.32
2016,6,24,14,30,920.0,110.0,7.7,18.0,885.0,991.36,777.8
2016,6,24,14,45,912.0,108.0,7.75,18.0,850.0,1005.86,789.73
2016,6,24,15,0,904.0,106.0,7.8,18.0,815.0,1016.68,799.18
2016,6,24,15,15,893.5,104.0,7.75,18.0,774.0,1021.32,803.89
2016,6,24,15,30,883.0,102.0,7.7,18.0,733.0,1022.28,806.12
2016,6,24,15,45,868.0,100.0,7.65,18.0,688.0,1015.05,802.57
2016,6,24,16,0,853.0,98.0,7.6,18.0,643.0,1017.75,806.47
2016,6,24,16,15,835.0,95.0,7.55,17.5,594.0,999.15,796.41
2016,6,24,16,30,817.0,92.0,7.5,17.0,545.0,977.2,783.94
2016,6,24,16,45,791.0,89.0,7.45,17.0,494.0,943.98,761.46
2016,6,24,17,0,765.0,86.0,7.4,17.0,443.0,907.96,736.65
2016,6,24,17,15,732.0,81.5,7.3,16.5,390.5,860.62,703.94
2016,6,24,17,30,699.0,77.0,7.2,16.0,338.0,818.64,674.52
2016,6,24,17,45,650.5,71.5,7.15,16.0,286.5,752.6,624.05
2016,6,24,18,0,602.0,66.0,7.1,16.0,235.0,686.28,571.62
2016,6,24,18,15,534.5,59.0,6.9,15.5,186.0,601.17,502.48
2016,6,24,18,30,467.0,52.0,6.7,15.0,137.0,517.84,431.77
2016,6,24,18,45,362.0,41.5,6.55,15.0,95.5,402.12,330.63
2016,6,24,19,0,257.0,31.0,6.4,15.0,54.0,293.51,220.3
2016,6,24,19,15,128.5,15.5,6.15,14.5,27.0,141.58,0.0
2016,6,24,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,152.0,17.5,3.6,13.0,33.5,14.12,0.0
2016,6,25,5,30,304.0,35.0,3.6,13.0,67.0,28.74,18.54
2016,6,25,5,45,403.5,44.0,3.6,13.5,110.5,35.99,25.96
2016,6,25,6,0,503.0,53.0,3.6,14.0,154.0,43.34,32.88
2016,6,25,6,15,564.5,60.0,3.6,14.5,203.0,48.82,37.96
2016,6,25,6,30,626.0,67.0,3.6,15.0,252.0,54.31,42.86
2016,6,25,6,45,671.0,71.5,3.6,15.5,304.0,57.76,45.81
2016,6,25,7,0,716.0,76.0,3.6,16.0,356.0,66.27,53.1
2016,6,25,7,15,746.5,80.0,3.65,16.0,407.5,69.3,55.6
2016,6,25,7,30,777.0,84.0,3.7,16.0,459.0,72.29,58.02
2016,6,25,7,45,801.5,87.0,3.75,16.5,510.0,74.39,59.52
2016,6,25,8,0,826.0,90.0,3.8,17.0,561.0,76.43,60.96
2016,6,25,8,15,843.0,92.5,3.75,17.0,609.0,77.89,62.01
2016,6,25,8,30,860.0,95.0,3.7,17.0,657.0,88.3,70.75
2016,6,25,8,45,875.0,97.0,3.7,17.5,702.0,89.8,71.68
2016,6,25,9,0,890.0,99.0,3.7,18.0,747.0,91.15,72.5
2016,6,25,9,15,900.0,100.5,3.7,18.0,786.5,91.92,72.99
2016,6,25,9,30,910.0,102.0,3.7,18.0,826.0,92.54,73.36
2016,6,25,9,45,912.0,107.0,3.7,18.5,858.5,115.77,73.01
2016,6,25,10,0,914.0,112.0,3.7,19.0,891.0,172.49,98.45
2016,6,25,10,15,920.0,113.5,3.7,19.0,919.5,228.52,137.24
2016,6,25,10,30,926.0,115.0,3.7,19.0,948.0,285.21,183.64
2016,6,25,10,45,931.0,115.5,3.75,19.5,969.5,341.53,232.46
2016,6,25,11,0,936.0,116.0,3.8,20.0,991.0,397.98,282.05
2016,6,25,11,15,938.5,116.5,3.9,20.0,1005.5,453.39,331.06
2016,6,25,11,30,941.0,117.0,4.0,20.0,1020.0,508.29,378.76
2016,6,25,11,45,943.0,117.0,4.1,20.0,1027.0,561.95,424.4
2016,6,25,12,0,945.0,117.0,4.2,20.0,1034.0,614.71,468.21
2016,6,25,12,15,944.5,117.0,4.35,20.0,1033.0,664.86,509.22
2016,6,25,12,30,944.0,117.0,4.5,20.0,1032.0,713.47,548.37
2016,6,25,12,45,944.0,115.5,4.7,20.0,1024.5,759.46,585.19
2016,6,25,13,0,944.0,114.0,4.9,20.0,1017.0,803.3,619.94
2016,6,25,13,15,941.0,113.5,5.1,20.0,1001.0,843.19,649.86
2016,6,25,13,30,938.0,113.0,5.3,20.0,985.0,880.28,677.62
2016,6,25,13,45,933.5,112.0,5.55,20.0,962.5,912.66,702.43
2016,6,25,14,0,929.0,111.0,5.8,20.0,940.0,941.81,725.1
2016,6,25,14,15,922.5,109.5,5.95,20.0,910.5,965.3,743.34
2016,6,25,14,30,916.0,108.0,6.1,20.0,881.0,985.24,759.26
2016,6,25,14,45,907.0,106.5,6.25,20.0,845.5,999.2,771.14
2016,6,25,15,0,898.0,105.0,6.4,20.0,810.0,1009.47,780.62
2016,6,25,15,15,887.5,103.0,6.45,19.5,769.5,1014.04,787.22
2016,6,25,15,30,877.0,101.0,6.5,19.0,729.0,1014.96,791.43
2016,6,25,15,45,862.5,98.5,6.6,19.0,683.5,1007.63,788.68
2016,6,25,16,0,848.0,96.0,6.7,19.0,638.0,1010.13,793.18
2016,6,25,16,15,829.5,93.0,6.7,18.5,589.5,991.04,783.13
2016,6,25,16,30,811.0,90.0,6.7,18.0,541.0,968.62,770.72
2016,6,25,16,45,787.0,86.5,6.7,18.0,490.5,936.88,749.82
2016,6,25,17,0,763.0,83.0,6.7,18.0,440.0,902.35,726.61
2016,6,25,17,15,730.5,79.0,6.65,17.5,388.0,856.24,695.36
2016,6,25,17,30,698.0,75.0,6.6,17.0,336.0,815.04,667.01
2016,6,25,17,45,651.0,69.5,6.55,17.0,284.5,750.48,618.16
2016,6,25,18,0,604.0,64.0,6.5,17.0,233.0,685.63,567.37
2016,6,25,18,15,537.5,57.0,6.35,16.5,185.0,601.47,499.69
2016,6,25,18,30,471.0,50.0,6.2,16.0,137.0,519.2,430.47
2016,6,25,18,45,366.0,40.0,6.1,15.5,95.0,404.11,331.23
2016,6,25,19,0,261.0,30.0,6.0,15.0,53.0,296.2,222.47
2016,6,25,19,15,130.5,15.0,5.85,15.0,26.5,146.7,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.0,16.5,4.55,13.0,33.0,13.31,0.0
2016,6,26,5,30,318.0,33.0,4.6,13.0,66.0,27.13,17.13
2016,6,26,5,45,411.5,41.5,4.7,13.5,108.5,34.02,24.2
2016,6,26,6,0,505.0,50.0,4.8,14.0,151.0,41.0,30.79
2016,6,26,6,15,564.5,57.0,4.8,14.0,199.5,46.54,36.0
2016,6,26,6,30,624.0,64.0,4.8,14.0,248.0,52.08,41.04
2016,6,26,6,45,324.5,102.5,4.85,14.5,199.5,72.47,59.05
2016,6,26,7,0,25.0,141.0,4.9,15.0,151.0,98.6,81.82
2016,6,26,7,15,33.5,163.5,4.9,15.5,179.0,112.9,93.89
2016,6,26,7,30,42.0,186.0,4.9,16.0,207.0,126.92,105.53
2016,6,26,7,45,36.0,200.5,4.95,16.5,220.0,136.05,112.81
2016,6,26,8,0,30.0,215.0,5.0,17.0,233.0,144.94,119.81
2016,6,26,8,15,32.5,235.5,4.95,17.0,256.0,157.0,129.66
2016,6,26,8,30,35.0,256.0,4.9,17.0,279.0,168.74,139.19
2016,6,26,8,45,63.0,292.5,4.85,17.5,337.5,188.89,155.42
2016,6,26,9,0,91.0,329.0,4.8,18.0,396.0,208.21,170.76
2016,6,26,9,15,87.5,346.5,4.7,18.0,413.5,217.13,177.7
2016,6,26,9,30,84.0,364.0,4.6,18.0,431.0,225.71,184.36
2016,6,26,9,45,138.5,388.0,4.55,18.5,504.0,227.61,174.75
2016,6,26,10,0,193.0,412.0,4.5,19.0,577.0,260.76,194.95
2016,6,26,10,15,133.0,414.5,4.5,19.0,530.0,271.52,204.48
2016,6,26,10,30,73.0,417.0,4.5,19.0,483.0,288.89,220.46
2016,6,26,10,45,113.0,441.0,4.55,19.0,545.5,312.03,237.18
2016,6,26,11,0,153.0,465.0,4.6,19.0,608.0,354.46,269.35
2016,6,26,11,15,136.5,470.0,4.65,19.0,599.5,369.22,281.91
2016,6,26,11,30,120.0,475.0,4.7,19.0,591.0,382.42,293.03
2016,6,26,11,45,165.5,480.0,4.8,19.5,640.5,425.42,325.67
2016,6,26,12,0,211.0,485.0,4.9,20.0,690.0,473.42,362.08
2016,6,26,12,15,179.0,486.0,5.0,20.0,659.5,476.39,365.11
2016,6,26,12,30,147.0,487.0,5.1,20.0,629.0,476.01,365.36
2016,6,26,12,45,167.5,482.5,5.25,20.0,643.5,504.81,388.13
2016,6,26,13,0,188.0,478.0,5.4,20.0,658.0,534.63,411.6
2016,6,26,13,15,168.5,470.0,5.6,20.0,629.0,531.01,409.53
2016,6,26,13,30,149.0,462.0,5.8,20.0,600.0,524.75,405.46
2016,6,26,13,45,164.5,450.0,6.05,20.0,600.0,542.47,420.31
2016,6,26,14,0,180.0,438.0,6.3,20.0,600.0,559.97,435.03
2016,6,26,14,15,529.0,276.0,6.45,20.0,727.5,778.77,608.59
2016,6,26,14,30,878.0,114.0,6.6,20.0,855.0,955.01,741.36
2016,6,26,14,45,623.5,222.0,6.8,20.0,737.5,865.28,676.8
2016,6,26,15,0,369.0,330.0,7.0,20.0,620.0,711.71,559.04
2016,6,26,15,15,265.5,330.5,7.05,19.5,533.5,622.17,491.87
2016,6,26,15,30,162.0,331.0,7.1,19.0,447.0,504.61,401.34
2016,6,26,15,45,113.5,301.0,7.2,19.0,380.0,430.43,343.68
2016,6,26,16,0,65.0,271.0,7.3,19.0,313.0,329.59,263.82
2016,6,26,16,15,67.5,251.0,7.25,18.5,291.5,315.9,254.55
2016,6,26,16,30,70.0,231.0,7.2,18.0,270.0,301.62,244.6
2016,6,26,16,45,392.0,160.5,7.15,18.0,346.5,622.06,511.13
2016,6,26,17,0,714.0,90.0,7.1,18.0,423.0,868.63,704.21
2016,6,26,17,15,681.0,85.0,7.0,17.5,373.0,821.99,670.75
2016,6,26,17,30,648.0,80.0,6.9,17.0,323.0,773.69,636.31
2016,6,26,17,45,602.0,74.0,6.8,17.0,273.5,710.43,587.8
2016,6,26,18,0,556.0,68.0,6.7,17.0,224.0,646.88,537.44
2016,6,26,18,15,491.0,60.0,6.55,16.5,177.5,563.92,470.22
2016,6,26,18,30,426.0,52.0,6.4,16.0,131.0,482.85,401.65
2016,6,26,18,45,331.5,41.0,6.3,15.5,91.0,376.71,309.43
2016,6,26,19,0,237.0,30.0,6.2,15.0,51.0,277.33,208.33
2016,6,26,19,15,118.5,15.0,6.05,15.0,25.5,133.12,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,11.5,4.65,13.0,11.5,8.74,0.0
2016,6,27,5,30,0.0,23.0,4.6,13.0,23.0,17.55,9.05
2016,6,27,5,45,0.0,38.0,4.55,13.5,38.0,28.87,19.69
2016,6,27,6,0,0.0,53.0,4.5,14.0,53.0,39.89,29.81
2016,6,27,6,15,0.0,69.5,4.5,14.0,69.5,51.85,40.72
2016,6,27,6,30,0.0,86.0,4.5,14.0,86.0,63.73,51.42
2016,6,27,6,45,0.0,104.0,4.5,14.5,104.0,76.51,62.63
2016,6,27,7,0,0.0,122.0,4.5,15.0,122.0,89.21,73.55
2016,6,27,7,15,11.0,148.0,4.45,15.5,153.5,107.03,88.76
2016,6,27,7,30,22.0,174.0,4.4,16.0,185.0,124.64,103.52
2016,6,27,7,45,22.0,190.0,4.4,16.5,201.5,135.79,112.55
2016,6,27,8,0,22.0,206.0,4.4,17.0,218.0,146.86,121.38
2016,6,27,8,15,36.0,237.0,4.35,17.0,259.5,157.85,130.3
2016,6,27,8,30,50.0,268.0,4.3,17.0,301.0,175.26,144.57
2016,6,27,8,45,87.0,302.0,4.25,17.5,363.5,194.18,159.68
2016,6,27,9,0,124.0,336.0,4.2,18.0,426.0,200.04,163.8
2016,6,27,9,15,99.0,347.0,4.2,18.0,422.0,217.71,178.02
2016,6,27,9,30,74.0,358.0,4.2,18.0,418.0,222.64,181.68
2016,6,27,9,45,199.0,370.5,4.2,18.5,539.0,223.14,170.28
2016,6,27,10,0,324.0,383.0,4.2,19.0,660.0,245.31,177.95
2016,6,27,10,15,216.5,409.0,4.2,19.0,597.0,282.75,209.46
2016,6,27,10,30,109.0,435.0,4.2,19.0,534.0,306.44,232.25
2016,6,27,10,45,243.0,421.0,4.25,19.5,647.0,324.38,241.6
2016,6,27,11,0,377.0,407.0,4.3,20.0,760.0,385.78,286.21
2016,6,27,11,15,316.0,438.0,4.35,20.0,736.5,410.76,308.8
2016,6,27,11,30,255.0,469.0,4.4,20.0,713.0,430.57,326.4
2016,6,27,11,45,241.0,475.5,4.5,20.5,707.5,460.24,349.61
2016,6,27,12,0,227.0,482.0,4.6,21.0,702.0,479.97,364.93
2016,6,27,12,15,212.0,484.0,4.75,21.0,689.5,494.66,377.04
2016,6,27,12,30,197.0,486.0,4.9,21.0,677.0,507.66,387.65
2016,6,27,12,45,220.0,478.0,5.1,21.0,689.5,537.79,411.5
2016,6,27,13,0,243.0,470.0,5.3,21.0,702.0,575.93,441.16
2016,6,27,13,15,204.5,466.0,5.5,21.0,659.5,555.66,426.69
2016,6,27,13,30,166.0,462.0,5.7,21.0,617.0,538.52,414.29
2016,6,27,13,45,172.0,450.0,5.95,21.0,607.5,548.71,423.31
2016,6,27,14,0,178.0,438.0,6.2,21.0,598.0,558.02,431.64
2016,6,27,14,15,223.5,416.0,6.35,20.5,609.5,593.17,461.28
2016,6,27,14,30,269.0,394.0,6.5,20.0,621.0,649.41,506.47
2016,6,27,14,45,572.5,251.0,6.7,20.0,708.5,842.86,659.73
2016,6,27,15,0,876.0,108.0,6.9,20.0,796.0,990.54,770.59
2016,6,27,15,15,865.0,106.0,7.0,20.0,756.0,994.48,774.78
2016,6,27,15,30,854.0,104.0,7.1,20.0,716.0,994.82,777.23
2016,6,27,15,45,841.0,100.5,7.25,20.0,672.0,987.89,774.84
2016,6,27,16,0,828.0,97.0,7.4,20.0,628.0,990.85,779.79
2016,6,27,16,15,810.0,94.0,7.4,19.5,580.0,972.37,770.01
2016,6,27,16,30,792.0,91.0,7.4,19.0,532.0,950.63,757.88
2016,6,27,16,45,769.5,87.0,7.45,19.0,482.5,920.0,737.78
2016,6,27,17,0,747.0,83.0,7.5,19.0,433.0,886.59,715.35
2016,6,27,17,15,715.0,78.5,7.45,18.5,382.0,840.65,683.91
2016,6,27,17,30,683.0,74.0,7.4,18.0,331.0,799.45,655.29
2016,6,27,17,45,640.0,68.5,7.35,17.5,280.5,739.04,610.52
2016,6,27,18,0,597.0,63.0,7.3,17.0,230.0,678.23,563.6
2016,6,27,18,15,533.0,56.0,7.1,16.5,182.5,596.55,497.32
2016,6,27,18,30,469.0,49.0,6.9,16.0,135.0,516.69,429.59
2016,6,27,18,45,371.5,39.0,6.75,16.0,94.5,407.94,334.37
2016,6,27,19,0,274.0,29.0,6.6,16.0,54.0,306.02,229.65
2016,6,27,19,15,137.0,14.5,6.4,15.5,27.0,151.12,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,5,15,136.5,16.5,5.0,13.0,30.5,12.67,0.0
2016,6,28,5,30,273.0,33.0,5.0,13.0,61.0,26.97,16.86
2016,6,28,5,45,365.0,43.5,5.0,13.5,102.5,35.39,25.36
2016,6,28,6,0,457.0,54.0,5.0,14.0,144.0,43.79,33.24
2016,6,28,6,15,228.5,62.0,5.0,14.0,107.0,45.31,34.89
2016,6,28,6,30,0.0,70.0,5.0,14.0,70.0,52.97,41.83
2016,6,28,6,45,0.0,85.0,5.05,14.5,85.0,63.9,51.45
2016,6,28,7,0,0.0,100.0,5.1,15.0,100.0,74.76,60.84
2016,6,28,7,15,6.0,132.0,5.05,15.0,135.0,96.79,80.0
2016,6,28,7,30,12.0,164.0,5.0,15.0,170.0,118.27,98.45
2016,6,28,7,45,15.5,183.0,4.95,15.5,191.5,131.35,109.22
2016,6,28,8,0,19.0,202.0,4.9,16.0,213.0,144.33,119.76
2016,6,28,8,15,14.5,205.0,4.8,16.5,214.0,147.23,121.6
2016,6,28,8,30,10.0,208.0,4.7,17.0,215.0,149.94,123.28
2016,6,28,8,45,16.5,237.5,4.6,17.5,249.5,169.24,138.94
2016,6,28,9,0,23.0,267.0,4.5,18.0,284.0,188.17,154.08
2016,6,28,9,15,28.5,292.0,4.45,18.0,314.0,188.87,154.26
2016,6,28,9,30,34.0,317.0,4.4,18.0,344.0,201.85,164.68
2016,6,28,9,45,130.5,362.0,4.35,18.0,472.0,215.38,165.76
2016,6,28,10,0,227.0,407.0,4.3,18.0,600.0,261.57,195.1
2016,6,28,10,15,141.5,404.0,4.35,18.0,526.0,267.35,201.59
2016,6,28,10,30,56.0,401.0,4.4,18.0,452.0,276.0,211.96
2016,6,28,10,45,62.5,417.5,4.5,18.5,475.5,296.75,227.57
2016,6,28,11,0,69.0,434.0,4.6,19.0,499.0,318.85,244.3
2016,6,28,11,15,76.5,447.0,4.7,19.0,520.0,340.61,261.27
2016,6,28,11,30,84.0,460.0,4.8,19.0,541.0,363.76,279.36
2016,6,28,11,45,101.5,471.0,4.95,19.0,569.0,392.02,301.38
2016,6,28,12,0,119.0,482.0,5.1,19.0,597.0,419.79,323.15
2016,6,28,12,15,233.0,463.0,5.25,19.0,688.5,492.26,379.6
2016,6,28,12,30,347.0,444.0,5.4,19.0,780.0,575.8,444.45
2016,6,28,12,45,313.0,452.5,5.55,19.0,754.0,587.19,453.7
2016,6,28,13,0,279.0,461.0,5.7,19.0,728.0,595.17,460.33
2016,6,28,13,15,209.0,461.0,5.8,19.0,659.0,554.79,430.05
2016,6,28,13,30,139.0,461.0,5.9,19.0,590.0,515.31,399.77
2016,6,28,13,45,164.0,449.5,6.05,19.0,598.5,541.23,421.01
2016,6,28,14,0,189.0,438.0,6.2,19.0,607.0,567.63,442.52
2016,6,28,14,15,142.5,417.5,6.25,19.0,543.0,520.14,406.34
2016,6,28,14,30,96.0,397.0,6.3,19.0,479.0,447.71,350.92
2016,6,28,14,45,98.5,380.5,6.4,19.0,461.5,442.65,348.19
2016,6,28,15,0,101.0,364.0,6.5,19.0,444.0,436.9,344.83
2016,6,28,15,15,98.5,344.0,6.5,18.5,418.5,421.78,334.62
2016,6,28,15,30,96.0,324.0,6.5,18.0,393.0,405.73,323.65
2016,6,28,15,45,78.0,296.5,6.55,18.0,350.0,364.58,291.73
2016,6,28,16,0,60.0,269.0,6.6,18.0,307.0,322.12,258.42
2016,6,28,16,15,52.0,244.5,6.6,17.5,276.0,292.32,235.69
2016,6,28,16,30,44.0,220.0,6.6,17.0,245.0,261.74,211.97
2016,6,28,16,45,41.5,199.5,6.65,17.0,221.0,240.94,195.78
2016,6,28,17,0,39.0,179.0,6.7,17.0,197.0,219.66,178.99
2016,6,28,17,15,28.0,155.5,6.7,16.5,167.5,185.55,151.28
2016,6,28,17,30,17.0,132.0,6.7,16.0,138.0,134.54,108.93
2016,6,28,17,45,11.0,113.0,6.75,16.0,117.0,112.18,90.06
2016,6,28,18,0,5.0,94.0,6.8,16.0,96.0,89.7,70.81
2016,6,28,18,15,227.0,72.5,6.75,15.5,115.0,314.25,266.67
2016,6,28,18,30,449.0,51.0,6.7,15.0,134.0,502.02,419.78
2016,6,28,18,45,350.0,40.5,6.65,14.5,93.5,391.93,323.22
2016,6,28,19,0,251.0,30.0,6.6,14.0,53.0,288.74,218.1
2016,6,28,19,15,125.5,15.0,6.45,14.0,26.5,138.56,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,15.5,5.0,13.0,32.5,12.53,0.0
2016,6,29,5,30,333.0,31.0,5.0,13.0,65.0,25.57,15.62
2016,6,29,5,45,430.5,39.5,5.0,13.5,108.5,32.56,22.87
2016,6,29,6,0,528.0,48.0,5.0,14.0,152.0,39.65,29.57
2016,6,29,6,15,264.0,50.5,5.0,14.0,102.5,37.84,28.23
2016,6,29,6,30,0.0,53.0,5.0,14.0,53.0,40.56,30.75
2016,6,29,6,45,0.0,64.0,5.05,14.0,64.0,49.06,38.34
2016,6,29,7,0,0.0,75.0,5.1,14.0,75.0,57.48,45.74
2016,6,29,7,15,0.0,98.0,5.1,14.0,98.0,74.02,60.24
2016,6,29,7,30,0.0,121.0,5.1,14.0,121.0,90.25,74.31
2016,6,29,7,45,0.0,136.5,5.1,14.5,136.5,101.26,83.51
2016,6,29,8,0,0.0,152.0,5.1,15.0,152.0,112.18,92.53
2016,6,29,8,15,1.0,161.5,5.1,15.0,162.5,119.09,98.19
2016,6,29,8,30,2.0,171.0,5.1,15.0,173.0,125.94,103.77
2016,6,29,8,45,2.5,175.5,5.2,15.5,178.0,129.42,106.26
2016,6,29,9,0,3.0,180.0,5.3,16.0,183.0,132.82,108.69
2016,6,29,9,15,6.0,202.0,5.3,16.0,207.5,147.77,121.1
2016,6,29,9,30,9.0,224.0,5.3,16.0,232.0,162.48,133.24
2016,6,29,9,45,42.0,307.0,5.35,16.0,343.0,199.43,156.1
2016,6,29,10,0,75.0,390.0,5.4,16.0,454.0,252.55,195.76
2016,6,29,10,15,50.5,366.0,5.4,16.0,410.0,246.78,191.48
2016,6,29,10,30,26.0,342.0,5.4,16.0,366.0,235.97,183.88
2016,6,29,10,45,46.5,387.0,5.45,16.5,431.0,274.53,213.16
2016,6,29,11,0,67.0,432.0,5.5,17.0,496.0,316.81,245.31
2016,6,29,11,15,143.0,454.0,5.5,17.0,590.5,361.65,279.04
2016,6,29,11,30,219.0,476.0,5.5,17.0,685.0,426.62,329.05
2016,6,29,11,45,125.5,434.0,5.55,17.0,554.5,374.82,291.08
2016,6,29,12,0,32.0,392.0,5.6,17.0,424.0,310.95,242.2
2016,6,29,12,15,136.5,435.5,5.7,17.0,568.0,414.25,323.33
2016,6,29,12,30,241.0,479.0,5.8,17.0,712.0,530.61,413.45
2016,6,29,12,45,289.5,460.0,5.95,17.0,738.5,576.17,449.54
2016,6,29,13,0,338.0,441.0,6.1,17.0,765.0,622.61,486.57
2016,6,29,13,15,197.0,430.0,6.15,16.5,618.0,519.42,408.01
2016,6,29,13,30,56.0,419.0,6.2,16.0,471.0,397.29,312.33
2016,6,29,13,45,55.5,408.0,6.3,16.0,459.0,395.49,311.72
2016,6,29,14,0,55.0,397.0,6.4,16.0,447.0,393.04,310.37
2016,6,29,14,15,147.0,398.5,6.4,16.0,524.5,506.06,401.25
2016,6,29,14,30,239.0,400.0,6.4,16.0,602.0,626.68,496.22
2016,6,29,14,45,161.0,379.0,6.45,16.0,512.5,523.44,416.24
2016,6,29,15,0,83.0,358.0,6.5,16.0,423.0,412.88,329.21
2016,6,29,15,15,87.5,340.5,6.5,15.5,406.0,406.99,326.47
2016,6,29,15,30,92.0,323.0,6.5,15.0,389.0,400.55,323.12
2016,6,29,15,45,55.5,275.0,6.5,15.0,314.5,317.69,256.75
2016,6,29,16,0,19.0,227.0,6.5,15.0,240.0,212.18,170.76
2016,6,29,16,15,18.5,211.5,6.45,14.5,223.0,199.64,161.43
2016,6,29,16,30,18.0,196.0,6.4,14.0,206.0,186.99,151.82
2016,6,29,16,45,9.0,166.5,6.4,14.0,171.5,151.07,122.08
2016,6,29,17,0,0.0,137.0,6.4,14.0,137.0,114.95,91.79
2016,6,29,17,15,2.0,130.5,6.35,14.0,131.5,113.47,90.98
2016,6,29,17,30,4.0,124.0,6.3,14.0,126.0,112.67,90.66
2016,6,29,17,45,2.0,106.0,6.25,14.0,107.0,95.25,75.94
2016,6,29,18,0,0.0,88.0,6.2,14.0,88.0,77.6,60.82
2016,6,29,18,15,235.5,69.5,6.1,13.5,113.0,340.4,290.08
2016,6,29,18,30,471.0,51.0,6.0,13.0,138.0,521.28,437.52
2016,6,29,18,45,371.5,40.5,5.9,13.0,96.5,409.99,338.94
2016,6,29,19,0,272.0,30.0,5.8,13.0,55.0,305.57,231.35
2016,6,29,19,15,136.0,15.0,5.7,13.0,27.5,151.2,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,136.5,17.0,4.7,13.0,30.5,13.03,0.0
2016,6,30,5,30,273.0,34.0,4.7,13.0,61.0,27.87,17.44
2016,6,30,5,45,371.0,44.0,4.7,13.5,103.5,35.88,25.75
2016,6,30,6,0,469.0,54.0,4.7,14.0,146.0,43.93,33.34
2016,6,30,6,15,234.5,57.5,4.65,14.0,103.5,42.32,32.22
2016,6,30,6,30,0.0,61.0,4.6,14.0,61.0,46.68,36.22
2016,6,30,6,45,0.0,73.5,4.55,14.0,73.5,55.96,44.49
2016,6,30,7,0,0.0,86.0,4.5,14.0,86.0,65.18,52.59
2016,6,30,7,15,0.0,116.0,4.35,14.0,116.0,86.18,70.97
2016,6,30,7,30,0.0,146.0,4.2,14.0,146.0,106.63,88.64
2016,6,30,7,45,2.5,160.0,4.05,14.5,161.5,116.61,96.81
2016,6,30,8,0,5.0,174.0,3.9,15.0,177.0,126.53,104.83
2016,6,30,8,15,7.5,190.5,3.8,15.0,195.0,137.95,114.27
2016,6,30,8,30,10.0,207.0,3.7,15.0,213.0,149.27,123.55
2016,6,30,8,45,20.5,244.5,3.6,15.5,259.0,173.55,143.48
2016,6,30,9,0,31.0,282.0,3.5,16.0,305.0,183.38,151.03
2016,6,30,9,15,68.5,326.0,3.45,16.0,380.0,206.87,170.22
2016,6,30,9,30,106.0,370.0,3.4,16.0,455.0,229.07,188.16
2016,6,30,9,45,108.0,388.0,3.35,16.5,477.5,241.55,187.49
2016,6,30,10,0,110.0,406.0,3.3,17.0,500.0,263.76,201.51
2016,6,30,10,15,100.5,416.5,3.3,17.0,504.5,281.06,214.29
2016,6,30,10,30,91.0,427.0,3.3,17.0,509.0,297.43,227.27
2016,6,30,10,45,159.5,443.0,3.3,17.5,590.0,325.05,246.03
2016,6,30,11,0,228.0,459.0,3.3,18.0,671.0,375.21,282.94
2016,6,30,11,15,236.5,465.0,3.4,18.0,688.0,404.46,306.51
2016,6,30,11,30,245.0,471.0,3.5,18.0,705.0,426.12,324.43
2016,6,30,11,45,250.0,469.5,3.6,18.0,710.0,453.3,346.42
2016,6,30,12,0,255.0,468.0,3.7,18.0,715.0,480.97,368.54
2016,6,30,12,15,312.5,449.0,3.85,18.0,752.0,528.33,405.62
2016,6,30,12,30,370.0,430.0,4.0,18.0,789.0,579.64,445.58
2016,6,30,12,45,422.0,411.5,4.15,18.0,817.5,634.32,487.81
2016,6,30,13,0,474.0,393.0,4.3,18.0,846.0,691.01,531.36
2016,6,30,13,15,381.5,417.5,4.45,18.0,778.5,662.79,510.88
2016,6,30,13,30,289.0,442.0,4.6,18.0,711.0,633.93,489.44
2016,6,30,13,45,307.5,425.0,4.8,18.0,705.0,656.52,508.34
2016,6,30,14,0,326.0,408.0,5.0,18.0,699.0,678.15,526.38
2016,6,30,14,15,416.0,357.5,5.1,18.0,717.0,749.14,582.05
2016,6,30,14,30,506.0,307.0,5.2,18.0,735.0,807.4,628.36
2016,6,30,14,45,481.0,299.5,5.35,18.0,692.5,795.5,621.1
2016,6,30,15,0,456.0,292.0,5.5,18.0,650.0,780.13,611.59
2016,6,30,15,15,632.5,212.0,5.55,18.0,681.0,897.23,703.63
2016,6,30,15,30,809.0,132.0,5.6,18.0,712.0,994.4,774.76
2016,6,30,15,45,792.0,129.0,5.7,18.0,667.0,984.2,769.46
2016,6,30,16,0,775.0,126.0,5.8,18.0,622.0,970.4,762.3
2016,6,30,16,15,753.5,122.0,5.8,17.5,573.5,955.63,755.34
2016,6,30,16,30,732.0,118.0,5.8,17.0,525.0,929.98,740.44
2016,6,30,16,45,701.0,114.0,5.8,17.0,474.5,891.78,714.72
2016,6,30,17,0,670.0,110.0,5.8,17.0,424.0,851.07,686.82
2016,6,30,17,15,633.0,104.0,5.8,16.5,372.5,799.78,651.6
2016,6,30,17,30,596.0,98.0,5.8,16.0,321.0,746.82,614.07
2016,6,30,17,45,541.0,91.0,5.8,16.0,270.5,674.25,558.69
2016,6,30,18,0,486.0,84.0,5.8,16.0,220.0,595.14,496.21
2016,6,30,18,15,415.5,73.5,5.7,15.5,173.5,508.06,425.48
2016,6,30,18,30,345.0,63.0,5.6,15.0,127.0,424.22,354.54
2016,6,30,18,45,246.5,49.0,5.6,14.5,87.5,315.91,259.86
2016,6,30,19,0,148.0,35.0,5.6,14.0,48.0,215.41,160.51
2016,6,30,19,15,74.0,17.5,5.45,13.5,24.0,92.94,0.0
2016,6,30,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.5,18.0,3.5,13.0,28.5,13.69,0.0
2016,7,1,5,30,213.0,36.0,3.5,13.0,57.0,27.2,16.81
2016,7,1,5,45,310.0,48.0,3.5,13.0,97.5,36.39,26.24
2016,7,1,6,0,407.0,60.0,3.5,13.0,138.0,48.29,37.35
2016,7,1,6,15,473.0,68.5,3.45,13.0,185.5,54.58,43.31
