Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,30,539.0,77.0,3.4,13.0,233.0,60.85,49.05
2016,7,1,6,45,269.5,86.5,3.4,13.5,164.5,61.37,49.4
2016,7,1,7,0,0.0,96.0,3.4,14.0,96.0,72.01,58.64
2016,7,1,7,15,0.0,107.0,3.35,14.0,107.0,80.13,65.62
2016,7,1,7,30,0.0,118.0,3.3,14.0,118.0,88.2,72.48
2016,7,1,7,45,2.5,146.5,3.3,14.5,148.0,107.87,89.21
2016,7,1,8,0,5.0,175.0,3.3,15.0,178.0,127.14,105.33
2016,7,1,8,15,6.0,186.0,3.3,15.0,190.0,135.04,111.74
2016,7,1,8,30,7.0,197.0,3.3,15.0,202.0,142.86,118.06
2016,7,1,8,45,12.5,224.5,3.3,15.5,233.5,161.07,132.92
2016,7,1,9,0,18.0,252.0,3.3,16.0,265.0,178.95,147.31
2016,7,1,9,15,16.0,254.0,3.3,16.0,266.5,180.92,148.59
2016,7,1,9,30,14.0,256.0,3.3,16.0,268.0,182.74,149.8
2016,7,1,9,45,18.5,283.5,3.35,16.0,299.5,201.05,157.29
2016,7,1,10,0,23.0,311.0,3.4,16.0,331.0,221.99,172.95
2016,7,1,10,15,21.0,311.0,3.4,16.0,330.0,225.63,175.46
2016,7,1,10,30,19.0,311.0,3.4,16.0,329.0,228.78,177.86
2016,7,1,10,45,34.0,361.0,3.45,16.5,393.5,255.47,197.77
2016,7,1,11,0,49.0,411.0,3.5,17.0,458.0,297.91,229.9
2016,7,1,11,15,65.5,434.5,3.6,17.0,497.0,328.03,252.95
2016,7,1,11,30,82.0,458.0,3.7,17.0,536.0,361.02,278.35
2016,7,1,11,45,91.0,466.5,3.8,17.0,554.5,383.16,295.64
2016,7,1,12,0,100.0,475.0,3.9,17.0,573.0,406.63,313.98
2016,7,1,12,15,100.0,475.0,4.0,17.0,572.5,419.78,324.48
2016,7,1,12,30,100.0,475.0,4.1,17.0,572.0,432.74,334.82
2016,7,1,12,45,103.5,472.0,4.2,17.0,572.0,445.53,345.11
2016,7,1,13,0,107.0,469.0,4.3,17.0,572.0,458.16,355.34
2016,7,1,13,15,104.5,460.5,4.4,17.0,559.5,461.3,358.34
2016,7,1,13,30,102.0,452.0,4.5,17.0,547.0,463.49,360.67
2016,7,1,13,45,152.0,444.5,4.6,17.0,582.5,526.03,409.76
2016,7,1,14,0,202.0,437.0,4.7,17.0,618.0,577.77,450.52
2016,7,1,14,15,189.0,422.5,4.75,17.0,587.5,567.16,443.11
2016,7,1,14,30,176.0,408.0,4.8,17.0,557.0,554.47,434.37
2016,7,1,14,45,157.5,390.0,4.9,17.0,519.0,531.04,417.48
2016,7,1,15,0,139.0,372.0,5.0,17.0,481.0,505.52,398.86
2016,7,1,15,15,156.5,351.5,5.0,16.5,468.5,511.45,405.96
2016,7,1,15,30,174.0,331.0,5.0,16.0,456.0,516.53,412.43
2016,7,1,15,45,122.0,302.5,5.05,16.0,387.5,440.67,353.4
2016,7,1,16,0,70.0,274.0,5.1,16.0,319.0,338.1,272.33
2016,7,1,16,15,172.0,251.0,5.05,16.0,350.0,447.2,363.59
2016,7,1,16,30,274.0,228.0,5.0,16.0,381.0,555.0,451.78
2016,7,1,16,45,169.0,207.5,4.95,16.0,299.0,403.6,331.02
2016,7,1,17,0,64.0,187.0,4.9,16.0,217.0,255.1,208.92
2016,7,1,17,15,349.5,136.0,4.85,15.5,270.5,548.3,455.74
2016,7,1,17,30,635.0,85.0,4.8,15.0,324.0,768.75,630.18
2016,7,1,17,45,586.5,78.5,4.75,15.0,273.5,702.68,578.91
2016,7,1,18,0,538.0,72.0,4.7,15.0,223.0,636.37,527.25
2016,7,1,18,15,470.0,63.5,4.6,14.5,176.0,550.35,458.38
2016,7,1,18,30,402.0,55.0,4.5,14.0,129.0,466.24,388.0
2016,7,1,18,45,299.0,43.5,4.4,14.0,89.0,350.26,287.79
2016,7,1,19,0,196.0,32.0,4.3,14.0,49.0,247.81,184.93
2016,7,1,19,15,98.0,16.0,4.1,14.0,24.5,120.13,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,1.4,13.0,27.5,12.24,0.0
2016,7,2,5,30,239.0,32.0,1.5,13.0,55.0,24.44,14.47
2016,7,2,5,45,329.5,43.5,1.65,13.5,95.5,35.26,25.21
2016,7,2,6,0,420.0,55.0,1.8,14.0,136.0,44.38,33.75
2016,7,2,6,15,483.5,64.0,1.8,14.0,183.0,51.19,40.13
2016,7,2,6,30,547.0,73.0,1.8,14.0,230.0,57.94,46.28
2016,7,2,6,45,273.5,83.5,1.85,14.5,162.0,59.48,47.54
2016,7,2,7,0,0.0,94.0,1.9,15.0,94.0,70.63,57.19
2016,7,2,7,15,0.0,109.0,1.9,15.0,109.0,81.46,66.51
2016,7,2,7,30,0.0,124.0,1.9,15.0,124.0,92.2,75.65
2016,7,2,7,45,131.5,178.5,1.95,15.5,253.0,121.21,100.28
2016,7,2,8,0,263.0,233.0,2.0,16.0,382.0,147.09,121.77
2016,7,2,8,15,521.5,175.5,2.0,16.0,502.0,114.43,93.54
2016,7,2,8,30,780.0,118.0,2.0,16.0,622.0,91.69,73.88
2016,7,2,8,45,423.0,216.5,2.0,16.0,492.5,130.18,106.46
2016,7,2,9,0,66.0,315.0,2.0,16.0,363.0,200.7,165.12
2016,7,2,9,15,448.0,223.5,2.0,16.0,575.5,129.7,105.34
2016,7,2,9,30,830.0,132.0,2.0,16.0,788.0,95.31,76.2
2016,7,2,9,45,833.0,137.5,2.0,16.5,820.0,109.57,74.22
2016,7,2,10,0,836.0,143.0,2.0,17.0,852.0,163.94,96.63
2016,7,2,10,15,843.0,145.0,2.0,17.0,880.5,217.78,132.75
2016,7,2,10,30,850.0,147.0,2.0,17.0,909.0,278.0,180.95
2016,7,2,10,45,854.0,149.0,2.0,17.5,930.0,331.19,226.44
2016,7,2,11,0,858.0,151.0,2.0,18.0,951.0,384.52,272.77
2016,7,2,11,15,861.5,152.0,2.0,18.0,965.5,437.11,318.63
2016,7,2,11,30,865.0,153.0,2.0,18.0,980.0,489.46,363.37
2016,7,2,11,45,866.0,153.5,2.05,18.0,987.0,539.92,405.75
2016,7,2,12,0,867.0,154.0,2.1,18.0,994.0,589.59,446.41
2016,7,2,12,15,867.0,154.5,2.1,18.0,994.0,637.75,484.64
2016,7,2,12,30,867.0,155.0,2.1,18.0,994.0,684.67,520.95
2016,7,2,12,45,875.5,148.0,2.15,18.0,989.5,730.78,556.29
2016,7,2,13,0,884.0,141.0,2.2,18.0,985.0,775.29,589.86
2016,7,2,13,15,880.5,140.0,2.25,18.0,970.0,813.2,617.74
2016,7,2,13,30,877.0,139.0,2.3,18.0,955.0,848.41,642.46
2016,7,2,13,45,872.0,138.0,2.35,18.0,932.5,879.47,664.33
2016,7,2,14,0,867.0,137.0,2.4,18.0,910.0,907.42,684.16
2016,7,2,14,15,860.0,135.0,2.4,18.0,881.5,929.44,699.61
2016,7,2,14,30,853.0,133.0,2.4,18.0,853.0,948.03,712.9
2016,7,2,14,45,844.0,130.5,2.4,18.0,818.5,975.22,732.08
2016,7,2,15,0,835.0,128.0,2.4,18.0,784.0,984.57,739.36
2016,7,2,15,15,823.0,125.5,2.4,17.5,744.5,987.29,743.96
2016,7,2,15,30,811.0,123.0,2.4,17.0,705.0,986.35,746.35
2016,7,2,15,45,796.5,119.5,2.4,17.0,661.0,978.14,742.64
2016,7,2,16,0,782.0,116.0,2.4,17.0,617.0,966.4,736.73
2016,7,2,16,15,762.0,112.0,2.4,16.5,569.0,945.04,725.73
2016,7,2,16,30,742.0,108.0,2.4,16.0,521.0,927.63,717.49
2016,7,2,16,45,473.0,149.0,2.4,16.0,403.5,690.59,550.07
2016,7,2,17,0,204.0,190.0,2.4,16.0,286.0,422.28,343.39
2016,7,2,17,15,414.0,138.5,2.4,15.5,303.5,615.41,501.3
2016,7,2,17,30,624.0,87.0,2.4,15.0,321.0,760.86,611.91
2016,7,2,17,45,579.0,79.5,2.4,15.0,271.5,697.04,564.14
2016,7,2,18,0,534.0,72.0,2.4,15.0,222.0,632.88,516.01
2016,7,2,18,15,468.5,63.0,2.35,14.5,175.5,548.62,450.56
2016,7,2,18,30,403.0,54.0,2.3,14.0,129.0,466.27,383.39
2016,7,2,18,45,310.0,42.0,2.25,14.0,89.0,360.8,293.53
2016,7,2,19,0,217.0,30.0,2.2,14.0,49.0,260.54,193.18
2016,7,2,19,15,108.5,15.0,2.1,14.0,24.5,125.81,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,119.0,16.0,1.7,13.0,27.5,12.24,0.0
2016,7,3,5,30,238.0,32.0,1.7,13.0,55.0,24.43,14.34
2016,7,3,5,45,330.5,43.5,1.75,13.5,95.5,35.3,25.22
2016,7,3,6,0,423.0,55.0,1.8,14.0,136.0,44.43,33.78
2016,7,3,6,15,486.5,63.5,1.75,14.0,183.0,50.86,39.83
2016,7,3,6,30,550.0,72.0,1.7,14.0,230.0,57.25,45.66
2016,7,3,6,45,278.5,100.5,1.7,14.5,180.5,72.69,59.24
2016,7,3,7,0,7.0,129.0,1.7,15.0,131.0,93.55,77.31
2016,7,3,7,15,89.5,162.5,1.7,15.0,204.5,113.1,94.08
2016,7,3,7,30,172.0,196.0,1.7,15.0,278.0,130.6,108.84
2016,7,3,7,45,192.5,218.0,1.75,15.5,319.0,143.45,119.23
2016,7,3,8,0,213.0,240.0,1.8,16.0,360.0,155.93,129.18
2016,7,3,8,15,501.5,176.5,1.75,16.0,492.0,114.52,93.57
2016,7,3,8,30,790.0,113.0,1.7,16.0,624.0,88.81,71.4
2016,7,3,8,45,804.5,116.5,1.7,16.5,667.5,90.12,72.21
2016,7,3,9,0,819.0,120.0,1.7,17.0,711.0,91.29,72.88
2016,7,3,9,15,830.5,123.0,1.7,17.0,750.5,91.94,73.25
2016,7,3,9,30,842.0,126.0,1.7,17.0,790.0,92.46,73.53
2016,7,3,9,45,870.5,116.5,1.7,17.5,829.5,109.73,74.43
2016,7,3,10,0,899.0,107.0,1.7,18.0,869.0,159.63,90.81
2016,7,3,10,15,905.0,108.5,1.7,18.0,897.0,214.89,127.27
2016,7,3,10,30,911.0,110.0,1.7,18.0,925.0,270.85,172.01
2016,7,3,10,45,914.5,111.5,1.7,18.0,946.5,326.62,220.08
2016,7,3,11,0,918.0,113.0,1.7,18.0,968.0,382.41,269.07
2016,7,3,11,15,921.0,113.5,1.7,18.0,982.5,437.25,316.94
2016,7,3,11,30,924.0,114.0,1.7,18.0,997.0,491.67,363.45
2016,7,3,11,45,925.0,114.5,1.7,18.0,1004.0,544.5,407.51
2016,7,3,12,0,926.0,115.0,1.7,18.0,1011.0,596.38,449.54
2016,7,3,12,15,925.5,115.0,1.75,18.0,1010.5,645.87,488.93
2016,7,3,12,30,925.0,115.0,1.8,18.0,1010.0,693.85,526.21
2016,7,3,12,45,911.0,123.0,1.85,18.5,998.5,736.7,557.77
2016,7,3,13,0,897.0,131.0,1.9,19.0,987.0,776.74,586.55
2016,7,3,13,15,894.0,130.0,1.95,18.5,972.0,815.29,615.54
2016,7,3,13,30,891.0,129.0,2.0,18.0,957.0,851.14,641.69
2016,7,3,13,45,887.0,127.5,2.05,18.0,935.0,882.83,663.86
2016,7,3,14,0,883.0,126.0,2.1,18.0,913.0,911.42,683.99
2016,7,3,14,15,876.0,124.5,2.15,18.0,884.5,934.06,700.23
2016,7,3,14,30,869.0,123.0,2.2,18.0,856.0,953.26,714.34
2016,7,3,14,45,861.0,120.0,2.3,18.0,821.5,966.54,725.2
2016,7,3,15,0,853.0,117.0,2.4,18.0,787.0,976.21,733.87
2016,7,3,15,15,841.0,115.0,2.45,17.5,747.0,979.38,739.26
2016,7,3,15,30,829.0,113.0,2.5,17.0,707.0,993.1,752.03
2016,7,3,15,45,528.5,197.0,2.55,17.0,567.0,787.99,611.42
2016,7,3,16,0,228.0,281.0,2.6,17.0,427.0,532.54,420.55
2016,7,3,16,15,495.5,190.0,2.6,17.0,475.0,758.66,597.67
2016,7,3,16,30,763.0,99.0,2.6,17.0,523.0,931.4,721.12
2016,7,3,16,45,434.0,146.0,2.6,17.0,382.5,647.39,516.81
2016,7,3,17,0,105.0,193.0,2.6,17.0,242.0,326.92,264.53
2016,7,3,17,15,62.0,163.0,2.6,16.5,191.0,229.3,187.24
2016,7,3,17,30,19.0,133.0,2.6,16.0,140.0,137.79,111.22
2016,7,3,17,45,13.0,114.0,2.65,15.5,118.5,115.45,92.84
2016,7,3,18,0,7.0,95.0,2.7,15.0,97.0,92.99,73.85
2016,7,3,18,15,219.0,73.0,2.65,14.5,113.5,308.57,260.25
2016,7,3,18,30,431.0,51.0,2.6,14.0,130.0,487.43,402.24
2016,7,3,18,45,336.5,40.0,2.6,14.0,90.0,381.02,309.95
2016,7,3,19,0,242.0,29.0,2.6,14.0,50.0,281.48,208.61
2016,7,3,19,15,121.0,14.5,2.5,14.0,25.0,134.09,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,14.5,2.25,13.0,28.0,11.71,0.0
2016,7,4,5,30,289.0,29.0,2.3,13.0,56.0,23.8,13.7
2016,7,4,5,45,387.0,38.0,2.35,13.5,97.5,31.15,21.57
2016,7,4,6,0,485.0,47.0,2.4,14.0,139.0,38.57,28.58
2016,7,4,6,15,547.0,54.0,2.35,14.0,187.0,44.16,33.86
2016,7,4,6,30,609.0,61.0,2.3,14.0,235.0,49.75,38.98
2016,7,4,6,45,368.0,106.0,2.3,14.5,217.0,75.48,61.72
2016,7,4,7,0,127.0,151.0,2.3,15.0,199.0,103.21,85.81
2016,7,4,7,15,117.0,173.5,2.2,15.0,223.0,116.47,97.05
2016,7,4,7,30,107.0,196.0,2.1,15.0,247.0,129.25,107.75
2016,7,4,7,45,95.5,217.0,2.05,15.5,266.0,145.76,121.29
2016,7,4,8,0,84.0,238.0,2.0,16.0,285.0,157.97,130.97
2016,7,4,8,15,464.5,164.0,1.95,16.0,460.0,106.58,86.82
2016,7,4,8,30,845.0,90.0,1.9,16.0,635.0,84.92,68.09
2016,7,4,8,45,434.5,178.5,1.9,16.5,460.0,110.44,89.55
2016,7,4,9,0,24.0,267.0,1.9,17.0,285.0,188.04,154.06
2016,7,4,9,15,459.5,182.5,1.9,17.0,544.0,104.47,83.72
2016,7,4,9,30,895.0,98.0,1.9,17.0,803.0,90.04,71.49
2016,7,4,9,45,882.5,111.5,1.9,17.5,832.0,106.62,72.63
2016,7,4,10,0,870.0,125.0,1.9,18.0,861.0,164.71,96.21
2016,7,4,10,15,877.0,126.5,1.9,18.0,889.5,218.76,131.6
2016,7,4,10,30,884.0,128.0,1.9,18.0,918.0,273.62,175.29
2016,7,4,10,45,887.0,130.0,1.9,18.0,939.5,328.29,222.37
2016,7,4,11,0,890.0,132.0,1.9,18.0,961.0,382.96,270.39
2016,7,4,11,15,893.0,133.0,1.9,18.0,975.5,436.91,317.51
2016,7,4,11,30,896.0,134.0,1.9,18.0,990.0,490.51,363.37
2016,7,4,11,45,896.5,135.0,1.9,18.0,997.0,542.38,406.74
2016,7,4,12,0,897.0,136.0,1.9,18.0,1004.0,593.35,448.17
2016,7,4,12,15,897.0,136.0,1.9,18.0,1004.0,642.31,486.94
2016,7,4,12,30,897.0,136.0,1.9,18.0,1004.0,689.91,523.67
2016,7,4,12,45,673.5,264.5,1.9,18.0,913.0,694.46,525.44
2016,7,4,13,0,450.0,393.0,1.9,18.0,822.0,671.59,506.79
2016,7,4,13,15,680.5,256.0,1.9,18.0,893.5,771.77,583.04
2016,7,4,13,30,911.0,119.0,1.9,18.0,965.0,858.59,646.26
2016,7,4,13,45,906.0,118.0,1.9,18.0,943.0,890.29,667.29
2016,7,4,14,0,901.0,117.0,1.9,18.0,921.0,918.8,686.73
2016,7,4,14,15,894.5,115.5,1.9,18.0,892.0,942.18,702.81
2016,7,4,14,30,888.0,114.0,1.9,18.0,863.0,962.1,716.73
2016,7,4,14,45,701.5,191.5,1.95,18.0,768.5,908.63,682.56
2016,7,4,15,0,515.0,269.0,2.0,18.0,674.0,814.75,617.53
2016,7,4,15,15,412.5,288.5,2.0,18.0,602.5,746.8,570.21
2016,7,4,15,30,310.0,308.0,2.0,18.0,531.0,653.19,503.52
2016,7,4,15,45,300.0,289.0,2.05,18.0,493.5,631.8,490.58
2016,7,4,16,0,290.0,270.0,2.1,18.0,456.0,608.36,475.44
2016,7,4,16,15,243.0,254.0,2.15,17.5,401.5,548.71,433.09
2016,7,4,16,30,196.0,238.0,2.2,17.0,347.0,463.06,370.41
2016,7,4,16,45,459.0,163.5,2.25,17.0,387.0,694.3,553.14
2016,7,4,17,0,722.0,89.0,2.3,17.0,427.0,876.51,685.29
2016,7,4,17,15,372.0,111.5,2.35,16.5,284.5,539.06,438.14
2016,7,4,17,30,22.0,134.0,2.4,16.0,142.0,141.95,114.19
2016,7,4,17,45,15.5,114.5,2.45,16.0,120.0,118.5,95.31
2016,7,4,18,0,9.0,95.0,2.5,16.0,98.0,94.91,75.26
2016,7,4,18,15,216.5,73.5,2.5,15.5,114.0,307.32,258.03
2016,7,4,18,30,424.0,52.0,2.5,15.0,130.0,482.67,396.73
2016,7,4,18,45,322.5,41.0,2.55,15.0,89.5,370.52,300.36
2016,7,4,19,0,221.0,30.0,2.6,15.0,49.0,264.35,194.41
2016,7,4,19,15,110.5,15.0,2.6,14.5,24.5,127.25,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.0,2.25,13.0,27.0,12.11,0.0
2016,7,5,5,30,258.0,30.0,2.2,13.0,54.0,24.55,14.16
2016,7,5,5,45,361.5,39.5,2.2,13.5,95.5,32.24,22.49
2016,7,5,6,0,465.0,49.0,2.2,14.0,137.0,40.01,29.84
2016,7,5,6,15,528.5,56.5,2.15,14.0,184.5,45.9,35.41
2016,7,5,6,30,592.0,64.0,2.1,14.0,232.0,51.79,40.79
2016,7,5,6,45,309.0,100.5,2.1,14.5,189.5,71.1,57.85
2016,7,5,7,0,26.0,137.0,2.1,15.0,147.0,95.98,79.48
2016,7,5,7,15,33.0,159.0,2.1,15.0,173.5,110.03,91.47
2016,7,5,7,30,40.0,181.0,2.1,15.0,200.0,123.81,103.08
2016,7,5,7,45,47.0,204.0,2.15,15.5,228.5,137.85,114.56
2016,7,5,8,0,54.0,227.0,2.2,16.0,257.0,151.57,125.62
2016,7,5,8,15,45.5,240.0,2.25,16.0,267.0,159.43,131.85
2016,7,5,8,30,37.0,253.0,2.3,16.0,277.0,167.03,137.85
2016,7,5,8,45,103.0,293.0,2.35,16.0,366.0,190.05,156.74
2016,7,5,9,0,169.0,333.0,2.4,16.0,455.0,200.12,164.67
2016,7,5,9,15,112.0,337.0,2.45,16.0,420.0,199.94,164.15
2016,7,5,9,30,55.0,341.0,2.5,16.0,385.0,214.02,175.46
2016,7,5,9,45,132.5,373.5,2.65,16.5,484.5,218.13,169.11
2016,7,5,10,0,210.0,406.0,2.8,17.0,584.0,256.21,192.11
2016,7,5,10,15,148.5,414.5,2.9,17.0,542.5,271.15,204.38
2016,7,5,10,30,87.0,423.0,3.0,17.0,501.0,293.22,224.01
2016,7,5,10,45,63.5,408.0,3.2,17.0,466.0,290.34,223.04
2016,7,5,11,0,40.0,393.0,3.4,17.0,431.0,283.49,218.87
2016,7,5,11,15,52.5,417.5,3.55,17.0,468.0,311.76,240.72
2016,7,5,11,30,65.0,442.0,3.7,17.0,505.0,342.49,264.44
2016,7,5,11,45,44.0,398.5,3.85,17.5,441.0,313.24,242.11
2016,7,5,12,0,23.0,355.0,4.0,18.0,377.0,281.26,217.45
2016,7,5,12,15,36.5,392.5,4.1,17.5,427.5,320.89,248.73
2016,7,5,12,30,50.0,430.0,4.2,17.0,478.0,365.74,283.88
2016,7,5,12,45,78.0,449.0,4.35,17.0,523.5,409.21,317.78
2016,7,5,13,0,106.0,468.0,4.5,17.0,569.0,456.04,354.23
2016,7,5,13,15,95.5,455.5,4.6,17.0,546.0,449.59,349.69
2016,7,5,13,30,85.0,443.0,4.7,17.0,523.0,441.34,343.9
2016,7,5,13,45,103.0,438.5,4.85,17.0,532.0,462.94,361.6
2016,7,5,14,0,121.0,434.0,5.0,17.0,541.0,502.77,392.95
2016,7,5,14,15,107.5,415.0,5.1,17.0,508.5,465.85,365.51
2016,7,5,14,30,94.0,396.0,5.2,17.0,476.0,444.48,349.78
2016,7,5,14,45,78.5,371.0,5.3,17.0,436.0,413.48,326.41
2016,7,5,15,0,63.0,346.0,5.4,17.0,396.0,380.67,301.4
2016,7,5,15,15,116.5,338.5,5.5,16.5,424.5,457.49,364.49
2016,7,5,15,30,170.0,331.0,5.6,16.0,453.0,512.49,410.55
2016,7,5,15,45,98.5,285.5,5.7,16.0,355.5,373.22,300.83
2016,7,5,16,0,27.0,240.0,5.8,16.0,258.0,255.71,205.35
2016,7,5,16,15,13.5,197.0,5.9,15.5,206.0,180.2,144.56
2016,7,5,16,30,0.0,154.0,6.0,15.0,154.0,127.02,100.8
2016,7,5,16,45,0.0,135.5,6.1,15.0,135.5,111.19,87.99
2016,7,5,17,0,0.0,117.0,6.2,15.0,117.0,95.19,74.9
2016,7,5,17,15,0.0,112.5,6.25,15.0,112.5,92.88,73.21
2016,7,5,17,30,0.0,108.0,6.3,15.0,108.0,91.22,72.02
2016,7,5,17,45,0.0,91.5,6.4,15.0,91.5,76.99,60.08
2016,7,5,18,0,0.0,75.0,6.5,15.0,75.0,62.5,47.76
2016,7,5,18,15,232.5,62.5,6.45,14.5,105.0,327.72,278.79
2016,7,5,18,30,465.0,50.0,6.4,14.0,135.0,516.12,432.12
2016,7,5,18,45,357.0,40.0,6.35,14.0,93.5,398.4,328.28
2016,7,5,19,0,249.0,30.0,6.3,14.0,52.0,287.99,214.13
2016,7,5,19,15,124.5,15.0,6.2,13.5,26.0,137.79,0.0
2016,7,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,5,15,110.5,16.0,5.65,13.0,26.0,12.21,0.0
2016,7,6,5,30,221.0,32.0,5.6,13.0,52.0,24.34,13.79
2016,7,6,5,45,320.0,43.0,5.55,13.5,92.0,34.92,24.74
2016,7,6,6,0,419.0,54.0,5.5,14.0,132.0,43.68,33.03
2016,7,6,6,15,484.5,62.0,5.4,14.0,178.5,49.75,38.78
2016,7,6,6,30,550.0,70.0,5.3,14.0,225.0,55.81,44.35
2016,7,6,6,45,275.0,67.5,5.2,14.0,145.0,49.06,38.33
2016,7,6,7,0,0.0,65.0,5.1,14.0,65.0,49.83,38.95
2016,7,6,7,15,0.0,83.0,5.0,14.0,83.0,63.46,50.93
2016,7,6,7,30,0.0,101.0,4.9,14.0,101.0,76.49,62.25
2016,7,6,7,45,0.0,128.5,4.8,14.5,128.5,95.79,78.8
2016,7,6,8,0,0.0,156.0,4.7,15.0,156.0,114.67,94.73
2016,7,6,8,15,1.0,165.0,4.65,15.0,165.5,121.27,100.09
2016,7,6,8,30,2.0,174.0,4.6,15.0,175.0,127.81,105.39
2016,7,6,8,45,5.5,195.5,4.6,15.5,199.5,142.46,117.38
2016,7,6,9,0,9.0,217.0,4.6,16.0,224.0,156.91,129.06
2016,7,6,9,15,13.5,244.5,4.6,16.0,255.0,174.9,143.89
2016,7,6,9,30,18.0,272.0,4.6,16.0,286.0,192.54,158.33
2016,7,6,9,45,16.5,271.5,4.65,16.0,284.5,193.24,158.61
2016,7,6,10,0,15.0,271.0,4.7,16.0,283.0,195.88,153.01
2016,7,6,10,15,17.5,293.0,4.75,16.0,308.0,213.24,166.37
2016,7,6,10,30,20.0,315.0,4.8,16.0,333.0,231.23,180.3
2016,7,6,10,45,17.5,301.5,4.85,16.5,317.5,224.99,175.08
2016,7,6,11,0,15.0,288.0,4.9,17.0,302.0,217.83,169.21
2016,7,6,11,15,13.5,269.0,4.95,17.0,282.0,206.35,160.23
2016,7,6,11,30,12.0,250.0,5.0,17.0,262.0,194.08,150.62
2016,7,6,11,45,23.5,325.5,5.05,17.0,349.0,252.51,196.62
2016,7,6,12,0,35.0,401.0,5.1,17.0,436.0,318.27,247.81
2016,7,6,12,15,38.0,407.5,5.25,17.0,445.0,332.7,259.16
2016,7,6,12,30,41.0,414.0,5.4,17.0,454.0,347.7,271.07
2016,7,6,12,45,29.5,367.5,5.55,17.0,396.0,311.52,243.26
2016,7,6,13,0,18.0,321.0,5.7,17.0,338.0,264.58,206.76
2016,7,6,13,15,31.5,361.5,5.85,16.5,391.5,320.92,251.91
2016,7,6,13,30,45.0,402.0,6.0,16.0,445.0,373.04,293.53
2016,7,6,13,45,36.0,372.5,6.2,16.0,406.5,346.81,273.33
2016,7,6,14,0,27.0,343.0,6.4,16.0,368.0,318.57,251.49
2016,7,6,14,15,42.0,357.5,6.5,16.0,394.0,351.4,278.26
2016,7,6,14,30,57.0,372.0,6.6,16.0,420.0,386.13,306.43
2016,7,6,14,45,41.5,334.0,6.75,16.0,368.5,340.85,271.02
2016,7,6,15,0,26.0,296.0,6.9,16.0,317.0,293.49,233.66
2016,7,6,15,15,26.5,283.5,6.9,15.5,304.0,286.31,229.0
2016,7,6,15,30,27.0,271.0,6.9,15.0,291.0,278.87,224.06
2016,7,6,15,45,16.0,229.5,6.95,15.0,241.5,208.64,167.4
2016,7,6,16,0,5.0,188.0,7.0,15.0,192.0,160.51,128.03
2016,7,6,16,15,5.5,181.5,6.9,15.0,185.0,156.95,125.54
2016,7,6,16,30,6.0,175.0,6.8,15.0,178.0,153.65,123.24
2016,7,6,16,45,3.0,155.5,6.75,15.0,157.0,133.94,107.13
2016,7,6,17,0,0.0,136.0,6.7,15.0,136.0,114.05,90.72
2016,7,6,17,15,20.0,138.0,6.6,14.5,145.5,139.6,113.71
2016,7,6,17,30,40.0,140.0,6.5,14.0,155.0,184.76,153.13
2016,7,6,17,45,33.5,120.0,6.45,14.0,131.0,158.94,131.33
2016,7,6,18,0,27.0,100.0,6.4,14.0,107.0,132.76,108.89
2016,7,6,18,15,235.5,74.0,6.3,13.5,118.0,325.62,278.0
2016,7,6,18,30,444.0,48.0,6.2,13.0,129.0,495.63,416.7
2016,7,6,18,45,347.5,38.0,6.1,13.0,89.5,388.42,321.06
2016,7,6,19,0,251.0,28.0,6.0,13.0,50.0,288.17,214.01
2016,7,6,19,15,125.5,14.0,5.85,13.0,25.0,105.88,0.0
2016,7,6,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,143.5,13.5,3.55,14.0,26.0,10.91,0.0
2016,7,7,5,30,287.0,27.0,3.5,14.0,52.0,22.18,11.86
2016,7,7,5,45,386.5,35.0,3.45,14.0,92.5,28.76,19.35
2016,7,7,6,0,486.0,43.0,3.4,14.0,133.0,35.46,25.78
2016,7,7,6,15,547.5,49.5,3.4,14.0,180.0,40.76,30.8
2016,7,7,6,30,609.0,56.0,3.4,14.0,227.0,46.09,35.69
2016,7,7,6,45,308.0,91.0,3.4,14.5,178.0,64.94,52.4
2016,7,7,7,0,7.0,126.0,3.4,15.0,129.0,91.51,75.61
2016,7,7,7,15,53.5,160.0,3.4,15.0,185.0,110.86,92.3
2016,7,7,7,30,100.0,194.0,3.4,15.0,241.0,131.85,110.19
2016,7,7,7,45,68.0,204.5,3.45,15.0,238.5,138.48,115.51
2016,7,7,8,0,36.0,215.0,3.5,15.0,236.0,144.74,120.49
2016,7,7,8,15,144.5,246.5,3.55,15.0,338.0,158.1,131.5
2016,7,7,8,30,253.0,278.0,3.6,15.0,440.0,167.79,139.32
2016,7,7,8,45,269.5,296.5,3.65,15.5,480.0,175.85,145.46
2016,7,7,9,0,286.0,315.0,3.7,16.0,520.0,183.45,151.19
2016,7,7,9,15,585.0,203.5,3.8,16.0,653.0,120.39,97.75
2016,7,7,9,30,884.0,92.0,3.9,16.0,786.0,86.49,68.81
2016,7,7,9,45,884.0,98.0,4.05,16.0,818.5,96.1,76.89
2016,7,7,10,0,884.0,104.0,4.2,16.0,851.0,151.8,87.33
2016,7,7,10,15,890.5,105.5,4.3,16.0,879.0,206.38,123.03
2016,7,7,10,30,897.0,107.0,4.4,16.0,907.0,261.73,167.82
2016,7,7,10,45,900.0,109.0,4.55,16.0,928.5,316.98,216.64
2016,7,7,11,0,903.0,111.0,4.7,16.0,950.0,372.23,266.8
2016,7,7,11,15,599.5,282.5,4.8,16.0,843.5,409.08,307.87
2016,7,7,11,30,296.0,454.0,4.9,16.0,737.0,435.68,335.45
2016,7,7,11,45,312.0,442.5,5.05,16.0,742.5,464.24,359.38
2016,7,7,12,0,328.0,431.0,5.2,16.0,748.0,493.67,383.89
2016,7,7,12,15,209.0,449.5,5.25,16.0,651.5,465.69,363.36
2016,7,7,12,30,90.0,468.0,5.3,16.0,555.0,420.04,327.96
2016,7,7,12,45,101.0,469.0,5.4,16.0,566.0,440.55,344.55
2016,7,7,13,0,112.0,470.0,5.5,16.0,577.0,469.86,367.68
2016,7,7,13,15,75.0,429.0,5.55,16.0,500.5,411.17,322.6
2016,7,7,13,30,38.0,388.0,5.6,16.0,424.0,355.19,279.01
2016,7,7,13,45,54.5,399.5,5.7,16.0,449.0,386.55,304.38
2016,7,7,14,0,71.0,411.0,5.8,16.0,474.0,419.7,330.97
2016,7,7,14,15,63.0,390.5,5.85,16.0,445.0,401.73,317.39
2016,7,7,14,30,55.0,370.0,5.9,16.0,416.0,382.3,302.71
2016,7,7,14,45,67.0,362.5,5.95,16.0,417.0,393.84,312.86
2016,7,7,15,0,79.0,355.0,6.0,16.0,418.0,405.74,323.33
2016,7,7,15,15,134.5,342.0,6.05,16.0,442.0,479.26,383.37
2016,7,7,15,30,190.0,329.0,6.1,16.0,466.0,530.57,426.02
2016,7,7,15,45,100.5,269.0,6.15,16.0,341.0,381.22,307.61
2016,7,7,16,0,11.0,209.0,6.2,16.0,216.0,186.61,148.86
2016,7,7,16,15,8.5,192.0,6.2,15.5,197.5,170.23,136.27
2016,7,7,16,30,6.0,175.0,6.2,15.0,179.0,153.68,123.21
2016,7,7,16,45,10.0,168.5,6.2,15.0,174.0,154.33,124.39
2016,7,7,17,0,14.0,162.0,6.2,15.0,169.0,155.49,125.99
2016,7,7,17,15,7.0,118.5,6.15,14.5,122.0,106.01,84.77
2016,7,7,17,30,0.0,75.0,6.1,14.0,75.0,58.09,44.11
2016,7,7,17,45,0.0,63.5,6.1,14.0,63.5,48.68,36.15
2016,7,7,18,0,0.0,52.0,6.1,14.0,52.0,39.8,28.54
2016,7,7,18,15,237.5,48.5,6.0,13.5,91.5,309.3,264.75
2016,7,7,18,30,475.0,45.0,5.9,13.0,131.0,518.75,434.99
2016,7,7,18,45,382.0,35.5,5.8,13.0,91.0,414.21,341.39
2016,7,7,19,0,289.0,26.0,5.7,13.0,51.0,316.53,233.67
2016,7,7,19,15,144.5,13.0,5.65,13.0,25.5,119.49,0.0
2016,7,7,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,3.45,14.0,26.0,10.1,0.0
2016,7,8,5,30,301.0,25.0,3.4,14.0,52.0,20.58,10.42
2016,7,8,5,45,400.0,33.0,3.4,14.0,92.0,27.24,18.0
2016,7,8,6,0,499.0,41.0,3.4,14.0,132.0,34.01,24.48
2016,7,8,6,15,558.5,46.5,3.35,14.0,178.5,38.61,28.87
2016,7,8,6,30,618.0,52.0,3.3,14.0,225.0,46.82,36.34
2016,7,8,6,45,403.0,98.5,3.3,14.5,220.5,71.17,57.92
2016,7,8,7,0,188.0,145.0,3.3,15.0,216.0,100.73,83.71
2016,7,8,7,15,471.5,107.0,3.25,15.0,319.0,76.82,62.47
2016,7,8,7,30,755.0,69.0,3.2,15.0,422.0,61.31,48.66
2016,7,8,7,45,778.0,71.5,3.15,15.5,471.0,63.36,50.2
2016,7,8,8,0,801.0,74.0,3.1,16.0,520.0,73.33,58.59
2016,7,8,8,15,817.5,76.5,3.1,16.0,566.5,75.69,60.43
2016,7,8,8,30,834.0,79.0,3.1,16.0,613.0,77.92,62.15
2016,7,8,8,45,848.5,80.0,3.1,16.0,656.0,79.04,62.93
2016,7,8,9,0,863.0,81.0,3.1,16.0,699.0,80.06,63.64
2016,7,8,9,15,873.0,82.5,3.15,16.0,738.0,81.12,64.4
2016,7,8,9,30,883.0,84.0,3.2,16.0,777.0,82.06,65.06
2016,7,8,9,45,891.0,85.0,3.25,16.5,810.5,88.19,70.01
2016,7,8,10,0,899.0,86.0,3.3,17.0,844.0,142.25,79.08
2016,7,8,10,15,905.0,87.0,3.4,17.0,872.0,197.12,114.49
2016,7,8,10,30,911.0,88.0,3.5,17.0,900.0,252.68,159.13
2016,7,8,10,45,915.0,89.0,3.6,17.5,921.5,308.19,207.42
2016,7,8,11,0,919.0,90.0,3.7,18.0,943.0,363.76,256.9
2016,7,8,11,15,922.0,90.5,3.75,18.0,957.5,418.49,305.99
2016,7,8,11,30,925.0,91.0,3.8,18.0,972.0,472.77,353.9
2016,7,8,11,45,926.5,91.0,3.9,18.0,979.5,525.35,399.48
2016,7,8,12,0,928.0,91.0,4.0,18.0,987.0,576.93,443.15
2016,7,8,12,15,928.0,91.0,4.1,18.0,987.5,626.44,484.18
2016,7,8,12,30,928.0,91.0,4.2,18.0,988.0,674.41,523.1
2016,7,8,12,45,919.0,96.5,4.3,18.0,978.5,718.74,558.43
2016,7,8,13,0,910.0,102.0,4.4,18.0,969.0,760.57,591.38
2016,7,8,13,15,907.0,101.5,4.55,18.0,954.5,799.34,620.65
2016,7,8,13,30,904.0,101.0,4.7,18.0,940.0,835.41,647.62
2016,7,8,13,45,900.0,100.0,4.9,18.0,918.5,867.3,671.99
2016,7,8,14,0,896.0,99.0,5.1,18.0,897.0,896.1,694.29
2016,7,8,14,15,890.0,98.0,5.25,17.5,869.5,919.89,714.24
2016,7,8,14,30,884.0,97.0,5.4,17.0,842.0,940.29,732.03
2016,7,8,14,45,621.5,215.0,5.6,17.0,728.0,854.39,671.49
2016,7,8,15,0,359.0,333.0,5.8,17.0,614.0,703.96,555.88
2016,7,8,15,15,303.5,327.0,5.9,17.0,556.0,655.85,520.63
2016,7,8,15,30,248.0,321.0,6.0,17.0,498.0,604.89,482.18
2016,7,8,15,45,535.0,203.0,6.1,17.0,554.0,801.43,641.64
2016,7,8,16,0,822.0,85.0,6.2,17.0,610.0,957.08,759.03
2016,7,8,16,15,433.5,152.5,6.15,16.5,427.5,650.98,530.32
2016,7,8,16,30,45.0,220.0,6.1,16.0,245.0,263.22,213.35
2016,7,8,16,45,395.0,146.0,6.1,16.0,332.5,608.36,502.96
2016,7,8,17,0,745.0,72.0,6.1,16.0,420.0,871.85,708.1
2016,7,8,17,15,714.5,68.5,6.0,16.0,370.0,829.04,676.05
2016,7,8,17,30,684.0,65.0,5.9,16.0,320.0,784.34,643.34
2016,7,8,17,45,644.5,59.5,5.8,16.0,271.0,726.84,599.65
2016,7,8,18,0,605.0,54.0,5.7,16.0,222.0,674.78,558.61
2016,7,8,18,15,542.5,48.0,5.55,15.5,175.5,595.85,494.99
2016,7,8,18,30,480.0,42.0,5.4,15.0,129.0,518.95,429.95
2016,7,8,18,45,387.0,33.5,5.3,15.0,89.5,415.74,339.24
2016,7,8,19,0,294.0,25.0,5.2,15.0,50.0,319.34,232.06
2016,7,8,19,15,147.0,12.5,5.1,14.5,25.0,121.03,0.0
2016,7,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,0.9,14.0,25.5,9.05,0.0
2016,7,9,5,30,322.0,23.0,0.9,14.0,51.0,19.01,9.06
2016,7,9,5,45,415.5,30.5,0.9,14.5,91.0,25.33,16.33
2016,7,9,6,0,509.0,38.0,0.9,15.0,131.0,34.44,24.8
2016,7,9,6,15,568.0,43.5,1.0,15.5,177.5,39.46,29.48
2016,7,9,6,30,627.0,49.0,1.1,16.0,224.0,44.52,34.04
2016,7,9,6,45,316.5,87.0,1.2,16.5,175.5,62.48,49.82
2016,7,9,7,0,6.0,125.0,1.3,17.0,127.0,90.78,74.32
2016,7,9,7,15,27.0,153.5,1.35,17.0,166.0,106.66,87.81
2016,7,9,7,30,48.0,182.0,1.4,17.0,205.0,124.32,102.65
2016,7,9,7,45,38.5,195.5,1.5,17.5,215.0,132.93,109.41
2016,7,9,8,0,29.0,209.0,1.6,18.0,225.0,141.28,115.89
2016,7,9,8,15,58.5,244.0,1.7,18.0,280.5,161.67,132.64
2016,7,9,8,30,88.0,279.0,1.8,18.0,336.0,181.34,148.59
2016,7,9,8,45,147.5,303.0,1.95,18.0,406.0,185.86,151.93
2016,7,9,9,0,207.0,327.0,2.1,18.0,476.0,198.62,162.12
2016,7,9,9,15,547.5,204.0,2.25,18.0,626.5,119.69,96.24
2016,7,9,9,30,888.0,81.0,2.4,18.0,777.0,80.55,63.21
2016,7,9,9,45,889.0,86.0,2.55,18.5,809.0,87.39,68.77
2016,7,9,10,0,890.0,91.0,2.7,19.0,841.0,142.93,79.6
2016,7,9,10,15,896.5,92.5,2.8,19.0,869.5,197.76,114.4
2016,7,9,10,30,903.0,94.0,2.9,19.0,898.0,253.35,158.46
2016,7,9,10,45,637.0,250.0,3.05,19.0,824.5,315.25,220.61
2016,7,9,11,0,371.0,406.0,3.2,19.0,751.0,376.85,279.08
2016,7,9,11,15,322.5,433.0,3.3,19.0,736.0,404.86,303.81
2016,7,9,11,30,274.0,460.0,3.4,19.0,721.0,428.85,324.62
2016,7,9,11,45,602.0,275.5,3.5,19.0,854.5,488.54,370.57
2016,7,9,12,0,930.0,91.0,3.6,19.0,988.0,577.23,440.92
2016,7,9,12,15,606.5,278.0,3.7,19.0,863.0,575.66,441.02
2016,7,9,12,30,283.0,465.0,3.8,19.0,738.0,545.78,417.17
2016,7,9,12,45,604.5,278.5,3.95,19.0,856.0,654.65,504.01
2016,7,9,13,0,926.0,92.0,4.1,19.0,974.0,763.55,590.71
2016,7,9,13,15,923.5,91.5,4.25,19.0,959.5,803.07,619.3
2016,7,9,13,30,921.0,91.0,4.4,19.0,945.0,839.89,646.4
2016,7,9,13,45,589.0,258.0,4.6,19.0,799.5,764.06,590.02
2016,7,9,14,0,257.0,425.0,4.8,19.0,654.0,631.19,487.0
2016,7,9,14,15,295.0,400.0,4.95,18.5,654.5,660.63,512.84
2016,7,9,14,30,333.0,375.0,5.1,18.0,655.0,689.58,537.85
2016,7,9,14,45,200.5,361.5,5.3,18.0,528.5,543.37,427.38
2016,7,9,15,0,68.0,348.0,5.5,18.0,402.0,387.74,305.73
2016,7,9,15,15,95.5,338.0,5.7,18.0,409.0,412.4,327.26
2016,7,9,15,30,123.0,328.0,5.9,18.0,416.0,461.86,367.47
2016,7,9,15,45,161.0,305.5,6.1,18.0,413.5,484.17,387.49
2016,7,9,16,0,199.0,283.0,6.3,18.0,411.0,505.62,407.07
2016,7,9,16,15,119.0,249.5,6.45,17.5,324.5,391.66,317.13
2016,7,9,16,30,39.0,216.0,6.6,17.0,238.0,252.39,204.11
2016,7,9,16,45,408.0,140.5,6.75,17.0,332.5,614.8,507.91
2016,7,9,17,0,777.0,65.0,6.9,17.0,427.0,894.38,725.83
2016,7,9,17,15,750.0,62.0,6.9,16.5,377.5,855.28,698.48
2016,7,9,17,30,723.0,59.0,6.9,16.0,328.0,814.15,670.1
2016,7,9,17,45,679.0,55.5,6.95,15.5,278.0,754.39,626.09
2016,7,9,18,0,635.0,52.0,7.0,15.0,228.0,693.99,579.57
2016,7,9,18,15,576.5,46.5,6.9,14.5,181.0,617.63,517.31
2016,7,9,18,30,518.0,41.0,6.8,14.0,134.0,550.64,459.43
2016,7,9,18,45,412.5,33.0,6.7,14.0,92.5,436.49,358.46
2016,7,9,19,0,307.0,25.0,6.6,14.0,51.0,329.22,239.05
2016,7,9,19,15,153.5,12.5,6.45,14.0,25.5,125.98,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,5,15,139.5,13.5,5.2,14.0,25.0,10.62,0.0
2016,7,10,5,30,279.0,27.0,5.3,14.0,50.0,22.22,11.21
2016,7,10,5,45,382.5,36.0,5.4,14.5,91.0,29.61,19.91
2016,7,10,6,0,486.0,45.0,5.5,15.0,132.0,37.08,27.02
2016,7,10,6,15,551.0,51.5,5.6,15.0,180.0,42.35,32.03
2016,7,10,6,30,616.0,58.0,5.7,15.0,228.0,47.67,36.92
2016,7,10,6,45,660.0,63.0,5.85,15.5,279.0,55.91,44.18
2016,7,10,7,0,704.0,68.0,6.0,16.0,330.0,60.13,47.75
2016,7,10,7,15,376.5,124.5,6.05,16.0,267.5,86.08,70.43
2016,7,10,7,30,49.0,181.0,6.1,16.0,205.0,123.75,103.01
2016,7,10,7,45,75.5,209.0,6.2,16.0,249.5,140.85,117.43
2016,7,10,8,0,102.0,237.0,6.3,16.0,294.0,157.57,131.39
2016,7,10,8,15,218.0,247.5,6.3,16.0,382.5,160.41,133.38
2016,7,10,8,30,334.0,258.0,6.3,16.0,471.0,160.13,132.74
2016,7,10,8,45,610.0,173.5,6.3,16.5,596.5,110.66,89.96
2016,7,10,9,0,886.0,89.0,6.3,17.0,722.0,85.44,68.04
2016,7,10,9,15,525.5,229.5,6.25,17.0,611.0,135.8,110.73
2016,7,10,9,30,165.0,370.0,6.2,17.0,500.0,215.52,177.33
2016,7,10,9,45,117.0,375.5,6.2,17.5,470.0,216.53,177.41
2016,7,10,10,0,69.0,381.0,6.2,18.0,440.0,244.91,189.09
2016,7,10,10,15,74.5,398.5,6.2,18.0,463.5,265.27,203.89
2016,7,10,10,30,80.0,416.0,6.2,18.0,487.0,286.8,220.3
2016,7,10,10,45,85.5,430.0,6.25,18.0,508.0,307.63,236.59
2016,7,10,11,0,91.0,444.0,6.3,18.0,529.0,329.57,253.96
2016,7,10,11,15,113.5,459.0,6.35,18.0,566.0,350.19,270.1
2016,7,10,11,30,136.0,474.0,6.4,18.0,603.0,385.31,297.72
2016,7,10,11,45,173.5,477.5,6.5,18.5,644.0,423.83,327.45
2016,7,10,12,0,211.0,481.0,6.6,19.0,685.0,466.45,360.41
2016,7,10,12,15,583.0,292.0,6.65,19.0,854.5,570.72,444.17
2016,7,10,12,30,955.0,103.0,6.7,19.0,1024.0,699.5,547.77
2016,7,10,12,45,951.5,104.0,6.75,19.0,1016.0,745.81,585.15
2016,7,10,13,0,948.0,105.0,6.8,19.0,1008.0,789.79,620.37
2016,7,10,13,15,945.5,104.5,6.8,19.0,993.0,830.75,651.17
2016,7,10,13,30,943.0,104.0,6.8,19.0,978.0,868.94,679.43
2016,7,10,13,45,941.0,102.0,6.8,19.0,957.0,903.24,704.84
2016,7,10,14,0,939.0,100.0,6.8,19.0,936.0,934.4,727.98
2016,7,10,14,15,933.5,98.5,6.75,19.0,907.0,959.57,746.63
2016,7,10,14,30,928.0,97.0,6.7,19.0,878.0,981.21,762.85
2016,7,10,14,45,922.0,95.0,6.7,19.0,844.0,998.26,776.18
2016,7,10,15,0,916.0,93.0,6.7,19.0,810.0,1011.65,787.07
2016,7,10,15,15,906.0,91.0,6.65,18.5,769.5,1017.38,793.96
2016,7,10,15,30,896.0,89.0,6.6,18.0,729.0,1019.37,798.39
2016,7,10,15,45,883.5,86.5,6.6,18.0,684.5,1014.56,796.86
2016,7,10,16,0,871.0,84.0,6.6,18.0,640.0,1006.11,792.9
2016,7,10,16,15,854.5,81.5,6.6,18.0,591.5,990.1,783.58
2016,7,10,16,30,838.0,79.0,6.6,18.0,543.0,970.79,771.93
2016,7,10,16,45,815.5,76.0,6.6,18.0,492.5,954.0,762.13
2016,7,10,17,0,793.0,73.0,6.6,18.0,442.0,921.78,740.73
2016,7,10,17,15,762.5,69.5,6.6,17.5,389.5,878.32,711.91
2016,7,10,17,30,732.0,66.0,6.6,17.0,337.0,832.76,680.6
2016,7,10,17,45,687.0,61.5,6.6,17.0,285.5,770.3,633.67
2016,7,10,18,0,642.0,57.0,6.6,17.0,234.0,714.16,589.85
2016,7,10,18,15,577.5,50.5,6.55,16.5,185.0,631.61,523.63
2016,7,10,18,30,513.0,44.0,6.5,16.0,136.0,550.96,455.55
2016,7,10,18,45,405.0,35.5,6.45,15.5,93.5,433.97,353.89
2016,7,10,19,0,297.0,27.0,6.4,15.0,51.0,322.8,231.26
2016,7,10,19,15,148.5,13.5,6.3,15.0,25.5,123.02,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,135.5,13.0,3.6,14.0,24.0,10.23,0.0
2016,7,11,5,30,271.0,26.0,3.5,14.0,48.0,21.37,10.31
2016,7,11,5,45,374.5,35.5,3.4,14.5,89.0,29.17,19.52
2016,7,11,6,0,478.0,45.0,3.3,15.0,130.0,37.04,26.99
2016,7,11,6,15,543.0,51.5,3.15,15.0,177.5,42.29,31.99
2016,7,11,6,30,608.0,58.0,3.0,15.0,225.0,47.59,36.87
2016,7,11,6,45,376.5,102.0,2.95,15.5,212.0,73.12,59.42
