Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,145.0,146.0,2.9,16.0,199.0,100.45,83.14
2016,7,11,7,15,453.5,111.0,2.9,16.0,314.0,79.05,64.19
2016,7,11,7,30,762.0,76.0,2.9,16.0,429.0,66.46,52.99
2016,7,11,7,45,431.5,156.0,2.9,16.5,360.5,104.2,85.45
2016,7,11,8,0,101.0,236.0,2.9,17.0,292.0,156.99,130.0
2016,7,11,8,15,63.5,236.5,2.9,17.0,273.0,157.84,130.21
2016,7,11,8,30,26.0,237.0,2.9,17.0,254.0,167.67,138.09
2016,7,11,8,45,18.5,231.5,2.95,17.5,244.0,165.28,135.43
2016,7,11,9,0,11.0,226.0,3.0,18.0,234.0,162.52,132.53
2016,7,11,9,15,14.5,249.0,3.1,18.0,260.5,177.59,144.78
2016,7,11,9,30,18.0,272.0,3.2,18.0,287.0,192.42,156.73
2016,7,11,9,45,155.5,329.0,3.35,18.5,459.5,197.31,160.17
2016,7,11,10,0,293.0,386.0,3.5,19.0,632.0,235.75,172.92
2016,7,11,10,15,171.0,387.0,3.65,19.0,532.0,259.38,193.35
2016,7,11,10,30,49.0,388.0,3.8,19.0,432.0,265.03,202.73
2016,7,11,10,45,59.5,409.5,3.95,19.0,464.0,288.98,220.93
2016,7,11,11,0,70.0,431.0,4.1,19.0,496.0,314.96,240.86
2016,7,11,11,15,66.5,434.5,4.25,19.0,497.0,326.7,250.39
2016,7,11,11,30,63.0,438.0,4.4,19.0,498.0,338.11,259.66
2016,7,11,11,45,51.5,424.5,4.6,19.5,474.5,333.88,256.55
2016,7,11,12,0,40.0,411.0,4.8,20.0,451.0,327.59,251.72
2016,7,11,12,15,41.5,414.0,5.05,19.5,455.0,339.1,261.45
2016,7,11,12,30,43.0,417.0,5.3,19.0,459.0,350.84,271.37
2016,7,11,12,45,42.5,413.0,5.55,19.0,454.0,355.9,275.68
2016,7,11,13,0,42.0,409.0,5.8,19.0,449.0,360.55,279.7
2016,7,11,13,15,65.5,426.5,6.0,19.0,487.5,401.43,312.01
2016,7,11,13,30,89.0,444.0,6.2,19.0,526.0,445.06,346.36
2016,7,11,13,45,80.5,427.5,6.45,19.0,501.0,433.58,338.1
2016,7,11,14,0,72.0,411.0,6.7,19.0,476.0,420.5,328.67
2016,7,11,14,15,55.5,379.0,6.85,19.0,428.0,383.97,300.78
2016,7,11,14,30,39.0,347.0,7.0,19.0,380.0,345.01,270.74
2016,7,11,14,45,31.0,317.5,7.2,19.0,343.5,314.57,247.38
2016,7,11,15,0,23.0,288.0,7.4,19.0,307.0,261.82,206.18
2016,7,11,15,15,20.5,268.5,7.45,18.5,285.0,244.36,193.14
2016,7,11,15,30,18.0,249.0,7.5,18.0,263.0,226.5,179.62
2016,7,11,15,45,17.5,235.5,7.55,18.0,248.5,216.06,171.72
2016,7,11,16,0,17.0,222.0,7.6,18.0,234.0,205.53,163.71
2016,7,11,16,15,12.0,199.5,7.6,17.5,207.5,181.36,144.65
2016,7,11,16,30,7.0,177.0,7.6,17.0,181.0,156.88,125.08
2016,7,11,16,45,5.0,162.5,7.6,17.0,165.0,143.31,114.23
2016,7,11,17,0,3.0,148.0,7.6,17.0,149.0,129.74,103.27
2016,7,11,17,15,2.0,134.5,7.55,16.5,135.5,118.31,94.21
2016,7,11,17,30,1.0,121.0,7.5,16.0,122.0,107.02,85.12
2016,7,11,17,45,0.5,102.5,7.5,16.0,103.0,90.47,71.28
2016,7,11,18,0,0.0,84.0,7.5,16.0,84.0,73.57,56.93
2016,7,11,18,15,247.0,65.0,7.4,15.5,109.0,345.98,293.42
2016,7,11,18,30,494.0,46.0,7.3,15.0,134.0,537.36,448.18
2016,7,11,18,45,391.0,36.5,7.2,15.0,92.0,423.7,346.78
2016,7,11,19,0,288.0,27.0,7.1,15.0,50.0,314.87,223.47
2016,7,11,19,15,144.0,13.5,6.95,14.5,25.0,119.64,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.5,12.0,5.45,13.0,24.5,9.44,0.0
2016,7,12,5,30,309.0,24.0,5.4,13.0,49.0,19.84,8.9
2016,7,12,5,45,410.0,32.5,5.35,13.5,90.0,26.94,17.63
2016,7,12,6,0,511.0,41.0,5.3,14.0,131.0,34.13,24.5
2016,7,12,6,15,573.5,47.0,5.25,14.0,178.5,39.15,29.3
2016,7,12,6,30,636.0,53.0,5.2,14.0,226.0,47.86,37.24
2016,7,12,6,45,327.5,91.5,5.2,14.5,181.5,65.62,53.0
2016,7,12,7,0,19.0,130.0,5.2,15.0,137.0,93.94,77.82
2016,7,12,7,15,17.0,145.5,5.15,15.0,152.5,104.97,87.28
2016,7,12,7,30,15.0,161.0,5.1,15.0,168.0,115.92,96.54
2016,7,12,7,45,17.0,178.5,5.1,15.5,187.5,128.08,106.56
2016,7,12,8,0,19.0,196.0,5.1,16.0,207.0,140.15,116.36
2016,7,12,8,15,20.0,212.5,5.1,16.0,225.0,151.49,125.66
2016,7,12,8,30,21.0,229.0,5.1,16.0,243.0,162.71,134.82
2016,7,12,8,45,52.5,273.5,5.2,16.0,310.5,178.69,147.97
2016,7,12,9,0,84.0,318.0,5.3,16.0,378.0,202.35,167.5
2016,7,12,9,15,116.0,343.5,5.35,16.0,431.5,202.98,167.62
2016,7,12,9,30,148.0,369.0,5.4,16.0,485.0,214.56,176.95
2016,7,12,9,45,147.0,387.0,5.45,16.5,506.5,221.58,182.11
2016,7,12,10,0,146.0,405.0,5.5,17.0,528.0,246.51,188.35
2016,7,12,10,15,144.5,420.0,5.55,17.0,545.0,270.54,205.55
2016,7,12,10,30,143.0,435.0,5.6,17.0,562.0,294.96,224.56
2016,7,12,10,45,228.5,433.0,5.65,17.0,642.0,334.23,252.71
2016,7,12,11,0,314.0,431.0,5.7,17.0,722.0,370.72,280.24
2016,7,12,11,15,634.0,263.0,5.7,17.0,862.0,407.13,305.18
2016,7,12,11,30,954.0,95.0,5.7,17.0,1002.0,484.39,366.3
2016,7,12,11,45,956.5,95.0,5.7,17.0,1010.5,539.36,414.62
2016,7,12,12,0,959.0,95.0,5.7,17.0,1019.0,593.41,461.05
2016,7,12,12,15,960.0,95.0,5.7,17.0,1020.0,645.44,504.79
2016,7,12,12,30,961.0,95.0,5.7,17.0,1021.0,695.97,546.32
2016,7,12,12,45,953.5,99.5,5.75,17.5,1012.5,742.45,582.86
2016,7,12,13,0,946.0,104.0,5.8,18.0,1004.0,786.42,616.65
2016,7,12,13,15,944.5,103.5,5.85,18.0,989.5,828.15,648.02
2016,7,12,13,30,943.0,103.0,5.9,18.0,975.0,867.19,676.9
2016,7,12,13,45,940.5,101.5,5.95,18.0,954.0,901.61,702.43
2016,7,12,14,0,938.0,100.0,6.0,18.0,933.0,932.87,725.74
2016,7,12,14,15,932.5,98.5,6.05,18.0,904.5,958.13,744.84
2016,7,12,14,30,927.0,97.0,6.1,18.0,876.0,979.85,761.57
2016,7,12,14,45,920.0,95.5,6.2,18.0,842.0,996.54,775.19
2016,7,12,15,0,913.0,94.0,6.3,18.0,808.0,1009.57,786.41
2016,7,12,15,15,903.0,92.0,6.35,17.5,767.5,1015.38,793.92
2016,7,12,15,30,893.0,90.0,6.4,17.0,727.0,1017.45,799.0
2016,7,12,15,45,881.0,87.5,6.5,17.0,682.5,1013.23,798.5
2016,7,12,16,0,869.0,85.0,6.6,17.0,638.0,1005.39,795.55
2016,7,12,16,15,851.5,82.5,6.55,17.0,589.5,988.44,785.23
2016,7,12,16,30,834.0,80.0,6.5,17.0,541.0,968.21,772.59
2016,7,12,16,45,813.0,76.5,6.5,17.0,490.5,952.41,763.48
2016,7,12,17,0,792.0,73.0,6.5,17.0,440.0,921.07,742.67
2016,7,12,17,15,761.0,69.5,6.4,16.5,388.0,877.15,712.94
2016,7,12,17,30,730.0,66.0,6.3,16.0,336.0,831.15,680.79
2016,7,12,17,45,687.5,61.0,6.2,16.0,284.0,770.45,634.79
2016,7,12,18,0,645.0,56.0,6.1,16.0,232.0,708.89,586.35
2016,7,12,18,15,580.0,49.5,5.95,15.5,183.0,632.77,524.89
2016,7,12,18,30,515.0,43.0,5.8,15.0,134.0,551.66,456.17
2016,7,12,18,45,409.0,34.0,5.65,15.0,92.0,435.66,354.27
2016,7,12,19,0,303.0,25.0,5.5,15.0,50.0,324.09,226.2
2016,7,12,19,15,151.5,12.5,5.45,14.5,25.0,124.55,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.85,13.0,24.0,9.83,0.0
2016,7,13,5,30,295.0,25.0,3.8,13.0,48.0,20.66,9.15
2016,7,13,5,45,401.5,34.0,3.8,13.5,89.5,28.13,18.63
2016,7,13,6,0,508.0,43.0,3.8,14.0,131.0,35.7,25.89
2016,7,13,6,15,573.5,49.5,3.7,14.0,180.0,41.07,31.01
2016,7,13,6,30,639.0,56.0,3.6,14.0,229.0,46.48,36.02
2016,7,13,6,45,319.5,81.5,3.5,14.5,168.0,58.97,47.1
2016,7,13,7,0,0.0,107.0,3.4,15.0,107.0,79.0,64.64
2016,7,13,7,15,4.5,130.5,3.3,15.5,133.0,95.31,78.61
2016,7,13,7,30,9.0,154.0,3.2,16.0,159.0,111.42,92.17
2016,7,13,7,45,22.0,182.5,3.15,16.5,194.5,130.58,108.14
2016,7,13,8,0,35.0,211.0,3.1,17.0,230.0,142.34,117.56
2016,7,13,8,15,32.5,226.5,3.05,17.0,246.0,151.72,125.11
2016,7,13,8,30,30.0,242.0,3.0,17.0,262.0,160.86,132.41
2016,7,13,8,45,39.0,268.5,3.0,17.5,296.0,175.74,144.23
2016,7,13,9,0,48.0,295.0,3.0,18.0,330.0,190.15,155.51
2016,7,13,9,15,61.5,323.0,3.0,18.0,370.0,204.93,167.32
2016,7,13,9,30,75.0,351.0,3.0,18.0,410.0,219.17,178.63
2016,7,13,9,45,213.0,359.0,3.0,18.5,536.0,212.02,172.08
2016,7,13,10,0,351.0,367.0,3.0,19.0,662.0,231.26,167.65
2016,7,13,10,15,268.5,400.5,3.05,19.0,631.0,263.8,192.4
2016,7,13,10,30,186.0,434.0,3.1,19.0,600.0,303.06,225.82
2016,7,13,10,45,210.5,442.5,3.2,19.5,634.5,333.97,248.83
2016,7,13,11,0,235.0,451.0,3.3,20.0,669.0,367.98,274.8
2016,7,13,11,15,581.5,285.5,3.4,20.0,835.0,400.02,294.62
2016,7,13,11,30,928.0,120.0,3.5,20.0,1001.0,488.06,361.34
2016,7,13,11,45,595.0,295.0,3.65,20.0,861.5,495.19,373.72
2016,7,13,12,0,262.0,470.0,3.8,20.0,722.0,481.83,366.17
2016,7,13,12,15,191.5,474.0,3.95,20.0,658.5,471.06,359.34
2016,7,13,12,30,121.0,478.0,4.1,20.0,595.0,449.1,343.3
2016,7,13,12,45,116.5,473.0,4.35,20.0,584.5,458.87,351.53
2016,7,13,13,0,112.0,468.0,4.6,20.0,574.0,467.54,358.88
2016,7,13,13,15,127.5,463.0,4.75,20.0,582.0,490.56,377.17
2016,7,13,13,30,143.0,458.0,4.9,20.0,590.0,514.05,395.83
2016,7,13,13,45,123.0,442.0,5.1,20.0,554.0,497.97,384.36
2016,7,13,14,0,103.0,426.0,5.3,20.0,518.0,461.75,357.82
2016,7,13,14,15,163.0,413.5,5.45,20.0,553.0,534.06,414.9
2016,7,13,14,30,223.0,401.0,5.6,20.0,588.0,591.24,460.32
2016,7,13,14,45,248.5,378.0,5.75,20.0,578.5,628.07,489.55
2016,7,13,15,0,274.0,355.0,5.9,20.0,569.0,643.41,503.31
2016,7,13,15,15,206.5,341.5,6.0,20.0,498.5,550.93,433.77
2016,7,13,15,30,139.0,328.0,6.1,20.0,428.0,478.4,377.89
2016,7,13,15,45,109.0,301.5,6.25,20.0,376.5,402.59,320.04
2016,7,13,16,0,79.0,275.0,6.4,20.0,325.0,349.41,278.61
2016,7,13,16,15,103.0,256.5,6.4,19.5,316.5,359.91,289.52
2016,7,13,16,30,127.0,238.0,6.4,19.0,308.0,393.78,318.71
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,671.32,546.65
2016,7,13,17,0,747.0,86.0,6.4,19.0,431.0,892.75,716.8
2016,7,13,17,15,713.5,81.5,6.3,18.5,379.0,852.38,688.57
2016,7,13,17,30,680.0,77.0,6.2,18.0,327.0,804.0,654.66
2016,7,13,17,45,631.0,71.5,6.15,18.0,275.5,738.05,604.93
2016,7,13,18,0,582.0,66.0,6.1,18.0,224.0,671.78,553.09
2016,7,13,18,15,512.5,58.0,5.95,17.5,176.0,583.96,482.48
2016,7,13,18,30,443.0,50.0,5.8,17.0,128.0,498.14,410.26
2016,7,13,18,45,334.0,39.0,5.65,16.5,87.0,379.01,307.12
2016,7,13,19,0,225.0,28.0,5.5,16.0,46.0,263.44,180.16
2016,7,13,19,15,112.5,14.0,5.35,15.5,23.0,96.21,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,118.5,13.0,2.75,14.0,22.0,10.23,0.0
2016,7,14,5,30,237.0,26.0,2.7,14.0,44.0,21.34,9.15
2016,7,14,5,45,352.0,36.0,2.65,14.5,85.5,29.53,19.71
2016,7,14,6,0,467.0,46.0,2.6,15.0,127.0,37.82,27.62
2016,7,14,6,15,536.0,53.5,2.5,15.0,175.5,43.81,33.32
2016,7,14,6,30,605.0,61.0,2.4,15.0,224.0,49.84,38.86
2016,7,14,6,45,308.5,93.5,2.35,15.5,177.0,66.7,53.75
2016,7,14,7,0,12.0,126.0,2.3,16.0,130.0,91.25,75.1
2016,7,14,7,15,22.0,149.0,2.25,16.0,158.5,107.1,88.67
2016,7,14,7,30,32.0,172.0,2.2,16.0,187.0,118.28,98.03
2016,7,14,7,45,37.0,193.5,2.2,16.5,212.5,131.58,108.89
2016,7,14,8,0,42.0,215.0,2.2,17.0,238.0,144.59,119.35
2016,7,14,8,15,37.5,229.5,2.2,17.5,251.5,153.4,126.14
2016,7,14,8,30,33.0,244.0,2.2,18.0,265.0,161.96,132.66
2016,7,14,8,45,38.0,267.0,2.2,18.5,293.0,174.92,142.78
2016,7,14,9,0,43.0,290.0,2.2,19.0,321.0,187.49,152.49
2016,7,14,9,15,68.5,324.5,2.2,19.0,377.0,205.83,167.13
2016,7,14,9,30,94.0,359.0,2.2,19.0,433.0,223.4,181.03
2016,7,14,9,45,147.0,380.5,2.2,19.5,501.5,218.81,176.58
2016,7,14,10,0,200.0,402.0,2.2,20.0,570.0,249.28,185.38
2016,7,14,10,15,221.5,414.0,2.25,20.0,605.5,278.45,204.33
2016,7,14,10,30,243.0,426.0,2.3,20.0,641.0,295.71,216.31
2016,7,14,10,45,153.0,424.0,2.4,20.0,561.0,308.76,230.64
2016,7,14,11,0,63.0,422.0,2.5,20.0,481.0,306.88,232.79
2016,7,14,11,15,506.0,266.0,2.6,20.0,746.0,359.19,264.77
2016,7,14,11,30,949.0,110.0,2.7,20.0,1011.0,490.03,361.18
2016,7,14,11,45,950.5,110.5,2.85,20.5,1019.0,545.05,406.83
2016,7,14,12,0,952.0,111.0,3.0,21.0,1027.0,599.1,450.79
2016,7,14,12,15,540.0,295.0,3.15,20.5,815.0,549.91,417.77
2016,7,14,12,30,128.0,479.0,3.3,20.0,603.0,454.17,345.67
2016,7,14,12,45,99.0,461.5,3.45,20.0,556.5,432.49,330.47
2016,7,14,13,0,70.0,444.0,3.6,20.0,510.0,409.27,313.39
2016,7,14,13,15,116.5,451.5,3.75,20.0,560.0,472.46,362.08
2016,7,14,13,30,163.0,459.0,3.9,20.0,610.0,531.09,406.89
2016,7,14,13,45,141.0,445.0,4.05,20.0,573.5,515.88,395.9
2016,7,14,14,0,119.0,431.0,4.2,20.0,537.0,497.83,382.96
2016,7,14,14,15,122.0,417.0,4.3,19.5,522.5,500.01,386.42
2016,7,14,14,30,125.0,403.0,4.4,19.0,508.0,501.23,389.21
2016,7,14,14,45,92.0,372.0,4.55,19.0,447.5,427.74,334.15
2016,7,14,15,0,59.0,341.0,4.7,19.0,387.0,371.98,291.58
2016,7,14,15,15,58.0,322.0,4.8,19.0,365.5,358.33,282.03
2016,7,14,15,30,57.0,303.0,4.9,19.0,344.0,343.98,271.76
2016,7,14,15,45,43.0,272.0,5.0,19.0,302.0,302.41,239.62
2016,7,14,16,0,29.0,241.0,5.1,19.0,260.0,259.57,206.06
2016,7,14,16,15,21.5,215.0,5.1,18.5,228.5,206.85,164.67
2016,7,14,16,30,14.0,189.0,5.1,18.0,197.0,176.39,140.57
2016,7,14,16,45,7.0,157.0,5.2,18.0,161.0,139.94,110.95
2016,7,14,17,0,0.0,125.0,5.3,18.0,125.0,103.36,80.79
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,93.3,72.86
2016,7,14,17,30,0.0,100.0,5.3,17.0,100.0,83.25,64.77
2016,7,14,17,45,285.5,83.5,5.3,16.5,161.0,413.52,348.88
2016,7,14,18,0,571.0,67.0,5.3,16.0,222.0,663.02,549.31
2016,7,14,18,15,500.0,59.0,5.15,15.5,173.5,574.07,476.24
2016,7,14,18,30,429.0,51.0,5.0,15.0,125.0,487.11,402.92
2016,7,14,18,45,326.5,39.0,4.9,15.0,85.0,372.78,302.72
2016,7,14,19,0,224.0,27.0,4.8,15.0,45.0,260.99,175.65
2016,7,14,19,15,112.0,13.5,4.65,15.0,22.5,95.45,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,3.0,2.35,13.0,3.0,2.36,0.0
2016,7,15,5,30,0.0,6.0,2.4,13.0,6.0,4.54,0.0
2016,7,15,5,45,0.0,12.5,2.45,13.5,12.5,9.48,2.52
2016,7,15,6,0,0.0,19.0,2.5,14.0,19.0,14.44,7.12
2016,7,15,6,15,0.0,26.5,2.35,14.0,26.5,20.18,12.4
2016,7,15,6,30,0.0,34.0,2.2,14.0,34.0,25.93,17.66
2016,7,15,6,45,0.0,42.0,2.1,14.5,42.0,32.08,23.15
2016,7,15,7,0,0.0,50.0,2.0,15.0,50.0,38.24,28.56
2016,7,15,7,15,0.0,90.5,1.9,15.0,90.5,68.57,55.31
2016,7,15,7,30,0.0,131.0,1.8,15.0,131.0,96.49,79.51
2016,7,15,7,45,21.5,173.0,1.7,15.5,185.0,124.66,103.35
2016,7,15,8,0,43.0,215.0,1.6,16.0,239.0,144.56,119.68
2016,7,15,8,15,65.0,245.0,1.6,16.0,284.5,162.07,134.03
2016,7,15,8,30,87.0,275.0,1.6,16.0,330.0,179.06,147.82
2016,7,15,8,45,70.0,287.0,1.6,16.5,333.5,185.79,152.67
2016,7,15,9,0,53.0,299.0,1.6,17.0,337.0,192.2,157.26
2016,7,15,9,15,86.0,331.5,1.65,17.0,397.5,209.65,171.25
2016,7,15,9,30,119.0,364.0,1.7,17.0,458.0,211.55,172.41
2016,7,15,9,45,143.0,384.0,1.75,17.5,501.0,220.13,178.78
2016,7,15,10,0,167.0,404.0,1.8,18.0,544.0,246.74,185.67
2016,7,15,10,15,216.5,412.0,1.85,18.0,600.0,276.32,204.16
2016,7,15,10,30,266.0,420.0,1.9,18.0,656.0,297.02,217.62
2016,7,15,10,45,247.5,436.0,1.95,18.5,659.5,325.94,241.04
2016,7,15,11,0,229.0,452.0,2.0,19.0,663.0,365.83,272.7
2016,7,15,11,15,588.0,279.0,2.05,19.0,833.5,397.34,291.5
2016,7,15,11,30,947.0,106.0,2.1,19.0,1004.0,485.72,357.67
2016,7,15,11,45,688.5,253.5,2.15,19.0,909.0,513.06,384.38
2016,7,15,12,0,430.0,401.0,2.2,19.0,814.0,522.62,394.33
2016,7,15,12,15,313.0,441.0,2.25,19.0,742.0,517.93,392.31
2016,7,15,12,30,196.0,481.0,2.3,19.0,670.0,498.96,378.6
2016,7,15,12,45,219.5,473.5,2.4,19.0,683.5,529.7,402.55
2016,7,15,13,0,243.0,466.0,2.5,19.0,697.0,568.43,431.89
2016,7,15,13,15,326.5,425.5,2.5,19.0,730.5,622.84,473.45
2016,7,15,13,30,410.0,385.0,2.5,19.0,764.0,690.95,524.25
2016,7,15,13,45,371.0,394.0,2.55,19.0,730.5,680.14,516.74
2016,7,15,14,0,332.0,403.0,2.6,19.0,697.0,676.61,514.57
2016,7,15,14,15,336.5,385.0,2.65,18.5,675.5,683.84,522.3
2016,7,15,14,30,341.0,367.0,2.7,18.0,654.0,689.0,528.58
2016,7,15,14,45,338.5,352.5,2.75,18.0,627.0,688.9,529.97
2016,7,15,15,0,336.0,338.0,2.8,18.0,600.0,686.67,529.94
2016,7,15,15,15,204.5,326.0,2.8,18.0,483.0,532.49,415.68
2016,7,15,15,30,73.0,314.0,2.8,18.0,366.0,372.3,292.46
2016,7,15,15,45,73.0,293.0,2.85,18.0,342.5,356.56,282.0
2016,7,15,16,0,73.0,272.0,2.9,18.0,319.0,340.09,270.3
2016,7,15,16,15,89.5,254.0,2.95,17.5,306.5,343.43,275.18
2016,7,15,16,30,106.0,236.0,3.0,17.0,294.0,346.27,279.66
2016,7,15,16,45,412.0,164.5,3.05,17.0,359.0,649.23,523.41
2016,7,15,17,0,718.0,93.0,3.1,17.0,424.0,879.73,694.33
2016,7,15,17,15,367.0,111.0,3.2,16.5,279.5,535.15,438.17
2016,7,15,17,30,16.0,129.0,3.3,16.0,135.0,131.54,105.61
2016,7,15,17,45,273.0,101.0,3.4,16.0,175.5,401.85,337.37
2016,7,15,18,0,530.0,73.0,3.5,16.0,216.0,632.44,519.73
2016,7,15,18,15,457.0,64.0,3.5,15.5,168.5,541.12,445.85
2016,7,15,18,30,384.0,55.0,3.5,15.0,121.0,451.73,371.81
2016,7,15,18,45,276.5,42.0,3.5,15.0,81.5,333.41,269.54
2016,7,15,19,0,169.0,29.0,3.5,15.0,42.0,219.55,143.26
2016,7,15,19,15,84.5,14.5,3.4,15.0,21.0,75.42,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,12.5,2.4,14.0,20.5,9.83,0.0
2016,7,16,5,30,226.0,25.0,2.4,14.0,41.0,20.52,7.5
2016,7,16,5,45,348.0,34.0,2.45,14.5,82.0,27.91,18.22
2016,7,16,6,0,470.0,43.0,2.5,15.0,123.0,35.47,25.52
2016,7,16,6,15,538.5,50.0,2.45,15.0,170.5,41.16,30.94
2016,7,16,6,30,607.0,57.0,2.4,15.0,218.0,46.88,36.23
2016,7,16,6,45,303.5,79.0,2.4,15.5,159.5,57.15,45.3
2016,7,16,7,0,0.0,101.0,2.4,16.0,101.0,74.96,60.83
2016,7,16,7,15,0.5,121.5,2.4,16.0,122.0,89.34,73.24
2016,7,16,7,30,1.0,142.0,2.4,16.0,143.0,103.57,85.36
2016,7,16,7,45,0.5,135.5,2.4,16.5,136.0,100.24,82.01
2016,7,16,8,0,0.0,129.0,2.4,17.0,129.0,96.5,78.35
2016,7,16,8,15,4.0,163.5,2.45,17.0,166.5,120.15,98.32
2016,7,16,8,30,8.0,198.0,2.5,17.0,204.0,143.14,117.47
2016,7,16,8,45,30.0,247.5,2.55,17.0,269.0,164.48,135.05
2016,7,16,9,0,52.0,297.0,2.6,17.0,334.0,191.16,156.9
2016,7,16,9,15,33.5,276.5,2.6,17.0,301.0,180.87,147.93
2016,7,16,9,30,15.0,256.0,2.6,17.0,268.0,182.47,148.97
2016,7,16,9,45,23.0,293.5,2.65,17.5,312.5,206.03,167.82
2016,7,16,10,0,31.0,331.0,2.7,18.0,357.0,215.28,166.1
2016,7,16,10,15,27.0,328.5,2.75,18.0,352.0,220.18,169.5
2016,7,16,10,30,23.0,326.0,2.8,18.0,347.0,238.08,183.44
2016,7,16,10,45,137.5,386.5,2.9,18.5,513.0,284.07,214.28
2016,7,16,11,0,252.0,447.0,3.0,19.0,679.0,357.89,267.58
2016,7,16,11,15,286.0,445.0,3.1,19.0,713.0,395.08,296.71
2016,7,16,11,30,320.0,443.0,3.2,19.0,747.0,435.98,329.04
2016,7,16,11,45,317.5,448.0,3.3,19.0,751.5,467.18,354.39
2016,7,16,12,0,315.0,453.0,3.4,19.0,756.0,498.3,379.31
2016,7,16,12,15,349.0,436.0,3.5,19.0,771.5,535.38,408.59
2016,7,16,12,30,383.0,419.0,3.6,19.0,787.0,574.21,439.07
2016,7,16,12,45,369.5,423.0,3.7,19.0,776.0,597.99,457.7
2016,7,16,13,0,356.0,427.0,3.8,19.0,765.0,619.81,474.69
2016,7,16,13,15,264.5,442.5,3.9,19.0,692.0,588.88,451.62
2016,7,16,13,30,173.0,458.0,4.0,19.0,619.0,538.22,413.62
2016,7,16,13,45,116.0,428.0,4.1,19.0,535.0,479.49,369.93
2016,7,16,14,0,59.0,398.0,4.2,19.0,451.0,397.08,307.46
2016,7,16,14,15,49.0,372.0,4.25,18.5,415.0,371.56,289.22
2016,7,16,14,30,39.0,346.0,4.3,18.0,379.0,344.25,269.17
2016,7,16,14,45,33.5,322.5,4.35,18.0,350.5,322.15,252.58
2016,7,16,15,0,28.0,299.0,4.4,18.0,322.0,298.9,234.95
2016,7,16,15,15,26.0,280.5,4.45,18.0,300.5,283.27,223.29
2016,7,16,15,30,24.0,262.0,4.5,18.0,279.0,245.12,193.79
2016,7,16,15,45,20.0,240.5,4.55,18.0,254.5,223.71,177.22
2016,7,16,16,0,16.0,219.0,4.6,18.0,230.0,201.89,160.15
2016,7,16,16,15,20.0,210.5,4.65,17.5,222.5,200.94,160.44
2016,7,16,16,30,24.0,202.0,4.7,17.0,215.0,200.3,160.98
2016,7,16,16,45,27.0,186.0,4.8,17.0,199.5,211.37,170.73
2016,7,16,17,0,30.0,170.0,4.9,17.0,184.0,201.13,163.14
2016,7,16,17,15,15.0,143.0,4.9,16.5,150.0,141.27,113.82
2016,7,16,17,30,0.0,116.0,4.9,16.0,116.0,101.01,79.94
2016,7,16,17,45,292.5,90.5,4.95,16.0,169.0,430.7,362.98
2016,7,16,18,0,585.0,65.0,5.0,16.0,222.0,673.67,556.46
2016,7,16,18,15,513.5,57.0,5.0,15.5,173.5,583.95,483.38
2016,7,16,18,30,442.0,49.0,5.0,15.0,125.0,496.35,409.86
2016,7,16,18,45,333.5,38.0,5.0,15.0,84.5,377.71,305.82
2016,7,16,19,0,225.0,27.0,5.0,15.0,44.0,259.39,166.39
2016,7,16,19,15,112.5,13.5,4.95,14.5,22.0,95.84,0.0
2016,7,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,15,141.0,11.0,4.35,14.0,21.0,8.65,0.0
2016,7,17,5,30,282.0,22.0,4.4,14.0,42.0,18.17,5.37
2016,7,17,5,45,395.5,31.0,4.45,14.5,83.0,25.71,16.26
2016,7,17,6,0,509.0,40.0,4.5,15.0,124.0,33.37,23.64
2016,7,17,6,15,575.0,46.0,4.5,15.0,172.5,38.42,28.48
2016,7,17,6,30,641.0,52.0,4.5,15.0,221.0,47.13,36.42
2016,7,17,6,45,320.5,68.0,4.5,15.0,152.5,50.11,39.13
2016,7,17,7,0,0.0,84.0,4.5,15.0,84.0,63.48,50.94
2016,7,17,7,15,0.0,109.0,4.5,15.0,109.0,81.09,66.34
2016,7,17,7,30,0.0,134.0,4.5,15.0,134.0,98.37,81.26
2016,7,17,7,45,0.0,135.5,4.5,15.5,135.5,100.2,82.4
2016,7,17,8,0,0.0,137.0,4.5,16.0,137.0,101.87,83.4
2016,7,17,8,15,3.0,163.0,4.55,16.0,165.0,119.77,98.54
2016,7,17,8,30,6.0,189.0,4.6,16.0,193.0,137.36,113.26
2016,7,17,8,45,29.5,243.0,4.65,16.5,264.0,162.05,133.63
2016,7,17,9,0,53.0,297.0,4.7,17.0,335.0,191.16,157.45
2016,7,17,9,15,52.5,314.0,4.8,17.0,353.5,200.22,164.62
2016,7,17,9,30,52.0,331.0,4.9,17.0,372.0,208.98,171.57
2016,7,17,9,45,67.0,358.5,5.0,17.0,413.5,222.81,182.71
2016,7,17,10,0,82.0,386.0,5.1,17.0,455.0,246.57,190.64
2016,7,17,10,15,77.0,397.0,5.2,17.0,463.5,263.12,202.61
2016,7,17,10,30,72.0,408.0,5.3,17.0,472.0,279.29,215.23
2016,7,17,10,45,60.0,405.5,5.4,17.0,460.0,285.76,220.95
2016,7,17,11,0,48.0,403.0,5.5,17.0,448.0,290.39,225.26
2016,7,17,11,15,90.5,437.0,5.55,17.0,522.5,336.26,260.33
2016,7,17,11,30,133.0,471.0,5.6,17.0,597.0,380.61,294.59
2016,7,17,11,45,187.5,472.0,5.7,17.5,651.0,425.45,329.05
2016,7,17,12,0,242.0,473.0,5.8,18.0,705.0,476.05,368.14
2016,7,17,12,15,213.0,477.0,5.9,17.5,681.5,485.02,376.75
2016,7,17,12,30,184.0,481.0,6.0,17.0,658.0,490.96,382.78
2016,7,17,12,45,172.5,477.5,6.15,17.0,642.5,500.23,390.69
2016,7,17,13,0,161.0,474.0,6.3,17.0,627.0,507.72,397.09
2016,7,17,13,15,128.5,459.5,6.4,17.0,580.5,488.16,382.34
2016,7,17,13,30,96.0,445.0,6.5,17.0,534.0,451.42,354.27
2016,7,17,13,45,112.5,438.5,6.65,17.0,540.0,485.87,381.9
2016,7,17,14,0,129.0,432.0,6.8,17.0,546.0,507.59,399.78
2016,7,17,14,15,107.0,410.5,6.85,17.0,503.0,461.1,364.33
2016,7,17,14,30,85.0,389.0,6.9,17.0,460.0,429.42,340.0
2016,7,17,14,45,84.0,371.5,7.0,17.0,439.5,419.79,333.39
2016,7,17,15,0,83.0,354.0,7.1,17.0,419.0,409.32,326.09
2016,7,17,15,15,80.5,334.0,7.15,16.5,394.5,393.91,315.43
2016,7,17,15,30,78.0,314.0,7.2,16.0,370.0,377.63,304.01
2016,7,17,15,45,43.5,258.0,7.25,16.0,289.0,287.91,232.01
2016,7,17,16,0,9.0,202.0,7.3,16.0,208.0,178.31,142.34
2016,7,17,16,15,5.0,181.0,7.3,15.5,184.0,156.44,124.96
2016,7,17,16,30,1.0,160.0,7.3,15.0,160.0,134.33,107.08
2016,7,17,16,45,0.5,139.5,7.3,15.0,139.5,116.07,92.2
2016,7,17,17,0,0.0,119.0,7.3,15.0,119.0,97.61,77.01
2016,7,17,17,15,0.0,115.0,7.25,14.5,115.0,96.12,76.16
2016,7,17,17,30,0.0,111.0,7.2,14.0,111.0,95.53,76.01
2016,7,17,17,45,290.5,86.0,7.2,14.0,164.0,422.53,361.32
2016,7,17,18,0,581.0,61.0,7.2,14.0,217.0,664.63,559.52
2016,7,17,18,15,511.5,54.0,7.05,14.0,169.5,578.36,486.21
2016,7,17,18,30,442.0,47.0,6.9,14.0,122.0,494.13,412.53
2016,7,17,18,45,332.5,36.5,6.8,14.0,82.0,375.43,306.29
2016,7,17,19,0,223.0,26.0,6.7,14.0,42.0,255.95,160.1
2016,7,17,19,15,111.5,13.0,6.55,14.0,21.0,94.69,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,3.95,14.0,19.5,8.65,0.0
2016,7,18,5,30,239.0,22.0,3.9,14.0,39.0,18.06,4.59
2016,7,18,5,45,355.5,31.5,3.85,14.0,78.5,25.93,16.44
2016,7,18,6,0,472.0,41.0,3.8,14.0,118.0,33.92,24.21
2016,7,18,6,15,539.0,47.5,3.75,14.0,165.0,39.25,29.35
2016,7,18,6,30,606.0,54.0,3.7,14.0,212.0,44.65,34.36
2016,7,18,6,45,303.0,77.0,3.7,14.5,156.0,55.85,44.33
2016,7,18,7,0,0.0,100.0,3.7,15.0,100.0,74.23,60.45
2016,7,18,7,15,4.5,126.0,3.65,15.0,128.0,92.22,76.11
2016,7,18,7,30,9.0,152.0,3.6,15.0,156.0,109.94,91.32
2016,7,18,7,45,6.0,158.5,3.6,15.0,161.5,115.15,95.51
2016,7,18,8,0,3.0,165.0,3.6,15.0,167.0,120.22,99.57
2016,7,18,8,15,27.5,211.0,3.6,15.0,228.5,143.06,118.84
2016,7,18,8,30,52.0,257.0,3.6,15.0,290.0,169.01,140.54
2016,7,18,8,45,30.0,233.0,3.6,15.5,252.5,156.64,129.36
2016,7,18,9,0,8.0,209.0,3.6,16.0,215.0,151.54,124.49
2016,7,18,9,15,61.0,285.0,3.65,16.0,332.5,186.07,153.2
2016,7,18,9,30,114.0,361.0,3.7,16.0,450.0,210.16,172.87
2016,7,18,9,45,98.0,373.0,3.8,16.5,452.0,230.4,188.89
2016,7,18,10,0,82.0,385.0,3.9,17.0,454.0,245.81,189.57
2016,7,18,10,15,183.0,399.0,4.0,17.0,559.0,264.11,198.31
2016,7,18,10,30,284.0,413.0,4.1,17.0,664.0,295.79,218.34
2016,7,18,10,45,201.0,431.5,4.25,17.0,611.5,323.88,244.52
2016,7,18,11,0,118.0,450.0,4.4,17.0,559.0,328.46,251.87
2016,7,18,11,15,275.5,419.5,4.5,17.0,679.0,375.67,286.05
2016,7,18,11,30,433.0,389.0,4.6,17.0,799.0,443.98,338.45
2016,7,18,11,45,400.0,407.5,4.7,17.5,788.5,475.2,364.48
2016,7,18,12,0,367.0,426.0,4.8,18.0,778.0,507.59,390.48
2016,7,18,12,15,648.5,264.0,4.85,18.0,885.5,586.48,453.99
2016,7,18,12,30,930.0,102.0,4.9,18.0,993.0,677.69,527.9
2016,7,18,12,45,519.0,283.0,5.0,18.0,780.0,597.69,465.83
2016,7,18,13,0,108.0,464.0,5.1,18.0,567.0,453.02,351.17
2016,7,18,13,15,274.5,418.0,5.15,18.0,673.0,576.07,448.45
2016,7,18,13,30,441.0,372.0,5.2,18.0,779.0,705.01,547.85
2016,7,18,13,45,379.5,388.5,5.3,18.0,733.0,682.11,530.75
2016,7,18,14,0,318.0,405.0,5.4,18.0,687.0,665.97,518.71
2016,7,18,14,15,294.0,397.0,5.45,17.5,651.0,656.49,513.42
2016,7,18,14,30,270.0,389.0,5.5,17.0,615.0,644.06,505.81
2016,7,18,14,45,363.0,338.0,5.55,17.0,628.5,697.85,550.42
2016,7,18,15,0,456.0,287.0,5.6,17.0,642.0,774.28,610.96
2016,7,18,15,15,674.5,182.0,5.6,17.0,675.5,907.65,714.78
2016,7,18,15,30,893.0,77.0,5.6,17.0,709.0,1002.05,783.66
2016,7,18,15,45,882.0,74.5,5.6,17.0,665.0,998.58,782.56
2016,7,18,16,0,871.0,72.0,5.6,17.0,621.0,991.48,779.6
2016,7,18,16,15,855.0,69.5,5.6,17.0,573.5,975.76,770.58
2016,7,18,16,30,839.0,67.0,5.6,17.0,526.0,956.72,759.24
2016,7,18,16,45,818.0,64.5,5.6,17.0,476.0,929.51,741.87
2016,7,18,17,0,797.0,62.0,5.6,17.0,426.0,899.56,722.29
2016,7,18,17,15,768.0,58.5,5.6,16.5,375.0,869.32,703.43
2016,7,18,17,30,739.0,55.0,5.6,16.0,324.0,825.26,673.33
2016,7,18,17,45,696.5,51.5,5.7,16.0,273.0,766.66,629.94
2016,7,18,18,0,654.0,48.0,5.8,16.0,222.0,707.36,583.91
2016,7,18,18,15,591.0,42.5,5.7,15.5,174.0,626.52,518.57
2016,7,18,18,30,528.0,37.0,5.6,15.0,126.0,547.12,450.8
2016,7,18,18,45,419.0,29.0,5.6,15.0,85.0,437.74,352.62
2016,7,18,19,0,310.0,21.0,5.6,15.0,44.0,319.21,190.94
2016,7,18,19,15,155.0,10.5,5.5,14.5,22.0,125.67,0.0
2016,7,18,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.45,13.0,20.0,7.87,0.0
2016,7,19,5,30,303.0,20.0,3.4,13.0,40.0,16.58,3.0
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,25.41,15.97
2016,7,19,6,0,524.0,36.0,3.4,14.0,121.0,32.89,23.29
2016,7,19,6,15,589.0,41.5,3.4,14.0,169.0,38.02,28.24
2016,7,19,6,30,654.0,47.0,3.4,14.0,217.0,43.21,33.08
2016,7,19,6,45,327.0,68.0,3.4,14.0,153.0,50.21,39.39
2016,7,19,7,0,0.0,89.0,3.4,14.0,89.0,66.84,54.14
2016,7,19,7,15,0.0,104.5,3.45,14.0,104.5,78.02,63.89
2016,7,19,7,30,0.0,120.0,3.5,14.0,120.0,89.13,73.45
2016,7,19,7,45,0.5,140.5,3.55,14.5,141.0,103.44,85.54
2016,7,19,8,0,1.0,161.0,3.6,15.0,162.0,117.58,97.31
2016,7,19,8,15,6.5,184.0,3.65,15.0,188.5,133.27,110.47
2016,7,19,8,30,12.0,207.0,3.7,15.0,215.0,148.76,123.35
2016,7,19,8,45,35.0,253.0,3.8,15.5,277.5,167.44,138.58
2016,7,19,9,0,58.0,299.0,3.9,16.0,340.0,192.21,158.74
2016,7,19,9,15,61.0,319.5,3.95,16.0,364.5,203.07,167.39
2016,7,19,9,30,64.0,340.0,4.0,16.0,389.0,213.57,175.75
2016,7,19,9,45,198.5,354.5,4.1,16.5,517.5,209.74,171.93
2016,7,19,10,0,333.0,369.0,4.2,17.0,646.0,226.83,167.46
2016,7,19,10,15,340.5,382.5,4.3,17.0,674.5,262.44,190.61
2016,7,19,10,30,348.0,396.0,4.4,17.0,703.0,299.62,218.85
2016,7,19,10,45,399.5,382.0,4.5,17.0,742.5,323.98,237.55
2016,7,19,11,0,451.0,368.0,4.6,17.0,782.0,366.06,271.61
2016,7,19,11,15,694.5,234.5,4.7,17.0,884.0,407.72,302.79
2016,7,19,11,30,938.0,101.0,4.8,17.0,986.0,475.11,357.23
2016,7,19,11,45,940.5,100.5,4.9,17.5,994.0,529.51,404.3
2016,7,19,12,0,943.0,100.0,5.0,18.0,1002.0,582.99,449.38
2016,7,19,12,15,943.0,100.0,5.1,18.0,1002.5,634.23,492.45
2016,7,19,12,30,943.0,100.0,5.2,18.0,1003.0,683.88,533.34
2016,7,19,12,45,940.0,101.0,5.35,18.0,995.0,730.45,571.28
2016,7,19,13,0,937.0,102.0,5.5,18.0,987.0,774.74,606.9
2016,7,19,13,15,934.0,101.5,5.55,18.0,972.5,815.26,637.5
2016,7,19,13,30,931.0,101.0,5.6,18.0,958.0,853.0,665.41
2016,7,19,13,45,929.5,98.5,5.7,18.0,937.0,887.22,691.03
2016,7,19,14,0,928.0,96.0,5.8,18.0,916.0,918.29,714.47
2016,7,19,14,15,922.0,94.5,5.85,18.0,887.0,943.0,733.18
2016,7,19,14,30,916.0,93.0,5.9,18.0,858.0,964.17,749.52
2016,7,19,14,45,910.5,90.5,6.0,18.0,824.0,981.17,763.36
2016,7,19,15,0,905.0,88.0,6.1,18.0,790.0,994.5,774.8
2016,7,19,15,15,895.0,86.5,6.15,17.5,750.0,1000.82,782.65
2016,7,19,15,30,885.0,85.0,6.2,17.0,710.0,1003.44,788.11
2016,7,19,15,45,873.5,82.0,6.3,17.0,666.0,999.1,787.53
2016,7,19,16,0,862.0,79.0,6.4,17.0,622.0,991.12,784.48
2016,7,19,16,15,845.0,76.5,6.4,17.0,574.0,974.64,774.77
2016,7,19,16,30,828.0,74.0,6.4,17.0,526.0,954.87,762.72
2016,7,19,16,45,807.0,70.5,6.4,17.0,475.5,926.65,744.36
2016,7,19,17,0,786.0,67.0,6.4,17.0,425.0,907.57,732.63
2016,7,19,17,15,756.0,63.5,6.3,16.5,373.5,864.76,703.53
2016,7,19,17,30,726.0,60.0,6.2,16.0,322.0,819.91,672.07
2016,7,19,17,45,683.5,55.5,6.15,16.0,271.0,760.06,626.65
2016,7,19,18,0,641.0,51.0,6.1,16.0,220.0,699.46,578.7
2016,7,19,18,15,575.5,45.0,5.9,15.5,172.0,615.83,510.54
2016,7,19,18,30,510.0,39.0,5.7,15.0,124.0,542.59,447.17
2016,7,19,18,45,403.0,30.5,5.55,15.0,83.5,427.0,343.35
2016,7,19,19,0,296.0,22.0,5.4,15.0,43.0,308.23,175.25
2016,7,19,19,15,148.0,11.0,5.2,14.5,21.5,120.76,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,150.5,9.5,3.9,13.0,19.0,7.47,0.0
2016,7,20,5,30,301.0,19.0,4.0,13.0,38.0,15.75,1.68
2016,7,20,5,45,411.5,27.5,4.1,13.5,78.5,24.97,15.51
2016,7,20,6,0,522.0,36.0,4.2,14.0,119.0,32.89,23.25
2016,7,20,6,15,587.5,41.5,4.2,14.0,167.0,38.0,28.2
2016,7,20,6,30,653.0,47.0,4.2,14.0,215.0,43.2,33.06
2016,7,20,6,45,326.5,75.0,4.25,14.5,159.0,54.86,43.44
2016,7,20,7,0,0.0,103.0,4.3,15.0,103.0,76.12,62.14
2016,7,20,7,15,2.0,124.5,4.25,15.0,125.5,91.13,75.18
2016,7,20,7,30,4.0,146.0,4.2,15.0,148.0,105.99,87.93
2016,7,20,7,45,7.5,163.0,4.2,15.5,167.0,117.93,97.8
2016,7,20,8,0,11.0,180.0,4.2,16.0,186.0,129.78,107.47
2016,7,20,8,15,62.5,228.0,4.15,16.0,267.0,152.97,126.92
2016,7,20,8,30,114.0,276.0,4.1,16.0,348.0,171.85,142.5
2016,7,20,8,45,106.5,296.5,4.1,16.5,367.0,191.18,158.04
2016,7,20,9,0,99.0,317.0,4.1,17.0,386.0,201.99,166.31
2016,7,20,9,15,144.0,339.5,4.1,17.0,447.5,202.17,166.05
2016,7,20,9,30,189.0,362.0,4.1,17.0,509.0,213.08,174.73
2016,7,20,9,45,207.5,378.0,4.2,17.5,545.5,219.99,179.78
2016,7,20,10,0,226.0,394.0,4.3,18.0,582.0,245.09,184.44
2016,7,20,10,15,213.5,411.5,4.35,18.0,594.0,273.37,203.74
2016,7,20,10,30,201.0,429.0,4.4,18.0,606.0,300.88,225.14
2016,7,20,10,45,245.0,431.5,4.5,18.5,653.0,320.98,239.44
2016,7,20,11,0,289.0,434.0,4.6,19.0,700.0,361.0,270.13
2016,7,20,11,15,222.0,452.5,4.75,19.0,658.5,384.57,291.73
2016,7,20,11,30,155.0,471.0,4.9,19.0,617.0,389.42,297.97
2016,7,20,11,45,163.0,475.0,5.05,19.0,630.0,414.88,318.45
2016,7,20,12,0,171.0,479.0,5.2,19.0,643.0,441.34,339.59
2016,7,20,12,15,179.0,479.0,5.35,19.0,650.5,465.91,359.26
2016,7,20,12,30,187.0,479.0,5.5,19.0,658.0,490.99,379.25
2016,7,20,12,45,148.0,471.0,5.65,19.0,612.5,478.22,370.07
2016,7,20,13,0,109.0,463.0,5.8,19.0,567.0,452.83,351.08
2016,7,20,13,15,113.5,452.0,5.9,19.0,558.5,470.28,365.12
2016,7,20,13,30,118.0,441.0,6.0,19.0,550.0,478.92,372.48
2016,7,20,13,45,145.5,436.5,6.15,19.0,567.5,512.06,399.1
2016,7,20,14,0,173.0,432.0,6.3,19.0,585.0,546.4,426.64
2016,7,20,14,15,172.5,417.0,6.35,18.5,565.5,546.25,428.22
2016,7,20,14,30,172.0,402.0,6.4,18.0,546.0,544.71,428.91
2016,7,20,14,45,116.5,370.5,6.5,18.0,466.5,472.26,372.99
2016,7,20,15,0,61.0,339.0,6.6,18.0,387.0,372.52,294.98
2016,7,20,15,15,67.5,324.5,6.65,18.0,375.0,371.22,295.2
2016,7,20,15,30,74.0,310.0,6.7,18.0,363.0,369.69,295.12
2016,7,20,15,45,77.5,291.0,6.8,18.0,343.0,359.77,288.42
2016,7,20,16,0,81.0,272.0,6.9,18.0,323.0,349.28,281.29
2016,7,20,16,15,181.0,246.0,6.9,17.5,348.0,452.92,368.98
2016,7,20,16,30,281.0,220.0,6.9,17.0,373.0,555.12,454.65
2016,7,20,16,45,536.0,144.5,6.9,17.0,400.5,751.39,615.13
2016,7,20,17,0,791.0,69.0,6.9,17.0,428.0,915.48,741.77
2016,7,20,17,15,760.0,65.5,6.85,16.5,376.0,871.61,711.18
2016,7,20,17,30,729.0,62.0,6.8,16.0,324.0,825.68,678.93
2016,7,20,17,45,684.0,57.5,6.75,16.0,272.5,763.32,631.26
2016,7,20,18,0,639.0,53.0,6.7,16.0,221.0,700.21,581.0
2016,7,20,18,15,571.5,46.5,6.55,15.5,172.0,621.89,516.75
2016,7,20,18,30,504.0,40.0,6.4,15.0,123.0,539.03,445.33
2016,7,20,18,45,394.5,31.0,6.3,15.0,82.0,420.83,338.5
2016,7,20,19,0,285.0,22.0,6.2,15.0,41.0,298.22,159.31
2016,7,20,19,15,142.5,11.0,6.0,14.5,20.5,116.58,0.0
2016,7,20,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
