Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,143.5,9.5,4.6,14.0,18.5,7.47,0.0
2016,7,21,5,30,287.0,19.0,4.7,14.0,37.0,15.73,0.57
2016,7,21,5,45,400.5,27.5,4.8,14.0,77.5,22.92,13.66
2016,7,21,6,0,514.0,36.0,4.9,14.0,118.0,32.84,23.18
2016,7,21,6,15,580.5,42.0,4.9,14.0,166.0,38.36,28.5
2016,7,21,6,30,647.0,48.0,4.9,14.0,214.0,43.95,33.71
2016,7,21,6,45,351.5,91.0,4.9,14.5,184.0,65.76,53.13
2016,7,21,7,0,56.0,134.0,4.9,15.0,154.0,93.79,77.74
2016,7,21,7,15,119.5,158.0,4.8,15.0,209.0,107.44,89.51
2016,7,21,7,30,183.0,182.0,4.7,15.0,264.0,122.72,102.55
2016,7,21,7,45,247.0,196.5,4.65,15.5,321.0,128.12,106.66
2016,7,21,8,0,311.0,211.0,4.6,16.0,378.0,136.95,113.68
2016,7,21,8,15,592.0,142.0,4.5,16.0,497.5,96.97,78.9
2016,7,21,8,30,873.0,73.0,4.4,16.0,617.0,75.08,59.79
2016,7,21,8,45,886.5,75.0,4.3,16.5,662.0,76.99,61.15
2016,7,21,9,0,900.0,77.0,4.2,17.0,707.0,78.77,62.38
2016,7,21,9,15,910.0,78.5,4.15,17.0,747.5,80.02,63.28
2016,7,21,9,30,920.0,80.0,4.1,17.0,788.0,81.13,64.09
2016,7,21,9,45,927.5,81.5,4.05,17.5,823.0,82.03,64.59
2016,7,21,10,0,935.0,83.0,4.0,18.0,858.0,127.03,71.14
2016,7,21,10,15,544.0,256.5,4.0,18.0,711.5,208.47,139.3
2016,7,21,10,30,153.0,430.0,4.0,18.0,565.0,291.48,219.81
2016,7,21,10,45,556.0,257.5,4.05,18.0,764.0,289.39,203.94
2016,7,21,11,0,959.0,85.0,4.1,18.0,963.0,359.93,251.32
2016,7,21,11,15,962.0,85.5,4.25,18.0,979.0,417.72,303.44
2016,7,21,11,30,965.0,86.0,4.4,18.0,995.0,475.01,354.55
2016,7,21,11,45,967.5,85.5,4.55,18.5,1003.5,530.68,402.6
2016,7,21,12,0,970.0,85.0,4.7,19.0,1012.0,585.34,448.55
2016,7,21,12,15,970.5,85.0,4.9,19.0,1012.5,637.98,492.82
2016,7,21,12,30,971.0,85.0,5.1,19.0,1013.0,688.98,534.95
2016,7,21,12,45,962.5,90.5,5.3,19.0,1004.5,736.43,573.52
2016,7,21,13,0,954.0,96.0,5.5,19.0,996.0,781.26,609.51
2016,7,21,13,15,951.5,95.5,5.6,18.5,981.5,822.8,642.01
2016,7,21,13,30,949.0,95.0,5.7,18.0,967.0,861.53,672.11
2016,7,21,13,45,949.0,92.0,5.8,18.0,946.0,897.07,698.69
2016,7,21,14,0,949.0,89.0,5.9,18.0,925.0,929.48,723.08
2016,7,21,14,15,660.0,223.5,5.85,18.0,796.0,850.41,665.22
2016,7,21,14,30,371.0,358.0,5.8,18.0,667.0,708.35,554.81
2016,7,21,14,45,651.0,219.0,5.8,18.0,733.5,885.61,694.41
2016,7,21,15,0,931.0,80.0,5.8,18.0,800.0,1010.88,785.18
2016,7,21,15,15,657.0,181.0,5.8,18.0,676.0,889.16,698.62
2016,7,21,15,30,383.0,282.0,5.8,18.0,552.0,699.53,554.99
2016,7,21,15,45,637.0,176.5,5.8,18.0,591.0,888.07,702.78
2016,7,21,16,0,891.0,71.0,5.8,18.0,630.0,1010.74,792.59
2016,7,21,16,15,874.5,69.0,5.8,17.5,581.5,995.21,784.57
2016,7,21,16,30,858.0,67.0,5.8,17.0,533.0,976.3,774.91
2016,7,21,16,45,837.0,64.0,5.8,17.0,481.5,948.31,757.03
2016,7,21,17,0,816.0,61.0,5.8,17.0,430.0,917.46,736.84
2016,7,21,17,15,786.5,58.0,5.8,16.5,378.0,875.66,709.36
2016,7,21,17,30,757.0,55.0,5.8,16.0,326.0,843.04,687.91
2016,7,21,17,45,713.5,51.0,5.8,16.0,274.0,782.35,642.36
2016,7,21,18,0,670.0,47.0,5.8,16.0,222.0,720.97,594.23
2016,7,21,18,15,605.5,41.5,5.7,15.5,173.0,638.34,527.31
2016,7,21,18,30,541.0,36.0,5.6,15.0,124.0,557.19,457.75
2016,7,21,18,45,428.5,28.0,5.5,15.0,82.5,435.46,347.97
2016,7,21,19,0,316.0,20.0,5.4,15.0,41.0,319.31,156.67
2016,7,21,19,15,158.0,10.0,5.25,14.5,20.5,127.51,0.0
2016,7,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,4.15,14.0,18.0,7.47,0.0
2016,7,22,5,30,291.0,19.0,4.2,14.0,36.0,15.75,0.0
2016,7,22,5,45,404.0,27.5,4.3,14.5,76.5,22.94,13.57
2016,7,22,6,0,517.0,36.0,4.4,15.0,117.0,32.87,23.08
2016,7,22,6,15,585.0,42.0,4.4,15.0,165.0,38.41,28.41
2016,7,22,6,30,653.0,48.0,4.4,15.0,213.0,44.01,33.62
2016,7,22,6,45,328.0,82.0,4.45,15.5,165.0,59.53,47.41
2016,7,22,7,0,3.0,116.0,4.5,16.0,117.0,84.42,69.2
2016,7,22,7,15,12.5,138.5,4.5,16.0,144.0,100.02,82.69
2016,7,22,7,30,22.0,161.0,4.5,16.0,171.0,115.51,95.9
2016,7,22,7,45,19.5,174.5,4.5,16.5,184.5,125.18,103.73
2016,7,22,8,0,17.0,188.0,4.5,17.0,198.0,134.75,111.37
2016,7,22,8,15,16.0,200.5,4.5,17.0,210.5,143.63,118.57
2016,7,22,8,30,15.0,213.0,4.5,17.0,223.0,152.42,125.64
2016,7,22,8,45,34.0,253.5,4.5,17.5,277.0,167.58,137.81
2016,7,22,9,0,53.0,294.0,4.5,18.0,331.0,189.51,155.48
2016,7,22,9,15,97.5,328.0,4.5,18.0,401.0,208.12,170.53
2016,7,22,9,30,142.0,362.0,4.5,18.0,471.0,211.56,172.98
2016,7,22,9,45,118.0,374.5,4.55,18.5,468.0,215.54,175.6
2016,7,22,10,0,94.0,387.0,4.6,19.0,465.0,246.51,188.91
2016,7,22,10,15,93.0,401.5,4.65,19.0,481.0,266.27,202.7
2016,7,22,10,30,92.0,416.0,4.7,19.0,497.0,286.27,217.86
2016,7,22,10,45,122.0,434.5,4.8,19.0,545.0,303.89,230.6
2016,7,22,11,0,152.0,453.0,4.9,19.0,593.0,339.78,258.09
2016,7,22,11,15,115.0,449.0,5.0,19.0,556.0,342.43,262.04
2016,7,22,11,30,78.0,445.0,5.1,19.0,519.0,347.51,267.29
2016,7,22,11,45,88.0,455.0,5.2,19.5,538.5,370.68,284.97
2016,7,22,12,0,98.0,465.0,5.3,20.0,558.0,395.36,303.72
2016,7,22,12,15,88.5,459.5,5.45,20.0,544.0,398.92,307.01
2016,7,22,12,30,79.0,454.0,5.6,20.0,530.0,401.0,309.11
2016,7,22,12,45,101.5,460.0,5.8,20.0,557.0,432.46,333.94
2016,7,22,13,0,124.0,466.0,6.0,20.0,584.0,474.12,366.43
2016,7,22,13,15,164.5,459.0,6.2,20.0,612.0,515.27,399.09
2016,7,22,13,30,205.0,452.0,6.4,20.0,640.0,558.75,433.6
2016,7,22,13,45,273.0,426.0,6.6,20.0,670.0,625.27,486.04
2016,7,22,14,0,341.0,400.0,6.8,20.0,700.0,681.52,530.92
2016,7,22,14,15,399.0,357.5,6.9,19.5,698.0,730.88,571.41
2016,7,22,14,30,457.0,315.0,7.0,19.0,696.0,766.52,602.27
2016,7,22,14,45,681.5,204.5,7.15,19.0,744.5,900.67,708.96
2016,7,22,15,0,906.0,94.0,7.3,19.0,793.0,1001.86,784.11
2016,7,22,15,15,895.0,92.0,7.35,19.0,752.5,1006.93,789.18
2016,7,22,15,30,884.0,90.0,7.4,19.0,712.0,1008.22,792.14
2016,7,22,15,45,865.0,90.0,7.45,19.0,666.0,1000.07,788.42
2016,7,22,16,0,846.0,90.0,7.5,19.0,620.0,988.38,782.29
2016,7,22,16,15,827.5,87.0,7.5,18.5,571.0,983.07,782.26
2016,7,22,16,30,809.0,84.0,7.5,18.0,522.0,961.35,770.13
2016,7,22,16,45,779.5,82.0,7.5,18.0,470.0,926.58,746.69
2016,7,22,17,0,750.0,80.0,7.5,18.0,418.0,889.02,720.85
2016,7,22,17,15,716.0,75.5,7.4,17.5,366.0,841.32,687.68
2016,7,22,17,30,682.0,71.0,7.3,17.0,314.0,798.6,657.39
2016,7,22,17,45,627.5,66.5,7.25,17.0,262.5,728.86,603.52
2016,7,22,18,0,573.0,62.0,7.2,17.0,211.0,659.05,547.53
2016,7,22,18,15,499.5,54.0,7.0,16.5,163.0,567.92,472.44
2016,7,22,18,30,426.0,46.0,6.8,16.0,115.0,479.13,395.82
2016,7,22,18,45,305.5,35.0,6.65,15.5,75.5,351.34,281.45
2016,7,22,19,0,185.0,24.0,6.5,15.0,36.0,217.47,94.54
2016,7,22,19,15,92.5,12.0,6.3,15.0,18.0,79.47,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,81.0,10.5,4.35,14.0,15.5,8.26,0.0
2016,7,23,5,30,162.0,21.0,4.3,14.0,31.0,16.03,0.0
2016,7,23,5,45,284.5,33.0,4.25,14.5,69.0,27.0,16.84
2016,7,23,6,0,407.0,45.0,4.2,15.0,107.0,36.85,26.51
2016,7,23,6,15,483.0,53.0,4.1,15.0,154.5,43.16,32.59
2016,7,23,6,30,559.0,61.0,4.0,15.0,202.0,49.51,38.5
2016,7,23,6,45,613.0,66.5,3.95,15.5,253.5,53.75,42.27
2016,7,23,7,0,667.0,72.0,3.9,16.0,305.0,58.02,45.94
2016,7,23,7,15,702.5,77.0,3.85,16.5,357.0,61.66,48.93
2016,7,23,7,30,738.0,82.0,3.8,17.0,409.0,70.56,56.45
2016,7,23,7,45,766.0,85.0,3.75,17.5,461.0,72.71,58.01
2016,7,23,8,0,794.0,88.0,3.7,18.0,513.0,74.83,59.52
2016,7,23,8,15,813.5,91.5,3.65,18.0,561.5,77.04,61.21
2016,7,23,8,30,833.0,95.0,3.6,18.0,610.0,79.14,62.81
2016,7,23,8,45,847.0,97.5,3.6,18.5,655.5,89.38,71.23
2016,7,23,9,0,861.0,100.0,3.6,19.0,701.0,91.06,72.3
2016,7,23,9,15,872.5,102.0,3.7,19.0,741.5,92.22,73.1
2016,7,23,9,30,884.0,104.0,3.8,19.0,782.0,93.23,73.79
2016,7,23,9,45,584.0,242.5,3.9,19.5,699.0,136.38,109.6
2016,7,23,10,0,284.0,381.0,4.0,20.0,616.0,225.99,167.03
2016,7,23,10,15,228.0,405.0,4.15,20.0,598.0,271.0,199.82
2016,7,23,10,30,172.0,429.0,4.3,20.0,580.0,294.03,219.32
2016,7,23,10,45,252.5,426.0,4.5,20.5,654.0,318.92,235.72
2016,7,23,11,0,333.0,423.0,4.7,21.0,728.0,367.54,271.76
2016,7,23,11,15,226.0,443.5,4.9,21.0,652.0,379.97,286.06
2016,7,23,11,30,119.0,464.0,5.1,21.0,576.0,369.34,281.18
2016,7,23,11,45,124.5,469.5,5.35,21.0,587.5,392.43,299.68
2016,7,23,12,0,130.0,475.0,5.6,21.0,599.0,416.38,318.73
2016,7,23,12,15,117.0,471.5,5.8,21.0,583.0,424.06,325.32
2016,7,23,12,30,104.0,468.0,6.0,21.0,567.0,427.33,328.44
2016,7,23,12,45,183.0,462.5,6.25,21.0,635.5,495.36,381.74
2016,7,23,13,0,262.0,457.0,6.5,21.0,704.0,574.28,443.05
2016,7,23,13,15,194.5,454.0,6.65,21.0,636.0,534.17,412.82
2016,7,23,13,30,127.0,451.0,6.8,21.0,568.0,494.83,382.68
2016,7,23,13,45,168.0,439.5,6.95,21.0,590.0,533.83,414.12
2016,7,23,14,0,209.0,428.0,7.1,21.0,612.0,574.48,446.72
2016,7,23,14,15,212.5,412.5,7.15,21.0,594.0,578.54,450.84
2016,7,23,14,30,216.0,397.0,7.2,21.0,576.0,581.28,454.14
2016,7,23,14,45,201.5,380.0,7.3,21.0,542.0,563.93,441.9
2016,7,23,15,0,187.0,363.0,7.4,21.0,508.0,544.52,428.08
2016,7,23,15,15,519.5,236.0,7.4,20.5,608.0,799.78,632.46
2016,7,23,15,30,852.0,109.0,7.4,20.0,708.0,1011.32,792.26
2016,7,23,15,45,842.5,104.0,7.45,20.0,664.0,1007.21,790.59
2016,7,23,16,0,833.0,99.0,7.5,20.0,620.0,999.36,787.3
2016,7,23,16,15,814.0,96.0,7.45,19.5,571.0,980.64,777.25
2016,7,23,16,30,795.0,93.0,7.4,19.0,522.0,958.51,764.71
2016,7,23,16,45,770.5,89.0,7.35,19.0,471.0,926.34,743.11
2016,7,23,17,0,746.0,85.0,7.3,19.0,420.0,891.26,719.07
2016,7,23,17,15,710.5,80.0,7.25,18.5,367.5,848.54,690.08
2016,7,23,17,30,675.0,75.0,7.2,18.0,315.0,797.56,653.77
2016,7,23,17,45,620.5,70.0,7.15,17.5,262.5,727.13,600.74
2016,7,23,18,0,566.0,65.0,7.1,17.0,210.0,656.51,545.21
2016,7,23,18,15,490.0,56.5,6.95,16.5,162.0,562.45,467.78
2016,7,23,18,30,414.0,48.0,6.8,16.0,114.0,470.66,388.67
2016,7,23,18,45,292.5,36.0,6.65,16.0,74.5,341.16,271.8
2016,7,23,19,0,171.0,24.0,6.5,16.0,35.0,205.56,75.43
2016,7,23,19,15,85.5,12.0,6.3,15.5,17.5,74.15,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,64.5,10.5,3.85,14.0,14.0,8.26,0.0
2016,7,24,5,30,129.0,21.0,3.9,14.0,28.0,15.94,0.0
2016,7,24,5,45,247.5,34.5,4.0,14.5,65.5,26.29,16.13
2016,7,24,6,0,366.0,48.0,4.1,15.0,103.0,39.1,28.44
2016,7,24,6,15,445.5,57.0,4.05,15.0,150.0,46.06,35.13
2016,7,24,6,30,525.0,66.0,4.0,15.0,197.0,53.03,41.61
2016,7,24,6,45,270.0,93.5,4.0,15.5,161.5,67.92,54.82
2016,7,24,7,0,15.0,121.0,4.0,16.0,126.0,87.6,71.99
2016,7,24,7,15,12.0,135.0,3.95,16.0,139.5,97.73,80.67
2016,7,24,7,30,9.0,149.0,3.9,16.0,153.0,107.76,89.15
2016,7,24,7,45,9.5,163.0,3.9,16.5,168.0,117.78,97.32
2016,7,24,8,0,10.0,177.0,3.9,17.0,183.0,127.71,105.31
2016,7,24,8,15,19.5,205.5,3.9,17.0,217.5,146.67,121.11
2016,7,24,8,30,29.0,234.0,3.9,17.0,252.0,156.22,128.8
2016,7,24,8,45,28.0,248.0,3.9,17.5,266.5,164.47,135.1
2016,7,24,9,0,27.0,262.0,3.9,18.0,281.0,172.47,141.17
2016,7,24,9,15,32.0,286.0,3.95,18.0,310.0,185.55,151.7
2016,7,24,9,30,37.0,310.0,4.0,18.0,339.0,198.19,161.83
2016,7,24,9,45,41.5,331.0,4.05,18.5,364.5,208.93,170.04
2016,7,24,10,0,46.0,352.0,4.1,19.0,390.0,225.56,173.75
2016,7,24,10,15,36.5,344.5,4.15,19.0,375.5,228.96,175.86
2016,7,24,10,30,27.0,337.0,4.2,19.0,361.0,230.33,177.08
2016,7,24,10,45,46.0,378.5,4.3,19.5,420.0,265.73,203.44
2016,7,24,11,0,65.0,420.0,4.4,20.0,479.0,304.71,232.56
2016,7,24,11,15,71.5,432.5,4.55,20.0,499.0,325.36,248.63
2016,7,24,11,30,78.0,445.0,4.7,20.0,519.0,347.26,265.77
2016,7,24,11,45,83.5,452.5,4.85,20.0,532.0,366.64,281.05
2016,7,24,12,0,89.0,460.0,5.0,20.0,545.0,386.92,297.02
2016,7,24,12,15,125.5,469.0,5.2,20.0,588.5,427.2,328.4
2016,7,24,12,30,162.0,478.0,5.4,20.0,632.0,473.98,364.77
2016,7,24,12,45,125.0,465.0,5.65,20.0,584.0,457.72,353.0
2016,7,24,13,0,88.0,452.0,5.9,20.0,536.0,428.54,331.22
2016,7,24,13,15,75.0,435.0,6.1,20.0,505.5,415.63,321.93
2016,7,24,13,30,62.0,418.0,6.3,20.0,475.0,400.52,310.77
2016,7,24,13,45,106.0,424.0,6.5,20.0,518.5,452.19,352.1
2016,7,24,14,0,150.0,430.0,6.7,20.0,562.0,524.55,408.78
2016,7,24,14,15,115.5,406.5,6.75,20.0,506.0,484.71,378.32
2016,7,24,14,30,81.0,383.0,6.8,20.0,450.0,420.48,329.18
2016,7,24,14,45,109.5,373.0,6.9,20.0,459.5,446.69,351.29
2016,7,24,15,0,138.0,363.0,7.0,20.0,469.0,496.67,391.34
2016,7,24,15,15,99.5,332.0,6.95,19.5,406.5,411.88,326.44
2016,7,24,15,30,61.0,301.0,6.9,19.0,344.0,347.46,276.24
2016,7,24,15,45,47.0,271.0,6.9,19.0,302.5,307.04,244.7
2016,7,24,16,0,33.0,241.0,6.9,19.0,261.0,265.34,211.73
2016,7,24,16,15,22.5,211.0,6.8,18.5,224.5,205.01,163.79
2016,7,24,16,30,12.0,181.0,6.7,18.0,188.0,167.32,133.46
2016,7,24,16,45,8.0,163.0,6.65,18.0,167.5,148.31,118.14
2016,7,24,17,0,4.0,145.0,6.6,18.0,147.0,129.18,102.54
2016,7,24,17,15,2.0,127.0,6.5,17.5,128.0,111.93,88.6
2016,7,24,17,30,0.0,109.0,6.4,17.0,109.0,94.52,74.3
2016,7,24,17,45,271.0,87.0,6.3,16.5,156.0,406.93,343.88
2016,7,24,18,0,542.0,65.0,6.2,16.0,203.0,634.25,528.48
2016,7,24,18,15,466.5,56.0,6.0,15.5,155.5,540.68,450.2
2016,7,24,18,30,391.0,47.0,5.8,15.0,108.0,449.59,371.56
2016,7,24,18,45,280.5,34.5,5.6,15.0,70.0,329.85,262.02
2016,7,24,19,0,170.0,22.0,5.4,15.0,32.0,199.84,57.62
2016,7,24,19,15,85.0,11.0,5.2,15.0,16.0,72.97,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,5,15,77.0,9.5,3.3,13.0,13.5,7.47,0.0
2016,7,25,5,30,154.0,19.0,3.3,13.0,27.0,14.53,0.0
2016,7,25,5,45,273.5,31.5,3.3,13.5,65.0,25.76,15.64
2016,7,25,6,0,393.0,44.0,3.3,14.0,103.0,36.01,25.84
2016,7,25,6,15,470.5,53.0,3.25,14.0,150.0,43.11,32.66
2016,7,25,6,30,548.0,62.0,3.2,14.0,197.0,50.21,39.27
2016,7,25,6,45,274.0,76.5,3.15,14.5,144.0,55.25,43.79
2016,7,25,7,0,0.0,91.0,3.1,15.0,91.0,68.0,54.97
2016,7,25,7,15,0.0,100.0,3.0,15.5,100.0,74.82,60.73
2016,7,25,7,30,0.0,109.0,2.9,16.0,109.0,81.59,66.34
2016,7,25,7,45,1.0,134.5,2.85,16.5,135.0,99.33,81.36
2016,7,25,8,0,2.0,160.0,2.8,17.0,161.0,116.75,95.88
2016,7,25,8,15,3.0,170.5,2.75,17.0,172.0,124.39,102.05
2016,7,25,8,30,4.0,181.0,2.7,17.0,183.0,131.95,108.13
2016,7,25,8,45,12.0,214.0,2.65,17.5,222.0,153.83,126.02
2016,7,25,9,0,20.0,247.0,2.6,18.0,261.0,175.2,143.21
2016,7,25,9,15,33.0,283.5,2.6,18.0,308.5,184.29,150.35
2016,7,25,9,30,46.0,320.0,2.6,18.0,356.0,203.34,165.7
2016,7,25,9,45,40.5,327.0,2.6,18.5,359.5,206.96,167.98
2016,7,25,10,0,35.0,334.0,2.6,19.0,363.0,215.58,165.8
2016,7,25,10,15,47.0,362.5,2.65,19.0,403.0,239.63,183.2
2016,7,25,10,30,59.0,391.0,2.7,19.0,443.0,266.03,202.68
2016,7,25,10,45,71.0,411.5,2.75,19.0,476.0,290.46,220.97
2016,7,25,11,0,83.0,432.0,2.8,19.0,509.0,317.08,241.2
2016,7,25,11,15,117.5,450.0,2.85,19.0,559.5,343.39,260.9
2016,7,25,11,30,152.0,468.0,2.9,19.0,610.0,385.38,292.84
2016,7,25,11,45,145.0,471.5,2.95,19.5,608.0,403.23,306.58
2016,7,25,12,0,138.0,475.0,3.0,20.0,606.0,420.42,319.64
2016,7,25,12,15,161.0,476.0,3.05,20.0,629.0,452.69,344.44
2016,7,25,12,30,184.0,477.0,3.1,20.0,652.0,487.09,370.73
2016,7,25,12,45,132.5,462.0,3.2,20.0,588.0,460.5,351.32
2016,7,25,13,0,81.0,447.0,3.3,20.0,524.0,419.4,320.81
2016,7,25,13,15,124.0,450.0,3.35,20.0,565.0,476.68,364.86
2016,7,25,13,30,167.0,453.0,3.4,20.0,606.0,528.91,404.64
2016,7,25,13,45,325.0,394.0,3.5,20.0,682.0,640.61,490.59
2016,7,25,14,0,483.0,335.0,3.6,20.0,758.0,762.52,581.99
2016,7,25,14,15,361.5,363.0,3.65,20.0,674.0,685.59,525.24
2016,7,25,14,30,240.0,391.0,3.7,20.0,590.0,618.48,475.03
2016,7,25,14,45,558.5,251.5,3.75,20.0,688.0,820.85,630.9
2016,7,25,15,0,877.0,112.0,3.8,20.0,786.0,992.59,752.75
2016,7,25,15,15,495.0,215.5,3.8,19.5,592.0,753.53,584.56
2016,7,25,15,30,113.0,319.0,3.8,19.0,398.0,444.28,348.21
2016,7,25,15,45,104.0,295.5,3.8,19.0,364.5,393.08,311.28
2016,7,25,16,0,95.0,272.0,3.8,19.0,331.0,364.92,290.43
2016,7,25,16,15,88.5,248.5,3.75,18.5,300.0,338.33,271.08
2016,7,25,16,30,82.0,225.0,3.7,18.0,269.0,310.85,250.73
2016,7,25,16,45,45.5,187.5,3.7,18.0,211.5,234.27,189.02
2016,7,25,17,0,9.0,150.0,3.7,18.0,154.0,139.82,111.21
2016,7,25,17,15,5.0,132.5,3.7,17.5,134.5,121.26,96.35
2016,7,25,17,30,1.0,115.0,3.7,17.0,115.0,102.67,81.08
2016,7,25,17,45,295.5,86.5,3.7,17.0,161.0,429.76,359.39
2016,7,25,18,0,590.0,58.0,3.7,17.0,207.0,669.4,545.9
2016,7,25,18,15,515.0,50.5,3.6,16.5,159.0,577.3,470.8
2016,7,25,18,30,440.0,43.0,3.5,16.0,111.0,487.71,395.59
2016,7,25,18,45,319.5,32.0,3.4,16.0,71.5,359.98,280.72
2016,7,25,19,0,199.0,21.0,3.3,16.0,32.0,221.29,41.96
2016,7,25,19,15,99.5,10.5,3.15,15.5,16.0,83.52,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,26,5,15,72.5,9.0,0.4,14.5,12.5,7.08,0.0
2016,7,26,5,30,145.0,18.0,0.3,15.0,25.0,13.76,0.0
2016,7,26,5,45,259.0,31.0,0.25,15.5,62.0,25.32,15.06
2016,7,26,6,0,373.0,44.0,0.2,16.0,99.0,35.92,25.62
2016,7,26,6,15,449.5,53.5,0.2,16.0,145.5,43.37,32.69
2016,7,26,6,30,526.0,63.0,0.2,16.0,192.0,50.79,39.53
2016,7,26,6,45,575.5,70.5,0.2,16.5,242.5,56.33,44.43
2016,7,26,7,0,625.0,78.0,0.2,17.0,293.0,61.8,49.1
2016,7,26,7,15,662.5,84.0,0.2,17.0,344.5,65.93,52.57
2016,7,26,7,30,700.0,90.0,0.2,17.0,396.0,69.98,55.91
2016,7,26,7,45,520.0,145.5,0.25,17.5,388.5,100.42,81.74
2016,7,26,8,0,340.0,201.0,0.3,18.0,381.0,132.29,108.09
2016,7,26,8,15,566.0,154.5,0.35,18.5,488.0,104.81,84.36
2016,7,26,8,30,792.0,108.0,0.4,19.0,595.0,86.58,68.68
2016,7,26,8,45,554.5,201.0,0.45,19.5,554.5,127.38,102.53
2016,7,26,9,0,317.0,294.0,0.5,20.0,514.0,175.57,141.42
2016,7,26,9,15,325.5,312.0,0.6,20.5,549.0,182.74,146.48
2016,7,26,9,30,334.0,330.0,0.7,21.0,584.0,189.45,151.36
2016,7,26,9,45,602.5,226.5,0.8,21.5,712.0,128.88,101.81
2016,7,26,10,0,871.0,123.0,0.9,22.0,840.0,136.96,81.73
2016,7,26,10,15,878.0,124.5,1.0,22.0,869.0,192.3,110.76
2016,7,26,10,30,885.0,126.0,1.1,22.0,898.0,248.5,151.57
2016,7,26,10,45,597.5,275.5,1.2,22.5,802.5,306.95,209.52
2016,7,26,11,0,310.0,425.0,1.3,23.0,707.0,360.37,260.75
2016,7,26,11,15,286.5,439.5,1.4,23.0,704.0,388.82,284.28
2016,7,26,11,30,263.0,454.0,1.5,23.0,701.0,415.4,306.07
2016,7,26,11,45,321.5,434.5,1.65,23.0,739.0,457.75,338.41
2016,7,26,12,0,380.0,415.0,1.8,23.0,777.0,504.94,374.44
2016,7,26,12,15,636.0,277.0,1.95,23.0,882.0,585.11,435.61
2016,7,26,12,30,892.0,139.0,2.1,23.0,987.0,676.25,505.34
2016,7,26,12,45,586.0,295.0,2.25,23.0,850.0,648.45,484.54
2016,7,26,13,0,280.0,451.0,2.4,23.0,713.0,582.4,434.99
2016,7,26,13,15,354.5,411.5,2.45,23.0,738.5,631.51,472.86
2016,7,26,13,30,429.0,372.0,2.5,23.0,764.0,694.35,519.29
2016,7,26,13,45,654.0,251.0,2.6,23.0,831.5,809.78,605.44
2016,7,26,14,0,879.0,130.0,2.7,23.0,899.0,905.45,673.62
2016,7,26,14,15,669.5,221.5,2.75,22.5,796.0,856.72,641.37
2016,7,26,14,30,460.0,313.0,2.8,22.0,693.0,767.46,578.02
2016,7,26,14,45,653.0,217.5,2.9,22.0,731.5,885.89,667.31
2016,7,26,15,0,846.0,122.0,3.0,22.0,770.0,986.63,736.71
2016,7,26,15,15,646.5,188.5,3.0,22.0,668.5,886.59,669.65
2016,7,26,15,30,447.0,255.0,3.0,22.0,567.0,759.65,579.79
2016,7,26,15,45,363.0,258.5,3.05,22.0,501.0,663.9,512.9
2016,7,26,16,0,279.0,262.0,3.1,22.0,435.0,591.04,459.91
2016,7,26,16,15,198.5,245.5,3.1,21.5,363.5,471.83,372.12
2016,7,26,16,30,118.0,229.0,3.1,21.0,292.0,376.82,299.33
2016,7,26,16,45,401.0,161.5,3.1,21.0,345.0,636.02,506.16
2016,7,26,17,0,684.0,94.0,3.1,21.0,398.0,847.88,662.19
2016,7,26,17,15,646.5,88.0,3.05,20.5,346.0,796.17,626.22
2016,7,26,17,30,609.0,82.0,3.0,20.0,294.0,742.86,590.01
2016,7,26,17,45,550.5,75.0,3.0,19.5,243.0,667.08,535.59
2016,7,26,18,0,492.0,68.0,3.0,19.0,192.0,591.43,478.66
2016,7,26,18,15,418.5,57.5,2.9,18.5,145.5,499.06,405.31
2016,7,26,18,30,345.0,47.0,2.8,18.0,99.0,409.32,330.38
2016,7,26,18,45,233.5,32.5,2.75,17.5,62.0,285.6,220.35
2016,7,26,19,0,122.0,18.0,2.7,17.0,25.0,151.39,8.17
2016,7,26,19,15,61.0,9.0,2.55,16.5,12.5,53.2,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.0,0.45,15.0,9.0,5.51,0.0
2016,7,27,5,30,75.0,14.0,0.4,15.0,18.0,10.66,0.0
2016,7,27,5,45,166.5,30.5,0.4,15.5,51.5,23.05,13.03
2016,7,27,6,0,258.0,47.0,0.4,16.0,85.0,35.36,25.07
2016,7,27,6,15,328.5,60.5,0.35,16.0,128.0,45.34,34.38
2016,7,27,6,30,399.0,74.0,0.3,16.0,171.0,55.22,43.41
2016,7,27,6,45,456.5,83.0,0.3,16.5,219.5,61.86,49.27
2016,7,27,7,0,514.0,92.0,0.3,17.0,268.0,70.51,56.7
2016,7,27,7,15,284.5,131.5,0.3,17.5,231.5,91.94,74.98
2016,7,27,7,30,55.0,171.0,0.3,18.0,195.0,117.36,96.23
2016,7,27,7,45,358.0,144.5,0.35,18.5,331.0,96.54,77.97
2016,7,27,8,0,661.0,118.0,0.4,19.0,467.0,85.52,68.27
2016,7,27,8,15,442.0,192.5,0.45,19.0,435.5,123.46,100.1
2016,7,27,8,30,223.0,267.0,0.5,19.0,404.0,170.27,138.45
2016,7,27,8,45,167.5,290.5,0.6,19.5,398.0,180.43,145.97
2016,7,27,9,0,112.0,314.0,0.7,20.0,392.0,200.6,161.7
2016,7,27,9,15,132.5,336.5,0.8,20.0,433.5,200.53,161.28
2016,7,27,9,30,153.0,359.0,0.9,20.0,475.0,210.71,169.25
2016,7,27,9,45,117.0,369.0,1.0,20.5,460.0,213.35,170.77
2016,7,27,10,0,81.0,379.0,1.1,21.0,445.0,240.3,181.32
2016,7,27,10,15,115.0,402.5,1.2,21.0,500.5,253.24,188.18
2016,7,27,10,30,149.0,426.0,1.3,21.0,556.0,286.82,211.64
2016,7,27,10,45,198.5,433.5,1.45,21.5,611.0,321.16,235.58
2016,7,27,11,0,248.0,441.0,1.6,22.0,666.0,349.74,256.25
2016,7,27,11,15,223.0,453.0,1.7,22.0,658.5,383.21,283.32
2016,7,27,11,30,198.0,465.0,1.8,22.0,651.0,402.6,299.51
2016,7,27,11,45,189.5,470.0,1.9,22.0,649.0,423.2,316.05
2016,7,27,12,0,181.0,475.0,2.0,22.0,647.0,443.0,331.7
2016,7,27,12,15,239.0,464.0,2.05,22.0,691.0,489.48,366.69
2016,7,27,12,30,297.0,453.0,2.1,22.0,735.0,542.48,406.24
2016,7,27,12,45,280.5,453.5,2.2,22.0,718.5,558.95,418.96
2016,7,27,13,0,264.0,454.0,2.3,22.0,702.0,573.16,430.06
2016,7,27,13,15,275.5,443.0,2.4,21.5,698.0,597.04,449.35
2016,7,27,13,30,287.0,432.0,2.5,21.0,694.0,620.17,468.1
2016,7,27,13,45,273.0,424.0,2.65,21.0,668.5,623.58,471.65
2016,7,27,14,0,259.0,416.0,2.8,21.0,643.0,624.45,473.45
2016,7,27,14,15,268.0,399.0,2.85,21.0,627.0,635.23,482.65
2016,7,27,14,30,277.0,382.0,2.9,21.0,611.0,644.47,490.77
2016,7,27,14,45,342.5,343.5,3.0,21.0,614.5,684.45,522.88
2016,7,27,15,0,408.0,305.0,3.1,21.0,618.0,745.26,569.15
2016,7,27,15,15,299.0,312.0,3.1,20.5,534.5,637.14,491.5
2016,7,27,15,30,190.0,319.0,3.1,20.0,451.0,522.45,407.23
2016,7,27,15,45,167.0,297.0,3.15,20.0,408.0,483.88,379.76
2016,7,27,16,0,144.0,275.0,3.2,20.0,365.0,443.62,350.19
2016,7,27,16,15,112.5,249.0,3.2,19.5,315.5,388.36,308.86
2016,7,27,16,30,81.0,223.0,3.2,19.0,266.0,308.04,247.08
2016,7,27,16,45,64.5,197.0,3.2,19.0,229.5,266.35,214.56
2016,7,27,17,0,48.0,171.0,3.2,19.0,193.0,223.92,180.72
2016,7,27,17,15,319.0,125.0,3.2,18.5,238.0,508.16,416.47
2016,7,27,17,30,590.0,79.0,3.2,18.0,283.0,720.43,580.94
2016,7,27,17,45,546.0,70.5,3.2,18.0,235.0,656.96,531.94
2016,7,27,18,0,502.0,62.0,3.2,18.0,187.0,593.27,482.49
2016,7,27,18,15,428.5,52.5,3.15,17.5,142.0,502.16,409.63
2016,7,27,18,30,355.0,43.0,3.1,17.0,97.0,413.88,335.27
2016,7,27,18,45,251.5,30.5,3.05,17.0,61.5,301.84,231.86
2016,7,27,19,0,148.0,18.0,3.0,17.0,26.0,171.41,0.0
2016,7,27,19,15,74.0,9.0,2.85,16.5,13.0,63.01,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,76.5,8.0,0.7,14.0,11.5,6.29,0.0
2016,7,28,5,30,153.0,16.0,0.6,14.0,23.0,13.03,0.0
2016,7,28,5,45,267.5,27.5,0.55,14.5,58.5,22.48,12.43
2016,7,28,6,0,382.0,39.0,0.5,15.0,94.0,31.94,22.17
2016,7,28,6,15,457.0,47.5,0.45,15.0,139.0,38.72,28.68
2016,7,28,6,30,532.0,56.0,0.4,15.0,184.0,45.51,35.0
2016,7,28,6,45,278.5,89.0,0.4,15.5,157.0,63.64,51.07
2016,7,28,7,0,25.0,122.0,0.4,16.0,130.0,86.01,70.49
2016,7,28,7,15,14.5,131.5,0.4,16.0,136.5,95.35,78.37
2016,7,28,7,30,4.0,141.0,0.4,16.0,143.0,102.45,84.23
2016,7,28,7,45,23.0,173.5,0.45,16.5,185.5,124.29,102.43
2016,7,28,8,0,42.0,206.0,0.5,17.0,228.0,139.06,114.29
2016,7,28,8,15,46.0,228.0,0.55,17.0,254.0,152.15,124.85
2016,7,28,8,30,50.0,250.0,0.6,17.0,280.0,164.91,135.07
2016,7,28,8,45,52.5,270.5,0.7,17.5,304.5,176.55,144.06
2016,7,28,9,0,55.0,291.0,0.8,18.0,329.0,187.85,152.71
2016,7,28,9,15,87.5,323.0,0.9,18.0,387.5,205.21,166.54
2016,7,28,9,30,120.0,355.0,1.0,18.0,446.0,207.96,168.44
2016,7,28,9,45,170.0,372.5,1.1,18.5,508.5,216.62,174.88
2016,7,28,10,0,220.0,390.0,1.2,19.0,571.0,238.91,178.51
2016,7,28,10,15,549.5,248.5,1.3,19.0,721.0,199.73,131.19
2016,7,28,10,30,879.0,107.0,1.4,19.0,871.0,234.86,143.29
2016,7,28,10,45,538.5,277.5,1.5,19.5,749.5,297.45,207.4
2016,7,28,11,0,198.0,448.0,1.6,20.0,628.0,349.66,259.73
2016,7,28,11,15,198.5,456.5,1.7,20.0,639.0,376.04,280.71
2016,7,28,11,30,199.0,465.0,1.8,20.0,650.0,402.82,302.0
2016,7,28,11,45,210.5,456.5,1.9,20.0,654.5,424.45,319.35
2016,7,28,12,0,222.0,448.0,2.0,20.0,659.0,446.54,337.03
2016,7,28,12,15,176.0,460.0,2.05,20.0,627.0,449.98,340.43
2016,7,28,12,30,130.0,472.0,2.1,20.0,595.0,449.17,340.21
2016,7,28,12,45,98.0,452.5,2.15,20.0,545.0,424.04,322.15
2016,7,28,13,0,66.0,433.0,2.2,20.0,495.0,397.19,302.49
2016,7,28,13,15,81.0,435.5,2.25,20.0,510.5,420.77,320.88
2016,7,28,13,30,96.0,438.0,2.3,20.0,526.0,445.59,339.96
2016,7,28,13,45,165.0,429.5,2.4,20.0,575.5,522.62,398.68
2016,7,28,14,0,234.0,421.0,2.5,20.0,625.0,590.27,449.93
2016,7,28,14,15,212.0,408.5,2.55,20.0,589.0,574.73,438.91
2016,7,28,14,30,190.0,396.0,2.6,20.0,553.0,556.59,426.44
2016,7,28,14,45,206.5,375.5,2.65,20.0,539.5,564.9,434.37
2016,7,28,15,0,223.0,355.0,2.7,20.0,526.0,572.25,441.56
2016,7,28,15,15,215.5,335.5,2.7,19.5,493.5,555.73,431.37
2016,7,28,15,30,208.0,316.0,2.7,19.0,461.0,537.49,419.97
2016,7,28,15,45,156.0,293.5,2.75,19.0,398.5,468.92,368.74
2016,7,28,16,0,104.0,271.0,2.8,19.0,336.0,373.88,296.41
2016,7,28,16,15,101.0,248.0,2.85,18.5,306.5,351.54,281.11
2016,7,28,16,30,98.0,225.0,2.9,18.0,277.0,328.3,264.57
2016,7,28,16,45,62.0,193.0,2.95,18.0,225.0,259.06,209.29
2016,7,28,17,0,26.0,161.0,3.0,18.0,173.0,189.12,152.19
2016,7,28,17,15,21.5,141.0,3.0,17.5,150.0,148.25,119.37
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,126.37,101.57
2016,7,28,17,45,263.5,90.0,3.0,17.0,156.0,380.17,318.28
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,596.67,487.92
2016,7,28,18,15,436.5,50.0,2.9,16.5,140.0,506.11,413.37
2016,7,28,18,30,363.0,41.0,2.8,16.0,95.0,418.46,339.14
2016,7,28,18,45,255.0,29.0,2.7,16.0,59.5,303.18,231.35
2016,7,28,19,0,147.0,17.0,2.6,16.0,24.0,171.55,0.0
2016,7,28,19,15,73.5,8.5,2.4,16.0,12.0,62.21,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,47.5,7.0,0.7,14.0,9.0,5.51,0.0
2016,7,29,5,30,95.0,14.0,0.7,14.0,18.0,10.69,0.0
2016,7,29,5,45,197.5,28.5,0.7,14.5,51.5,21.72,11.6
2016,7,29,6,0,300.0,43.0,0.7,15.0,85.0,32.78,22.84
2016,7,29,6,15,374.0,54.0,0.7,15.0,128.0,43.28,32.64
2016,7,29,6,30,448.0,65.0,0.7,15.0,171.0,51.66,40.4
2016,7,29,6,45,230.5,91.0,0.75,15.5,146.5,65.76,52.91
2016,7,29,7,0,13.0,117.0,0.8,16.0,122.0,84.77,69.43
2016,7,29,7,15,56.0,146.5,0.8,16.0,170.5,101.99,84.22
2016,7,29,7,30,99.0,176.0,0.8,16.0,219.0,120.7,100.05
2016,7,29,7,45,131.5,200.0,0.85,16.5,264.5,131.92,109.06
2016,7,29,8,0,164.0,224.0,0.9,17.0,310.0,145.91,120.3
2016,7,29,8,15,148.5,247.0,0.95,17.5,331.0,157.88,129.67
2016,7,29,8,30,133.0,270.0,1.0,18.0,352.0,169.3,138.5
2016,7,29,8,45,196.0,287.5,1.1,18.5,417.5,179.79,146.51
2016,7,29,9,0,259.0,305.0,1.2,19.0,483.0,179.32,145.48
2016,7,29,9,15,204.5,331.0,1.2,19.0,477.5,200.34,162.29
2016,7,29,9,30,150.0,357.0,1.2,19.0,472.0,209.79,169.52
2016,7,29,9,45,162.0,375.5,1.3,19.5,504.5,217.61,175.22
2016,7,29,10,0,174.0,394.0,1.4,20.0,537.0,236.96,177.74
2016,7,29,10,15,519.0,254.0,1.45,20.0,700.5,203.07,134.71
2016,7,29,10,30,864.0,114.0,1.5,20.0,864.0,234.89,143.43
2016,7,29,10,45,536.0,280.0,1.6,20.0,749.5,297.61,207.29
2016,7,29,11,0,208.0,446.0,1.7,20.0,635.0,351.35,260.87
2016,7,29,11,15,545.5,281.5,1.8,20.0,787.5,375.8,273.92
2016,7,29,11,30,883.0,117.0,1.9,20.0,940.0,454.16,332.31
2016,7,29,11,45,543.5,294.5,2.0,20.5,803.0,468.24,349.49
2016,7,29,12,0,204.0,472.0,2.1,21.0,666.0,452.92,340.25
2016,7,29,12,15,545.5,295.0,2.2,21.0,811.5,547.76,413.23
2016,7,29,12,30,887.0,118.0,2.3,21.0,957.0,656.76,497.21
2016,7,29,12,45,523.0,292.5,2.45,21.0,786.5,605.13,458.22
2016,7,29,13,0,159.0,467.0,2.6,21.0,616.0,500.21,378.19
2016,7,29,13,15,171.5,458.5,2.7,20.5,616.5,520.23,395.27
2016,7,29,13,30,184.0,450.0,2.8,20.0,617.0,540.19,411.72
2016,7,29,13,45,157.0,437.0,2.95,20.0,577.5,522.67,399.41
2016,7,29,14,0,130.0,424.0,3.1,20.0,538.0,501.94,384.7
2016,7,29,14,15,164.0,409.0,3.15,20.0,548.0,531.76,408.62
2016,7,29,14,30,198.0,394.0,3.2,20.0,558.0,562.24,432.83
2016,7,29,14,45,158.0,375.5,3.3,20.0,502.5,518.58,400.73
2016,7,29,15,0,118.0,357.0,3.4,20.0,447.0,471.78,366.09
2016,7,29,15,15,103.5,333.5,3.4,19.5,409.0,418.64,327.7
2016,7,29,15,30,89.0,310.0,3.4,19.0,371.0,386.91,304.79
2016,7,29,15,45,81.0,286.0,3.45,19.0,339.0,359.92,284.88
2016,7,29,16,0,73.0,262.0,3.5,19.0,307.0,331.87,263.91
2016,7,29,16,15,405.5,177.0,3.5,18.5,394.5,654.02,522.66
2016,7,29,16,30,738.0,92.0,3.5,18.0,482.0,898.98,704.5
2016,7,29,16,45,374.0,120.5,3.5,18.0,317.5,557.28,451.46
2016,7,29,17,0,10.0,149.0,3.5,18.0,153.0,140.64,111.52
2016,7,29,17,15,5.5,130.5,3.45,17.5,133.0,120.51,95.79
2016,7,29,17,30,1.0,112.0,3.4,17.0,113.0,100.29,79.11
2016,7,29,17,45,249.5,86.5,3.4,17.0,148.0,361.89,303.74
2016,7,29,18,0,498.0,61.0,3.4,17.0,183.0,588.17,482.47
2016,7,29,18,15,423.5,51.5,3.2,16.5,138.0,496.3,406.22
2016,7,29,18,30,349.0,42.0,3.0,16.0,93.0,407.35,330.32
2016,7,29,18,45,238.5,29.0,2.85,16.0,57.5,289.54,218.7
2016,7,29,19,0,128.0,16.0,2.7,16.0,22.0,149.64,0.0
2016,7,29,19,15,64.0,8.0,2.45,16.0,11.0,54.62,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,7.0,1.55,14.0,10.0,5.51,0.0
2016,7,30,5,30,137.0,14.0,1.6,14.0,20.0,11.02,0.0
2016,7,30,5,45,255.5,26.0,1.7,14.5,55.0,21.24,10.94
2016,7,30,6,0,374.0,38.0,1.8,15.0,90.0,31.13,21.33
2016,7,30,6,15,450.5,47.0,1.85,15.0,135.0,38.33,28.23
2016,7,30,6,30,527.0,56.0,1.9,15.0,180.0,45.51,34.91
2016,7,30,6,45,364.5,91.0,2.0,15.5,187.0,66.05,53.16
2016,7,30,7,0,202.0,126.0,2.1,16.0,194.0,87.13,71.57
2016,7,30,7,15,196.5,149.5,2.1,16.0,225.0,103.57,85.74
2016,7,30,7,30,191.0,173.0,2.1,16.0,256.0,117.61,97.64
2016,7,30,7,45,182.5,197.5,2.1,16.5,284.5,131.62,109.14
2016,7,30,8,0,174.0,222.0,2.1,17.0,313.0,145.09,120.0
2016,7,30,8,15,123.5,240.5,2.05,17.0,308.5,154.06,127.15
2016,7,30,8,30,73.0,259.0,2.0,17.0,304.0,169.93,140.05
2016,7,30,8,45,187.0,277.0,2.0,17.5,403.0,174.58,143.22
2016,7,30,9,0,301.0,295.0,2.0,18.0,502.0,175.84,143.59
2016,7,30,9,15,573.5,201.5,2.0,18.0,625.0,122.05,98.4
2016,7,30,9,30,846.0,108.0,2.0,18.0,748.0,94.3,74.93
2016,7,30,9,45,867.0,103.5,2.0,18.5,786.5,92.03,72.76
2016,7,30,10,0,888.0,99.0,2.0,19.0,825.0,120.82,72.01
2016,7,30,10,15,895.0,100.0,2.0,19.0,854.0,176.81,100.32
2016,7,30,10,30,902.0,101.0,2.0,19.0,883.0,233.65,141.77
2016,7,30,10,45,616.5,261.0,2.0,19.5,802.0,300.79,207.49
2016,7,30,11,0,331.0,421.0,2.0,20.0,721.0,363.19,266.56
2016,7,30,11,15,375.5,404.0,2.0,20.0,750.0,399.31,294.83
2016,7,30,11,30,420.0,387.0,2.0,20.0,779.0,432.98,321.91
2016,7,30,11,45,273.0,428.5,2.0,20.0,684.0,430.13,323.39
2016,7,30,12,0,126.0,470.0,2.0,20.0,589.0,410.36,310.28
2016,7,30,12,15,114.0,466.5,1.95,20.0,574.5,418.47,316.87
2016,7,30,12,30,102.0,463.0,1.9,20.0,560.0,422.0,319.76
2016,7,30,12,45,83.0,447.0,1.85,20.0,525.5,409.56,310.76
2016,7,30,13,0,64.0,431.0,1.8,20.0,491.0,394.18,299.5
2016,7,30,13,15,158.0,435.0,1.75,20.0,579.5,490.41,372.14
2016,7,30,13,30,252.0,439.0,1.7,20.0,668.0,598.08,450.64
2016,7,30,13,45,215.5,432.5,1.65,20.0,625.0,568.01,428.51
2016,7,30,14,0,179.0,426.0,1.6,20.0,582.0,546.87,413.37
2016,7,30,14,15,524.0,270.0,1.55,19.5,704.5,763.71,576.01
2016,7,30,14,30,869.0,114.0,1.5,19.0,827.0,940.06,697.52
2016,7,30,14,45,484.5,232.5,1.5,19.0,627.5,730.55,552.48
2016,7,30,15,0,100.0,351.0,1.5,19.0,428.0,425.12,326.45
2016,7,30,15,15,95.5,330.0,1.5,19.0,400.0,407.13,315.82
2016,7,30,15,30,91.0,309.0,1.5,19.0,372.0,388.1,302.49
2016,7,30,15,45,148.5,289.0,1.5,19.0,384.0,456.67,356.83
2016,7,30,16,0,206.0,269.0,1.5,19.0,396.0,500.78,392.26
2016,7,30,16,15,127.0,239.0,1.55,18.5,315.0,391.95,310.11
2016,7,30,16,30,48.0,209.0,1.6,18.0,234.0,258.01,205.69
2016,7,30,16,45,39.0,185.5,1.65,18.0,204.5,226.93,181.98
2016,7,30,17,0,30.0,162.0,1.7,18.0,175.0,195.24,156.91
2016,7,30,17,15,26.0,142.0,1.75,17.5,152.0,172.66,139.28
2016,7,30,17,30,22.0,122.0,1.8,17.0,129.0,133.23,107.3
2016,7,30,17,45,299.5,87.5,1.85,17.0,160.5,436.11,361.21
2016,7,30,18,0,577.0,53.0,1.9,17.0,192.0,650.07,523.08
2016,7,30,18,15,502.5,45.0,1.9,16.5,145.0,558.3,448.98
2016,7,30,18,30,428.0,37.0,1.9,16.0,98.0,469.55,374.98
2016,7,30,18,45,310.5,26.0,1.9,15.5,61.0,345.83,256.14
2016,7,30,19,0,193.0,15.0,1.9,15.0,24.0,202.64,0.0
2016,7,30,19,15,96.5,7.5,1.8,15.0,12.0,78.73,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
