Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,56.0,7.0,2.4,14.0,9.0,5.51,0.0
2016,7,31,5,30,112.0,14.0,2.4,14.0,18.0,11.02,0.0
2016,7,31,5,45,218.5,28.0,2.45,14.5,52.0,21.42,10.77
2016,7,31,6,0,325.0,42.0,2.5,15.0,86.0,34.19,23.91
2016,7,31,6,15,402.0,52.5,2.4,15.0,130.5,42.38,31.75
2016,7,31,6,30,479.0,63.0,2.3,15.0,175.0,50.5,39.31
2016,7,31,6,45,239.5,82.5,2.25,15.5,138.5,60.44,48.19
2016,7,31,7,0,0.0,102.0,2.2,16.0,102.0,74.97,60.9
2016,7,31,7,15,8.5,126.5,2.05,16.0,130.5,91.95,75.63
2016,7,31,7,30,17.0,151.0,1.9,16.0,159.0,108.74,89.97
2016,7,31,7,45,22.0,172.0,1.8,16.5,183.0,123.17,101.87
2016,7,31,8,0,27.0,193.0,1.7,17.0,207.0,131.54,108.42
2016,7,31,8,15,69.5,230.0,1.6,17.0,271.0,153.57,126.66
2016,7,31,8,30,112.0,267.0,1.5,17.0,335.0,167.28,137.67
2016,7,31,8,45,156.0,289.5,1.45,17.5,392.0,179.57,147.15
2016,7,31,9,0,200.0,312.0,1.4,18.0,449.0,191.51,156.25
2016,7,31,9,15,251.5,323.0,1.3,18.0,506.0,185.98,151.21
2016,7,31,9,30,303.0,334.0,1.2,18.0,563.0,190.74,154.72
2016,7,31,9,45,537.0,249.5,1.15,18.5,678.5,143.2,115.08
2016,7,31,10,0,771.0,165.0,1.1,19.0,794.0,137.8,88.4
2016,7,31,10,15,779.5,167.5,1.05,19.0,823.5,190.06,115.06
2016,7,31,10,30,788.0,170.0,1.0,19.0,853.0,243.63,153.46
2016,7,31,10,45,795.0,171.5,0.95,19.5,875.5,297.36,196.76
2016,7,31,11,0,802.0,173.0,0.9,20.0,898.0,351.83,242.25
2016,7,31,11,15,806.0,174.0,0.9,20.0,913.0,405.45,287.77
2016,7,31,11,30,810.0,175.0,0.9,20.0,928.0,459.06,332.49
2016,7,31,11,45,812.5,175.5,0.9,20.0,936.0,511.44,375.15
2016,7,31,12,0,815.0,176.0,0.9,20.0,944.0,563.22,416.09
2016,7,31,12,15,815.0,176.0,0.9,20.0,944.0,612.39,453.95
2016,7,31,12,30,815.0,176.0,0.9,20.0,944.0,660.2,489.77
2016,7,31,12,45,851.5,150.5,0.95,20.0,948.0,702.34,522.16
2016,7,31,13,0,888.0,125.0,1.0,20.0,952.0,753.06,559.73
2016,7,31,13,15,884.5,124.0,1.05,20.0,937.0,792.1,587.83
2016,7,31,13,30,881.0,123.0,1.1,20.0,922.0,828.37,612.57
2016,7,31,13,45,873.0,124.0,1.15,20.0,898.5,859.71,634.06
2016,7,31,14,0,865.0,125.0,1.2,20.0,875.0,887.81,653.51
2016,7,31,14,15,857.5,123.0,1.2,19.5,846.0,910.22,669.88
2016,7,31,14,30,850.0,121.0,1.2,19.0,817.0,929.12,684.17
2016,7,31,14,45,839.5,119.5,1.3,19.0,782.0,942.11,695.1
2016,7,31,15,0,829.0,118.0,1.4,19.0,747.0,965.2,712.83
2016,7,31,15,15,816.5,115.5,1.45,18.5,706.5,968.11,718.06
2016,7,31,15,30,804.0,113.0,1.5,18.0,666.0,967.28,721.28
2016,7,31,15,45,791.0,108.0,1.55,18.0,622.0,959.35,718.65
2016,7,31,16,0,778.0,103.0,1.6,18.0,578.0,947.79,713.79
2016,7,31,16,15,756.5,99.5,1.6,17.5,530.0,925.86,702.7
2016,7,31,16,30,735.0,96.0,1.6,17.0,482.0,900.66,689.39
2016,7,31,16,45,713.5,90.0,1.65,17.0,432.5,875.91,675.54
2016,7,31,17,0,692.0,84.0,1.7,17.0,383.0,842.22,655.07
2016,7,31,17,15,654.5,78.5,1.75,16.5,332.0,791.04,622.71
2016,7,31,17,30,617.0,73.0,1.8,16.0,281.0,738.36,587.92
2016,7,31,17,45,571.5,65.0,1.9,16.0,232.0,673.54,541.48
2016,7,31,18,0,526.0,57.0,2.0,16.0,183.0,608.59,492.22
2016,7,31,18,15,449.0,48.5,2.05,15.5,137.0,515.18,418.32
2016,7,31,18,30,372.0,40.0,2.1,15.0,91.0,424.77,342.1
2016,7,31,18,45,260.5,27.5,2.15,15.0,56.0,306.32,224.56
2016,7,31,19,0,149.0,15.0,2.2,15.0,21.0,129.55,0.0
2016,7,31,19,15,74.5,7.5,2.15,15.0,10.5,5.9,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,6.5,1.0,14.0,9.0,0.0,0.0
2016,8,1,5,30,161.0,13.0,1.0,14.0,18.0,10.23,0.0
2016,8,1,5,45,288.0,23.5,1.0,14.5,53.5,19.33,8.88
2016,8,1,6,0,415.0,34.0,1.0,15.0,89.0,28.15,18.7
2016,8,1,6,15,492.0,41.0,1.0,15.0,134.5,33.96,24.37
2016,8,1,6,30,569.0,48.0,1.0,15.0,180.0,39.85,29.9
2016,8,1,6,45,284.5,61.0,1.0,15.5,127.0,45.11,34.64
2016,8,1,7,0,0.0,74.0,1.0,16.0,74.0,56.2,44.38
2016,8,1,7,15,0.0,90.0,0.95,16.0,90.0,67.83,54.52
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,79.37,64.41
2016,8,1,7,45,0.0,127.5,0.9,16.5,127.5,94.46,77.11
2016,8,1,8,0,0.0,149.0,0.9,17.0,149.0,109.36,89.41
2016,8,1,8,15,11.5,185.5,0.9,17.0,192.5,133.79,109.8
2016,8,1,8,30,23.0,222.0,0.9,17.0,236.0,157.57,129.33
2016,8,1,8,45,33.0,250.0,0.95,17.5,271.5,165.36,135.11
2016,8,1,9,0,43.0,278.0,1.0,18.0,307.0,180.88,147.28
2016,8,1,9,15,92.5,316.0,1.05,18.0,384.0,201.87,164.08
2016,8,1,9,30,142.0,354.0,1.1,18.0,461.0,208.29,168.9
2016,8,1,9,45,165.0,372.0,1.2,18.5,502.5,216.33,174.82
2016,8,1,10,0,188.0,390.0,1.3,19.0,544.0,234.9,176.85
2016,8,1,10,15,180.5,406.0,1.4,19.0,558.0,261.48,193.82
2016,8,1,10,30,173.0,422.0,1.5,19.0,572.0,287.78,213.31
2016,8,1,10,45,219.0,427.5,1.65,19.0,622.0,321.48,237.64
2016,8,1,11,0,265.0,433.0,1.8,19.0,672.0,349.19,258.59
2016,8,1,11,15,588.5,269.0,1.95,19.0,812.0,382.48,279.18
2016,8,1,11,30,912.0,105.0,2.1,19.0,952.0,456.48,335.16
2016,8,1,11,45,915.0,104.5,2.25,19.5,960.5,510.77,380.97
2016,8,1,12,0,918.0,104.0,2.4,20.0,969.0,564.19,424.89
2016,8,1,12,15,591.5,281.0,2.6,20.0,838.5,560.46,424.89
2016,8,1,12,30,265.0,458.0,2.8,20.0,708.0,525.7,398.73
2016,8,1,12,45,293.0,446.0,3.0,20.0,720.0,561.5,427.0
2016,8,1,13,0,321.0,434.0,3.2,20.0,732.0,598.33,455.61
2016,8,1,13,15,618.5,266.5,3.35,19.5,829.5,724.42,554.87
2016,8,1,13,30,916.0,99.0,3.5,19.0,927.0,835.22,640.22
2016,8,1,13,45,914.0,97.0,3.65,19.0,906.0,869.4,664.7
2016,8,1,14,0,912.0,95.0,3.8,19.0,885.0,900.45,687.63
2016,8,1,14,15,906.0,93.5,3.9,19.0,856.0,925.13,705.97
2016,8,1,14,30,900.0,92.0,4.0,19.0,827.0,946.27,722.04
2016,8,1,14,45,893.5,90.0,4.1,19.0,793.0,962.8,735.11
2016,8,1,15,0,887.0,88.0,4.2,19.0,759.0,975.68,745.87
2016,8,1,15,15,876.5,86.0,4.2,18.5,718.5,980.93,752.42
2016,8,1,15,30,866.0,84.0,4.2,18.0,678.0,982.44,756.64
2016,8,1,15,45,852.0,82.0,4.25,18.0,633.5,976.76,754.91
2016,8,1,16,0,838.0,80.0,4.3,18.0,589.0,967.51,750.88
2016,8,1,16,15,820.0,77.0,4.3,17.5,541.0,949.48,741.88
2016,8,1,16,30,802.0,74.0,4.3,17.0,493.0,940.56,739.42
2016,8,1,16,45,775.5,71.5,4.3,17.0,442.0,908.15,718.52
2016,8,1,17,0,749.0,69.0,4.3,17.0,391.0,873.01,695.5
2016,8,1,17,15,715.0,65.0,4.25,16.5,339.5,825.96,664.05
2016,8,1,17,30,681.0,61.0,4.2,16.0,288.0,777.03,630.0
2016,8,1,17,45,627.5,56.0,4.2,15.5,237.5,706.72,578.02
2016,8,1,18,0,574.0,51.0,4.2,15.0,187.0,644.19,529.39
2016,8,1,18,15,497.5,43.5,4.1,15.0,140.0,551.56,452.6
2016,8,1,18,30,421.0,36.0,4.0,15.0,93.0,462.11,373.94
2016,8,1,18,45,291.5,25.0,3.95,15.0,57.0,328.91,237.44
2016,8,1,19,0,162.0,14.0,3.9,15.0,21.0,138.94,0.0
2016,8,1,19,15,81.0,7.0,3.8,14.5,10.5,5.51,0.0
2016,8,1,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,6.5,2.2,13.0,8.5,0.0,0.0
2016,8,2,5,30,124.0,13.0,2.2,13.0,17.0,10.23,0.0
2016,8,2,5,45,261.0,25.0,2.25,13.5,53.0,20.52,9.41
2016,8,2,6,0,398.0,37.0,2.3,14.0,89.0,30.54,20.76
2016,8,2,6,15,480.5,45.0,2.25,14.0,135.5,37.04,27.14
2016,8,2,6,30,563.0,53.0,2.2,14.0,182.0,43.62,33.34
2016,8,2,6,45,281.5,61.5,2.2,14.5,126.0,45.42,35.03
2016,8,2,7,0,0.0,70.0,2.2,15.0,70.0,53.38,42.05
2016,8,2,7,15,0.0,91.5,2.25,15.0,91.5,68.83,55.63
2016,8,2,7,30,0.0,113.0,2.3,15.0,113.0,84.03,68.81
2016,8,2,7,45,2.0,137.5,2.35,15.5,138.5,101.02,83.22
2016,8,2,8,0,4.0,162.0,2.4,16.0,164.0,117.75,97.18
2016,8,2,8,15,7.5,180.0,2.45,16.0,184.5,130.21,107.51
2016,8,2,8,30,11.0,198.0,2.5,16.0,205.0,142.57,117.67
2016,8,2,8,45,19.0,228.0,2.6,16.5,241.0,162.25,133.7
2016,8,2,9,0,27.0,258.0,2.7,17.0,277.0,170.13,139.66
2016,8,2,9,15,26.5,270.5,2.8,17.0,290.0,177.22,145.23
2016,8,2,9,30,26.0,283.0,2.9,17.0,303.0,184.08,150.63
2016,8,2,9,45,48.0,325.0,3.0,17.5,363.5,206.1,168.23
2016,8,2,10,0,70.0,367.0,3.1,18.0,424.0,232.29,179.27
2016,8,2,10,15,80.0,387.0,3.2,18.0,454.5,254.5,194.55
2016,8,2,10,30,90.0,407.0,3.3,18.0,485.0,278.55,212.21
2016,8,2,10,45,96.0,421.0,3.45,18.5,506.0,300.28,228.45
2016,8,2,11,0,102.0,435.0,3.6,19.0,527.0,323.17,245.89
2016,8,2,11,15,136.0,448.5,3.7,19.0,573.5,347.97,264.73
2016,8,2,11,30,170.0,462.0,3.8,19.0,620.0,388.07,295.63
2016,8,2,11,45,203.5,462.5,3.9,19.0,653.0,424.21,323.8
2016,8,2,12,0,237.0,463.0,4.0,19.0,686.0,463.81,354.72
2016,8,2,12,15,169.0,461.0,4.05,19.0,620.0,446.33,342.54
2016,8,2,12,30,101.0,459.0,4.1,19.0,554.0,418.32,321.76
2016,8,2,12,45,173.0,456.0,4.2,19.0,617.5,483.25,372.21
2016,8,2,13,0,245.0,453.0,4.3,19.0,681.0,558.69,429.99
2016,8,2,13,15,167.0,442.0,4.35,19.0,596.5,503.25,388.3
2016,8,2,13,30,89.0,431.0,4.4,19.0,512.0,434.23,335.86
2016,8,2,13,45,209.5,411.0,4.5,19.0,594.5,543.92,422.17
2016,8,2,14,0,330.0,391.0,4.6,19.0,677.0,664.02,514.15
2016,8,2,14,15,272.5,389.5,4.65,19.0,620.5,630.92,489.17
2016,8,2,14,30,215.0,388.0,4.7,19.0,564.0,572.84,446.28
2016,8,2,14,45,175.0,371.0,4.8,19.0,510.5,531.07,415.52
2016,8,2,15,0,135.0,354.0,4.9,19.0,457.0,486.21,381.82
2016,8,2,15,15,157.0,333.5,4.95,19.0,446.0,496.59,391.85
2016,8,2,15,30,179.0,313.0,5.0,19.0,435.0,506.26,401.29
2016,8,2,15,45,179.5,290.5,5.1,19.0,406.0,490.86,391.11
2016,8,2,16,0,180.0,268.0,5.2,19.0,377.0,474.02,379.86
2016,8,2,16,15,145.5,244.5,5.25,18.5,328.0,418.76,337.89
2016,8,2,16,30,111.0,221.0,5.3,18.0,279.0,362.23,294.08
2016,8,2,16,45,78.0,192.5,5.35,18.0,231.5,276.82,225.75
2016,8,2,17,0,45.0,164.0,5.4,18.0,184.0,214.31,174.43
2016,8,2,17,15,39.0,143.5,5.4,17.5,159.0,189.13,154.39
2016,8,2,17,30,33.0,123.0,5.4,17.0,134.0,163.57,133.54
2016,8,2,17,45,274.0,91.5,5.45,17.0,157.5,394.21,332.13
2016,8,2,18,0,515.0,60.0,5.5,17.0,181.0,602.12,498.21
2016,8,2,18,15,431.0,51.0,5.45,16.5,134.5,501.82,414.03
2016,8,2,18,30,347.0,42.0,5.4,16.0,88.0,404.53,328.89
2016,8,2,18,45,214.0,28.5,5.35,15.5,52.5,264.98,186.64
2016,8,2,19,0,81.0,15.0,5.3,15.0,17.0,75.71,0.0
2016,8,2,19,15,40.5,7.5,5.15,15.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,12.0,2.7,14.0,15.0,9.44,0.0
2016,8,3,5,45,226.5,25.0,2.75,14.5,50.0,20.43,8.82
2016,8,3,6,0,364.0,38.0,2.8,15.0,85.0,31.21,21.18
2016,8,3,6,15,449.5,47.5,2.7,15.0,131.5,38.83,28.56
2016,8,3,6,30,535.0,57.0,2.6,15.0,178.0,46.46,35.69
2016,8,3,6,45,267.5,67.5,2.55,15.5,128.0,49.29,38.31
2016,8,3,7,0,0.0,78.0,2.5,16.0,78.0,58.9,46.75
2016,8,3,7,15,3.0,109.5,2.4,16.0,111.0,80.83,65.95
2016,8,3,7,30,6.0,141.0,2.3,16.0,144.0,102.16,84.34
2016,8,3,7,45,5.5,152.5,2.2,16.5,155.5,110.62,91.17
2016,8,3,8,0,5.0,164.0,2.1,17.0,167.0,118.99,97.83
2016,8,3,8,15,8.0,181.5,2.05,17.0,186.5,131.12,107.82
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,143.15,117.63
2016,8,3,8,45,13.0,214.5,2.0,17.5,223.0,153.8,125.97
2016,8,3,9,0,15.0,230.0,2.0,18.0,240.0,164.34,134.15
2016,8,3,9,15,29.5,271.0,2.05,18.0,292.5,177.54,144.75
2016,8,3,9,30,44.0,312.0,2.1,18.0,345.0,199.15,162.22
2016,8,3,9,45,474.0,209.5,2.2,18.5,592.5,121.91,97.7
2016,8,3,10,0,904.0,107.0,2.3,19.0,840.0,121.23,74.45
2016,8,3,10,15,527.5,263.5,2.4,19.0,695.5,205.51,138.09
2016,8,3,10,30,151.0,420.0,2.5,19.0,551.0,282.2,211.22
2016,8,3,10,45,138.0,430.5,2.7,19.0,552.5,302.88,227.83
2016,8,3,11,0,125.0,441.0,2.9,19.0,554.0,322.44,244.07
2016,8,3,11,15,293.0,407.0,3.1,19.0,677.0,370.33,277.78
2016,8,3,11,30,461.0,373.0,3.3,19.0,800.0,440.57,330.67
2016,8,3,11,45,422.5,390.5,3.5,19.5,784.5,471.1,356.32
2016,8,3,12,0,384.0,408.0,3.7,20.0,769.0,500.76,380.37
2016,8,3,12,15,258.5,437.5,3.85,19.5,680.5,480.92,367.9
2016,8,3,12,30,133.0,467.0,4.0,19.0,592.0,447.37,343.63
2016,8,3,12,45,104.0,451.5,4.15,19.0,549.0,427.35,329.22
2016,8,3,13,0,75.0,436.0,4.3,19.0,506.0,406.37,313.71
2016,8,3,13,15,102.0,439.0,4.45,19.0,532.5,440.13,340.52
2016,8,3,13,30,129.0,442.0,4.6,19.0,559.0,489.42,378.76
2016,8,3,13,45,227.5,417.0,4.8,19.0,616.0,564.53,438.41
2016,8,3,14,0,326.0,392.0,5.0,19.0,673.0,661.54,513.6
2016,8,3,14,15,226.5,390.0,5.1,18.5,582.5,570.88,446.11
2016,8,3,14,30,127.0,388.0,5.2,18.0,492.0,490.88,385.08
2016,8,3,14,45,98.5,361.0,5.35,18.0,439.5,425.83,336.03
2016,8,3,15,0,70.0,334.0,5.5,18.0,387.0,378.85,299.88
2016,8,3,15,15,61.0,310.0,5.55,18.0,354.0,352.24,279.76
2016,8,3,15,30,52.0,286.0,5.6,18.0,321.0,324.41,258.45
2016,8,3,15,45,48.5,264.5,5.7,18.0,295.5,303.92,243.02
2016,8,3,16,0,45.0,243.0,5.8,18.0,270.0,282.68,226.86
2016,8,3,16,15,31.0,212.5,5.85,17.5,230.5,239.33,192.63
2016,8,3,16,30,17.0,182.0,5.9,17.0,191.0,175.4,140.94
2016,8,3,16,45,10.0,160.0,5.95,17.0,165.5,149.23,119.59
2016,8,3,17,0,3.0,138.0,6.0,17.0,140.0,122.8,97.71
2016,8,3,17,15,1.5,120.0,6.0,16.5,121.0,106.07,84.12
2016,8,3,17,30,0.0,102.0,6.0,16.0,102.0,89.16,70.12
2016,8,3,17,45,273.5,79.5,6.0,16.0,142.5,400.63,339.16
2016,8,3,18,0,547.0,57.0,6.0,16.0,183.0,627.59,521.28
2016,8,3,18,15,463.0,48.0,5.9,15.5,135.5,526.65,435.83
2016,8,3,18,30,379.0,39.0,5.8,15.0,88.0,429.07,349.26
2016,8,3,18,45,240.5,26.5,5.75,15.0,52.5,283.65,193.75
2016,8,3,19,0,102.0,14.0,5.7,15.0,17.0,91.42,0.0
2016,8,3,19,15,51.0,7.0,5.6,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,96.0,12.0,4.0,14.0,14.0,9.44,0.0
2016,8,4,5,45,237.0,24.0,3.85,14.0,49.0,19.66,7.76
2016,8,4,6,0,378.0,36.0,3.7,14.0,84.0,29.66,19.88
2016,8,4,6,15,462.0,45.0,3.6,14.0,130.5,36.95,26.99
2016,8,4,6,30,546.0,54.0,3.5,14.0,177.0,44.26,33.87
2016,8,4,6,45,273.0,58.0,3.4,14.5,119.5,42.97,32.83
2016,8,4,7,0,0.0,62.0,3.3,15.0,62.0,47.52,36.83
2016,8,4,7,15,0.0,74.5,3.25,15.0,74.5,56.99,45.17
2016,8,4,7,30,0.0,87.0,3.2,15.0,87.0,66.23,53.19
2016,8,4,7,45,0.0,104.0,3.2,15.5,104.0,78.51,63.66
2016,8,4,8,0,0.0,121.0,3.2,16.0,121.0,90.67,73.87
2016,8,4,8,15,0.0,136.5,3.25,16.0,136.5,101.69,83.13
2016,8,4,8,30,0.0,152.0,3.3,16.0,152.0,112.61,92.23
2016,8,4,8,45,2.0,170.0,3.4,16.5,171.5,125.12,102.44
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,137.5,112.42
2016,8,4,9,15,29.0,254.5,3.55,17.0,276.5,168.83,138.47
2016,8,4,9,30,54.0,321.0,3.6,17.0,362.0,203.77,167.21
2016,8,4,9,45,53.5,336.0,3.7,17.0,378.0,211.48,173.2
2016,8,4,10,0,53.0,351.0,3.8,17.0,394.0,223.16,173.47
2016,8,4,10,15,163.0,378.0,3.9,17.0,516.5,245.39,185.25
2016,8,4,10,30,273.0,405.0,4.0,17.0,639.0,282.6,208.63
2016,8,4,10,45,234.5,423.5,4.15,17.0,629.0,322.2,241.72
2016,8,4,11,0,196.0,442.0,4.3,17.0,619.0,344.01,261.33
2016,8,4,11,15,553.0,279.5,4.4,17.0,788.5,374.98,279.19
2016,8,4,11,30,910.0,117.0,4.5,17.0,958.0,461.29,345.17
2016,8,4,11,45,908.5,119.5,4.6,17.0,964.5,515.85,393.2
2016,8,4,12,0,907.0,122.0,4.7,17.0,971.0,569.2,439.2
2016,8,4,12,15,633.0,272.0,4.75,17.0,865.0,577.52,448.16
2016,8,4,12,30,359.0,422.0,4.8,17.0,759.0,558.09,433.15
2016,8,4,12,45,319.5,432.5,4.85,17.0,730.5,569.01,442.44
2016,8,4,13,0,280.0,443.0,4.9,17.0,702.0,576.02,448.23
2016,8,4,13,15,221.0,444.0,4.95,17.0,646.5,546.24,426.04
2016,8,4,13,30,162.0,445.0,5.0,17.0,591.0,518.64,404.96
2016,8,4,13,45,172.5,432.5,5.05,17.0,584.5,532.32,416.56
2016,8,4,14,0,183.0,420.0,5.1,17.0,578.0,545.46,427.68
2016,8,4,14,15,166.0,405.0,5.1,17.0,544.5,530.69,416.96
2016,8,4,14,30,149.0,390.0,5.1,17.0,511.0,513.62,404.52
2016,8,4,14,45,151.5,371.5,5.15,17.0,490.0,509.55,402.7
2016,8,4,15,0,154.0,353.0,5.2,17.0,469.0,504.25,399.94
2016,8,4,15,15,84.0,291.0,5.25,16.5,354.0,355.01,284.12
2016,8,4,15,30,14.0,229.0,5.3,16.0,239.0,205.63,163.75
2016,8,4,15,45,13.0,215.5,5.35,16.0,224.5,194.57,155.43
2016,8,4,16,0,12.0,202.0,5.4,16.0,210.0,183.43,146.82
2016,8,4,16,15,6.0,151.5,5.4,16.0,155.5,130.76,103.77
2016,8,4,16,30,0.0,101.0,5.4,16.0,101.0,79.23,61.0
2016,8,4,16,45,0.0,86.0,5.45,16.0,86.0,66.5,50.55
2016,8,4,17,0,0.0,71.0,5.5,16.0,71.0,54.48,40.59
2016,8,4,17,15,0.0,61.5,5.5,15.5,61.5,47.12,34.55
2016,8,4,17,30,0.0,52.0,5.5,15.0,52.0,39.79,28.42
2016,8,4,17,45,279.0,52.5,5.5,15.0,115.5,363.15,309.42
2016,8,4,18,0,558.0,53.0,5.5,15.0,179.0,632.07,525.45
2016,8,4,18,15,475.0,44.5,5.4,14.5,132.5,532.65,440.81
2016,8,4,18,30,392.0,36.0,5.3,14.0,86.0,436.82,355.05
2016,8,4,18,45,254.0,24.0,5.25,14.0,50.5,290.03,189.63
2016,8,4,19,0,116.0,12.0,5.2,14.0,15.0,100.81,0.0
2016,8,4,19,15,58.0,6.0,5.1,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,3.1,14.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,3.1,14.0,13.0,8.65,0.0
2016,8,5,5,45,211.5,24.5,3.1,14.5,46.5,20.04,7.34
2016,8,5,6,0,345.0,38.0,3.1,15.0,80.0,31.19,21.03
2016,8,5,6,15,432.0,47.5,3.0,15.0,126.5,38.77,28.45
2016,8,5,6,30,519.0,57.0,2.9,15.0,173.0,46.37,35.58
2016,8,5,6,45,259.5,64.0,2.8,15.0,122.0,46.87,36.23
2016,8,5,7,0,0.0,71.0,2.7,15.0,71.0,54.01,42.6
2016,8,5,7,15,0.0,97.0,2.6,15.0,97.0,72.44,58.84
2016,8,5,7,30,0.0,123.0,2.5,15.0,123.0,90.48,74.5
2016,8,5,7,45,1.0,140.5,2.45,15.5,141.0,102.8,84.81
2016,8,5,8,0,2.0,158.0,2.4,16.0,159.0,115.03,94.88
2016,8,5,8,15,7.0,179.5,2.25,16.0,183.5,129.75,107.14
2016,8,5,8,30,12.0,201.0,2.1,16.0,208.0,144.31,119.13
2016,8,5,8,45,13.5,216.0,2.0,16.5,224.5,154.64,127.2
2016,8,5,9,0,15.0,231.0,1.9,17.0,241.0,164.86,135.1
2016,8,5,9,15,14.0,237.0,1.85,17.0,247.0,169.39,138.49
2016,8,5,9,30,13.0,243.0,1.8,17.0,253.0,173.8,141.81
2016,8,5,9,45,10.0,226.0,1.8,17.5,234.0,163.59,132.79
2016,8,5,10,0,7.0,209.0,1.8,18.0,215.0,153.44,118.34
2016,8,5,10,15,11.0,244.5,1.85,18.0,254.0,179.02,138.07
2016,8,5,10,30,15.0,280.0,1.9,18.0,293.0,205.36,158.24
2016,8,5,10,45,21.5,315.5,1.95,18.0,335.0,233.21,179.44
2016,8,5,11,0,28.0,351.0,2.0,18.0,377.0,251.06,192.91
2016,8,5,11,15,57.0,396.5,2.1,18.0,449.5,296.73,227.35
2016,8,5,11,30,86.0,442.0,2.2,18.0,522.0,347.47,265.64
2016,8,5,11,45,76.5,438.5,2.3,18.5,510.0,353.13,269.97
2016,8,5,12,0,67.0,435.0,2.4,19.0,498.0,357.36,273.22
2016,8,5,12,15,86.0,446.5,2.65,19.0,527.5,387.5,296.65
2016,8,5,12,30,105.0,458.0,2.9,19.0,557.0,420.09,321.88
2016,8,5,12,45,112.5,456.5,3.15,19.0,561.5,442.93,339.77
2016,8,5,13,0,120.0,455.0,3.4,19.0,566.0,462.83,355.56
2016,8,5,13,15,109.0,443.5,3.65,19.0,543.0,449.44,346.33
2016,8,5,13,30,98.0,432.0,3.9,19.0,520.0,442.66,341.99
2016,8,5,13,45,91.5,417.5,4.15,19.0,498.5,435.26,337.2
2016,8,5,14,0,85.0,403.0,4.4,19.0,477.0,426.48,331.44
2016,8,5,14,15,179.5,388.5,4.55,18.5,536.5,527.19,411.8
2016,8,5,14,30,274.0,374.0,4.7,18.0,596.0,635.09,496.37
2016,8,5,14,45,359.0,327.5,4.85,18.0,605.0,685.03,537.34
2016,8,5,15,0,444.0,281.0,5.0,18.0,614.0,757.38,594.63
2016,8,5,15,15,335.5,293.0,5.1,18.0,536.5,654.41,517.61
2016,8,5,15,30,227.0,305.0,5.2,18.0,459.0,546.43,435.22
2016,8,5,15,45,242.5,280.0,5.3,18.0,434.0,568.32,454.3
2016,8,5,16,0,258.0,255.0,5.4,18.0,409.0,563.9,453.35
2016,8,5,16,15,243.5,233.5,5.45,17.5,369.0,531.11,430.36
2016,8,5,16,30,229.0,212.0,5.5,17.0,329.0,496.57,405.69
2016,8,5,16,45,420.5,159.0,5.55,17.0,346.0,653.73,535.86
2016,8,5,17,0,612.0,106.0,5.6,17.0,363.0,790.05,643.24
2016,8,5,17,15,567.5,98.0,5.55,16.5,311.5,729.56,598.82
2016,8,5,17,30,523.0,90.0,5.5,16.0,260.0,667.7,552.7
2016,8,5,17,45,456.0,81.0,5.5,15.5,210.0,576.05,480.98
2016,8,5,18,0,389.0,72.0,5.5,15.0,160.0,495.47,415.14
2016,8,5,18,15,304.0,58.5,5.45,15.0,116.0,394.8,329.02
2016,8,5,18,30,219.0,45.0,5.4,15.0,72.0,299.3,242.51
2016,8,5,18,45,121.5,27.5,5.35,15.0,41.0,182.56,109.85
2016,8,5,19,0,24.0,10.0,5.3,15.0,10.0,26.75,0.0
2016,8,5,19,15,12.0,5.0,5.2,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,4.6,14.0,11.0,7.87,0.0
2016,8,6,5,45,155.5,25.5,4.6,14.0,42.5,19.33,6.14
2016,8,6,6,0,273.0,41.0,4.6,14.0,74.0,31.12,20.98
2016,8,6,6,15,361.0,52.5,4.6,14.0,118.5,39.98,29.59
2016,8,6,6,30,449.0,64.0,4.6,14.0,163.0,51.28,40.06
2016,8,6,6,45,508.0,73.0,4.6,14.5,213.0,57.86,46.06
2016,8,6,7,0,567.0,82.0,4.6,15.0,263.0,64.36,51.77
2016,8,6,7,15,283.5,81.0,4.6,15.0,171.5,57.68,45.78
2016,8,6,7,30,0.0,80.0,4.6,15.0,80.0,61.26,48.81
2016,8,6,7,45,0.0,99.5,4.65,15.5,99.5,75.36,60.93
2016,8,6,8,0,0.0,119.0,4.7,16.0,119.0,89.26,72.7
2016,8,6,8,15,0.0,123.5,4.75,16.0,123.5,92.82,75.53
2016,8,6,8,30,0.0,128.0,4.8,16.0,128.0,96.31,78.3
2016,8,6,8,45,0.0,139.0,4.85,16.0,139.0,104.22,84.86
2016,8,6,9,0,0.0,150.0,4.9,16.0,150.0,112.07,91.34
2016,8,6,9,15,2.5,170.5,4.95,16.0,172.5,126.31,103.25
2016,8,6,9,30,5.0,191.0,5.0,16.0,195.0,140.35,114.92
2016,8,6,9,45,5.5,192.0,5.1,16.5,196.5,141.34,115.29
2016,8,6,10,0,6.0,193.0,5.2,17.0,198.0,142.71,110.78
2016,8,6,10,15,8.5,220.0,5.25,17.0,227.5,162.5,126.28
2016,8,6,10,30,11.0,247.0,5.3,17.0,257.0,182.84,142.19
2016,8,6,10,45,14.0,271.5,5.4,17.0,284.0,202.24,157.38
2016,8,6,11,0,17.0,296.0,5.5,17.0,311.0,222.37,173.18
2016,8,6,11,15,18.5,311.0,5.55,17.0,328.0,236.23,184.09
2016,8,6,11,30,20.0,326.0,5.6,17.0,345.0,250.55,195.4
2016,8,6,11,45,72.0,394.5,5.65,17.0,462.5,321.43,250.57
2016,8,6,12,0,124.0,463.0,5.7,17.0,580.0,404.44,314.97
2016,8,6,12,15,163.0,464.0,5.7,17.0,617.0,444.89,346.77
2016,8,6,12,30,202.0,465.0,5.7,17.0,654.0,489.11,381.65
2016,8,6,12,45,207.5,460.5,5.75,17.0,653.5,510.01,398.53
2016,8,6,13,0,213.0,456.0,5.8,17.0,653.0,530.57,415.15
2016,8,6,13,15,140.0,434.0,5.85,17.0,562.5,476.28,373.39
2016,8,6,13,30,67.0,412.0,5.9,17.0,472.0,400.36,314.22
2016,8,6,13,45,89.0,412.0,6.0,17.0,490.0,428.31,337.18
2016,8,6,14,0,111.0,412.0,6.1,17.0,508.0,475.39,374.55
2016,8,6,14,15,75.0,372.0,6.2,17.0,435.5,397.56,314.33
2016,8,6,14,30,39.0,332.0,6.3,17.0,363.0,333.24,263.74
2016,8,6,14,45,63.0,336.0,6.45,17.0,384.0,367.0,291.93
2016,8,6,15,0,87.0,340.0,6.6,17.0,405.0,402.64,321.47
2016,8,6,15,15,56.5,296.5,6.7,17.0,338.0,334.08,267.26
2016,8,6,15,30,26.0,253.0,6.8,17.0,271.0,241.04,192.63
2016,8,6,15,45,31.5,243.5,6.95,17.0,263.5,263.97,212.05
2016,8,6,16,0,37.0,234.0,7.1,17.0,256.0,265.11,213.92
2016,8,6,16,15,26.0,206.0,7.15,16.5,221.0,206.14,166.57
2016,8,6,16,30,15.0,178.0,7.2,16.0,186.0,169.89,137.13
2016,8,6,16,45,24.0,167.0,7.25,16.0,178.0,171.93,139.79
2016,8,6,17,0,33.0,156.0,7.3,16.0,170.0,193.65,158.75
2016,8,6,17,15,27.5,136.0,7.3,15.5,146.5,169.61,139.14
2016,8,6,17,30,22.0,116.0,7.3,15.0,123.0,128.97,105.17
2016,8,6,17,45,268.5,87.0,7.3,15.0,147.5,383.58,327.14
2016,8,6,18,0,515.0,58.0,7.3,15.0,172.0,598.68,502.02
2016,8,6,18,15,424.5,48.5,7.3,14.5,125.5,492.07,410.4
2016,8,6,18,30,334.0,39.0,7.3,14.0,79.0,389.04,316.7
2016,8,6,18,45,194.0,25.0,7.3,14.0,45.5,235.67,132.52
2016,8,6,19,0,54.0,11.0,7.3,14.0,12.0,51.1,0.0
2016,8,6,19,15,27.0,5.5,7.25,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,35.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,70.0,10.0,6.4,14.0,11.0,7.87,0.0
2016,8,7,5,45,217.0,23.0,6.45,14.0,45.0,18.85,4.95
2016,8,7,6,0,364.0,36.0,6.5,14.0,79.0,29.69,19.66
2016,8,7,6,15,454.5,44.5,6.4,14.0,125.5,36.57,26.55
2016,8,7,6,30,545.0,53.0,6.3,14.0,172.0,43.54,33.16
2016,8,7,6,45,292.0,85.5,6.25,14.5,151.5,61.68,49.44
2016,8,7,7,0,39.0,118.0,6.2,15.0,131.0,83.15,68.42
2016,8,7,7,15,44.5,139.0,6.15,15.0,156.0,96.91,80.46
2016,8,7,7,30,50.0,160.0,6.1,15.0,181.0,110.43,92.1
2016,8,7,7,45,30.5,165.5,6.05,15.5,179.0,114.67,95.32
2016,8,7,8,0,11.0,171.0,6.0,16.0,177.0,123.29,102.28
2016,8,7,8,15,54.5,214.5,5.95,16.0,247.0,144.66,120.33
2016,8,7,8,30,98.0,258.0,5.9,16.0,317.0,169.5,141.16
2016,8,7,8,45,80.0,273.0,5.9,16.5,323.5,177.97,147.62
2016,8,7,9,0,62.0,288.0,5.9,17.0,330.0,186.09,153.78
2016,8,7,9,15,47.0,290.0,5.85,17.0,323.0,187.59,154.63
2016,8,7,9,30,32.0,292.0,5.8,17.0,316.0,188.75,155.25
2016,8,7,9,45,124.5,337.0,5.8,17.0,436.5,200.1,164.42
2016,8,7,10,0,217.0,382.0,5.8,17.0,557.0,230.63,177.34
2016,8,7,10,15,573.0,242.5,5.8,17.0,727.0,192.7,128.3
2016,8,7,10,30,929.0,103.0,5.8,17.0,897.0,231.41,141.01
2016,8,7,10,45,936.0,103.0,5.85,17.5,921.0,290.61,190.7
2016,8,7,11,0,943.0,103.0,5.9,18.0,945.0,350.18,243.6
2016,8,7,11,15,946.5,103.5,5.9,18.0,960.5,409.0,297.07
2016,8,7,11,30,950.0,104.0,5.9,18.0,976.0,467.39,349.68
2016,8,7,11,45,953.5,103.0,5.9,18.0,984.5,524.11,399.93
2016,8,7,12,0,957.0,102.0,5.9,18.0,993.0,579.88,448.21
2016,8,7,12,15,957.5,102.0,5.9,18.0,993.5,633.49,493.6
2016,8,7,12,30,958.0,102.0,5.9,18.0,994.0,685.42,536.58
2016,8,7,12,45,957.5,101.0,5.95,18.5,987.0,733.97,575.13
2016,8,7,13,0,957.0,100.0,6.0,19.0,980.0,780.2,611.03
2016,8,7,13,15,954.5,99.5,6.05,19.0,964.5,822.8,643.6
2016,8,7,13,30,952.0,99.0,6.1,19.0,949.0,862.53,673.04
2016,8,7,13,45,948.5,97.5,6.2,19.0,926.5,897.43,699.24
2016,8,7,14,0,945.0,96.0,6.3,19.0,904.0,929.0,723.12
2016,8,7,14,15,939.0,95.0,6.4,18.5,874.0,955.36,744.84
2016,8,7,14,30,933.0,94.0,6.5,18.0,844.0,978.08,764.21
2016,8,7,14,45,924.0,92.5,6.6,18.0,807.5,993.7,777.21
2016,8,7,15,0,915.0,91.0,6.7,18.0,771.0,1005.44,787.67
2016,8,7,15,15,903.5,89.0,6.75,18.0,729.0,1010.29,793.1
2016,8,7,15,30,892.0,87.0,6.8,18.0,687.0,1011.25,795.97
2016,8,7,15,45,875.5,85.5,6.85,18.0,640.0,1003.96,793.05
2016,8,7,16,0,859.0,84.0,6.9,18.0,593.0,993.0,787.63
2016,8,7,16,15,838.5,81.0,6.9,17.5,542.5,985.16,785.87
2016,8,7,16,30,818.0,78.0,6.9,17.0,492.0,961.19,772.18
2016,8,7,16,45,787.5,75.0,6.9,17.0,439.0,923.87,746.87
2016,8,7,17,0,757.0,72.0,6.9,17.0,386.0,883.75,718.99
2016,8,7,17,15,718.5,67.5,6.85,16.5,332.5,831.3,681.96
2016,8,7,17,30,680.0,63.0,6.8,16.0,279.0,776.95,642.02
2016,8,7,17,45,618.5,57.5,6.75,16.0,226.5,706.29,586.01
2016,8,7,18,0,557.0,52.0,6.7,16.0,174.0,629.15,522.07
2016,8,7,18,15,466.0,43.5,6.55,15.5,126.5,522.75,431.91
2016,8,7,18,30,375.0,35.0,6.4,15.0,79.0,420.38,338.12
2016,8,7,18,45,222.0,22.5,6.3,15.0,45.0,254.7,125.46
2016,8,7,19,0,69.0,10.0,6.2,15.0,11.0,62.05,0.0
2016,8,7,19,15,34.5,5.0,6.0,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,14.5,38.5,12.95,0.88
2016,8,8,6,0,385.0,32.0,5.9,15.0,77.0,26.5,16.79
2016,8,8,6,15,473.0,40.0,5.85,15.0,123.0,33.12,23.39
2016,8,8,6,30,561.0,48.0,5.8,15.0,169.0,39.83,29.72
2016,8,8,6,45,614.5,54.0,5.75,15.5,220.0,44.73,34.21
2016,8,8,7,0,668.0,60.0,5.7,16.0,271.0,53.7,42.14
2016,8,8,7,15,334.0,74.5,5.65,16.0,180.0,54.29,42.61
2016,8,8,7,30,0.0,89.0,5.6,16.0,89.0,67.54,54.16
2016,8,8,7,45,0.0,110.0,5.55,16.5,110.0,82.52,66.98
2016,8,8,8,0,0.0,131.0,5.5,17.0,131.0,97.29,79.42
2016,8,8,8,15,0.0,142.0,5.5,17.0,142.0,105.26,86.02
2016,8,8,8,30,0.0,153.0,5.5,17.0,153.0,113.17,92.52
2016,8,8,8,45,3.5,177.5,5.5,17.5,180.0,129.95,106.37
2016,8,8,9,0,7.0,202.0,5.5,18.0,207.0,146.45,119.82
2016,8,8,9,15,7.5,208.5,5.6,18.0,214.0,151.25,123.55
2016,8,8,9,30,8.0,215.0,5.7,18.0,221.0,155.96,127.24
2016,8,8,9,45,19.5,265.5,5.8,18.0,281.5,188.34,154.05
2016,8,8,10,0,31.0,316.0,5.9,18.0,342.0,203.89,158.82
2016,8,8,10,15,130.0,363.5,6.0,18.0,474.0,233.49,177.47
2016,8,8,10,30,229.0,411.0,6.1,18.0,606.0,290.21,216.86
2016,8,8,10,45,220.0,424.0,6.25,18.5,616.0,317.81,238.9
2016,8,8,11,0,211.0,437.0,6.4,19.0,626.0,344.85,261.15
2016,8,8,11,15,266.0,432.0,6.5,19.0,674.0,374.41,284.41
2016,8,8,11,30,321.0,427.0,6.6,19.0,722.0,420.88,321.51
2016,8,8,11,45,307.5,435.5,6.75,19.0,720.0,449.83,346.17
2016,8,8,12,0,294.0,444.0,6.9,19.0,718.0,477.57,369.43
2016,8,8,12,15,613.5,277.0,7.05,18.5,848.0,569.09,444.21
2016,8,8,12,30,933.0,110.0,7.2,18.0,978.0,675.53,532.49
2016,8,8,12,45,933.0,109.0,7.35,18.0,970.5,723.51,572.27
2016,8,8,13,0,933.0,108.0,7.5,18.0,963.0,769.29,609.88
2016,8,8,13,15,930.0,107.5,7.6,18.0,948.0,810.78,642.77
2016,8,8,13,30,927.0,107.0,7.7,18.0,933.0,849.42,672.24
2016,8,8,13,45,923.5,105.0,7.8,18.0,910.5,883.23,698.17
2016,8,8,14,0,920.0,103.0,7.9,18.0,888.0,913.75,721.77
2016,8,8,14,15,913.5,102.0,7.9,18.0,858.5,939.14,741.34
2016,8,8,14,30,907.0,101.0,7.9,18.0,829.0,960.94,758.42
2016,8,8,14,45,898.5,99.0,7.95,18.0,793.0,976.13,771.01
2016,8,8,15,0,890.0,97.0,8.0,18.0,757.0,987.51,781.04
2016,8,8,15,15,878.0,95.0,8.0,17.5,715.0,991.65,787.27
2016,8,8,15,30,866.0,93.0,8.0,17.0,673.0,991.98,790.94
2016,8,8,15,45,581.5,168.5,8.0,17.0,546.0,822.74,665.67
2016,8,8,16,0,297.0,244.0,8.0,17.0,419.0,591.33,482.2
2016,8,8,16,15,291.0,223.5,7.9,16.5,383.0,568.14,467.0
2016,8,8,16,30,285.0,203.0,7.8,16.0,347.0,543.06,449.62
2016,8,8,16,45,158.0,177.5,7.75,16.0,256.0,363.56,302.71
2016,8,8,17,0,31.0,152.0,7.7,16.0,165.0,187.39,153.42
2016,8,8,17,15,25.5,132.0,7.6,15.5,142.0,163.26,133.8
2016,8,8,17,30,20.0,112.0,7.5,15.0,119.0,122.99,100.05
2016,8,8,17,45,289.0,80.5,7.45,15.0,144.0,417.93,355.75
2016,8,8,18,0,558.0,49.0,7.4,15.0,169.0,625.52,523.1
2016,8,8,18,15,467.0,41.0,7.25,15.0,122.5,520.04,431.0
2016,8,8,18,30,376.0,33.0,7.1,15.0,76.0,418.84,335.77
2016,8,8,18,45,188.0,16.5,7.0,15.0,38.0,216.29,86.66
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,14.5,37.0,12.94,0.0
2016,8,9,6,0,372.0,32.0,4.9,15.0,74.0,26.46,16.68
2016,8,9,6,15,462.0,40.5,4.8,15.0,120.5,33.46,23.67
2016,8,9,6,30,552.0,49.0,4.7,15.0,167.0,40.53,30.34
2016,8,9,6,45,603.5,56.0,4.65,15.0,217.5,46.11,35.51
2016,8,9,7,0,655.0,63.0,4.6,15.0,268.0,51.64,40.49
2016,8,9,7,15,327.5,82.5,4.35,15.0,185.0,59.4,47.32
2016,8,9,7,30,0.0,102.0,4.1,15.0,102.0,76.42,62.22
2016,8,9,7,45,0.0,121.5,3.95,15.5,121.5,90.22,73.95
2016,8,9,8,0,0.0,141.0,3.8,16.0,141.0,103.85,85.37
2016,8,9,8,15,9.5,175.5,3.5,16.0,181.0,127.11,105.08
2016,8,9,8,30,19.0,210.0,3.2,16.0,221.0,149.78,124.03
2016,8,9,8,45,14.0,209.0,2.95,16.5,218.0,150.15,123.66
2016,8,9,9,0,9.0,208.0,2.7,17.0,215.0,150.26,123.12
2016,8,9,9,15,10.5,220.5,2.5,17.0,228.5,158.89,130.01
2016,8,9,9,30,12.0,233.0,2.3,17.0,242.0,167.42,136.76
2016,8,9,9,45,13.0,243.0,2.1,17.5,253.5,174.27,141.82
2016,8,9,10,0,14.0,253.0,1.9,18.0,265.0,181.87,140.76
2016,8,9,10,15,163.0,317.0,1.9,18.0,456.0,214.15,159.72
2016,8,9,10,30,312.0,381.0,1.9,18.0,647.0,275.85,199.86
2016,8,9,10,45,303.0,400.0,1.9,18.5,664.0,312.12,228.16
2016,8,9,11,0,294.0,419.0,1.9,19.0,681.0,348.3,257.15
2016,8,9,11,15,360.5,398.0,2.0,19.0,724.5,387.72,287.54
2016,8,9,11,30,427.0,377.0,2.1,19.0,768.0,427.69,319.25
2016,8,9,11,45,402.0,392.5,2.25,19.0,763.0,461.93,347.92
2016,8,9,12,0,377.0,408.0,2.4,19.0,758.0,496.39,375.92
2016,8,9,12,15,347.5,422.0,2.55,19.0,744.5,520.96,395.97
2016,8,9,12,30,318.0,436.0,2.7,19.0,731.0,542.73,413.43
2016,8,9,12,45,616.5,275.5,2.9,19.5,842.0,652.62,498.59
2016,8,9,13,0,915.0,115.0,3.1,20.0,953.0,761.81,582.86
2016,8,9,13,15,912.0,114.5,3.2,20.0,937.5,802.79,613.26
2016,8,9,13,30,909.0,114.0,3.3,20.0,922.0,840.96,640.65
2016,8,9,13,45,667.5,228.0,3.4,20.0,813.0,799.62,610.18
2016,8,9,14,0,426.0,342.0,3.5,20.0,704.0,718.69,549.1
2016,8,9,14,15,396.5,344.0,3.6,19.5,672.0,700.06,538.57
2016,8,9,14,30,367.0,346.0,3.7,19.0,640.0,694.48,536.5
2016,8,9,14,45,328.5,337.5,3.8,19.0,592.0,666.79,517.24
2016,8,9,15,0,290.0,329.0,3.9,19.0,544.0,635.78,495.38
2016,8,9,15,15,329.5,298.5,4.05,19.0,529.5,655.2,513.09
2016,8,9,15,30,369.0,268.0,4.2,19.0,515.0,672.84,529.4
2016,8,9,15,45,325.0,256.5,4.35,19.0,463.0,625.74,495.5
2016,8,9,16,0,281.0,245.0,4.5,19.0,411.0,576.5,459.75
2016,8,9,16,15,524.5,166.0,4.6,18.5,441.0,763.04,609.56
2016,8,9,16,30,768.0,87.0,4.7,18.0,471.0,921.46,728.48
2016,8,9,16,45,737.0,83.0,4.8,18.0,419.0,882.61,702.22
2016,8,9,17,0,706.0,79.0,4.9,18.0,367.0,847.85,679.62
2016,8,9,17,15,665.0,74.0,4.95,17.5,315.0,793.65,642.51
2016,8,9,17,30,624.0,69.0,5.0,17.0,263.0,738.04,602.69
2016,8,9,17,45,556.5,62.5,5.1,17.0,211.5,654.35,537.9
2016,8,9,18,0,489.0,56.0,5.2,17.0,160.0,571.35,470.41
2016,8,9,18,15,395.0,46.0,5.15,16.5,114.5,461.99,378.67
2016,8,9,18,30,301.0,36.0,5.1,16.0,69.0,356.86,282.37
2016,8,9,18,45,150.5,18.0,5.1,15.5,34.5,186.16,51.18
2016,8,9,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
