Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,3.35,14.5,34.0,13.7,0.0
2016,8,10,6,0,301.0,34.0,3.3,15.0,68.0,27.83,17.75
2016,8,10,6,15,392.5,44.5,3.15,15.0,112.5,36.24,26.08
2016,8,10,6,30,484.0,55.0,3.0,15.0,157.0,44.64,33.97
2016,8,10,6,45,543.0,63.0,2.95,15.5,207.5,50.75,39.56
2016,8,10,7,0,602.0,71.0,2.9,16.0,258.0,56.82,44.91
2016,8,10,7,15,301.0,93.5,2.75,16.0,187.0,66.12,53.07
2016,8,10,7,30,0.0,116.0,2.6,16.0,116.0,85.7,70.09
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,97.4,79.86
2016,8,10,8,0,0.0,149.0,2.4,17.0,149.0,109.0,89.41
2016,8,10,8,15,7.0,175.0,2.3,17.0,179.0,126.69,104.21
2016,8,10,8,30,14.0,201.0,2.2,17.0,209.0,144.1,118.6
2016,8,10,8,45,46.5,247.0,2.1,17.5,277.5,163.75,134.47
2016,8,10,9,0,79.0,293.0,2.0,18.0,346.0,188.81,154.58
2016,8,10,9,15,84.0,314.5,1.95,18.0,373.5,200.41,163.66
2016,8,10,9,30,89.0,336.0,1.9,18.0,401.0,211.64,172.43
2016,8,10,9,45,486.5,223.0,1.85,18.0,608.5,129.9,104.55
2016,8,10,10,0,884.0,110.0,1.8,18.0,816.0,113.62,73.5
2016,8,10,10,15,486.0,255.0,1.85,18.0,645.5,192.01,130.33
2016,8,10,10,30,88.0,400.0,1.9,18.0,475.0,272.84,207.27
2016,8,10,10,45,70.0,396.0,2.0,18.5,457.0,279.01,212.18
2016,8,10,11,0,52.0,392.0,2.1,19.0,439.0,282.35,215.31
2016,8,10,11,15,42.5,382.5,2.25,19.0,421.5,282.61,216.18
2016,8,10,11,30,33.0,373.0,2.4,19.0,404.0,281.01,215.49
2016,8,10,11,45,37.0,384.0,2.55,19.0,419.0,297.93,228.68
2016,8,10,12,0,41.0,395.0,2.7,19.0,434.0,315.8,242.56
2016,8,10,12,15,47.5,405.5,2.9,19.0,450.0,335.65,258.02
2016,8,10,12,30,54.0,416.0,3.1,19.0,466.0,356.65,274.39
2016,8,10,12,45,64.5,423.0,3.35,19.5,482.5,378.7,291.15
2016,8,10,13,0,75.0,430.0,3.6,20.0,499.0,402.01,308.86
2016,8,10,13,15,102.5,432.5,3.85,19.5,525.0,435.65,335.97
2016,8,10,13,30,130.0,435.0,4.1,19.0,551.0,485.09,374.92
2016,8,10,13,45,120.5,421.0,4.35,19.0,526.5,479.25,371.29
2016,8,10,14,0,111.0,407.0,4.6,19.0,502.0,453.89,353.32
2016,8,10,14,15,82.0,376.5,4.7,19.0,445.0,409.05,319.47
2016,8,10,14,30,53.0,346.0,4.8,19.0,388.0,360.92,282.57
2016,8,10,14,45,44.0,320.0,4.95,19.0,354.5,333.56,262.02
2016,8,10,15,0,35.0,294.0,5.1,19.0,321.0,304.73,240.03
2016,8,10,15,15,23.5,255.5,5.1,18.5,273.5,238.03,188.12
2016,8,10,15,30,12.0,217.0,5.1,18.0,226.0,193.09,152.64
2016,8,10,15,45,9.0,200.5,5.15,18.0,207.0,176.98,140.02
2016,8,10,16,0,6.0,184.0,5.2,18.0,188.0,160.65,127.09
2016,8,10,16,15,3.0,161.5,5.15,17.5,163.5,138.2,109.25
2016,8,10,16,30,0.0,139.0,5.1,17.0,139.0,115.48,90.93
2016,8,10,16,45,0.0,118.0,5.05,17.0,118.0,97.05,75.93
2016,8,10,17,0,0.0,97.0,5.0,17.0,97.0,78.4,60.57
2016,8,10,17,15,0.0,83.0,4.9,16.5,83.0,66.53,50.84
2016,8,10,17,30,0.0,69.0,4.8,16.0,69.0,54.54,40.84
2016,8,10,17,45,255.5,60.5,4.75,16.0,113.5,355.64,300.96
2016,8,10,18,0,511.0,52.0,4.7,16.0,158.0,586.1,483.38
2016,8,10,18,15,417.5,42.0,4.55,15.5,112.5,476.97,390.17
2016,8,10,18,30,324.0,32.0,4.4,15.0,67.0,372.76,292.68
2016,8,10,18,45,162.0,16.0,4.3,15.0,33.5,190.52,21.83
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,110.0,17.5,1.6,13.5,29.5,13.34,0.0
2016,8,11,6,0,220.0,35.0,1.8,14.0,59.0,26.55,16.67
2016,8,11,6,15,304.0,49.5,1.85,14.0,101.5,37.44,27.24
2016,8,11,6,30,388.0,64.0,1.9,14.0,144.0,48.28,37.33
2016,8,11,6,45,441.0,76.0,2.0,14.5,192.0,57.02,45.29
2016,8,11,7,0,494.0,88.0,2.1,15.0,240.0,68.21,55.19
2016,8,11,7,15,247.0,84.5,2.1,15.5,160.5,59.51,47.33
2016,8,11,7,30,0.0,81.0,2.1,16.0,81.0,61.87,49.2
2016,8,11,7,45,0.0,95.5,2.1,16.5,95.5,72.47,58.2
2016,8,11,8,0,0.0,110.0,2.1,17.0,110.0,82.98,66.98
2016,8,11,8,15,0.5,137.5,2.05,17.0,137.5,102.19,83.27
2016,8,11,8,30,1.0,165.0,2.0,17.0,165.0,120.99,99.01
2016,8,11,8,45,11.0,203.5,1.95,17.5,210.5,146.56,120.07
2016,8,11,9,0,21.0,242.0,1.9,18.0,256.0,171.37,140.13
2016,8,11,9,15,32.0,273.0,1.85,18.0,295.5,178.41,145.52
2016,8,11,9,30,43.0,304.0,1.8,18.0,335.0,194.94,158.76
2016,8,11,9,45,47.0,324.0,1.75,18.5,360.0,205.35,166.56
2016,8,11,10,0,51.0,344.0,1.7,19.0,385.0,218.2,167.81
2016,8,11,10,15,67.0,370.0,1.65,19.0,425.5,242.53,184.46
2016,8,11,10,30,83.0,396.0,1.6,19.0,466.0,269.71,203.82
2016,8,11,10,45,107.0,415.0,1.55,19.0,508.5,297.87,224.13
2016,8,11,11,0,131.0,434.0,1.5,19.0,551.0,319.26,239.84
2016,8,11,11,15,505.5,286.5,1.45,19.0,746.0,364.86,266.53
2016,8,11,11,30,880.0,139.0,1.4,19.0,941.0,458.38,334.18
2016,8,11,11,45,882.5,139.0,1.4,19.5,949.0,512.55,378.61
2016,8,11,12,0,885.0,139.0,1.4,20.0,957.0,565.85,421.15
2016,8,11,12,15,666.5,257.5,1.45,20.0,873.5,585.25,437.88
2016,8,11,12,30,448.0,376.0,1.5,20.0,790.0,582.1,436.22
2016,8,11,12,45,674.5,252.0,1.55,20.0,869.0,673.54,505.86
2016,8,11,13,0,901.0,128.0,1.6,20.0,948.0,761.66,572.51
2016,8,11,13,15,897.5,127.0,1.65,20.0,932.5,801.72,601.62
2016,8,11,13,30,894.0,126.0,1.7,20.0,917.0,838.94,627.35
2016,8,11,13,45,551.0,267.5,1.8,20.0,751.5,732.3,551.27
2016,8,11,14,0,208.0,409.0,1.9,20.0,586.0,558.18,423.14
2016,8,11,14,15,199.0,394.5,1.95,20.0,558.5,551.76,420.77
2016,8,11,14,30,190.0,380.0,2.0,20.0,531.0,543.44,415.8
2016,8,11,14,45,171.0,362.0,2.05,20.0,493.0,520.2,399.74
2016,8,11,15,0,152.0,344.0,2.1,20.0,455.0,494.75,381.96
2016,8,11,15,15,164.0,322.5,2.15,19.5,436.5,494.22,384.21
2016,8,11,15,30,176.0,301.0,2.2,19.0,418.0,492.59,385.6
2016,8,11,15,45,115.5,270.0,2.25,19.0,345.0,405.22,319.36
2016,8,11,16,0,55.0,239.0,2.3,19.0,272.0,291.33,230.99
2016,8,11,16,15,47.5,215.5,2.35,18.5,242.0,263.03,210.14
2016,8,11,16,30,40.0,192.0,2.4,18.0,212.0,233.96,187.96
2016,8,11,16,45,26.0,165.5,2.45,18.0,178.0,174.11,139.79
2016,8,11,17,0,12.0,139.0,2.5,18.0,144.0,135.61,108.17
2016,8,11,17,15,6.5,120.0,2.6,17.5,122.5,114.02,90.56
2016,8,11,17,30,1.0,101.0,2.7,17.0,101.0,92.31,72.45
2016,8,11,17,45,232.5,78.5,2.85,16.5,126.0,338.24,283.71
2016,8,11,18,0,464.0,56.0,3.0,16.0,151.0,547.64,448.87
2016,8,11,18,15,371.5,44.5,3.0,15.5,106.5,438.72,356.76
2016,8,11,18,30,279.0,33.0,3.0,15.0,62.0,334.82,259.61
2016,8,11,18,45,139.5,16.5,3.0,15.0,31.0,170.92,0.0
2016,8,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,164.0,15.5,1.3,14.0,33.0,12.53,0.0
2016,8,12,6,0,328.0,31.0,1.3,14.0,66.0,25.51,15.69
2016,8,12,6,15,421.0,41.0,1.2,14.0,111.5,33.66,23.92
2016,8,12,6,30,514.0,51.0,1.1,14.0,157.0,41.81,31.61
2016,8,12,6,45,576.0,57.5,1.05,14.5,208.0,46.98,36.39
2016,8,12,7,0,638.0,64.0,1.0,15.0,259.0,52.19,41.02
2016,8,12,7,15,328.5,104.0,0.95,15.5,205.5,73.36,59.56
2016,8,12,7,30,19.0,144.0,0.9,16.0,152.0,103.65,85.63
2016,8,12,7,45,31.5,169.0,0.9,16.5,184.0,116.31,96.0
2016,8,12,8,0,44.0,194.0,0.9,17.0,216.0,131.7,108.56
2016,8,12,8,15,31.0,200.0,0.95,17.0,216.5,136.02,111.81
2016,8,12,8,30,18.0,206.0,1.0,17.0,217.0,147.14,120.83
2016,8,12,8,45,19.5,223.0,1.05,17.5,235.5,158.7,129.86
2016,8,12,9,0,21.0,240.0,1.1,18.0,254.0,170.12,138.7
2016,8,12,9,15,105.0,291.5,1.2,18.0,368.0,179.32,145.96
2016,8,12,9,30,189.0,343.0,1.3,18.0,482.0,205.1,166.79
2016,8,12,9,45,133.0,353.0,1.4,18.5,453.0,207.47,168.03
2016,8,12,10,0,77.0,363.0,1.5,19.0,424.0,228.22,175.11
2016,8,12,10,15,65.5,368.0,1.6,19.0,421.5,241.17,183.42
2016,8,12,10,30,54.0,373.0,1.7,19.0,419.0,252.5,192.04
2016,8,12,10,45,53.5,382.5,1.8,19.5,429.5,267.4,203.09
2016,8,12,11,0,53.0,392.0,1.9,20.0,440.0,282.48,214.42
2016,8,12,11,15,67.0,411.5,2.05,20.0,472.5,308.99,234.55
2016,8,12,11,30,81.0,431.0,2.2,20.0,505.0,337.98,256.66
2016,8,12,11,45,86.5,438.0,2.35,20.0,517.5,357.22,271.67
2016,8,12,12,0,92.0,445.0,2.5,20.0,530.0,377.28,287.34
2016,8,12,12,15,85.5,441.5,2.65,20.0,520.5,383.69,292.77
2016,8,12,12,30,79.0,438.0,2.8,20.0,511.0,389.01,297.35
2016,8,12,12,45,79.0,433.5,2.95,20.0,506.0,396.86,303.85
2016,8,12,13,0,79.0,429.0,3.1,20.0,501.0,404.26,310.01
2016,8,12,13,15,145.5,430.5,3.25,20.0,560.0,478.22,367.07
2016,8,12,13,30,212.0,432.0,3.4,20.0,619.0,548.38,420.75
2016,8,12,13,45,168.5,419.5,3.55,20.0,566.0,518.46,398.63
2016,8,12,14,0,125.0,407.0,3.7,20.0,513.0,484.16,373.3
2016,8,12,14,15,89.0,375.5,3.75,20.0,449.5,414.86,321.6
2016,8,12,14,30,53.0,344.0,3.8,20.0,386.0,359.42,279.4
2016,8,12,14,45,59.5,332.5,3.85,20.0,377.5,361.65,282.2
2016,8,12,15,0,66.0,321.0,3.9,20.0,369.0,363.85,284.88
2016,8,12,15,15,139.0,308.5,3.95,19.5,402.5,454.3,357.97
2016,8,12,15,30,212.0,296.0,4.0,19.0,436.0,523.34,414.27
2016,8,12,15,45,148.0,272.0,4.05,19.0,366.5,440.86,350.61
2016,8,12,16,0,84.0,248.0,4.1,19.0,297.0,332.11,265.55
2016,8,12,16,15,51.5,212.0,4.1,19.0,241.0,263.3,211.1
2016,8,12,16,30,19.0,176.0,4.1,19.0,185.0,173.62,138.39
2016,8,12,16,45,14.5,156.0,4.1,19.0,163.0,152.21,121.33
2016,8,12,17,0,10.0,136.0,4.1,19.0,141.0,130.58,103.74
2016,8,12,17,15,5.0,117.5,4.05,18.5,120.0,110.02,86.93
2016,8,12,17,30,0.0,99.0,4.0,18.0,99.0,89.37,69.7
2016,8,12,17,45,237.5,76.5,3.95,18.0,124.0,340.16,284.59
2016,8,12,18,0,475.0,54.0,3.9,18.0,149.0,554.92,452.77
2016,8,12,18,15,378.0,43.0,3.85,17.5,104.5,442.44,357.69
2016,8,12,18,30,281.0,32.0,3.8,17.0,60.0,335.28,255.51
2016,8,12,18,45,140.5,16.0,3.8,16.5,30.0,168.95,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.0,2.0,14.5,31.0,12.93,0.0
2016,8,13,6,0,293.0,32.0,2.0,15.0,62.0,26.24,16.05
2016,8,13,6,15,387.5,42.0,2.0,15.0,106.5,34.28,24.29
2016,8,13,6,30,482.0,52.0,2.0,15.0,151.0,42.35,31.91
2016,8,13,6,45,545.0,59.5,2.05,15.5,201.0,48.19,37.28
2016,8,13,7,0,608.0,67.0,2.1,16.0,251.0,54.02,42.45
2016,8,13,7,15,309.5,102.5,2.1,16.5,197.0,72.14,58.26
2016,8,13,7,30,11.0,138.0,2.1,17.0,143.0,99.75,82.04
2016,8,13,7,45,17.5,159.5,2.1,17.5,168.0,114.59,94.36
2016,8,13,8,0,24.0,181.0,2.1,18.0,193.0,129.3,106.4
2016,8,13,8,15,38.5,209.5,2.05,18.0,231.0,141.25,116.13
2016,8,13,8,30,53.0,238.0,2.0,18.0,269.0,157.88,129.72
2016,8,13,8,45,119.0,269.0,2.0,18.5,346.0,168.63,138.01
2016,8,13,9,0,185.0,300.0,2.0,19.0,423.0,185.38,151.2
2016,8,13,9,15,164.5,321.5,2.05,19.0,435.5,194.81,158.55
2016,8,13,9,30,144.0,343.0,2.1,19.0,448.0,203.7,165.47
2016,8,13,9,45,163.5,361.0,2.15,19.5,486.5,211.88,171.47
2016,8,13,10,0,183.0,379.0,2.2,20.0,525.0,225.12,171.22
2016,8,13,10,15,151.5,393.0,2.35,20.0,517.0,248.27,185.57
2016,8,13,10,30,120.0,407.0,2.5,20.0,509.0,268.1,201.01
2016,8,13,10,45,138.0,421.0,2.65,20.5,541.0,296.08,221.45
2016,8,13,11,0,156.0,435.0,2.8,21.0,573.0,326.81,244.53
2016,8,13,11,15,199.0,439.0,3.0,21.0,618.0,363.3,272.23
2016,8,13,11,30,242.0,443.0,3.2,21.0,663.0,398.01,299.22
2016,8,13,11,45,165.0,442.5,3.45,21.0,593.0,392.73,297.78
2016,8,13,12,0,88.0,442.0,3.7,21.0,523.0,373.13,284.44
2016,8,13,12,15,100.0,447.0,4.0,21.0,539.0,395.98,302.53
2016,8,13,12,30,112.0,452.0,4.3,21.0,555.0,423.85,324.28
2016,8,13,12,45,124.5,450.5,4.6,21.0,564.0,447.09,342.82
2016,8,13,13,0,137.0,449.0,4.9,21.0,573.0,471.07,362.0
2016,8,13,13,15,516.0,282.5,5.05,21.0,738.5,657.03,508.81
2016,8,13,13,30,895.0,116.0,5.2,21.0,904.0,830.55,641.82
2016,8,13,13,45,528.0,263.0,5.4,21.0,724.5,708.83,549.61
2016,8,13,14,0,161.0,410.0,5.6,21.0,545.0,518.56,401.51
2016,8,13,14,15,150.0,393.5,5.65,21.0,516.0,507.03,394.15
2016,8,13,14,30,139.0,377.0,5.7,21.0,487.0,493.53,384.7
2016,8,13,14,45,144.5,359.0,5.8,21.0,468.5,492.39,385.23
2016,8,13,15,0,150.0,341.0,5.9,21.0,450.0,490.23,385.02
2016,8,13,15,15,146.0,320.0,5.85,20.5,421.0,474.32,374.61
2016,8,13,15,30,142.0,299.0,5.8,20.0,392.0,456.96,363.06
2016,8,13,15,45,136.5,276.0,5.8,20.0,360.5,434.38,346.74
2016,8,13,16,0,131.0,253.0,5.8,20.0,329.0,410.4,329.22
2016,8,13,16,15,90.5,223.5,5.75,19.5,273.5,317.72,256.55
2016,8,13,16,30,50.0,194.0,5.7,19.0,218.0,247.73,200.21
2016,8,13,16,45,30.5,165.0,5.7,19.0,179.0,198.73,160.34
2016,8,13,17,0,11.0,136.0,5.7,19.0,140.0,132.0,105.1
2016,8,13,17,15,5.5,117.0,5.65,18.5,119.0,110.39,87.36
2016,8,13,17,30,0.0,98.0,5.6,18.0,98.0,88.66,69.15
2016,8,13,17,45,229.5,75.5,5.55,18.0,120.5,331.49,278.42
2016,8,13,18,0,459.0,53.0,5.5,18.0,143.0,538.66,443.29
2016,8,13,18,15,361.0,42.0,5.4,17.5,99.5,425.91,346.47
2016,8,13,18,30,263.0,31.0,5.3,17.0,56.0,318.73,240.43
2016,8,13,18,45,131.5,15.5,5.2,17.0,28.0,158.8,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.85,14.5,29.5,12.93,0.0
2016,8,14,6,0,271.0,32.0,2.9,15.0,59.0,26.18,15.83
2016,8,14,6,15,365.5,43.0,2.9,15.0,103.0,34.99,24.86
2016,8,14,6,30,460.0,54.0,2.9,15.0,147.0,43.78,33.13
2016,8,14,6,45,519.5,62.5,2.9,15.5,196.5,50.24,39.08
2016,8,14,7,0,579.0,71.0,2.9,16.0,246.0,56.65,44.76
2016,8,14,7,15,289.5,99.0,2.9,16.0,186.5,69.61,56.16
2016,8,14,7,30,0.0,127.0,2.9,16.0,127.0,92.6,76.16
2016,8,14,7,45,0.0,136.0,2.95,16.5,136.0,99.47,81.73
2016,8,14,8,0,0.0,145.0,3.0,17.0,145.0,106.25,87.13
2016,8,14,8,15,8.0,173.5,3.0,17.0,178.5,125.57,103.39
2016,8,14,8,30,16.0,202.0,3.0,17.0,212.0,144.54,119.17
2016,8,14,8,45,26.0,231.5,3.05,17.5,248.5,163.83,134.83
2016,8,14,9,0,36.0,261.0,3.1,18.0,285.0,171.47,140.55
2016,8,14,9,15,64.5,297.0,3.15,18.0,343.5,191.22,156.62
2016,8,14,9,30,93.0,333.0,3.2,18.0,402.0,210.15,171.87
2016,8,14,9,45,465.5,231.5,3.25,18.5,597.5,134.02,108.09
2016,8,14,10,0,838.0,130.0,3.3,19.0,793.0,107.82,72.05
2016,8,14,10,15,491.5,270.0,3.35,19.0,662.5,198.22,135.41
2016,8,14,10,30,145.0,410.0,3.4,19.0,532.0,273.57,205.62
2016,8,14,10,45,171.0,421.5,3.45,19.5,569.0,303.73,227.41
2016,8,14,11,0,197.0,433.0,3.5,20.0,606.0,337.44,252.8
2016,8,14,11,15,241.0,432.5,3.6,20.0,648.0,365.38,274.45
2016,8,14,11,30,285.0,432.0,3.7,20.0,690.0,408.74,308.37
2016,8,14,11,45,217.5,445.0,3.8,20.0,643.5,418.55,318.26
2016,8,14,12,0,150.0,458.0,3.9,20.0,597.0,414.71,316.87
2016,8,14,12,15,265.0,430.0,4.0,20.0,674.0,479.63,367.11
2016,8,14,12,30,380.0,402.0,4.1,20.0,751.0,556.1,426.0
2016,8,14,12,45,341.5,414.0,4.25,20.5,725.5,569.78,436.21
2016,8,14,13,0,303.0,426.0,4.4,21.0,700.0,579.64,443.51
2016,8,14,13,15,286.0,422.5,4.55,21.0,677.5,589.17,451.7
2016,8,14,13,30,269.0,419.0,4.7,21.0,655.0,596.07,457.83
2016,8,14,13,45,264.0,408.0,4.85,21.0,634.5,603.7,464.79
2016,8,14,14,0,259.0,397.0,5.0,21.0,614.0,609.3,470.26
2016,8,14,14,15,187.0,384.5,5.1,20.5,538.5,531.86,413.41
2016,8,14,14,30,115.0,372.0,5.2,20.0,463.0,466.47,364.15
2016,8,14,14,45,124.0,355.0,5.35,20.0,449.0,469.0,367.74
2016,8,14,15,0,133.0,338.0,5.5,20.0,435.0,470.79,370.66
2016,8,14,15,15,110.0,313.5,5.55,19.5,390.5,408.38,323.94
2016,8,14,15,30,87.0,289.0,5.6,19.0,346.0,366.94,292.65
2016,8,14,15,45,65.0,258.5,5.7,19.0,299.5,317.96,254.39
2016,8,14,16,0,43.0,228.0,5.8,19.0,253.0,267.42,214.28
2016,8,14,16,15,30.0,200.0,5.8,18.5,217.0,227.78,183.03
2016,8,14,16,30,17.0,172.0,5.8,18.0,181.0,167.95,134.66
2016,8,14,16,45,16.5,155.0,5.85,18.0,162.5,153.89,123.59
2016,8,14,17,0,16.0,138.0,5.9,18.0,144.0,139.76,112.28
2016,8,14,17,15,10.0,118.5,5.8,17.5,122.0,117.14,93.58
2016,8,14,17,30,4.0,99.0,5.7,17.0,100.0,94.37,74.41
2016,8,14,17,45,211.5,78.0,5.65,17.0,119.0,319.23,268.72
2016,8,14,18,0,419.0,57.0,5.6,17.0,138.0,506.0,418.76
2016,8,14,18,15,320.5,44.0,5.4,16.5,95.0,391.53,319.65
2016,8,14,18,30,222.0,31.0,5.2,16.0,52.0,283.5,210.05
2016,8,14,18,45,111.0,15.5,5.05,16.0,26.0,102.39,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,14.5,2.1,13.5,31.5,11.77,0.0
2016,8,15,6,0,342.0,29.0,2.1,14.0,63.0,23.99,13.95
2016,8,15,6,15,441.5,38.5,2.05,14.0,109.0,31.84,22.2
2016,8,15,6,30,541.0,48.0,2.0,14.0,155.0,39.75,29.71
2016,8,15,6,45,603.5,54.0,1.95,14.5,207.5,44.68,34.3
2016,8,15,7,0,666.0,60.0,1.9,15.0,260.0,53.76,42.39
2016,8,15,7,15,333.0,88.5,1.85,15.0,188.5,63.49,50.98
2016,8,15,7,30,0.0,117.0,1.8,15.0,117.0,86.12,70.77
2016,8,15,7,45,14.0,149.5,1.8,15.5,156.5,108.22,89.6
2016,8,15,8,0,28.0,182.0,1.8,16.0,196.0,124.64,103.23
2016,8,15,8,15,25.0,196.0,1.8,16.0,209.5,139.71,115.72
2016,8,15,8,30,22.0,210.0,1.8,16.0,223.0,149.47,123.59
2016,8,15,8,45,33.5,239.5,1.8,16.5,261.0,159.24,131.18
2016,8,15,9,0,45.0,269.0,1.8,17.0,299.0,175.73,144.32
2016,8,15,9,15,30.5,259.0,1.85,17.0,280.0,170.97,139.95
2016,8,15,9,30,16.0,249.0,1.9,17.0,261.0,177.15,144.8
2016,8,15,9,45,49.0,306.0,1.95,17.5,344.5,196.52,160.2
2016,8,15,10,0,82.0,363.0,2.0,18.0,428.0,227.67,175.95
2016,8,15,10,15,134.0,385.5,2.1,18.0,496.5,242.44,183.07
2016,8,15,10,30,186.0,408.0,2.2,18.0,565.0,279.28,208.19
2016,8,15,10,45,210.5,417.0,2.35,18.5,598.5,310.26,230.85
2016,8,15,11,0,235.0,426.0,2.5,19.0,632.0,344.42,256.88
2016,8,15,11,15,232.0,434.5,2.65,19.0,641.5,371.91,279.58
2016,8,15,11,30,229.0,443.0,2.8,19.0,651.0,399.3,302.11
2016,8,15,11,45,167.0,445.5,2.95,19.0,597.5,395.55,301.56
2016,8,15,12,0,105.0,448.0,3.1,19.0,544.0,386.1,295.78
2016,8,15,12,15,152.5,451.5,3.2,19.0,591.5,430.38,330.03
2016,8,15,12,30,200.0,455.0,3.3,19.0,639.0,480.79,368.78
2016,8,15,12,45,148.5,445.5,3.4,19.0,581.0,459.49,353.19
2016,8,15,13,0,97.0,436.0,3.5,19.0,523.0,423.21,326.13
2016,8,15,13,15,186.0,426.0,3.55,19.0,589.5,505.55,390.2
2016,8,15,13,30,275.0,416.0,3.6,19.0,656.0,598.4,460.8
2016,8,15,13,45,186.0,406.0,3.65,19.0,567.0,521.38,403.02
2016,8,15,14,0,97.0,396.0,3.7,19.0,478.0,432.38,335.48
2016,8,15,14,15,75.5,368.5,3.7,19.0,431.0,396.61,308.87
2016,8,15,14,30,54.0,341.0,3.7,19.0,384.0,358.15,279.65
2016,8,15,14,45,58.5,328.0,3.7,19.0,372.5,356.96,279.69
2016,8,15,15,0,63.0,315.0,3.7,19.0,361.0,355.56,279.51
2016,8,15,15,15,58.0,293.5,3.6,18.5,334.0,335.27,264.88
2016,8,15,15,30,53.0,272.0,3.5,18.0,307.0,314.02,249.42
2016,8,15,15,45,68.0,258.0,3.45,18.0,299.0,320.86,256.26
2016,8,15,16,0,83.0,244.0,3.4,18.0,291.0,327.77,263.15
2016,8,15,16,15,55.0,211.5,3.35,17.5,241.5,267.76,215.83
2016,8,15,16,30,27.0,179.0,3.3,17.0,192.0,206.51,166.52
2016,8,15,16,45,17.5,155.5,3.25,17.0,163.5,155.87,125.36
2016,8,15,17,0,8.0,132.0,3.2,17.0,135.0,125.26,100.03
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.0,105.7,83.94
2016,8,15,17,30,0.0,95.0,3.1,16.0,95.0,86.01,67.39
2016,8,15,17,45,259.0,71.0,3.05,16.0,120.0,377.02,315.76
2016,8,15,18,0,518.0,47.0,3.0,16.0,145.0,583.92,474.95
2016,8,15,18,15,413.0,37.5,2.9,15.5,100.0,465.79,374.18
2016,8,15,18,30,308.0,28.0,2.8,15.0,55.0,353.24,252.95
2016,8,15,18,45,154.0,14.0,2.75,15.0,27.5,135.96,0.0
2016,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,13.5,29.5,12.18,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,24.71,14.33
2016,8,16,6,15,404.0,40.5,1.6,14.0,104.5,33.26,23.41
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,41.84,31.54
2016,8,16,6,45,567.0,58.5,1.4,14.5,201.5,47.73,37.02
2016,8,16,7,0,629.0,66.0,1.3,15.0,253.0,53.62,42.28
2016,8,16,7,15,433.5,109.0,1.3,15.0,249.5,78.24,64.0
2016,8,16,7,30,238.0,152.0,1.3,15.0,246.0,103.19,85.65
2016,8,16,7,45,239.5,175.0,1.3,15.5,281.0,116.32,96.53
2016,8,16,8,0,241.0,198.0,1.3,16.0,316.0,128.85,106.74
2016,8,16,8,15,162.0,222.0,1.4,16.0,305.0,145.06,120.17
2016,8,16,8,30,83.0,246.0,1.5,16.0,294.0,162.44,134.47
2016,8,16,8,45,99.5,271.0,1.6,16.5,333.0,176.83,145.85
2016,8,16,9,0,116.0,296.0,1.7,17.0,372.0,181.55,149.09
2016,8,16,9,15,125.5,317.5,1.8,17.0,405.0,191.84,157.27
2016,8,16,9,30,135.0,339.0,1.9,17.0,438.0,201.69,165.06
2016,8,16,9,45,128.0,356.5,2.05,17.5,454.0,208.87,170.34
2016,8,16,10,0,121.0,374.0,2.2,18.0,470.0,219.1,168.98
2016,8,16,10,15,150.0,391.0,2.3,18.0,514.0,246.39,185.76
2016,8,16,10,30,179.0,408.0,2.4,18.0,558.0,277.86,207.57
2016,8,16,10,45,224.5,413.0,2.5,18.5,606.0,311.16,231.15
2016,8,16,11,0,270.0,418.0,2.6,19.0,654.0,339.67,252.29
2016,8,16,11,15,264.5,427.0,2.7,19.0,662.0,370.23,277.67
2016,8,16,11,30,259.0,436.0,2.8,19.0,670.0,400.61,302.69
2016,8,16,11,45,203.5,446.0,2.9,19.5,631.0,412.66,313.44
2016,8,16,12,0,148.0,456.0,3.0,20.0,592.0,412.41,314.1
2016,8,16,12,15,140.0,454.5,3.1,20.0,583.0,425.46,324.8
2016,8,16,12,30,132.0,453.0,3.2,20.0,574.0,437.28,334.36
2016,8,16,12,45,90.0,423.5,3.3,20.0,506.0,396.65,304.34
2016,8,16,13,0,48.0,394.0,3.4,20.0,438.0,353.83,272.1
2016,8,16,13,15,239.5,373.0,3.45,20.0,583.5,512.36,395.47
2016,8,16,13,30,431.0,352.0,3.5,20.0,729.0,679.21,520.74
2016,8,16,13,45,258.5,371.0,3.55,20.0,596.0,565.8,435.51
2016,8,16,14,0,86.0,390.0,3.6,20.0,463.0,417.36,322.39
2016,8,16,14,15,91.5,377.5,3.7,20.0,452.0,420.08,325.98
2016,8,16,14,30,97.0,365.0,3.8,20.0,441.0,422.5,328.85
2016,8,16,14,45,116.5,350.0,3.9,20.0,437.5,457.28,356.55
2016,8,16,15,0,136.0,335.0,4.0,20.0,434.0,471.17,368.67
2016,8,16,15,15,134.5,314.0,4.1,19.5,407.0,457.38,360.12
2016,8,16,15,30,133.0,293.0,4.2,19.0,380.0,442.26,350.59
2016,8,16,15,45,89.5,260.0,4.3,19.0,316.5,345.37,275.67
2016,8,16,16,0,46.0,227.0,4.4,19.0,253.0,270.21,215.94
2016,8,16,16,15,31.0,198.0,4.4,18.5,215.0,227.33,182.3
2016,8,16,16,30,16.0,169.0,4.4,18.0,177.0,164.39,131.52
2016,8,16,16,45,8.0,137.0,4.45,18.0,141.0,126.19,100.23
2016,8,16,17,0,0.0,105.0,4.5,18.0,105.0,87.73,68.17
2016,8,16,17,15,0.0,88.5,4.5,17.5,88.5,73.51,56.53
2016,8,16,17,30,0.0,72.0,4.5,17.0,72.0,59.03,44.45
2016,8,16,17,45,211.0,63.5,4.55,16.5,103.0,320.52,269.38
2016,8,16,18,0,422.0,55.0,4.6,16.0,134.0,505.41,417.07
2016,8,16,18,15,319.0,42.0,4.5,15.5,90.5,387.18,314.46
2016,8,16,18,30,216.0,29.0,4.4,15.0,47.0,272.94,189.56
2016,8,16,18,45,108.0,14.5,4.35,15.0,23.5,98.89,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.0,15.5,1.65,14.5,25.0,11.81,0.0
2016,8,17,6,0,204.0,31.0,1.7,15.0,50.0,23.55,13.09
2016,8,17,6,15,298.0,44.5,1.65,15.0,92.0,33.84,23.76
2016,8,17,6,30,392.0,58.0,1.6,15.0,134.0,46.57,35.54
2016,8,17,6,45,458.0,68.0,1.55,15.5,183.0,54.01,42.38
2016,8,17,7,0,524.0,78.0,1.5,16.0,232.0,61.35,48.91
2016,8,17,7,15,270.5,108.5,1.45,16.0,189.0,77.58,63.16
2016,8,17,7,30,17.0,139.0,1.4,16.0,146.0,100.18,82.72
2016,8,17,7,45,10.0,147.0,1.4,16.5,151.0,106.45,87.68
2016,8,17,8,0,3.0,155.0,1.4,17.0,156.0,112.55,92.44
2016,8,17,8,15,46.5,201.0,1.4,17.0,227.5,136.61,112.61
2016,8,17,8,30,90.0,247.0,1.4,17.0,299.0,163.03,134.45
2016,8,17,8,45,105.0,271.5,1.4,17.5,336.5,177.13,145.46
2016,8,17,9,0,120.0,296.0,1.4,18.0,374.0,181.64,148.46
2016,8,17,9,15,117.5,316.0,1.4,18.0,396.5,190.93,155.71
2016,8,17,9,30,115.0,336.0,1.4,18.0,419.0,199.77,162.57
2016,8,17,9,45,109.5,352.5,1.45,18.5,435.0,220.35,178.66
2016,8,17,10,0,104.0,369.0,1.5,19.0,451.0,230.83,177.24
2016,8,17,10,15,99.0,382.0,1.5,19.0,462.5,250.53,189.49
2016,8,17,10,30,94.0,395.0,1.5,19.0,474.0,269.87,203.47
2016,8,17,10,45,198.5,401.5,1.55,19.5,573.5,299.09,221.11
2016,8,17,11,0,303.0,408.0,1.6,20.0,673.0,343.47,251.79
2016,8,17,11,15,251.5,427.0,1.65,20.0,649.0,365.69,271.83
2016,8,17,11,30,200.0,446.0,1.7,20.0,625.0,389.25,291.99
2016,8,17,11,45,144.0,442.0,1.75,20.0,572.0,382.72,289.06
2016,8,17,12,0,88.0,438.0,1.8,20.0,519.0,370.41,281.04
2016,8,17,12,15,130.0,446.5,1.85,20.0,565.5,414.21,314.34
2016,8,17,12,30,172.0,455.0,1.9,20.0,612.0,463.6,351.47
2016,8,17,12,45,151.5,449.0,2.0,20.0,586.5,464.43,352.64
2016,8,17,13,0,131.0,443.0,2.1,20.0,561.0,462.5,351.87
2016,8,17,13,15,90.0,411.5,2.2,20.0,492.0,409.19,312.87
2016,8,17,13,30,49.0,380.0,2.3,20.0,423.0,359.48,275.79
2016,8,17,13,45,49.0,370.0,2.4,20.0,412.0,358.55,275.9
2016,8,17,14,0,49.0,360.0,2.5,20.0,401.0,357.13,275.45
2016,8,17,14,15,82.0,364.0,2.65,20.0,429.5,398.59,308.47
2016,8,17,14,30,115.0,368.0,2.8,20.0,458.0,463.32,358.46
2016,8,17,14,45,243.5,332.0,2.95,20.0,510.0,581.63,450.66
2016,8,17,15,0,372.0,296.0,3.1,20.0,562.0,681.71,528.13
2016,8,17,15,15,273.0,294.0,3.2,19.5,483.0,595.99,465.24
2016,8,17,15,30,174.0,292.0,3.3,19.0,404.0,482.51,380.73
2016,8,17,15,45,122.0,264.5,3.4,19.0,340.0,407.82,324.05
2016,8,17,16,0,70.0,237.0,3.5,19.0,276.0,307.12,245.4
2016,8,17,16,15,75.0,216.0,3.55,18.5,254.5,294.81,237.62
2016,8,17,16,30,80.0,195.0,3.6,18.0,233.0,281.83,228.93
2016,8,17,16,45,40.0,153.5,3.65,18.0,172.5,195.56,158.4
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,95.55,74.61
2016,8,17,17,15,0.0,94.5,3.7,17.5,94.5,80.44,62.35
2016,8,17,17,30,0.0,77.0,3.7,17.0,77.0,65.04,49.5
2016,8,17,17,45,193.0,66.0,3.7,16.5,101.0,283.59,238.28
2016,8,17,18,0,386.0,55.0,3.7,16.0,125.0,471.97,388.58
2016,8,17,18,15,285.0,41.0,3.6,15.5,83.5,353.75,285.97
2016,8,17,18,30,184.0,27.0,3.5,15.0,42.0,239.61,157.06
2016,8,17,18,45,92.0,13.5,3.45,15.0,21.0,85.02,0.0
2016,8,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,15.5,0.9,14.5,23.0,12.2,0.0
2016,8,18,6,0,171.0,31.0,0.9,15.0,46.0,23.41,12.74
2016,8,18,6,15,263.5,46.0,0.9,15.0,87.5,34.68,24.47
2016,8,18,6,30,356.0,61.0,0.9,15.0,129.0,45.9,34.96
2016,8,18,6,45,419.0,72.5,0.95,15.5,176.5,54.42,42.75
2016,8,18,7,0,482.0,84.0,1.0,16.0,224.0,65.49,52.56
2016,8,18,7,15,249.5,111.0,1.05,16.0,184.5,78.8,64.21
2016,8,18,7,30,17.0,138.0,1.1,16.0,145.0,99.5,82.1
2016,8,18,7,45,18.5,156.0,1.15,16.5,164.5,112.1,92.54
2016,8,18,8,0,20.0,174.0,1.2,17.0,184.0,124.61,102.73
2016,8,18,8,15,38.0,204.5,1.3,17.0,225.5,138.23,113.95
2016,8,18,8,30,56.0,235.0,1.4,17.0,267.0,156.05,128.6
2016,8,18,8,45,49.0,249.5,1.5,17.5,279.0,164.64,135.13
2016,8,18,9,0,42.0,264.0,1.6,18.0,291.0,172.95,141.42
2016,8,18,9,15,41.5,280.5,1.65,18.0,309.0,182.19,148.69
2016,8,18,9,30,41.0,297.0,1.7,18.0,327.0,191.15,155.72
2016,8,18,9,45,113.5,335.5,1.8,18.5,423.5,199.35,161.85
2016,8,18,10,0,186.0,374.0,1.9,19.0,520.0,221.33,169.61
2016,8,18,10,15,200.0,388.0,1.95,19.0,550.5,249.71,185.71
2016,8,18,10,30,214.0,402.0,2.0,19.0,581.0,280.26,206.84
2016,8,18,10,45,360.5,365.5,2.1,19.0,676.0,304.65,220.02
2016,8,18,11,0,507.0,329.0,2.2,19.0,771.0,348.88,251.29
2016,8,18,11,15,406.5,375.5,2.25,19.0,733.5,381.99,282.58
2016,8,18,11,30,306.0,422.0,2.3,19.0,696.0,410.94,308.87
2016,8,18,11,45,317.0,416.0,2.35,19.0,702.5,441.3,333.61
2016,8,18,12,0,328.0,410.0,2.4,19.0,709.0,472.16,358.48
2016,8,18,12,15,528.0,316.5,2.4,19.0,797.0,549.82,418.32
2016,8,18,12,30,728.0,223.0,2.4,19.0,885.0,640.66,487.91
2016,8,18,12,45,590.5,290.5,2.4,19.5,824.0,645.76,490.83
2016,8,18,13,0,453.0,358.0,2.4,20.0,763.0,639.94,485.23
2016,8,18,13,15,414.0,368.5,2.35,20.0,733.5,650.59,493.3
2016,8,18,13,30,375.0,379.0,2.3,20.0,704.0,646.01,490.34
2016,8,18,13,45,285.0,390.0,2.3,20.0,633.0,605.54,460.75
2016,8,18,14,0,195.0,401.0,2.3,20.0,562.0,540.72,413.25
2016,8,18,14,15,207.0,383.5,2.25,19.5,549.5,549.8,422.24
2016,8,18,14,30,219.0,366.0,2.2,19.0,537.0,557.97,430.21
2016,8,18,14,45,215.5,347.5,2.15,19.0,509.0,549.41,424.86
2016,8,18,15,0,212.0,329.0,2.1,19.0,481.0,539.13,418.4
2016,8,18,15,15,177.0,309.5,2.1,19.0,431.5,495.05,386.24
2016,8,18,15,30,142.0,290.0,2.1,19.0,382.0,448.63,351.99
2016,8,18,15,45,151.0,267.5,2.15,19.0,358.5,441.08,348.34
2016,8,18,16,0,160.0,245.0,2.2,19.0,335.0,432.31,343.54
2016,8,18,16,15,127.0,220.5,2.25,18.5,287.5,377.17,302.18
2016,8,18,16,30,94.0,196.0,2.3,18.0,240.0,297.96,241.08
2016,8,18,16,45,64.5,168.5,2.4,18.0,197.0,240.79,195.49
2016,8,18,17,0,35.0,141.0,2.5,18.0,154.0,182.87,148.03
2016,8,18,17,15,25.0,120.0,2.6,17.5,128.5,152.93,123.67
2016,8,18,17,30,15.0,99.0,2.7,17.0,103.0,107.69,85.9
2016,8,18,17,45,119.0,82.0,2.8,16.5,103.5,222.8,185.18
2016,8,18,18,0,223.0,65.0,2.9,16.0,104.0,317.07,262.27
2016,8,18,18,15,153.0,44.0,2.85,16.0,66.5,223.84,179.56
2016,8,18,18,30,83.0,23.0,2.8,16.0,29.0,123.51,72.48
2016,8,18,18,45,41.5,11.5,2.8,16.0,14.5,42.55,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.45,14.5,13.5,8.65,0.0
2016,8,19,6,0,64.0,22.0,2.6,15.0,27.0,16.82,7.31
2016,8,19,6,15,113.5,45.0,2.6,15.0,62.5,33.32,23.21
2016,8,19,6,30,163.0,68.0,2.6,15.0,98.0,49.34,37.91
2016,8,19,6,45,212.5,90.0,2.65,15.5,143.0,64.37,51.49
2016,8,19,7,0,262.0,112.0,2.7,16.0,188.0,79.08,64.51
2016,8,19,7,15,131.0,99.0,2.65,16.0,137.0,72.16,58.41
2016,8,19,7,30,0.0,86.0,2.6,16.0,86.0,65.18,52.15
2016,8,19,7,45,0.0,104.0,2.55,16.5,104.0,78.13,63.21
2016,8,19,8,0,0.0,122.0,2.5,17.0,122.0,90.93,73.96
2016,8,19,8,15,0.0,138.0,2.4,17.0,138.0,102.26,83.45
2016,8,19,8,30,0.0,154.0,2.3,17.0,154.0,113.5,92.77
2016,8,19,8,45,18.5,206.0,2.2,17.5,218.0,147.89,121.4
2016,8,19,9,0,37.0,258.0,2.1,18.0,282.0,169.7,138.96
2016,8,19,9,15,23.0,238.0,1.95,18.0,253.5,169.6,138.41
2016,8,19,9,30,9.0,218.0,1.8,18.0,225.0,157.54,128.03
2016,8,19,9,45,17.5,257.0,1.65,18.5,271.0,182.62,148.18
2016,8,19,10,0,26.0,296.0,1.5,19.0,317.0,191.92,155.05
2016,8,19,10,15,63.5,346.0,1.45,19.0,398.5,228.58,174.08
2016,8,19,10,30,101.0,396.0,1.4,19.0,480.0,271.14,204.16
2016,8,19,10,45,221.5,394.5,1.35,19.5,585.5,300.21,220.77
2016,8,19,11,0,342.0,393.0,1.3,20.0,691.0,345.94,251.79
2016,8,19,11,15,477.0,340.5,1.3,20.0,763.0,385.58,280.58
2016,8,19,11,30,612.0,288.0,1.3,20.0,835.0,442.1,323.72
2016,8,19,11,45,509.5,335.5,1.3,20.0,793.5,474.4,351.93
2016,8,19,12,0,407.0,383.0,1.3,20.0,752.0,493.1,368.41
2016,8,19,12,15,345.0,408.5,1.35,20.0,721.5,510.0,382.53
2016,8,19,12,30,283.0,434.0,1.4,20.0,691.0,520.24,390.94
2016,8,19,12,45,444.0,362.5,1.45,20.0,761.0,604.11,454.17
2016,8,19,13,0,605.0,291.0,1.5,20.0,831.0,694.81,521.25
2016,8,19,13,15,600.0,288.0,1.6,20.0,815.0,725.87,544.31
2016,8,19,13,30,595.0,285.0,1.7,20.0,799.0,754.25,565.86
2016,8,19,13,45,590.0,279.0,1.8,20.0,777.5,774.81,582.05
2016,8,19,14,0,585.0,273.0,1.9,20.0,756.0,794.18,597.4
2016,8,19,14,15,573.5,267.5,1.95,19.5,726.5,805.27,607.7
2016,8,19,14,30,562.0,262.0,2.0,19.0,697.0,813.07,615.89
2016,8,19,14,45,552.5,252.5,2.15,19.0,663.0,815.54,620.31
2016,8,19,15,0,543.0,243.0,2.3,19.0,629.0,814.78,622.57
2016,8,19,15,15,456.0,248.0,2.35,19.0,559.0,749.75,577.26
2016,8,19,15,30,369.0,253.0,2.4,19.0,489.0,657.25,512.05
2016,8,19,15,45,294.0,245.5,2.5,19.0,424.5,583.68,459.14
2016,8,19,16,0,219.0,238.0,2.6,19.0,360.0,483.75,384.93
2016,8,19,16,15,315.0,206.5,2.65,18.5,363.5,574.17,458.9
2016,8,19,16,30,411.0,175.0,2.7,18.0,367.0,661.04,528.34
2016,8,19,16,45,375.5,159.0,2.8,18.0,318.5,584.78,472.72
2016,8,19,17,0,340.0,143.0,2.9,18.0,270.0,531.63,433.59
2016,8,19,17,15,298.5,124.0,2.95,17.5,223.0,467.73,385.11
2016,8,19,17,30,257.0,105.0,3.0,17.0,176.0,403.75,334.63
2016,8,19,17,45,206.0,82.5,3.05,17.0,131.5,325.28,269.61
2016,8,19,18,0,155.0,60.0,3.1,17.0,87.0,246.86,202.55
2016,8,19,18,15,104.0,38.0,3.05,16.5,53.5,168.74,133.65
2016,8,19,18,30,53.0,16.0,3.0,16.0,20.0,80.29,39.93
2016,8,19,18,45,26.5,8.0,2.95,16.0,10.0,27.65,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
