Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.0,13.5,8.26,0.0
2016,8,20,6,0,64.0,21.0,1.5,15.0,27.0,16.1,6.5
2016,8,20,6,15,115.0,44.0,1.45,15.0,62.5,32.63,22.59
2016,8,20,6,30,166.0,67.0,1.4,15.0,98.0,48.69,37.33
2016,8,20,6,45,216.5,89.0,1.4,15.5,142.5,63.76,50.94
2016,8,20,7,0,267.0,111.0,1.4,16.0,187.0,78.5,63.98
2016,8,20,7,15,133.5,100.5,1.35,16.0,138.5,73.08,59.2
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,67.91,54.55
2016,8,20,7,45,0.0,105.5,1.3,16.5,105.5,79.11,64.05
2016,8,20,8,0,0.0,121.0,1.3,17.0,121.0,90.22,73.3
2016,8,20,8,15,0.0,139.0,1.3,17.0,139.0,102.89,83.92
2016,8,20,8,30,0.0,157.0,1.3,17.0,157.0,115.43,94.31
2016,8,20,8,45,1.5,169.0,1.35,17.5,170.5,123.97,101.04
2016,8,20,9,0,3.0,181.0,1.4,18.0,184.0,132.44,107.66
2016,8,20,9,15,7.0,204.5,1.4,18.0,210.0,148.27,120.59
2016,8,20,9,30,11.0,228.0,1.4,18.0,236.0,163.83,133.18
2016,8,20,9,45,10.0,224.0,1.45,18.5,231.5,161.87,131.0
2016,8,20,10,0,9.0,220.0,1.5,19.0,227.0,159.94,128.94
2016,8,20,10,15,16.0,263.5,1.55,19.0,277.0,190.81,146.71
2016,8,20,10,30,23.0,307.0,1.6,19.0,327.0,222.85,170.89
2016,8,20,10,45,33.0,338.0,1.65,19.0,367.0,236.66,180.88
2016,8,20,11,0,43.0,369.0,1.7,19.0,407.0,265.47,202.68
2016,8,20,11,15,69.0,399.5,1.85,19.0,461.0,301.88,230.02
2016,8,20,11,30,95.0,430.0,2.0,19.0,515.0,342.66,260.89
2016,8,20,11,45,110.0,438.5,2.15,19.5,538.0,368.23,280.14
2016,8,20,12,0,125.0,447.0,2.3,20.0,561.0,394.77,300.21
2016,8,20,12,15,158.5,448.0,2.4,20.0,592.0,431.65,328.53
2016,8,20,12,30,192.0,449.0,2.5,20.0,623.0,471.76,359.25
2016,8,20,12,45,455.0,332.5,2.7,20.0,739.0,588.69,449.73
2016,8,20,13,0,718.0,216.0,2.9,20.0,855.0,715.56,546.55
2016,8,20,13,15,453.0,319.5,2.95,19.5,720.5,640.25,490.36
2016,8,20,13,30,188.0,423.0,3.0,19.0,586.0,522.6,401.61
2016,8,20,13,45,183.5,411.0,3.15,19.0,566.0,524.78,404.99
2016,8,20,14,0,179.0,399.0,3.3,19.0,546.0,525.39,406.57
2016,8,20,14,15,181.0,382.5,3.3,19.0,526.5,525.93,408.03
2016,8,20,14,30,183.0,366.0,3.3,19.0,507.0,525.16,408.59
2016,8,20,14,45,160.0,347.0,3.35,19.0,466.0,496.77,387.98
2016,8,20,15,0,137.0,328.0,3.4,19.0,425.0,465.99,365.47
2016,8,20,15,15,114.0,304.0,3.45,19.0,381.5,427.53,336.9
2016,8,20,15,30,91.0,280.0,3.5,19.0,338.0,363.37,288.27
2016,8,20,15,45,88.0,258.0,3.6,19.0,310.5,343.5,274.06
2016,8,20,16,0,85.0,236.0,3.7,19.0,283.0,322.76,258.86
2016,8,20,16,15,65.5,209.0,3.7,18.5,243.0,278.15,224.25
2016,8,20,16,30,46.0,182.0,3.7,18.0,203.0,232.48,188.08
2016,8,20,16,45,262.5,148.0,3.75,18.0,247.0,457.08,376.14
2016,8,20,17,0,479.0,114.0,3.8,18.0,291.0,654.0,532.71
2016,8,20,17,15,430.0,102.0,3.8,17.5,242.0,587.95,482.27
2016,8,20,17,30,381.0,90.0,3.8,17.0,193.0,521.88,431.2
2016,8,20,17,45,317.5,74.0,3.8,17.0,147.0,437.28,361.95
2016,8,20,18,0,254.0,58.0,3.8,17.0,101.0,354.68,291.06
2016,8,20,18,15,174.5,39.0,3.7,16.5,64.0,255.8,203.03
2016,8,20,18,30,95.0,20.0,3.6,16.0,27.0,143.64,61.89
2016,8,20,18,45,47.5,10.0,3.55,16.0,13.5,46.08,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.0,12.0,2.15,14.5,15.5,9.44,0.0
2016,8,21,6,0,84.0,24.0,2.2,15.0,31.0,18.26,7.76
2016,8,21,6,15,147.5,45.0,2.2,15.0,68.0,33.44,23.21
2016,8,21,6,30,211.0,66.0,2.2,15.0,105.0,48.36,36.99
2016,8,21,6,45,266.5,84.5,2.2,15.5,150.0,61.42,48.86
2016,8,21,7,0,322.0,103.0,2.2,16.0,195.0,73.46,59.56
2016,8,21,7,15,161.0,111.5,2.15,16.0,157.5,80.05,65.35
2016,8,21,7,30,0.0,120.0,2.1,16.0,120.0,87.74,71.94
2016,8,21,7,45,4.0,139.5,2.05,16.5,141.5,101.39,83.44
2016,8,21,8,0,8.0,159.0,2.0,17.0,163.0,114.93,94.64
2016,8,21,8,15,10.0,175.5,2.0,17.0,181.0,126.46,104.15
2016,8,21,8,30,12.0,192.0,2.0,17.0,199.0,137.88,113.5
2016,8,21,8,45,37.0,233.5,2.0,17.0,257.0,155.84,128.28
2016,8,21,9,0,62.0,275.0,2.0,17.0,315.0,178.81,147.11
2016,8,21,9,15,65.0,295.0,2.05,17.0,340.0,189.83,155.84
2016,8,21,9,30,68.0,315.0,2.1,17.0,365.0,200.52,164.32
2016,8,21,9,45,166.0,337.0,2.15,17.5,465.0,201.74,164.65
2016,8,21,10,0,264.0,359.0,2.2,18.0,565.0,202.27,164.49
2016,8,21,10,15,464.5,292.5,2.25,18.0,670.5,203.78,141.76
2016,8,21,10,30,665.0,226.0,2.3,18.0,776.0,232.97,152.21
2016,8,21,10,45,675.5,227.5,2.4,18.5,799.0,283.86,192.46
2016,8,21,11,0,686.0,229.0,2.5,19.0,822.0,336.09,236.31
2016,8,21,11,15,691.0,230.5,2.55,19.0,837.0,387.56,280.8
2016,8,21,11,30,696.0,232.0,2.6,19.0,852.0,439.3,325.14
2016,8,21,11,45,701.0,231.5,2.7,19.0,860.0,489.73,367.8
2016,8,21,12,0,706.0,231.0,2.8,19.0,868.0,539.86,409.32
2016,8,21,12,15,500.5,329.5,2.9,19.0,781.0,543.34,414.58
2016,8,21,12,30,295.0,428.0,3.0,19.0,694.0,523.38,400.25
2016,8,21,12,45,300.5,422.0,3.2,19.0,690.5,549.27,421.26
2016,8,21,13,0,306.0,416.0,3.4,19.0,687.0,574.46,441.39
2016,8,21,13,15,235.0,419.0,3.5,19.0,625.0,537.41,414.25
2016,8,21,13,30,164.0,422.0,3.6,19.0,563.0,502.82,388.34
2016,8,21,13,45,145.5,408.5,3.7,19.0,531.0,491.07,380.31
2016,8,21,14,0,127.0,395.0,3.8,19.0,499.0,476.76,370.15
2016,8,21,14,15,134.5,380.0,3.85,18.5,486.5,482.0,376.01
2016,8,21,14,30,142.0,365.0,3.9,18.0,474.0,486.52,381.34
2016,8,21,14,45,124.0,343.5,3.95,18.0,435.5,459.26,361.25
2016,8,21,15,0,106.0,322.0,4.0,18.0,397.0,407.11,322.18
2016,8,21,15,15,102.5,303.0,4.05,18.0,372.0,392.23,311.81
2016,8,21,15,30,99.0,284.0,4.1,18.0,347.0,376.5,300.6
2016,8,21,15,45,79.0,255.0,4.2,18.0,303.0,331.41,265.77
2016,8,21,16,0,59.0,226.0,4.3,18.0,259.0,284.79,229.21
2016,8,21,16,15,56.0,204.0,4.35,17.5,233.0,262.84,212.94
2016,8,21,16,30,53.0,182.0,4.4,17.0,207.0,240.19,195.76
2016,8,21,16,45,26.5,144.5,4.45,17.0,157.0,172.66,140.0
2016,8,21,17,0,0.0,107.0,4.5,17.0,107.0,91.43,71.57
2016,8,21,17,15,185.0,98.0,4.55,16.5,147.5,319.21,268.42
2016,8,21,17,30,370.0,89.0,4.6,16.0,188.0,509.98,426.19
2016,8,21,17,45,305.5,73.5,4.65,16.0,142.5,425.55,354.84
2016,8,21,18,0,241.0,58.0,4.7,16.0,97.0,343.41,283.3
2016,8,21,18,15,162.5,38.5,4.6,15.5,60.5,245.46,194.43
2016,8,21,18,30,84.0,19.0,4.5,15.0,24.0,130.73,39.02
2016,8,21,18,45,42.0,9.5,4.45,15.0,12.0,41.2,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.5,14.5,8.0,6.29,0.0
2016,8,22,6,0,0.0,16.0,3.5,15.0,16.0,12.18,3.01
2016,8,22,6,15,0.0,35.5,3.4,15.0,35.5,26.8,17.43
2016,8,22,6,30,0.0,55.0,3.3,15.0,55.0,40.83,30.35
2016,8,22,6,45,5.0,76.5,3.2,15.5,78.0,56.06,44.12
2016,8,22,7,0,10.0,98.0,3.1,16.0,101.0,71.17,57.54
2016,8,22,7,15,19.0,119.0,3.0,16.0,126.0,85.91,70.52
2016,8,22,7,30,28.0,140.0,2.9,16.0,151.0,97.72,80.7
2016,8,22,7,45,28.0,158.5,2.85,16.5,170.5,109.69,90.69
2016,8,22,8,0,28.0,177.0,2.8,17.0,190.0,121.41,100.29
2016,8,22,8,15,29.5,196.0,2.75,17.0,211.5,133.19,110.01
2016,8,22,8,30,31.0,215.0,2.7,17.0,233.0,144.7,119.41
2016,8,22,8,45,68.0,251.5,2.7,17.5,294.5,165.86,136.63
2016,8,22,9,0,105.0,288.0,2.7,18.0,356.0,186.22,152.93
2016,8,22,9,15,166.5,307.5,2.75,18.0,423.5,188.45,154.36
2016,8,22,9,30,228.0,327.0,2.8,18.0,491.0,199.24,162.94
2016,8,22,9,45,243.0,343.0,2.85,18.0,525.0,193.51,157.85
2016,8,22,10,0,258.0,359.0,2.9,18.0,559.0,201.73,164.36
2016,8,22,10,15,275.0,370.5,2.95,18.0,590.5,234.26,172.68
2016,8,22,10,30,292.0,382.0,3.0,18.0,622.0,269.44,196.82
2016,8,22,10,45,263.0,400.0,3.15,18.5,621.0,300.48,222.03
2016,8,22,11,0,234.0,418.0,3.3,19.0,620.0,338.51,253.31
2016,8,22,11,15,206.0,429.0,3.4,19.0,609.5,358.98,271.37
2016,8,22,11,30,178.0,440.0,3.5,19.0,599.0,376.56,286.8
2016,8,22,11,45,222.5,437.0,3.6,19.0,637.0,415.42,317.16
2016,8,22,12,0,267.0,434.0,3.7,19.0,675.0,457.47,350.14
2016,8,22,12,15,230.0,440.0,3.75,19.0,647.5,466.47,358.17
2016,8,22,12,30,193.0,446.0,3.8,19.0,620.0,470.31,361.91
2016,8,22,12,45,264.0,425.5,3.9,19.0,660.5,527.88,406.82
2016,8,22,13,0,335.0,405.0,4.0,19.0,701.0,586.2,452.11
2016,8,22,13,15,259.5,412.5,4.05,19.0,639.5,561.86,433.82
2016,8,22,13,30,184.0,420.0,4.1,19.0,578.0,517.13,400.29
2016,8,22,13,45,140.0,402.5,4.2,19.0,521.0,481.22,373.65
2016,8,22,14,0,96.0,385.0,4.3,19.0,464.0,422.81,329.6
2016,8,22,14,15,102.5,371.5,4.35,19.0,452.5,425.78,333.1
2016,8,22,14,30,109.0,358.0,4.4,19.0,441.0,428.43,336.22
2016,8,22,14,45,102.5,338.0,4.45,19.0,413.5,411.58,324.12
2016,8,22,15,0,96.0,318.0,4.5,19.0,386.0,393.49,311.05
2016,8,22,15,15,86.5,295.0,4.5,18.5,353.5,367.95,292.54
2016,8,22,15,30,77.0,272.0,4.5,18.0,321.0,341.15,272.81
2016,8,22,15,45,59.0,244.0,4.5,18.0,279.5,298.76,239.66
2016,8,22,16,0,41.0,216.0,4.5,18.0,238.0,255.02,204.95
2016,8,22,16,15,23.5,183.5,4.45,17.5,196.0,184.95,148.64
2016,8,22,16,30,6.0,151.0,4.4,17.0,154.0,137.01,109.25
2016,8,22,16,45,3.0,129.0,4.35,17.0,130.5,114.59,90.89
2016,8,22,17,0,0.0,107.0,4.3,17.0,107.0,91.8,71.94
2016,8,22,17,15,148.0,102.5,4.2,16.5,141.0,269.17,226.0
2016,8,22,17,30,296.0,98.0,4.1,16.0,175.0,431.35,361.18
2016,8,22,17,45,240.5,78.0,4.05,16.0,131.5,351.97,293.38
2016,8,22,18,0,185.0,58.0,4.0,16.0,88.0,273.64,225.11
2016,8,22,18,15,119.5,37.0,3.8,16.0,53.5,184.99,144.21
2016,8,22,18,30,54.0,16.0,3.6,16.0,19.0,80.76,6.93
2016,8,22,18,45,27.0,8.0,3.45,16.0,9.5,27.94,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,57.5,12.5,2.2,15.5,17.0,9.83,0.0
2016,8,23,6,0,115.0,25.0,2.2,16.0,34.0,18.86,7.2
2016,8,23,6,15,197.0,43.0,2.1,16.0,72.5,32.16,21.89
2016,8,23,6,30,279.0,61.0,2.0,16.0,111.0,45.29,34.09
2016,8,23,6,45,342.0,75.5,1.95,16.5,157.0,55.68,43.59
2016,8,23,7,0,405.0,90.0,1.9,17.0,203.0,65.91,52.69
2016,8,23,7,15,205.0,108.5,1.8,17.0,166.0,76.57,62.05
2016,8,23,7,30,5.0,127.0,1.7,17.0,129.0,92.12,75.47
2016,8,23,7,45,13.5,149.5,1.6,17.0,156.0,107.66,88.67
2016,8,23,8,0,22.0,172.0,1.5,17.0,183.0,123.06,101.56
2016,8,23,8,15,34.0,198.5,1.45,17.0,216.5,134.57,110.98
2016,8,23,8,30,46.0,225.0,1.4,17.0,250.0,150.26,123.84
2016,8,23,8,45,83.5,257.0,1.35,17.5,308.0,168.93,138.78
2016,8,23,9,0,121.0,289.0,1.3,18.0,366.0,178.29,145.79
2016,8,23,9,15,184.5,306.0,1.3,18.0,433.0,188.27,153.61
2016,8,23,9,30,248.0,323.0,1.3,18.0,500.0,186.4,151.68
2016,8,23,9,45,464.0,261.0,1.3,18.5,612.5,150.28,121.35
2016,8,23,10,0,680.0,199.0,1.3,19.0,725.0,122.92,98.33
2016,8,23,10,15,690.5,202.5,1.35,19.0,754.0,173.76,109.98
2016,8,23,10,30,701.0,206.0,1.4,19.0,783.0,226.29,144.56
2016,8,23,10,45,710.5,207.0,1.45,19.5,805.5,278.63,185.46
2016,8,23,11,0,720.0,208.0,1.5,20.0,828.0,332.07,229.93
2016,8,23,11,15,725.0,210.0,1.5,20.0,843.0,385.51,275.47
2016,8,23,11,30,730.0,212.0,1.5,20.0,858.0,439.15,320.65
2016,8,23,11,45,733.5,212.0,1.55,20.0,865.5,490.71,363.53
2016,8,23,12,0,737.0,212.0,1.6,20.0,873.0,541.72,404.95
2016,8,23,12,15,558.5,302.0,1.7,20.0,802.5,556.16,418.38
2016,8,23,12,30,380.0,392.0,1.8,20.0,732.0,548.78,414.15
2016,8,23,12,45,406.5,374.5,1.9,20.0,735.5,588.25,444.86
2016,8,23,13,0,433.0,357.0,2.0,20.0,739.0,624.98,473.17
2016,8,23,13,15,384.0,371.5,2.15,20.0,705.5,620.82,471.33
2016,8,23,13,30,335.0,386.0,2.3,20.0,672.0,620.83,472.19
2016,8,23,13,45,326.5,376.5,2.5,20.0,649.0,628.42,479.52
2016,8,23,14,0,318.0,367.0,2.7,20.0,626.0,633.65,485.05
2016,8,23,14,15,316.5,352.0,2.9,20.0,601.5,637.47,489.81
2016,8,23,14,30,315.0,337.0,3.1,20.0,577.0,639.15,493.05
2016,8,23,14,45,283.5,325.5,3.3,20.0,533.0,614.01,476.0
2016,8,23,15,0,252.0,314.0,3.5,20.0,489.0,585.91,456.61
2016,8,23,15,15,183.0,296.5,3.65,19.5,419.5,488.12,384.65
2016,8,23,15,30,114.0,279.0,3.8,19.0,350.0,410.13,325.36
2016,8,23,15,45,132.0,257.0,4.0,19.0,333.5,411.68,328.97
2016,8,23,16,0,150.0,235.0,4.2,19.0,317.0,412.23,331.58
2016,8,23,16,15,107.0,208.5,4.3,18.5,264.0,344.33,278.72
2016,8,23,16,30,64.0,182.0,4.4,18.0,211.0,252.66,205.52
2016,8,23,16,45,32.5,150.0,4.5,18.0,164.5,187.29,151.8
2016,8,23,17,0,1.0,118.0,4.6,18.0,118.0,105.89,83.42
2016,8,23,17,15,196.5,101.0,4.6,17.5,151.5,335.73,281.12
2016,8,23,17,30,392.0,84.0,4.6,17.0,185.0,523.64,435.14
2016,8,23,17,45,325.5,68.5,4.65,16.5,139.5,436.84,362.87
2016,8,23,18,0,259.0,53.0,4.7,16.0,94.0,352.37,289.89
2016,8,23,18,15,171.5,35.0,4.55,16.0,57.5,248.69,192.9
2016,8,23,18,30,84.0,17.0,4.4,16.0,21.0,123.47,0.0
2016,8,23,18,45,42.0,8.5,4.3,16.0,10.5,40.29,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,71.5,12.5,1.7,14.5,17.5,9.83,0.0
2016,8,24,6,0,143.0,25.0,1.7,15.0,35.0,18.94,6.68
2016,8,24,6,15,234.0,41.5,1.65,15.0,75.0,31.29,21.19
2016,8,24,6,30,325.0,58.0,1.6,15.0,115.0,43.56,32.7
2016,8,24,6,45,392.0,71.0,1.6,15.5,163.0,53.12,41.5
2016,8,24,7,0,459.0,84.0,1.6,16.0,211.0,62.57,49.96
2016,8,24,7,15,229.5,78.5,1.6,16.0,142.0,55.7,43.92
2016,8,24,7,30,0.0,73.0,1.6,16.0,73.0,55.95,44.07
2016,8,24,7,45,0.0,96.0,1.6,16.0,96.0,72.5,58.47
2016,8,24,8,0,0.0,119.0,1.6,16.0,119.0,88.75,72.39
2016,8,24,8,15,2.5,147.5,1.65,16.0,149.0,108.36,89.06
2016,8,24,8,30,5.0,176.0,1.7,16.0,179.0,127.57,105.18
2016,8,24,8,45,19.0,212.5,1.75,16.5,224.5,151.56,124.94
2016,8,24,9,0,33.0,249.0,1.8,17.0,270.0,164.67,135.29
2016,8,24,9,15,105.5,289.5,1.9,17.0,363.0,188.12,154.47
2016,8,24,9,30,178.0,330.0,2.0,17.0,456.0,199.03,163.11
2016,8,24,9,45,224.0,342.0,2.1,17.5,509.0,205.77,168.02
2016,8,24,10,0,270.0,354.0,2.2,18.0,562.0,199.34,162.15
2016,8,24,10,15,235.5,375.0,2.3,18.0,561.5,245.48,182.7
2016,8,24,10,30,201.0,396.0,2.4,18.0,561.0,273.75,203.72
2016,8,24,10,45,223.5,404.0,2.5,18.5,592.5,304.57,226.28
2016,8,24,11,0,246.0,412.0,2.6,19.0,624.0,328.91,244.99
2016,8,24,11,15,191.5,424.0,2.7,19.0,590.5,350.98,265.03
2016,8,24,11,30,137.0,436.0,2.8,19.0,557.0,357.77,272.57
2016,8,24,11,45,283.5,401.0,2.95,19.0,654.0,416.34,316.81
2016,8,24,12,0,430.0,366.0,3.1,19.0,751.0,493.67,376.22
2016,8,24,12,15,265.5,399.5,3.25,19.0,637.0,458.98,352.16
2016,8,24,12,30,101.0,433.0,3.4,19.0,523.0,399.72,307.72
2016,8,24,12,45,166.5,430.5,3.55,19.0,577.5,460.87,355.54
2016,8,24,13,0,232.0,428.0,3.7,19.0,632.0,523.04,403.67
2016,8,24,13,15,523.0,294.0,3.85,19.0,742.0,671.45,519.61
2016,8,24,13,30,814.0,160.0,4.0,19.0,852.0,812.88,628.62
2016,8,24,13,45,494.0,275.5,4.2,19.0,692.0,691.28,536.22
2016,8,24,14,0,174.0,391.0,4.4,19.0,532.0,514.39,400.12
2016,8,24,14,15,220.0,369.0,4.55,19.0,540.0,548.54,429.15
2016,8,24,14,30,266.0,347.0,4.7,19.0,548.0,604.27,473.22
2016,8,24,14,45,218.5,334.0,4.85,19.0,494.0,539.66,425.31
2016,8,24,15,0,171.0,321.0,5.0,19.0,440.0,492.68,389.98
2016,8,24,15,15,134.5,297.5,5.1,18.5,387.5,442.0,352.17
2016,8,24,15,30,98.0,274.0,5.2,18.0,335.0,365.38,293.33
2016,8,24,15,45,68.5,242.5,5.3,18.0,283.5,307.57,247.73
2016,8,24,16,0,39.0,211.0,5.4,18.0,232.0,248.05,199.81
2016,8,24,16,15,28.0,185.0,5.45,17.5,199.5,212.59,171.74
2016,8,24,16,30,17.0,159.0,5.5,17.0,167.0,157.67,127.05
2016,8,24,16,45,12.0,140.0,5.55,17.0,145.0,136.87,110.01
2016,8,24,17,0,7.0,121.0,5.6,17.0,123.0,115.94,92.57
2016,8,24,17,15,220.0,99.5,5.55,16.5,155.5,356.62,300.75
2016,8,24,17,30,433.0,78.0,5.5,16.0,188.0,553.57,462.52
2016,8,24,17,45,358.5,65.0,5.45,16.0,141.5,462.02,384.8
2016,8,24,18,0,284.0,52.0,5.4,16.0,95.0,373.61,307.42
2016,8,24,18,15,186.0,34.5,5.3,15.5,58.0,261.57,200.87
2016,8,24,18,30,88.0,17.0,5.2,15.0,21.0,125.59,0.0
2016,8,24,18,45,44.0,8.5,5.1,15.0,10.5,41.83,0.0
2016,8,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.0,2.6,14.5,19.0,9.44,0.0
2016,8,25,6,0,200.0,24.0,2.6,15.0,38.0,19.61,6.31
2016,8,25,6,15,305.0,36.5,2.5,15.0,79.0,29.74,19.78
2016,8,25,6,30,410.0,49.0,2.4,15.0,120.0,39.81,29.38
2016,8,25,6,45,483.5,57.0,2.35,15.5,169.0,46.01,35.2
2016,8,25,7,0,557.0,65.0,2.3,16.0,218.0,52.25,40.84
2016,8,25,7,15,278.5,65.5,2.2,16.0,142.0,47.83,36.96
2016,8,25,7,30,0.0,66.0,2.1,16.0,66.0,50.61,39.35
2016,8,25,7,45,0.0,76.5,2.05,16.0,76.5,58.75,46.4
2016,8,25,8,0,0.0,87.0,2.0,16.0,87.0,66.61,53.13
2016,8,25,8,15,0.0,119.0,2.0,16.0,119.0,89.3,72.66
2016,8,25,8,30,0.0,151.0,2.0,16.0,151.0,111.31,91.34
2016,8,25,8,45,0.0,156.5,2.0,16.5,156.5,115.56,94.47
2016,8,25,9,0,0.0,162.0,2.0,17.0,162.0,119.73,97.55
2016,8,25,9,15,0.0,159.5,2.05,17.0,159.5,118.47,96.22
2016,8,25,9,30,0.0,157.0,2.1,17.0,157.0,117.09,94.83
2016,8,25,9,45,2.5,173.0,2.2,17.5,175.0,128.24,103.83
2016,8,25,10,0,5.0,189.0,2.3,18.0,193.0,139.3,112.67
2016,8,25,10,15,22.0,264.5,2.35,18.0,282.5,191.62,148.22
2016,8,25,10,30,39.0,340.0,2.4,18.0,372.0,230.7,177.52
2016,8,25,10,45,49.0,362.5,2.45,18.0,404.0,253.88,194.9
2016,8,25,11,0,59.0,385.0,2.5,18.0,436.0,279.15,214.18
2016,8,25,11,15,62.5,395.0,2.55,18.0,450.0,296.69,227.89
2016,8,25,11,30,66.0,405.0,2.6,18.0,464.0,314.99,242.25
2016,8,25,11,45,68.0,407.0,2.65,18.5,468.0,327.99,252.12
2016,8,25,12,0,70.0,409.0,2.7,19.0,472.0,341.14,262.07
2016,8,25,12,15,103.5,425.0,2.75,19.0,517.5,382.45,293.86
2016,8,25,12,30,137.0,441.0,2.8,19.0,563.0,432.51,332.09
2016,8,25,12,45,141.5,436.5,2.85,19.0,562.0,449.13,345.12
2016,8,25,13,0,146.0,432.0,2.9,19.0,561.0,465.51,358.1
2016,8,25,13,15,203.0,418.0,2.95,19.0,592.5,512.97,395.19
2016,8,25,13,30,260.0,404.0,3.0,19.0,624.0,577.55,444.42
2016,8,25,13,45,285.0,385.0,3.15,19.0,620.5,602.03,464.06
2016,8,25,14,0,310.0,366.0,3.3,19.0,617.0,626.04,483.68
2016,8,25,14,15,294.0,354.5,3.4,18.5,584.5,620.07,481.29
2016,8,25,14,30,278.0,343.0,3.5,18.0,552.0,611.44,477.07
2016,8,25,14,45,203.5,330.5,3.6,18.0,480.0,522.04,410.48
2016,8,25,15,0,129.0,318.0,3.7,18.0,408.0,449.22,354.73
2016,8,25,15,15,70.0,260.5,3.75,18.0,309.0,314.7,250.47
2016,8,25,15,30,11.0,203.0,3.8,18.0,210.0,181.4,143.29
2016,8,25,15,45,6.0,182.0,3.85,18.0,186.0,158.89,125.53
2016,8,25,16,0,1.0,161.0,3.9,18.0,162.0,136.02,107.09
2016,8,25,16,15,0.5,135.5,3.9,17.5,136.0,112.9,88.63
2016,8,25,16,30,0.0,110.0,3.9,17.0,110.0,89.53,69.67
2016,8,25,16,45,0.0,95.5,3.9,17.0,95.5,77.29,59.66
2016,8,25,17,0,0.0,81.0,3.9,17.0,81.0,64.93,49.41
2016,8,25,17,15,265.0,72.5,3.85,16.5,138.5,385.1,324.15
2016,8,25,17,30,530.0,64.0,3.8,16.0,196.0,633.45,520.49
2016,8,25,17,45,453.5,54.0,3.8,16.0,147.5,539.35,441.97
2016,8,25,18,0,377.0,44.0,3.8,16.0,99.0,447.04,362.53
2016,8,25,18,15,256.5,30.0,3.65,15.5,60.5,316.9,238.0
2016,8,25,18,30,136.0,16.0,3.5,15.0,22.0,164.84,0.0
2016,8,25,18,45,68.0,8.0,3.35,15.0,11.0,6.29,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,2.45,15.5,18.5,9.05,0.0
2016,8,26,6,0,202.0,23.0,2.5,16.0,37.0,18.81,4.86
2016,8,26,6,15,312.0,36.0,2.5,16.0,79.0,29.41,19.32
2016,8,26,6,30,422.0,49.0,2.5,16.0,121.0,39.95,29.33
2016,8,26,6,45,492.5,58.0,2.55,16.0,170.5,46.92,35.91
2016,8,26,7,0,563.0,67.0,2.6,16.0,220.0,53.87,42.26
2016,8,26,7,15,281.5,68.0,2.6,16.0,144.5,49.54,38.47
2016,8,26,7,30,0.0,69.0,2.6,16.0,69.0,52.93,41.41
2016,8,26,7,45,0.0,79.5,2.65,16.5,79.5,60.92,48.22
2016,8,26,8,0,0.0,90.0,2.7,17.0,90.0,68.72,54.76
2016,8,26,8,15,0.0,104.5,2.65,17.0,104.5,79.27,63.72
2016,8,26,8,30,0.0,119.0,2.6,17.0,119.0,89.72,72.51
2016,8,26,8,45,5.5,164.5,2.6,17.5,168.0,120.91,98.77
2016,8,26,9,0,11.0,210.0,2.6,18.0,217.0,150.76,123.42
2016,8,26,9,15,19.0,239.5,2.55,18.0,252.5,169.95,139.08
2016,8,26,9,30,27.0,269.0,2.5,18.0,288.0,176.24,143.92
2016,8,26,9,45,60.0,312.0,2.5,18.5,357.0,199.36,162.4
2016,8,26,10,0,93.0,355.0,2.5,19.0,426.0,221.52,179.84
2016,8,26,10,15,65.5,346.0,2.5,19.0,397.0,227.56,174.08
2016,8,26,10,30,38.0,337.0,2.5,19.0,368.0,228.8,175.39
2016,8,26,10,45,48.0,360.0,2.5,19.0,400.5,252.16,192.93
2016,8,26,11,0,58.0,383.0,2.5,19.0,433.0,277.63,212.27
2016,8,26,11,15,48.0,375.0,2.45,19.0,416.5,279.36,214.1
2016,8,26,11,30,38.0,367.0,2.4,19.0,400.0,279.16,214.38
2016,8,26,11,45,41.5,376.5,2.4,19.5,413.0,295.27,226.48
2016,8,26,12,0,45.0,386.0,2.4,20.0,426.0,312.18,239.07
2016,8,26,12,15,37.5,369.5,2.4,20.0,403.0,304.45,233.43
2016,8,26,12,30,30.0,353.0,2.4,20.0,380.0,294.88,226.38
2016,8,26,12,45,31.0,352.0,2.4,20.0,380.0,301.59,231.76
2016,8,26,13,0,32.0,351.0,2.4,20.0,380.0,308.3,237.11
2016,8,26,13,15,37.0,354.5,2.4,20.0,387.0,321.87,247.79
2016,8,26,13,30,42.0,358.0,2.4,20.0,394.0,336.1,258.97
2016,8,26,13,45,207.0,352.0,2.4,20.0,519.5,491.19,379.64
2016,8,26,14,0,372.0,346.0,2.4,20.0,645.0,660.55,505.69
2016,8,26,14,15,312.0,346.0,2.4,19.5,590.0,627.9,481.9
2016,8,26,14,30,252.0,346.0,2.4,19.0,535.0,590.73,455.8
2016,8,26,14,45,237.0,329.5,2.4,19.0,500.0,552.89,429.68
2016,8,26,15,0,222.0,313.0,2.4,19.0,465.0,533.75,416.74
2016,8,26,15,15,181.0,294.0,2.35,19.0,412.5,484.41,380.17
2016,8,26,15,30,140.0,275.0,2.3,19.0,360.0,432.64,341.3
2016,8,26,15,45,104.0,247.5,2.3,19.0,308.5,350.23,278.69
2016,8,26,16,0,68.0,220.0,2.3,19.0,257.0,289.44,231.27
2016,8,26,16,15,50.5,193.0,2.25,18.5,219.0,246.53,198.04
2016,8,26,16,30,33.0,166.0,2.2,18.0,181.0,202.58,163.14
2016,8,26,16,45,27.5,145.5,2.2,18.0,157.0,178.47,143.94
2016,8,26,17,0,22.0,125.0,2.2,18.0,133.0,136.88,109.96
2016,8,26,17,15,257.5,96.0,2.1,17.5,160.0,388.22,322.52
2016,8,26,17,30,493.0,67.0,2.0,17.0,187.0,601.29,487.39
2016,8,26,17,45,416.0,55.5,1.95,17.0,139.5,505.69,408.66
2016,8,26,18,0,339.0,44.0,1.9,17.0,92.0,412.16,329.59
2016,8,26,18,15,222.0,29.0,1.85,16.5,55.0,283.51,205.19
2016,8,26,18,30,105.0,14.0,1.8,16.0,18.0,97.88,0.0
2016,8,26,18,45,52.5,7.0,1.8,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.0,2.8,15.0,16.0,8.65,0.0
2016,8,27,6,0,148.0,22.0,2.9,15.0,32.0,16.75,2.75
2016,8,27,6,15,247.0,38.0,2.9,15.0,72.0,28.85,18.85
2016,8,27,6,30,346.0,54.0,2.9,15.0,112.0,40.91,30.26
2016,8,27,6,45,173.0,51.5,2.9,15.5,80.5,38.88,28.86
2016,8,27,7,0,0.0,49.0,2.9,16.0,49.0,37.48,27.75
2016,8,27,7,15,0.0,61.0,2.85,16.0,61.0,46.75,36.0
2016,8,27,7,30,0.0,73.0,2.8,16.0,73.0,55.89,44.03
2016,8,27,7,45,0.0,83.5,2.8,16.0,83.5,63.73,50.79
2016,8,27,8,0,0.0,94.0,2.8,16.0,94.0,71.52,57.44
2016,8,27,8,15,0.0,108.5,2.8,16.0,108.5,82.03,66.39
2016,8,27,8,30,0.0,123.0,2.8,16.0,123.0,92.45,75.18
2016,8,27,8,45,0.0,134.0,2.85,16.5,134.0,100.39,81.6
2016,8,27,9,0,0.0,145.0,2.9,17.0,145.0,108.26,87.92
2016,8,27,9,15,0.0,149.0,2.9,17.0,149.0,111.32,90.28
2016,8,27,9,30,0.0,153.0,2.9,17.0,153.0,114.33,92.6
2016,8,27,9,45,2.5,172.5,2.95,17.5,174.5,127.86,103.64
2016,8,27,10,0,5.0,192.0,3.0,18.0,196.0,141.2,114.39
2016,8,27,10,15,7.0,206.5,3.05,18.0,212.0,152.48,117.9
2016,8,27,10,30,9.0,221.0,3.1,18.0,228.0,164.18,126.88
2016,8,27,10,45,11.0,240.0,3.15,18.5,249.5,179.38,138.43
2016,8,27,11,0,13.0,259.0,3.2,19.0,271.0,195.12,150.39
2016,8,27,11,15,13.5,268.5,3.25,19.0,281.0,204.29,157.55
2016,8,27,11,30,14.0,278.0,3.3,19.0,291.0,213.68,164.91
2016,8,27,11,45,36.5,340.0,3.35,19.0,373.0,267.9,206.86
2016,8,27,12,0,59.0,402.0,3.4,19.0,455.0,330.7,255.07
2016,8,27,12,15,153.0,416.0,3.4,19.0,552.0,406.28,313.06
2016,8,27,12,30,247.0,430.0,3.4,19.0,649.0,496.16,381.55
2016,8,27,12,45,241.5,426.5,3.4,19.0,638.5,507.64,390.81
2016,8,27,13,0,236.0,423.0,3.4,19.0,628.0,522.08,402.43
2016,8,27,13,15,240.0,411.0,3.35,19.0,616.0,535.03,412.98
2016,8,27,13,30,244.0,399.0,3.3,19.0,604.0,560.79,432.73
2016,8,27,13,45,196.0,392.5,3.25,19.0,554.0,519.54,402.14
2016,8,27,14,0,148.0,386.0,3.2,19.0,504.0,487.91,378.36
2016,8,27,14,15,160.0,369.5,3.1,19.0,493.0,496.13,385.74
2016,8,27,14,30,172.0,353.0,3.0,19.0,482.0,503.72,392.52
2016,8,27,14,45,172.5,335.0,2.95,19.0,458.5,498.16,389.39
2016,8,27,15,0,173.0,317.0,2.9,19.0,435.0,491.28,385.38
2016,8,27,15,15,158.5,295.0,2.8,18.5,397.5,463.91,366.15
2016,8,27,15,30,144.0,273.0,2.7,18.0,360.0,434.71,345.38
2016,8,27,15,45,109.5,246.5,2.65,18.0,310.0,355.08,284.32
2016,8,27,16,0,75.0,220.0,2.6,18.0,260.0,297.1,238.84
2016,8,27,16,15,110.5,200.0,2.6,17.5,252.0,339.16,275.01
2016,8,27,16,30,146.0,180.0,2.6,17.0,244.0,357.08,292.0
2016,8,27,16,45,136.0,158.5,2.6,17.0,212.0,326.45,268.24
2016,8,27,17,0,126.0,137.0,2.6,17.0,180.0,294.95,243.42
2016,8,27,17,15,114.0,114.0,2.65,17.0,148.0,258.3,213.68
2016,8,27,17,30,102.0,91.0,2.7,17.0,116.0,220.55,182.08
2016,8,27,17,45,233.0,66.0,2.8,17.0,103.5,327.6,270.92
2016,8,27,18,0,364.0,41.0,2.9,17.0,91.0,430.87,346.02
2016,8,27,18,15,241.5,27.0,2.95,16.5,54.0,298.12,208.75
2016,8,27,18,30,119.0,13.0,3.0,16.0,17.0,108.47,0.0
2016,8,27,18,45,59.5,6.5,3.15,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,10.5,1.9,14.5,17.0,8.26,0.0
2016,8,28,6,0,195.0,21.0,1.9,15.0,34.0,17.16,1.71
2016,8,28,6,15,306.0,34.0,1.8,15.0,75.5,27.79,17.89
2016,8,28,6,30,417.0,47.0,1.7,15.0,117.0,38.37,28.03
2016,8,28,6,45,492.0,56.0,1.65,15.5,167.0,45.42,34.64
2016,8,28,7,0,567.0,65.0,1.6,16.0,217.0,52.46,41.02
2016,8,28,7,15,307.5,102.5,1.6,16.0,187.5,72.58,58.81
2016,8,28,7,30,48.0,140.0,1.6,16.0,158.0,97.5,80.52
2016,8,28,7,45,69.5,165.0,1.6,16.0,195.0,113.47,94.11
2016,8,28,8,0,91.0,190.0,1.6,16.0,232.0,129.13,107.27
2016,8,28,8,15,104.0,214.0,1.65,16.5,267.5,143.78,119.18
2016,8,28,8,30,117.0,238.0,1.7,17.0,303.0,152.32,125.76
2016,8,28,8,45,208.5,251.5,1.8,17.5,378.5,161.97,133.25
2016,8,28,9,0,300.0,265.0,1.9,18.0,454.0,163.02,133.5
2016,8,28,9,15,579.5,185.0,2.0,18.0,580.0,117.75,95.2
2016,8,28,9,30,859.0,105.0,2.1,18.0,706.0,93.79,74.81
2016,8,28,9,45,861.5,111.0,2.25,18.5,740.5,96.79,77.07
2016,8,28,10,0,864.0,117.0,2.4,19.0,775.0,99.52,79.07
2016,8,28,10,15,872.0,119.0,2.5,19.0,804.5,156.96,92.02
2016,8,28,10,30,880.0,121.0,2.6,19.0,834.0,215.75,129.6
2016,8,28,10,45,886.5,121.5,2.75,19.0,856.5,274.11,176.26
2016,8,28,11,0,893.0,122.0,2.9,19.0,879.0,332.77,227.17
2016,8,28,11,15,896.0,123.0,2.95,19.0,893.5,390.65,278.62
2016,8,28,11,30,899.0,124.0,3.0,19.0,908.0,448.03,329.26
2016,8,28,11,45,900.5,124.0,3.15,19.5,915.0,503.33,376.8
2016,8,28,12,0,902.0,124.0,3.3,20.0,922.0,557.47,422.1
2016,8,28,12,15,902.0,124.0,3.3,20.0,920.5,609.39,464.89
2016,8,28,12,30,902.0,124.0,3.3,20.0,919.0,659.54,505.2
2016,8,28,12,45,913.5,115.5,3.35,20.0,913.5,708.48,544.0
2016,8,28,13,0,925.0,107.0,3.4,20.0,908.0,755.62,580.77
2016,8,28,13,15,921.0,106.0,3.35,20.0,890.5,795.74,610.78
2016,8,28,13,30,917.0,105.0,3.3,20.0,873.0,832.79,636.83
2016,8,28,13,45,911.0,104.0,3.3,20.0,848.5,864.98,659.69
2016,8,28,14,0,905.0,103.0,3.3,20.0,824.0,893.71,680.21
2016,8,28,14,15,897.0,101.5,3.25,19.5,792.5,916.6,697.79
2016,8,28,14,30,889.0,100.0,3.2,19.0,761.0,935.75,712.99
2016,8,28,14,45,877.5,98.5,3.2,19.0,722.5,947.84,722.55
2016,8,28,15,0,866.0,97.0,3.2,19.0,684.0,956.05,729.68
2016,8,28,15,15,851.0,94.5,3.15,19.0,640.5,955.87,730.9
2016,8,28,15,30,836.0,92.0,3.1,19.0,597.0,964.23,738.23
2016,8,28,15,45,815.5,89.0,3.05,19.0,549.0,950.37,730.35
2016,8,28,16,0,795.0,86.0,3.0,19.0,501.0,932.74,720.11
2016,8,28,16,15,768.5,82.0,3.0,18.5,449.5,904.27,703.96
2016,8,28,16,30,742.0,78.0,3.0,18.0,398.0,872.49,685.15
2016,8,28,16,45,703.5,73.5,3.0,18.0,345.0,825.18,653.25
2016,8,28,17,0,665.0,69.0,3.0,18.0,292.0,783.08,624.11
2016,8,28,17,15,611.5,62.5,3.1,17.5,240.0,715.39,575.88
2016,8,28,17,30,558.0,56.0,3.2,17.0,188.0,647.05,524.19
2016,8,28,17,45,472.5,47.0,3.3,16.5,139.0,545.97,443.38
2016,8,28,18,0,387.0,38.0,3.4,16.0,90.0,447.48,358.76
2016,8,28,18,15,253.0,25.0,3.45,16.0,53.0,302.09,201.02
2016,8,28,18,30,119.0,12.0,3.5,16.0,16.0,107.46,0.0
2016,8,28,18,45,59.5,6.0,3.55,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.0,11.0,4.65,13.5,16.0,8.65,0.0
2016,8,29,6,0,178.0,22.0,4.7,14.0,32.0,16.81,0.09
2016,8,29,6,15,293.5,35.0,4.65,14.0,73.0,28.61,18.52
2016,8,29,6,30,409.0,48.0,4.6,14.0,114.0,39.17,28.78
2016,8,29,6,45,204.5,54.5,4.55,14.5,87.5,40.1,30.02
2016,8,29,7,0,0.0,61.0,4.5,15.0,61.0,46.35,35.73
2016,8,29,7,15,0.0,75.5,4.45,15.0,75.5,57.02,45.27
2016,8,29,7,30,0.0,90.0,4.4,15.0,90.0,67.61,54.59
2016,8,29,7,45,0.5,117.5,4.4,15.5,118.0,86.76,71.17
2016,8,29,8,0,1.0,145.0,4.4,16.0,146.0,105.5,87.12
2016,8,29,8,15,1.5,156.0,4.45,16.0,157.0,113.56,93.8
2016,8,29,8,30,2.0,167.0,4.5,16.0,168.0,121.53,100.35
2016,8,29,8,45,13.5,201.0,4.55,16.5,209.5,144.07,119.13
2016,8,29,9,0,25.0,235.0,4.6,17.0,251.0,166.06,137.18
2016,8,29,9,15,146.0,273.5,4.6,17.0,374.5,171.87,141.68
2016,8,29,9,30,267.0,312.0,4.6,17.0,498.0,182.51,150.26
2016,8,29,9,45,585.5,201.5,4.6,17.5,637.5,121.88,98.69
2016,8,29,10,0,904.0,91.0,4.6,18.0,777.0,86.9,68.77
2016,8,29,10,15,911.5,92.5,4.6,18.0,806.5,145.08,82.01
2016,8,29,10,30,919.0,94.0,4.6,18.0,836.0,205.45,120.8
2016,8,29,10,45,925.5,94.0,4.65,18.5,858.5,265.31,168.96
2016,8,29,11,0,932.0,94.0,4.7,19.0,881.0,325.41,221.45
2016,8,29,11,15,687.5,221.0,4.8,19.0,807.5,378.05,275.87
2016,8,29,11,30,443.0,348.0,4.9,19.0,734.0,414.67,313.39
2016,8,29,11,45,693.5,221.0,5.0,19.0,830.0,477.38,362.88
2016,8,29,12,0,944.0,94.0,5.1,19.0,926.0,556.34,427.25
2016,8,29,12,15,742.0,209.0,5.25,19.0,862.0,589.14,455.92
2016,8,29,12,30,540.0,324.0,5.4,19.0,798.0,600.17,465.66
2016,8,29,12,45,727.5,216.5,5.6,19.0,848.5,677.99,529.28
2016,8,29,13,0,915.0,109.0,5.8,19.0,899.0,749.79,589.03
2016,8,29,13,15,700.0,211.0,5.95,19.0,808.5,736.19,577.42
2016,8,29,13,30,485.0,313.0,6.1,19.0,718.0,688.6,539.81
2016,8,29,13,45,693.0,208.0,6.25,19.0,767.0,799.3,628.9
2016,8,29,14,0,901.0,103.0,6.4,19.0,816.0,889.7,698.17
2016,8,29,14,15,892.5,101.5,6.45,19.0,784.5,911.99,715.29
2016,8,29,14,30,884.0,100.0,6.5,19.0,753.0,930.53,730.15
2016,8,29,14,45,876.5,96.5,6.6,19.0,716.0,944.03,741.83
2016,8,29,15,0,869.0,93.0,6.7,19.0,679.0,953.69,750.94
2016,8,29,15,15,854.5,90.5,6.7,18.5,635.5,953.86,754.35
2016,8,29,15,30,840.0,88.0,6.7,18.0,592.0,962.38,764.11
2016,8,29,15,45,822.5,84.5,6.75,18.0,544.5,950.79,758.02
2016,8,29,16,0,805.0,81.0,6.8,18.0,497.0,935.44,749.29
2016,8,29,16,15,779.0,77.5,6.75,18.0,446.0,908.05,731.05
2016,8,29,16,30,753.0,74.0,6.7,18.0,395.0,877.35,710.1
2016,8,29,16,45,715.5,69.5,6.7,18.0,342.5,830.98,676.9
2016,8,29,17,0,678.0,65.0,6.7,18.0,290.0,782.12,640.68
2016,8,29,17,15,624.0,59.0,6.65,17.5,237.5,721.46,594.56
2016,8,29,17,30,570.0,53.0,6.6,17.0,185.0,653.3,539.81
2016,8,29,17,45,481.5,45.0,6.55,16.5,136.0,550.83,454.16
2016,8,29,18,0,393.0,37.0,6.5,16.0,87.0,450.97,364.72
2016,8,29,18,15,196.5,25.5,6.4,16.0,50.5,248.54,153.49
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
