Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,25.0,10.0,4.6,15.5,11.5,7.87,0.0
2016,8,30,6,0,50.0,20.0,4.6,16.0,23.0,15.11,0.0
2016,8,30,6,15,104.5,38.0,4.65,16.0,52.0,28.21,17.89
2016,8,30,6,30,159.0,56.0,4.7,16.0,81.0,41.16,30.22
2016,8,30,6,45,185.0,76.0,4.8,16.5,116.0,54.95,42.79
2016,8,30,7,0,211.0,96.0,4.9,17.0,151.0,68.38,54.81
2016,8,30,7,15,229.0,116.0,4.9,17.0,188.0,81.33,66.28
2016,8,30,7,30,247.0,136.0,4.9,17.0,225.0,93.87,77.17
2016,8,30,7,45,515.5,103.5,4.9,17.5,326.5,76.77,61.9
2016,8,30,8,0,784.0,71.0,4.9,18.0,428.0,63.35,49.91
2016,8,30,8,15,527.5,148.0,4.95,18.0,400.0,101.75,82.98
2016,8,30,8,30,271.0,225.0,5.0,18.0,372.0,143.42,118.35
2016,8,30,8,45,569.5,152.5,5.05,18.0,497.0,102.94,83.4
2016,8,30,9,0,868.0,80.0,5.1,18.0,622.0,79.36,62.99
2016,8,30,9,15,880.5,82.0,5.1,18.0,663.5,81.12,64.33
2016,8,30,9,30,893.0,84.0,5.1,18.0,705.0,82.75,65.57
2016,8,30,9,45,907.0,83.5,5.2,18.5,742.0,82.87,65.39
2016,8,30,10,0,921.0,83.0,5.3,19.0,779.0,82.94,65.19
2016,8,30,10,15,927.5,84.0,5.35,19.0,808.0,140.72,77.99
2016,8,30,10,30,934.0,85.0,5.4,19.0,837.0,201.49,116.76
2016,8,30,10,45,940.0,85.0,5.5,19.5,859.5,262.0,165.42
2016,8,30,11,0,946.0,85.0,5.6,20.0,882.0,322.67,218.53
2016,8,30,11,15,948.5,85.5,5.6,20.0,896.0,382.42,272.65
2016,8,30,11,30,951.0,86.0,5.6,20.0,910.0,441.47,325.92
2016,8,30,11,45,953.5,85.5,5.7,20.0,917.0,498.83,377.03
2016,8,30,12,0,956.0,85.0,5.8,20.0,924.0,554.96,425.99
2016,8,30,12,15,955.5,84.5,5.85,20.0,922.0,607.94,471.28
2016,8,30,12,30,955.0,84.0,5.9,20.0,920.0,658.9,513.91
2016,8,30,12,45,951.5,85.0,6.0,20.0,910.5,706.95,553.5
2016,8,30,13,0,948.0,86.0,6.1,20.0,901.0,752.35,590.38
2016,8,30,13,15,944.5,85.5,6.1,20.0,883.5,793.55,622.14
2016,8,30,13,30,941.0,85.0,6.1,20.0,866.0,831.67,650.44
2016,8,30,13,45,935.0,84.0,6.2,20.0,841.0,864.0,674.98
2016,8,30,14,0,929.0,83.0,6.3,20.0,816.0,892.78,697.08
2016,8,30,14,15,921.5,81.5,6.3,19.5,784.5,916.06,716.26
2016,8,30,14,30,914.0,80.0,6.3,19.0,753.0,935.54,732.93
2016,8,30,14,45,903.5,79.0,6.3,19.0,715.0,948.96,744.01
2016,8,30,15,0,893.0,78.0,6.3,19.0,677.0,958.48,752.5
2016,8,30,15,15,879.5,76.0,6.25,19.0,633.5,960.01,755.16
2016,8,30,15,30,866.0,74.0,6.2,19.0,590.0,957.66,755.21
2016,8,30,15,45,847.5,71.5,6.2,19.0,542.5,945.93,748.89
2016,8,30,16,0,829.0,69.0,6.2,19.0,495.0,930.55,740.0
2016,8,30,16,15,804.5,66.5,6.15,18.5,444.0,917.57,734.01
2016,8,30,16,30,780.0,64.0,6.1,18.0,393.0,889.58,716.62
2016,8,30,16,45,744.0,60.5,6.05,18.0,340.5,845.88,685.5
2016,8,30,17,0,708.0,57.0,6.0,18.0,288.0,799.74,651.48
2016,8,30,17,15,656.0,51.5,5.95,17.5,235.5,733.51,601.42
2016,8,30,17,30,604.0,46.0,5.9,17.0,183.0,666.28,547.65
2016,8,30,17,45,517.5,39.0,5.9,17.0,134.5,574.13,469.63
2016,8,30,18,0,431.0,32.0,5.9,17.0,86.0,477.8,381.56
2016,8,30,18,15,215.5,22.5,5.8,16.5,49.5,259.75,140.84
2016,8,30,18,30,0.0,13.0,5.7,16.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,5.65,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,9.5,5.4,15.0,16.0,7.47,0.0
2016,8,31,6,0,234.0,19.0,5.5,15.0,32.0,15.66,0.0
2016,8,31,6,15,360.5,29.0,5.55,15.0,74.0,23.99,14.33
2016,8,31,6,30,487.0,39.0,5.6,15.0,116.0,32.47,22.73
2016,8,31,6,45,560.0,46.0,5.7,15.5,166.5,38.31,28.27
2016,8,31,7,0,633.0,53.0,5.8,16.0,217.0,47.88,36.91
2016,8,31,7,15,316.5,79.0,5.85,16.0,161.0,57.36,45.38
2016,8,31,7,30,0.0,105.0,5.9,16.0,105.0,77.5,63.11
2016,8,31,7,45,55.0,147.0,6.0,16.5,172.0,102.99,85.13
2016,8,31,8,0,110.0,189.0,6.1,17.0,239.0,125.12,103.89
2016,8,31,8,15,87.5,207.0,6.1,17.0,250.0,139.51,115.94
2016,8,31,8,30,65.0,225.0,6.1,17.0,261.0,150.02,124.56
2016,8,31,8,45,68.0,246.5,6.15,17.5,286.5,162.57,134.61
2016,8,31,9,0,71.0,268.0,6.2,18.0,312.0,174.79,144.29
2016,8,31,9,15,87.0,292.0,6.25,18.0,350.0,188.22,155.21
2016,8,31,9,30,103.0,316.0,6.3,18.0,388.0,201.27,165.76
2016,8,31,9,45,163.5,334.5,6.35,18.0,455.0,200.61,164.86
2016,8,31,10,0,224.0,353.0,6.4,18.0,522.0,210.49,172.79
2016,8,31,10,15,151.5,362.0,6.35,18.0,478.5,229.72,175.16
2016,8,31,10,30,79.0,371.0,6.3,18.0,435.0,252.58,194.56
2016,8,31,10,45,208.0,375.0,6.25,18.5,549.0,284.73,213.97
2016,8,31,11,0,337.0,379.0,6.2,19.0,663.0,335.09,249.54
2016,8,31,11,15,390.5,362.0,6.1,19.0,696.0,373.32,280.45
2016,8,31,11,30,444.0,345.0,6.0,19.0,729.0,413.09,313.41
2016,8,31,11,45,691.5,221.5,5.95,19.0,824.5,476.38,363.54
2016,8,31,12,0,939.0,98.0,5.9,19.0,920.0,555.75,428.42
2016,8,31,12,15,637.5,249.0,5.85,19.0,806.5,560.15,435.11
2016,8,31,12,30,336.0,400.0,5.8,19.0,693.0,528.25,410.75
2016,8,31,12,45,319.0,400.0,5.8,19.0,676.0,545.17,424.98
2016,8,31,13,0,302.0,400.0,5.8,19.0,659.0,559.61,436.86
2016,8,31,13,15,212.5,400.5,5.75,19.0,581.0,505.9,395.83
2016,8,31,13,30,123.0,401.0,5.7,19.0,503.0,453.85,355.08
2016,8,31,13,45,121.5,387.5,5.7,19.0,486.0,454.21,356.24
2016,8,31,14,0,120.0,374.0,5.7,19.0,469.0,453.36,356.34
2016,8,31,14,15,69.0,316.5,5.7,19.0,370.5,344.17,271.61
2016,8,31,14,30,18.0,259.0,5.7,19.0,272.0,229.98,180.84
2016,8,31,14,45,12.0,228.5,5.75,19.0,237.0,199.41,156.84
2016,8,31,15,0,6.0,198.0,5.8,19.0,202.0,168.08,131.86
2016,8,31,15,15,3.0,157.0,5.85,18.5,159.0,129.63,101.18
2016,8,31,15,30,0.0,116.0,5.9,18.0,116.0,91.32,70.12
2016,8,31,15,45,0.0,108.0,5.95,18.0,108.0,84.86,65.03
2016,8,31,16,0,0.0,100.0,6.0,18.0,100.0,78.41,59.89
2016,8,31,16,15,0.0,73.5,6.0,18.0,73.5,56.43,41.76
2016,8,31,16,30,0.0,47.0,6.0,18.0,47.0,35.95,24.69
2016,8,31,16,45,0.0,40.5,6.0,18.0,40.5,30.93,20.54
2016,8,31,17,0,0.0,34.0,6.0,18.0,34.0,25.93,16.34
2016,8,31,17,15,293.5,40.5,5.95,17.5,105.5,373.68,315.52
2016,8,31,17,30,587.0,47.0,5.9,17.0,177.0,658.61,542.66
2016,8,31,17,45,498.0,39.5,5.9,17.0,128.5,556.6,455.1
2016,8,31,18,0,409.0,32.0,5.9,17.0,80.0,457.9,363.87
2016,8,31,18,15,204.5,16.0,5.8,16.5,40.0,237.13,103.29
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,45,120.5,9.0,4.9,14.5,15.5,7.08,0.0
2016,9,1,6,0,241.0,18.0,4.9,15.0,31.0,14.85,0.0
2016,9,1,6,15,370.5,28.5,4.9,15.0,73.5,23.64,13.92
2016,9,1,6,30,500.0,39.0,4.9,15.0,116.0,32.57,22.79
2016,9,1,6,45,572.0,46.0,4.95,15.5,167.0,38.42,28.36
2016,9,1,7,0,644.0,53.0,5.0,16.0,218.0,48.01,37.02
2016,9,1,7,15,322.0,56.5,5.0,16.0,139.0,42.63,32.32
2016,9,1,7,30,0.0,60.0,5.0,16.0,60.0,45.96,35.25
2016,9,1,7,45,0.0,97.0,5.05,16.5,97.0,72.94,58.83
2016,9,1,8,0,0.0,134.0,5.1,17.0,134.0,98.27,80.59
2016,9,1,8,15,0.0,124.5,5.1,17.0,124.5,92.8,75.56
2016,9,1,8,30,0.0,115.0,5.1,17.0,115.0,86.82,70.14
2016,9,1,8,45,0.0,132.5,5.15,17.5,132.5,99.24,80.47
2016,9,1,9,0,0.0,150.0,5.2,18.0,150.0,111.51,90.55
2016,9,1,9,15,2.0,170.0,5.25,18.0,171.5,125.33,102.05
2016,9,1,9,30,4.0,190.0,5.3,18.0,193.0,138.96,113.32
2016,9,1,9,45,56.0,270.5,5.35,18.0,313.0,178.16,146.0
2016,9,1,10,0,108.0,351.0,5.4,18.0,433.0,219.43,180.03
2016,9,1,10,15,121.0,368.0,5.5,18.0,463.0,229.51,175.82
2016,9,1,10,30,134.0,385.0,5.6,18.0,493.0,256.46,195.02
2016,9,1,10,45,109.5,389.5,5.75,18.0,479.0,281.07,215.38
2016,9,1,11,0,85.0,394.0,5.9,18.0,465.0,291.03,224.61
2016,9,1,11,15,130.5,409.5,6.1,18.0,521.0,321.66,248.02
2016,9,1,11,30,176.0,425.0,6.3,18.0,577.0,366.4,283.14
2016,9,1,11,45,177.5,426.0,6.5,18.0,580.5,387.94,301.26
2016,9,1,12,0,179.0,427.0,6.7,18.0,584.0,409.37,319.23
2016,9,1,12,15,153.5,427.0,6.8,18.0,561.5,414.9,324.58
2016,9,1,12,30,128.0,427.0,6.9,18.0,539.0,417.43,327.22
2016,9,1,12,45,145.5,423.5,7.05,18.0,549.5,442.58,347.77
2016,9,1,13,0,163.0,420.0,7.2,18.0,560.0,468.78,369.17
2016,9,1,13,15,166.0,411.0,7.1,18.0,551.0,480.35,378.84
2016,9,1,13,30,169.0,402.0,7.0,18.0,542.0,491.15,387.95
2016,9,1,13,45,128.0,382.5,6.95,18.0,486.5,455.17,360.0
2016,9,1,14,0,87.0,363.0,6.9,18.0,431.0,396.72,314.36
2016,9,1,14,15,54.5,316.0,6.8,18.0,358.5,331.07,262.73
2016,9,1,14,30,22.0,269.0,6.7,18.0,286.0,242.9,192.35
2016,9,1,14,45,21.5,255.5,6.65,18.0,271.0,233.4,185.29
2016,9,1,15,0,21.0,242.0,6.6,18.0,256.0,223.72,177.98
2016,9,1,15,15,12.0,209.0,6.65,17.5,217.0,186.73,148.54
2016,9,1,15,30,3.0,176.0,6.7,17.0,178.0,149.01,118.05
2016,9,1,15,45,1.5,162.0,6.75,17.0,163.0,136.46,108.05
2016,9,1,16,0,0.0,148.0,6.8,17.0,148.0,123.82,97.89
2016,9,1,16,15,0.0,119.0,6.8,16.5,119.0,97.58,76.53
2016,9,1,16,30,0.0,90.0,6.8,16.0,90.0,71.3,54.82
2016,9,1,16,45,0.0,77.0,6.8,16.0,77.0,60.31,45.67
2016,9,1,17,0,0.0,64.0,6.8,16.0,64.0,49.23,36.32
2016,9,1,17,15,262.0,60.0,6.75,15.5,117.0,362.93,309.27
2016,9,1,17,30,524.0,56.0,6.7,15.0,170.0,611.84,511.04
2016,9,1,17,45,424.5,46.5,6.65,15.0,122.0,498.4,412.73
2016,9,1,18,0,325.0,37.0,6.6,15.0,74.0,387.9,310.02
2016,9,1,18,15,162.5,18.5,6.55,15.0,37.0,203.05,57.35
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.5,5.5,14.5,12.5,7.47,0.0
2016,9,2,6,0,126.0,19.0,5.6,15.0,25.0,14.45,0.0
2016,9,2,6,15,247.5,32.5,5.65,15.0,63.5,24.85,14.75
2016,9,2,6,30,369.0,46.0,5.7,15.0,102.0,37.45,27.0
2016,9,2,6,45,447.0,55.5,5.8,15.5,150.5,44.82,33.97
2016,9,2,7,0,525.0,65.0,5.9,16.0,199.0,52.18,40.7
2016,9,2,7,15,576.5,72.0,5.9,16.0,250.0,57.31,45.34
2016,9,2,7,30,628.0,79.0,5.9,16.0,301.0,62.41,49.8
2016,9,2,7,45,667.0,83.5,5.9,16.5,352.5,65.51,52.3
2016,9,2,8,0,706.0,88.0,5.9,17.0,404.0,68.6,54.74
2016,9,2,8,15,505.5,151.5,5.85,17.0,391.5,103.55,84.94
2016,9,2,8,30,305.0,215.0,5.8,17.0,379.0,138.99,115.15
2016,9,2,8,45,553.0,158.0,5.8,17.5,487.0,106.55,86.75
2016,9,2,9,0,801.0,101.0,5.8,18.0,595.0,82.25,65.52
2016,9,2,9,15,815.5,104.0,5.85,18.0,636.0,83.69,66.58
2016,9,2,9,30,830.0,107.0,5.9,18.0,677.0,85.05,67.58
2016,9,2,9,45,851.0,104.0,5.95,18.5,715.0,92.82,73.91
2016,9,2,10,0,872.0,101.0,6.0,19.0,753.0,91.51,72.5
2016,9,2,10,15,880.0,102.5,6.15,19.0,782.0,144.73,83.63
2016,9,2,10,30,888.0,104.0,6.3,19.0,811.0,203.67,120.78
2016,9,2,10,45,893.0,105.0,6.45,19.0,833.0,262.37,168.14
2016,9,2,11,0,898.0,106.0,6.6,19.0,855.0,321.18,220.13
2016,9,2,11,15,693.5,217.0,6.65,19.0,801.0,376.36,275.82
2016,9,2,11,30,489.0,328.0,6.7,19.0,747.0,419.85,318.53
2016,9,2,11,45,427.0,358.5,6.75,19.0,726.5,451.2,346.96
2016,9,2,12,0,365.0,389.0,6.8,19.0,706.0,476.72,369.5
2016,9,2,12,15,347.0,394.0,6.8,19.0,695.0,501.17,390.3
2016,9,2,12,30,329.0,399.0,6.8,19.0,684.0,523.34,408.82
2016,9,2,12,45,369.5,376.5,6.85,19.0,693.5,559.72,438.73
2016,9,2,13,0,410.0,354.0,6.9,19.0,703.0,606.19,476.14
2016,9,2,13,15,642.5,235.0,6.95,19.0,768.5,712.63,562.65
2016,9,2,13,30,875.0,116.0,7.0,19.0,834.0,807.11,638.93
2016,9,2,13,45,871.0,113.5,7.1,19.0,810.0,838.21,662.75
2016,9,2,14,0,867.0,111.0,7.2,19.0,786.0,865.98,684.46
2016,9,2,14,15,858.0,109.5,7.3,19.0,754.0,886.93,701.3
2016,9,2,14,30,849.0,108.0,7.4,19.0,722.0,904.2,715.63
2016,9,2,14,45,837.0,105.5,7.55,19.0,684.5,925.79,733.56
2016,9,2,15,0,825.0,103.0,7.7,19.0,647.0,931.98,740.33
2016,9,2,15,15,459.5,179.0,7.75,18.5,478.5,675.27,547.34
2016,9,2,15,30,94.0,255.0,7.8,18.0,310.0,343.96,278.56
2016,9,2,15,45,184.0,228.5,7.9,18.0,324.5,433.23,354.91
2016,9,2,16,0,274.0,202.0,8.0,18.0,339.0,522.29,429.99
2016,9,2,16,15,483.5,142.0,7.95,17.5,352.5,686.75,568.06
2016,9,2,16,30,693.0,82.0,7.9,17.0,366.0,831.02,683.31
2016,9,2,16,45,651.0,77.0,7.9,17.0,314.0,780.81,645.29
2016,9,2,17,0,609.0,72.0,7.9,17.0,262.0,728.56,604.99
2016,9,2,17,15,547.0,64.5,7.8,16.5,211.0,652.37,544.5
2016,9,2,17,30,485.0,57.0,7.7,16.0,160.0,575.8,480.69
2016,9,2,17,45,385.0,47.0,7.6,15.5,114.0,462.15,383.1
2016,9,2,18,0,285.0,37.0,7.5,15.0,68.0,351.35,278.94
2016,9,2,18,15,142.5,18.5,7.35,15.0,34.0,178.91,9.56
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.0,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,7.5,15.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,22.5,7.4,15.0,22.5,17.17,8.32
2016,9,3,6,30,0.0,37.0,7.3,15.0,37.0,28.14,18.85
2016,9,3,6,45,0.0,54.5,7.2,15.0,54.5,40.92,30.57
2016,9,3,7,0,0.0,72.0,7.1,15.0,72.0,53.58,42.09
2016,9,3,7,15,0.0,91.5,7.0,15.0,91.5,67.44,54.51
2016,9,3,7,30,0.0,111.0,6.9,15.0,111.0,81.19,66.64
2016,9,3,7,45,0.0,101.5,6.85,15.5,101.5,75.91,61.7
2016,9,3,8,0,0.0,92.0,6.8,16.0,92.0,69.96,56.16
2016,9,3,8,15,0.0,102.5,6.75,16.0,102.5,77.7,62.75
2016,9,3,8,30,0.0,113.0,6.7,16.0,113.0,85.39,69.23
2016,9,3,8,45,1.0,144.0,6.65,16.5,145.0,106.97,87.53
2016,9,3,9,0,2.0,175.0,6.6,17.0,177.0,127.97,105.1
2016,9,3,9,15,1.0,138.0,6.55,17.0,139.0,103.67,84.02
2016,9,3,9,30,0.0,101.0,6.5,17.0,101.0,77.65,61.5
2016,9,3,9,45,0.5,132.0,6.5,17.0,132.5,99.88,80.41
2016,9,3,10,0,1.0,163.0,6.5,17.0,164.0,121.47,98.62
2016,9,3,10,15,2.0,167.0,6.55,17.0,169.0,125.0,96.85
2016,9,3,10,30,3.0,171.0,6.6,17.0,174.0,128.71,99.66
2016,9,3,10,45,5.5,190.0,6.65,17.0,194.5,143.46,111.36
2016,9,3,11,0,8.0,209.0,6.7,17.0,215.0,158.73,123.49
2016,9,3,11,15,7.0,197.0,6.8,17.0,202.5,151.18,117.42
2016,9,3,11,30,6.0,185.0,6.9,17.0,190.0,143.15,110.99
2016,9,3,11,45,6.5,193.5,7.0,17.0,199.5,150.66,117.05
2016,9,3,12,0,7.0,202.0,7.1,17.0,209.0,158.34,123.27
2016,9,3,12,15,5.5,185.5,7.2,17.0,190.5,146.04,113.41
2016,9,3,12,30,4.0,169.0,7.3,17.0,172.0,133.25,103.14
2016,9,3,12,45,13.5,242.5,7.4,17.0,254.0,197.54,155.1
2016,9,3,13,0,23.0,316.0,7.5,17.0,336.0,264.79,208.97
2016,9,3,13,15,16.0,271.0,7.55,17.0,285.0,226.15,178.27
2016,9,3,13,30,9.0,226.0,7.6,17.0,234.0,185.89,146.09
2016,9,3,13,45,6.5,203.5,7.65,17.0,209.0,166.63,130.73
2016,9,3,14,0,4.0,181.0,7.7,17.0,184.0,146.82,114.83
2016,9,3,14,15,58.5,258.0,7.65,17.0,300.5,278.78,223.38
2016,9,3,14,30,113.0,335.0,7.6,17.0,417.0,412.66,331.53
2016,9,3,14,45,66.0,285.0,7.6,17.0,332.5,325.7,261.77
2016,9,3,15,0,19.0,235.0,7.6,17.0,248.0,215.6,172.23
2016,9,3,15,15,77.0,246.0,7.65,16.5,292.0,308.99,251.23
2016,9,3,15,30,135.0,257.0,7.7,16.0,336.0,410.07,335.78
2016,9,3,15,45,115.5,233.5,7.75,16.0,297.0,372.14,305.66
2016,9,3,16,0,96.0,210.0,7.8,16.0,258.0,310.12,255.91
2016,9,3,16,15,73.0,184.0,7.85,16.0,218.0,263.09,217.41
2016,9,3,16,30,50.0,158.0,7.9,16.0,178.0,214.99,177.39
2016,9,3,16,45,42.0,136.5,8.0,16.0,152.0,187.16,154.36
2016,9,3,17,0,34.0,115.0,8.1,16.0,126.0,158.78,130.42
2016,9,3,17,15,251.5,87.5,8.05,15.5,141.5,372.47,316.83
2016,9,3,17,30,469.0,60.0,8.0,15.0,157.0,563.17,472.86
2016,9,3,17,45,356.0,49.0,7.95,15.0,110.5,436.53,362.47
2016,9,3,18,0,243.0,38.0,7.9,15.0,64.0,319.7,250.62
2016,9,3,18,15,121.5,19.0,7.85,14.5,32.0,160.67,0.0
2016,9,3,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,7.95,14.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,8.0,15.0,19.0,14.07,0.0
2016,9,4,6,15,123.0,37.5,7.95,15.0,56.0,27.72,16.65
2016,9,4,6,30,246.0,56.0,7.9,15.0,93.0,41.58,30.47
2016,9,4,6,45,329.0,71.0,7.9,15.0,140.5,52.55,40.79
2016,9,4,7,0,412.0,86.0,7.9,15.0,188.0,63.42,50.8
2016,9,4,7,15,216.0,105.5,7.8,15.0,160.0,74.67,60.92
2016,9,4,7,30,20.0,125.0,7.7,15.0,132.0,90.17,74.59
2016,9,4,7,45,22.0,144.0,7.6,15.5,153.0,103.45,85.96
2016,9,4,8,0,24.0,163.0,7.5,16.0,174.0,116.63,97.04
2016,9,4,8,15,25.5,181.5,7.4,16.0,194.5,129.39,107.79
2016,9,4,8,30,27.0,200.0,7.3,16.0,215.0,142.01,118.33
2016,9,4,8,45,38.0,226.0,7.25,16.0,248.5,150.96,125.65
2016,9,4,9,0,49.0,252.0,7.2,16.0,282.0,165.86,138.02
2016,9,4,9,15,38.5,257.0,7.2,16.0,282.0,169.18,140.47
2016,9,4,9,30,28.0,262.0,7.2,16.0,282.0,172.23,142.71
2016,9,4,9,45,108.5,307.0,7.2,16.5,387.0,186.61,154.28
2016,9,4,10,0,189.0,352.0,7.2,17.0,492.0,208.96,172.45
2016,9,4,10,15,191.5,367.0,7.15,17.0,513.5,234.57,178.92
2016,9,4,10,30,194.0,382.0,7.1,17.0,535.0,263.43,199.31
2016,9,4,10,45,116.5,364.0,7.1,17.0,457.0,259.0,199.02
2016,9,4,11,0,39.0,346.0,7.1,17.0,379.0,249.92,195.18
2016,9,4,11,15,50.5,367.0,7.1,17.0,410.0,275.02,214.97
2016,9,4,11,30,62.0,388.0,7.1,17.0,441.0,302.39,236.67
2016,9,4,11,45,63.0,390.0,7.1,17.5,444.0,314.46,246.13
2016,9,4,12,0,64.0,392.0,7.1,18.0,447.0,326.58,255.57
2016,9,4,12,15,61.0,390.0,7.15,18.0,442.5,333.56,261.47
2016,9,4,12,30,58.0,388.0,7.2,18.0,438.0,339.96,266.86
2016,9,4,12,45,88.5,399.0,7.25,18.0,474.5,378.25,297.63
2016,9,4,13,0,119.0,410.0,7.3,18.0,511.0,430.15,338.96
2016,9,4,13,15,208.0,393.0,7.35,17.5,564.5,496.54,393.68
2016,9,4,13,30,297.0,376.0,7.4,17.0,618.0,583.0,463.81
2016,9,4,13,45,298.0,362.5,7.5,17.0,598.5,593.03,472.78
2016,9,4,14,0,299.0,349.0,7.6,17.0,579.0,601.24,480.56
2016,9,4,14,15,231.5,343.0,7.6,17.0,517.0,535.01,429.12
2016,9,4,14,30,164.0,337.0,7.6,17.0,455.0,482.17,387.18
2016,9,4,14,45,148.0,317.0,7.6,17.0,419.5,458.5,369.39
2016,9,4,15,0,132.0,297.0,7.6,17.0,384.0,432.79,349.78
2016,9,4,15,15,101.0,271.0,7.6,17.0,334.5,361.17,293.1
2016,9,4,15,30,70.0,245.0,7.6,17.0,285.0,309.66,251.61
2016,9,4,15,45,42.5,209.0,7.6,17.0,233.0,247.77,201.23
2016,9,4,16,0,15.0,173.0,7.6,17.0,181.0,165.53,133.22
2016,9,4,16,15,7.5,146.0,7.5,16.5,150.0,133.74,107.18
2016,9,4,16,30,0.0,119.0,7.4,16.0,119.0,101.45,80.26
2016,9,4,16,45,0.0,101.5,7.35,16.0,101.5,86.48,67.84
2016,9,4,17,0,0.0,84.0,7.3,16.0,84.0,71.24,55.0
2016,9,4,17,15,237.5,71.0,7.25,15.5,119.0,357.72,303.85
2016,9,4,17,30,475.0,58.0,7.2,15.0,154.0,565.47,473.14
2016,9,4,17,45,360.0,47.0,7.15,14.5,107.0,437.27,362.14
2016,9,4,18,0,245.0,36.0,7.1,14.0,60.0,318.72,246.14
2016,9,4,18,15,122.5,18.0,7.05,14.0,30.0,157.61,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,5,45,50.5,8.0,2.95,13.5,10.0,6.29,0.0
2016,9,5,6,0,101.0,16.0,2.9,14.0,20.0,12.59,0.0
2016,9,5,6,15,226.0,31.0,2.8,14.0,58.5,23.64,13.25
2016,9,5,6,30,351.0,46.0,2.7,14.0,97.0,37.51,27.06
2016,9,5,6,45,434.0,56.0,2.65,14.5,145.5,45.26,34.46
2016,9,5,7,0,517.0,66.0,2.6,15.0,194.0,53.01,41.59
2016,9,5,7,15,302.5,101.0,2.5,15.0,180.5,71.78,58.34
2016,9,5,7,30,88.0,136.0,2.4,15.0,167.0,95.05,78.79
2016,9,5,7,45,164.0,156.0,2.3,15.5,224.5,106.88,88.76
2016,9,5,8,0,240.0,176.0,2.2,16.0,282.0,116.89,96.96
2016,9,5,8,15,499.0,138.0,2.1,16.0,391.0,95.48,78.11
2016,9,5,8,30,758.0,100.0,2.0,16.0,500.0,82.47,66.62
2016,9,5,8,45,780.0,103.0,1.95,16.5,547.0,84.11,67.7
2016,9,5,9,0,802.0,106.0,1.9,17.0,594.0,85.72,68.74
2016,9,5,9,15,817.5,108.5,1.85,17.0,635.5,86.79,69.46
2016,9,5,9,30,833.0,111.0,1.8,17.0,677.0,87.82,70.15
2016,9,5,9,45,859.0,106.0,1.8,17.5,716.0,94.25,75.31
2016,9,5,10,0,885.0,101.0,1.8,18.0,755.0,92.01,73.12
2016,9,5,10,15,893.0,102.0,1.85,18.0,784.5,143.26,82.86
2016,9,5,10,30,901.0,103.0,1.9,18.0,814.0,202.84,119.34
2016,9,5,10,45,905.0,105.0,2.0,18.5,835.5,262.86,166.51
2016,9,5,11,0,909.0,107.0,2.1,19.0,857.0,322.87,217.96
2016,9,5,11,15,912.5,107.5,2.25,19.0,871.0,381.51,270.04
2016,9,5,11,30,916.0,108.0,2.4,19.0,885.0,439.58,321.42
2016,9,5,11,45,916.0,109.0,2.6,19.0,891.0,495.66,370.49
2016,9,5,12,0,916.0,110.0,2.8,19.0,897.0,550.34,417.33
2016,9,5,12,15,916.0,110.0,3.0,19.0,895.0,602.66,461.25
2016,9,5,12,30,916.0,110.0,3.2,19.0,893.0,653.1,502.75
2016,9,5,12,45,907.0,113.5,3.45,19.0,881.5,698.46,539.77
2016,9,5,13,0,898.0,117.0,3.7,19.0,870.0,740.88,573.97
2016,9,5,13,15,894.0,116.0,3.95,19.0,852.5,780.0,605.4
2016,9,5,13,30,890.0,115.0,4.2,19.0,835.0,816.09,632.84
2016,9,5,13,45,881.0,115.0,4.5,19.0,809.0,845.87,656.26
2016,9,5,14,0,872.0,115.0,4.8,19.0,783.0,872.1,677.67
2016,9,5,14,15,862.5,113.0,4.95,19.0,750.5,892.27,694.0
2016,9,5,14,30,853.0,111.0,5.1,19.0,718.0,920.25,716.13
2016,9,5,14,45,838.0,110.0,5.35,19.0,679.0,929.32,725.58
2016,9,5,15,0,823.0,109.0,5.6,19.0,640.0,934.34,732.39
2016,9,5,15,15,806.0,105.5,5.75,18.5,596.5,930.56,733.85
2016,9,5,15,30,789.0,102.0,5.9,18.0,553.0,922.8,732.54
2016,9,5,15,45,765.0,98.5,6.1,18.0,504.5,904.28,722.22
2016,9,5,16,0,741.0,95.0,6.3,18.0,456.0,888.9,714.12
2016,9,5,16,15,710.0,90.5,6.2,17.5,405.0,855.8,692.44
2016,9,5,16,30,679.0,86.0,6.1,17.0,354.0,819.7,668.01
2016,9,5,16,45,635.5,79.5,6.05,17.0,301.5,766.09,628.22
2016,9,5,17,0,592.0,73.0,6.0,17.0,249.0,710.47,585.42
2016,9,5,17,15,526.5,64.5,5.95,16.5,198.0,629.98,521.88
2016,9,5,17,30,461.0,56.0,5.9,16.0,147.0,549.24,454.77
2016,9,5,17,45,353.0,44.5,5.9,16.0,101.5,427.68,350.09
2016,9,5,18,0,245.0,33.0,5.9,16.0,56.0,313.88,234.29
2016,9,5,18,15,122.5,16.5,5.85,15.5,28.0,115.62,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,7.5,2.75,14.0,10.0,0.0,0.0
2016,9,6,6,0,119.0,15.0,2.7,14.0,20.0,11.8,0.0
2016,9,6,6,15,251.5,28.5,2.55,14.5,58.0,23.31,12.68
2016,9,6,6,30,384.0,42.0,2.4,15.0,96.0,34.43,24.23
2016,9,6,6,45,468.0,50.5,2.25,15.5,145.0,41.18,30.71
2016,9,6,7,0,552.0,59.0,2.1,16.0,194.0,47.99,36.98
2016,9,6,7,15,605.0,65.5,1.9,16.0,246.0,52.98,41.52
2016,9,6,7,30,658.0,72.0,1.7,16.0,298.0,57.95,45.9
2016,9,6,7,45,697.0,76.5,1.5,16.5,350.5,61.28,48.62
2016,9,6,8,0,736.0,81.0,1.3,17.0,403.0,69.87,55.87
2016,9,6,8,15,762.0,84.5,1.25,17.5,452.5,72.37,57.72
2016,9,6,8,30,788.0,88.0,1.2,18.0,502.0,74.83,59.52
2016,9,6,8,45,808.0,91.0,1.15,18.5,548.5,76.76,60.85
2016,9,6,9,0,828.0,94.0,1.1,19.0,595.0,78.62,62.13
2016,9,6,9,15,842.5,96.5,1.2,19.0,637.0,79.96,63.09
2016,9,6,9,30,857.0,99.0,1.3,19.0,679.0,90.49,71.85
2016,9,6,9,45,863.5,103.0,1.45,19.5,713.5,92.75,73.44
2016,9,6,10,0,870.0,107.0,1.6,20.0,748.0,94.84,74.91
2016,9,6,10,15,878.5,108.5,1.7,20.0,777.5,144.92,84.23
2016,9,6,10,30,887.0,110.0,1.8,20.0,807.0,204.16,120.06
2016,9,6,10,45,894.0,110.5,1.9,20.5,829.0,263.23,165.87
2016,9,6,11,0,901.0,111.0,2.0,21.0,851.0,322.59,216.18
2016,9,6,11,15,904.5,111.5,2.1,21.0,865.5,380.89,267.42
2016,9,6,11,30,908.0,112.0,2.2,21.0,880.0,438.62,317.93
2016,9,6,11,45,910.5,112.0,2.3,21.0,886.5,494.76,366.27
2016,9,6,12,0,913.0,112.0,2.4,21.0,893.0,549.74,412.52
2016,9,6,12,15,912.5,111.5,2.6,21.0,891.0,601.29,455.42
2016,9,6,12,30,912.0,111.0,2.8,21.0,889.0,650.88,495.89
2016,9,6,12,45,908.0,112.0,3.05,21.0,878.5,697.26,533.36
2016,9,6,13,0,904.0,113.0,3.3,21.0,868.0,741.03,568.29
2016,9,6,13,15,899.5,112.0,3.6,21.0,850.0,779.88,599.48
2016,9,6,13,30,895.0,111.0,3.9,21.0,832.0,815.63,626.57
2016,9,6,13,45,889.5,109.5,4.2,21.0,807.0,846.86,650.46
2016,9,6,14,0,884.0,108.0,4.5,21.0,782.0,874.66,672.35
2016,9,6,14,15,875.0,106.0,4.7,21.0,749.5,895.35,689.24
2016,9,6,14,30,866.0,104.0,4.9,21.0,717.0,912.26,703.71
2016,9,6,14,45,855.0,101.5,5.1,21.0,678.5,922.98,714.03
2016,9,6,15,0,844.0,99.0,5.3,21.0,640.0,941.73,730.28
2016,9,6,15,15,827.5,96.0,5.35,20.5,596.0,939.09,731.95
2016,9,6,15,30,811.0,93.0,5.4,20.0,552.0,932.47,731.03
2016,9,6,15,45,791.5,89.0,5.5,20.0,504.0,917.81,723.3
2016,9,6,16,0,772.0,85.0,5.6,20.0,456.0,899.43,712.82
2016,9,6,16,15,741.5,80.5,5.5,19.5,404.5,866.05,691.35
2016,9,6,16,30,711.0,76.0,5.4,19.0,353.0,836.22,672.04
2016,9,6,16,45,672.0,70.0,5.35,19.0,301.0,787.4,636.57
2016,9,6,17,0,633.0,64.0,5.3,19.0,249.0,736.55,598.14
2016,9,6,17,15,568.5,56.5,5.15,18.5,197.5,658.03,536.86
2016,9,6,17,30,504.0,49.0,5.0,18.0,146.0,579.52,472.21
2016,9,6,17,45,402.5,38.5,4.9,18.0,100.5,464.94,374.0
2016,9,6,18,0,301.0,28.0,4.8,18.0,55.0,354.67,252.58
2016,9,6,18,15,150.5,14.0,4.7,17.5,27.5,136.77,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.7,16.0,18.0,10.23,0.0
2016,9,7,6,15,254.5,27.0,1.65,16.0,56.0,22.1,11.33
2016,9,7,6,30,385.0,41.0,1.6,16.0,94.0,33.65,23.42
2016,9,7,6,45,461.5,51.0,1.55,16.5,142.5,41.56,30.9
2016,9,7,7,0,538.0,61.0,1.5,17.0,191.0,49.43,38.09
2016,9,7,7,15,592.0,68.0,1.4,17.5,243.0,54.71,42.78
2016,9,7,7,30,646.0,75.0,1.3,18.0,295.0,59.97,47.29
2016,9,7,7,45,679.0,82.0,1.25,18.5,346.5,64.85,51.33
2016,9,7,8,0,712.0,89.0,1.2,19.0,398.0,69.58,55.17
2016,9,7,8,15,739.0,93.0,1.2,19.5,448.0,72.08,57.01
2016,9,7,8,30,766.0,97.0,1.2,20.0,498.0,80.66,64.03
2016,9,7,8,45,782.0,102.5,1.25,20.5,543.5,83.95,66.47
2016,9,7,9,0,798.0,108.0,1.3,21.0,589.0,87.08,68.78
2016,9,7,9,15,813.5,111.0,1.35,21.5,630.5,88.43,69.58
2016,9,7,9,30,829.0,114.0,1.4,22.0,672.0,89.73,70.35
2016,9,7,9,45,850.5,111.5,1.5,22.5,710.0,87.85,68.49
2016,9,7,10,0,872.0,109.0,1.6,23.0,748.0,96.02,75.0
2016,9,7,10,15,879.5,110.5,1.65,23.0,777.5,145.36,83.8
2016,9,7,10,30,887.0,112.0,1.7,23.0,807.0,204.61,119.02
2016,9,7,10,45,891.0,114.0,1.8,23.5,828.0,264.04,164.57
2016,9,7,11,0,895.0,116.0,1.9,24.0,849.0,323.47,214.35
2016,9,7,11,15,898.5,117.0,1.9,24.0,863.0,381.88,264.8
2016,9,7,11,30,902.0,118.0,1.9,24.0,877.0,439.76,314.43
2016,9,7,11,45,901.5,119.0,1.95,24.5,882.5,495.1,360.6
2016,9,7,12,0,901.0,120.0,2.0,25.0,888.0,549.02,404.25
2016,9,7,12,15,900.5,120.0,2.05,25.0,886.0,600.55,445.63
2016,9,7,12,30,900.0,120.0,2.1,25.0,884.0,650.17,484.52
2016,9,7,12,45,884.0,127.0,2.2,25.0,870.0,693.25,517.99
2016,9,7,13,0,868.0,134.0,2.3,25.0,856.0,732.91,548.34
2016,9,7,13,15,863.0,133.0,2.35,24.5,837.5,779.18,583.44
2016,9,7,13,30,858.0,132.0,2.4,24.0,819.0,814.73,610.57
2016,9,7,13,45,848.0,131.5,2.5,24.0,792.5,843.42,631.24
2016,9,7,14,0,838.0,131.0,2.6,24.0,766.0,868.41,649.58
2016,9,7,14,15,827.0,129.0,2.65,23.5,733.5,887.23,664.82
2016,9,7,14,30,816.0,127.0,2.7,23.0,701.0,902.15,677.7
2016,9,7,14,45,799.0,125.0,2.8,23.0,661.5,907.59,683.47
2016,9,7,15,0,782.0,123.0,2.9,23.0,622.0,908.91,686.69
2016,9,7,15,15,762.5,119.5,2.9,22.5,577.5,909.16,689.96
2016,9,7,15,30,743.0,116.0,2.9,22.0,533.0,899.16,686.36
2016,9,7,15,45,714.5,112.0,2.95,22.0,484.0,876.0,672.79
2016,9,7,16,0,686.0,108.0,3.0,22.0,435.0,849.27,656.66
2016,9,7,16,15,651.0,102.0,2.95,21.5,384.0,810.35,632.17
2016,9,7,16,30,616.0,96.0,2.9,21.0,333.0,768.48,604.92
2016,9,7,16,45,564.0,88.5,2.85,21.0,281.0,705.7,560.17
2016,9,7,17,0,512.0,81.0,2.8,21.0,229.0,641.02,512.34
2016,9,7,17,15,443.5,70.5,2.65,20.5,179.5,556.19,447.36
2016,9,7,17,30,375.0,60.0,2.5,20.0,130.0,470.2,378.2
2016,9,7,17,45,272.0,44.5,2.4,19.5,86.5,353.19,280.72
2016,9,7,18,0,169.0,29.0,2.3,19.0,43.0,237.38,158.62
2016,9,7,18,15,84.5,14.5,2.1,18.5,21.5,81.82,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.0,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,15.0,14.0,9.44,0.0
2016,9,8,6,15,182.0,28.5,2.05,15.0,50.0,21.64,10.67
2016,9,8,6,30,295.0,45.0,2.1,15.0,86.0,34.14,23.89
2016,9,8,6,45,382.5,57.0,2.15,15.5,133.5,43.34,32.56
2016,9,8,7,0,470.0,69.0,2.2,16.0,181.0,55.05,43.18
2016,9,8,7,15,235.0,59.0,2.15,16.0,115.0,43.13,32.79
2016,9,8,7,30,0.0,49.0,2.1,16.0,49.0,37.47,27.77
2016,9,8,7,45,0.0,65.5,2.1,16.5,65.5,50.22,38.91
2016,9,8,8,0,0.0,82.0,2.1,17.0,82.0,62.8,49.73
2016,9,8,8,15,0.0,94.5,2.05,17.0,94.5,71.99,57.55
2016,9,8,8,30,0.0,107.0,2.0,17.0,107.0,81.1,65.24
2016,9,8,8,45,0.0,131.0,1.95,17.5,131.0,98.02,79.41
2016,9,8,9,0,0.0,155.0,1.9,18.0,155.0,114.61,93.1
2016,9,8,9,15,2.0,171.5,1.8,18.0,173.5,126.06,102.48
2016,9,8,9,30,4.0,188.0,1.7,18.0,192.0,137.37,111.68
2016,9,8,9,45,17.5,238.5,1.65,18.5,252.0,170.14,138.42
2016,9,8,10,0,31.0,289.0,1.6,19.0,312.0,186.99,151.63
2016,9,8,10,15,191.5,315.0,1.55,19.0,463.5,209.05,156.07
2016,9,8,10,30,352.0,341.0,1.5,19.0,615.0,254.25,181.63
2016,9,8,10,45,343.5,354.0,1.45,19.0,628.0,290.8,209.72
2016,9,8,11,0,335.0,367.0,1.4,19.0,641.0,326.85,239.08
2016,9,8,11,15,363.0,363.5,1.4,19.0,664.5,364.3,268.95
2016,9,8,11,30,391.0,360.0,1.4,19.0,688.0,404.44,301.13
2016,9,8,11,45,399.5,356.0,1.4,19.0,693.0,438.11,328.68
2016,9,8,12,0,408.0,352.0,1.4,19.0,698.0,473.04,356.77
2016,9,8,12,15,407.5,351.5,1.45,19.0,696.5,506.37,383.36
2016,9,8,12,30,407.0,351.0,1.5,19.0,695.0,538.71,408.77
2016,9,8,12,45,415.5,342.0,1.6,19.5,689.5,569.23,432.1
2016,9,8,13,0,424.0,333.0,1.7,20.0,684.0,598.77,454.43
2016,9,8,13,15,382.0,342.0,1.8,19.5,653.0,593.59,452.83
2016,9,8,13,30,340.0,351.0,1.9,19.0,622.0,594.13,455.06
2016,9,8,13,45,339.5,339.5,2.0,19.0,603.0,605.51,465.06
2016,9,8,14,0,339.0,328.0,2.1,19.0,584.0,614.98,473.6
2016,9,8,14,15,337.0,313.5,2.2,19.0,559.0,618.19,477.71
2016,9,8,14,30,335.0,299.0,2.3,19.0,534.0,619.23,480.34
2016,9,8,14,45,367.5,272.0,2.45,19.0,516.5,636.71,496.25
2016,9,8,15,0,400.0,245.0,2.6,19.0,499.0,652.53,511.03
2016,9,8,15,15,591.0,171.5,2.7,19.0,516.5,800.7,624.06
2016,9,8,15,30,782.0,98.0,2.8,19.0,534.0,907.96,700.88
2016,9,8,15,45,758.5,94.0,2.95,19.0,485.5,889.14,689.95
2016,9,8,16,0,735.0,90.0,3.1,19.0,437.0,866.62,677.35
2016,9,8,16,15,702.5,85.0,3.2,18.5,386.0,837.73,660.77
2016,9,8,16,30,670.0,80.0,3.3,18.0,335.0,799.5,636.71
2016,9,8,16,45,622.5,74.0,3.45,18.0,283.0,742.87,596.92
2016,9,8,17,0,575.0,68.0,3.6,18.0,231.0,684.44,553.84
2016,9,8,17,15,507.0,59.5,3.65,17.5,181.0,602.25,490.46
2016,9,8,17,30,439.0,51.0,3.7,17.0,131.0,520.16,423.35
2016,9,8,17,45,330.5,38.5,3.8,16.5,87.5,398.85,320.06
2016,9,8,18,0,222.0,26.0,3.9,16.0,44.0,275.24,173.91
2016,9,8,18,15,111.0,13.0,3.85,15.5,22.0,102.47,0.0
2016,9,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
