Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,9,9,6,0,105.0,12.0,1.2,15.0,15.0,9.44,0.0
2016,9,9,6,15,236.0,25.5,1.2,15.0,51.5,20.84,9.67
2016,9,9,6,30,367.0,39.0,1.2,15.0,88.0,31.98,21.99
2016,9,9,6,45,452.5,48.0,1.25,15.0,136.0,39.17,28.96
2016,9,9,7,0,538.0,57.0,1.3,15.0,184.0,46.4,35.71
2016,9,9,7,15,269.0,77.5,1.25,15.0,141.0,55.94,44.32
2016,9,9,7,30,0.0,98.0,1.2,15.0,98.0,72.42,58.89
2016,9,9,7,45,0.0,109.5,1.2,15.5,109.5,80.94,66.1
2016,9,9,8,0,0.0,121.0,1.2,16.0,121.0,89.39,73.13
2016,9,9,8,15,0.0,139.0,1.2,16.5,139.5,102.0,83.62
2016,9,9,8,30,0.0,157.0,1.2,17.0,158.0,114.48,93.84
2016,9,9,8,45,2.0,168.5,1.2,17.5,170.0,122.74,100.35
2016,9,9,9,0,4.0,180.0,1.2,18.0,182.0,130.92,106.74
2016,9,9,9,15,5.5,190.5,1.2,18.0,193.5,138.37,112.67
2016,9,9,9,30,7.0,201.0,1.2,18.0,205.0,145.74,118.53
2016,9,9,9,45,12.0,228.0,1.25,18.5,236.5,163.45,132.72
2016,9,9,10,0,17.0,255.0,1.3,19.0,268.0,180.78,146.42
2016,9,9,10,15,21.0,274.5,1.35,19.0,290.5,196.2,151.15
2016,9,9,10,30,25.0,294.0,1.4,19.0,313.0,213.02,163.58
2016,9,9,10,45,31.5,315.5,1.5,19.5,340.5,222.07,169.8
2016,9,9,11,0,38.0,337.0,1.6,20.0,368.0,244.01,186.2
2016,9,9,11,15,29.0,318.5,1.65,20.0,342.5,237.06,181.29
2016,9,9,11,30,20.0,300.0,1.7,20.0,317.0,231.22,177.22
2016,9,9,11,45,32.0,332.0,1.8,20.0,359.0,260.84,200.03
2016,9,9,12,0,44.0,364.0,1.9,20.0,401.0,296.83,227.59
2016,9,9,12,15,41.0,358.0,2.05,20.0,392.5,299.01,229.58
2016,9,9,12,30,38.0,352.0,2.2,20.0,384.0,300.42,231.08
2016,9,9,12,45,40.5,351.5,2.35,20.0,385.5,309.16,238.22
2016,9,9,13,0,43.0,351.0,2.5,20.0,387.0,318.1,245.51
2016,9,9,13,15,38.5,336.0,2.65,20.0,368.0,309.43,239.32
2016,9,9,13,30,34.0,321.0,2.8,20.0,349.0,299.59,232.23
2016,9,9,13,45,36.0,315.0,2.95,20.0,343.5,302.32,234.95
2016,9,9,14,0,38.0,309.0,3.1,20.0,338.0,305.05,237.67
2016,9,9,14,15,35.5,292.5,3.2,20.0,318.5,293.45,229.23
2016,9,9,14,30,33.0,276.0,3.3,20.0,299.0,281.07,220.18
2016,9,9,14,45,32.0,260.5,3.45,20.0,282.0,270.43,212.54
2016,9,9,15,0,31.0,245.0,3.6,20.0,265.0,259.3,204.49
2016,9,9,15,15,22.5,218.5,3.65,19.5,232.5,208.36,164.82
2016,9,9,15,30,14.0,192.0,3.7,19.0,200.0,177.56,140.65
2016,9,9,15,45,14.0,178.5,3.75,19.0,186.0,167.81,133.3
2016,9,9,16,0,14.0,165.0,3.8,19.0,172.0,158.16,125.92
2016,9,9,16,15,10.0,147.0,3.75,18.5,151.5,139.68,111.23
2016,9,9,16,30,6.0,129.0,3.7,18.0,131.0,121.07,96.18
2016,9,9,16,45,290.0,97.5,3.7,17.5,178.5,441.89,367.95
2016,9,9,17,0,574.0,66.0,3.7,17.0,226.0,679.73,554.49
2016,9,9,17,15,503.5,58.0,3.6,16.5,176.0,596.02,487.01
2016,9,9,17,30,433.0,50.0,3.5,16.0,126.0,512.44,417.82
2016,9,9,17,45,319.5,37.5,3.45,16.0,83.0,387.14,309.49
2016,9,9,18,0,206.0,25.0,3.4,16.0,40.0,256.08,143.17
2016,9,9,18,15,103.0,12.5,3.25,15.5,20.0,95.19,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,14.0,11.0,7.87,0.0
2016,9,10,6,15,145.0,27.5,2.1,14.0,44.0,20.77,9.15
2016,9,10,6,30,250.0,45.0,2.1,14.0,77.0,33.87,23.64
2016,9,10,6,45,332.5,58.0,2.1,14.5,122.5,43.63,32.89
2016,9,10,7,0,415.0,71.0,2.1,15.0,168.0,53.35,41.82
2016,9,10,7,15,207.5,64.5,2.1,15.0,113.0,46.53,35.94
2016,9,10,7,30,0.0,58.0,2.1,15.0,58.0,44.42,34.08
2016,9,10,7,45,0.0,78.0,2.1,15.5,78.0,59.52,47.31
2016,9,10,8,0,0.0,98.0,2.1,16.0,98.0,73.91,59.69
2016,9,10,8,15,0.0,122.0,2.1,16.0,122.0,90.77,74.17
2016,9,10,8,30,0.0,146.0,2.1,16.0,146.0,107.33,88.21
2016,9,10,8,45,3.0,165.5,2.1,16.5,167.5,120.79,99.26
2016,9,10,9,0,6.0,185.0,2.1,17.0,189.0,134.09,110.06
2016,9,10,9,15,7.5,199.0,2.1,17.0,204.0,143.74,117.89
2016,9,10,9,30,9.0,213.0,2.1,17.0,219.0,153.29,125.6
2016,9,10,9,45,14.0,236.0,2.15,17.5,246.0,168.36,137.66
2016,9,10,10,0,19.0,259.0,2.2,18.0,273.0,183.17,149.38
2016,9,10,10,15,25.5,284.0,2.2,18.0,304.0,202.2,156.8
2016,9,10,10,30,32.0,309.0,2.2,18.0,335.0,211.07,162.85
2016,9,10,10,45,202.5,330.5,2.25,18.5,495.0,257.84,191.65
2016,9,10,11,0,373.0,352.0,2.3,19.0,655.0,328.02,240.13
2016,9,10,11,15,201.5,341.5,2.3,19.0,505.5,303.65,228.9
2016,9,10,11,30,30.0,331.0,2.3,19.0,356.0,252.44,194.35
2016,9,10,11,45,39.0,349.0,2.35,19.0,382.0,275.81,212.65
2016,9,10,12,0,48.0,367.0,2.4,19.0,408.0,301.04,232.18
2016,9,10,12,15,54.0,372.5,2.4,19.0,418.5,317.13,244.72
2016,9,10,12,30,60.0,378.0,2.4,19.0,429.0,334.06,257.97
2016,9,10,12,45,63.5,376.0,2.45,19.0,429.0,344.13,266.08
2016,9,10,13,0,67.0,374.0,2.5,19.0,429.0,354.35,274.36
2016,9,10,13,15,71.0,368.0,2.5,19.0,425.5,361.6,280.4
2016,9,10,13,30,75.0,362.0,2.5,19.0,422.0,368.84,286.49
2016,9,10,13,45,60.5,339.0,2.55,19.0,386.0,344.99,268.63
2016,9,10,14,0,46.0,316.0,2.6,19.0,350.0,318.89,248.95
2016,9,10,14,15,44.5,301.0,2.6,19.0,333.0,310.14,242.84
2016,9,10,14,30,43.0,286.0,2.6,19.0,316.0,300.74,236.15
2016,9,10,14,45,43.0,270.0,2.6,19.0,299.0,291.1,229.34
2016,9,10,15,0,43.0,254.0,2.6,19.0,282.0,280.96,222.15
2016,9,10,15,15,29.0,223.5,2.6,18.5,241.5,240.54,190.9
2016,9,10,15,30,15.0,193.0,2.6,18.0,201.0,179.88,142.84
2016,9,10,15,45,7.5,165.5,2.65,18.0,169.5,148.37,117.54
2016,9,10,16,0,0.0,138.0,2.7,18.0,138.0,116.31,91.33
2016,9,10,16,15,0.0,113.5,2.75,17.5,113.5,94.27,73.57
2016,9,10,16,30,0.0,89.0,2.8,17.0,89.0,71.94,55.24
2016,9,10,16,45,231.0,84.5,2.85,17.0,148.0,340.62,285.91
2016,9,10,17,0,462.0,80.0,2.9,17.0,207.0,582.19,477.57
2016,9,10,17,15,391.5,68.0,2.95,16.5,159.5,497.43,408.69
2016,9,10,17,30,321.0,56.0,3.0,16.0,112.0,414.47,339.6
2016,9,10,17,45,223.5,40.0,3.1,16.0,72.0,303.93,242.12
2016,9,10,18,0,126.0,24.0,3.2,16.0,32.0,182.4,81.61
2016,9,10,18,15,63.0,12.0,3.1,16.0,16.0,61.51,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.0,2.5,14.5,4.5,0.0,0.0
2016,9,11,6,0,31.0,8.0,2.5,15.0,9.0,6.29,0.0
2016,9,11,6,15,123.0,26.5,2.45,15.0,41.0,19.97,7.94
2016,9,11,6,30,215.0,45.0,2.4,15.0,73.0,33.67,23.29
2016,9,11,6,45,296.0,60.0,2.35,15.5,118.0,44.73,33.68
2016,9,11,7,0,377.0,75.0,2.3,16.0,163.0,55.69,43.69
2016,9,11,7,15,188.5,71.0,2.15,16.0,115.0,52.36,40.94
2016,9,11,7,30,0.0,67.0,2.0,16.0,67.0,51.28,40.01
2016,9,11,7,45,0.0,84.0,1.9,16.5,84.0,63.68,50.77
2016,9,11,8,0,0.0,101.0,1.8,17.0,101.0,75.93,61.21
2016,9,11,8,15,0.0,111.5,1.7,17.0,111.5,83.66,67.7
2016,9,11,8,30,0.0,122.0,1.6,17.0,122.0,91.33,74.09
2016,9,11,8,45,0.5,145.0,1.55,17.0,145.0,107.32,87.54
2016,9,11,9,0,1.0,168.0,1.5,17.0,168.0,123.03,100.61
2016,9,11,9,15,1.5,174.0,1.5,17.0,175.0,127.54,104.13
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,131.98,107.6
2016,9,11,9,45,5.0,197.0,1.55,17.5,201.0,143.56,116.86
2016,9,11,10,0,8.0,214.0,1.6,18.0,220.0,154.99,125.9
2016,9,11,10,15,12.0,239.5,1.6,18.0,249.0,173.47,134.41
2016,9,11,10,30,16.0,265.0,1.6,18.0,278.0,193.21,149.38
2016,9,11,10,45,28.5,302.0,1.65,18.5,325.0,213.38,164.08
2016,9,11,11,0,41.0,339.0,1.7,19.0,372.0,245.93,188.48
2016,9,11,11,15,64.0,365.5,1.75,19.0,418.5,278.28,212.82
2016,9,11,11,30,87.0,392.0,1.8,19.0,465.0,314.52,240.38
2016,9,11,11,45,84.5,393.5,1.9,19.0,464.0,326.5,250.12
2016,9,11,12,0,82.0,395.0,2.0,19.0,463.0,338.03,259.55
2016,9,11,12,15,106.5,401.5,2.05,19.0,490.0,367.71,282.6
2016,9,11,12,30,131.0,408.0,2.1,19.0,517.0,406.06,312.12
2016,9,11,12,45,126.0,401.5,2.2,19.0,505.5,413.78,318.59
2016,9,11,13,0,121.0,395.0,2.3,19.0,494.0,420.27,324.24
2016,9,11,13,15,159.0,386.5,2.4,19.0,513.5,455.52,352.2
2016,9,11,13,30,197.0,378.0,2.5,19.0,533.0,492.98,381.74
2016,9,11,13,45,168.5,365.5,2.7,19.0,495.0,474.52,368.63
2016,9,11,14,0,140.0,353.0,2.9,19.0,457.0,452.92,353.16
2016,9,11,14,15,103.5,327.0,3.05,18.5,402.5,388.47,305.38
2016,9,11,14,30,67.0,301.0,3.2,18.0,348.0,338.42,267.45
2016,9,11,14,45,53.0,275.0,3.35,18.0,310.5,306.13,242.88
2016,9,11,15,0,39.0,249.0,3.5,18.0,273.0,272.13,216.51
2016,9,11,15,15,30.0,224.0,3.6,17.5,241.5,242.54,193.84
2016,9,11,15,30,21.0,199.0,3.7,17.0,210.0,192.22,153.99
2016,9,11,15,45,10.5,157.0,3.8,17.0,162.5,142.96,113.9
2016,9,11,16,0,0.0,115.0,3.9,17.0,115.0,93.63,72.99
2016,9,11,16,15,0.0,78.0,4.0,16.5,78.0,60.16,45.31
2016,9,11,16,30,0.0,41.0,4.1,16.0,41.0,31.32,21.07
2016,9,11,16,45,242.5,58.0,4.2,16.0,123.5,336.54,285.25
2016,9,11,17,0,485.0,75.0,4.3,16.0,206.0,603.86,499.81
2016,9,11,17,15,413.0,64.0,4.35,15.5,158.0,510.84,423.42
2016,9,11,17,30,341.0,53.0,4.4,15.0,110.0,427.73,352.86
2016,9,11,17,45,236.0,38.0,4.45,15.0,70.5,312.03,248.74
2016,9,11,18,0,131.0,23.0,4.5,15.0,31.0,182.36,54.06
2016,9,11,18,15,65.5,11.5,4.4,15.0,15.5,63.03,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,5.5,3.75,13.5,6.0,0.0,0.0
2016,9,12,6,0,52.0,11.0,3.8,14.0,12.0,8.65,0.0
2016,9,12,6,15,194.5,26.0,3.85,14.0,47.5,19.83,7.18
2016,9,12,6,30,337.0,41.0,3.9,14.0,83.0,33.63,23.26
2016,9,12,6,45,432.0,50.5,4.0,14.5,131.5,41.14,30.62
2016,9,12,7,0,527.0,60.0,4.1,15.0,180.0,48.73,37.69
2016,9,12,7,15,263.5,74.5,4.1,15.0,134.5,53.94,42.5
2016,9,12,7,30,0.0,89.0,4.1,15.0,89.0,66.32,53.51
2016,9,12,7,45,16.5,124.5,4.2,15.5,131.5,90.63,74.72
2016,9,12,8,0,33.0,160.0,4.3,16.0,174.0,110.36,91.58
2016,9,12,8,15,17.5,159.5,4.35,16.0,167.0,115.12,95.4
2016,9,12,8,30,2.0,159.0,4.4,16.0,160.0,115.61,95.52
2016,9,12,8,45,15.0,192.0,4.45,16.0,201.0,137.53,114.08
2016,9,12,9,0,28.0,225.0,4.5,16.0,242.0,150.66,124.95
2016,9,12,9,15,61.5,261.5,4.55,16.0,301.5,171.43,142.25
2016,9,12,9,30,95.0,298.0,4.6,16.0,361.0,191.33,158.68
2016,9,12,9,45,67.5,297.0,4.65,16.5,343.5,191.12,157.84
2016,9,12,10,0,40.0,296.0,4.7,17.0,326.0,190.53,156.76
2016,9,12,10,15,25.5,268.5,4.7,17.0,288.0,181.04,141.26
2016,9,12,10,30,11.0,241.0,4.7,17.0,250.0,176.91,138.08
2016,9,12,10,45,12.0,249.5,4.75,17.0,259.5,185.23,144.55
2016,9,12,11,0,13.0,258.0,4.8,17.0,269.0,193.76,151.26
2016,9,12,11,15,16.0,275.0,4.85,17.0,288.5,209.08,163.37
2016,9,12,11,30,19.0,292.0,4.9,17.0,308.0,225.1,176.07
2016,9,12,11,45,15.5,273.0,5.0,17.0,286.0,212.97,166.62
2016,9,12,12,0,12.0,254.0,5.1,17.0,264.0,199.69,156.22
2016,9,12,12,15,14.0,266.0,5.25,17.0,278.0,211.93,166.12
2016,9,12,12,30,16.0,278.0,5.4,17.0,292.0,224.69,176.43
2016,9,12,12,45,36.5,320.0,5.55,17.0,350.0,281.36,221.79
2016,9,12,13,0,57.0,362.0,5.7,17.0,408.0,337.6,266.56
2016,9,12,13,15,124.5,369.5,5.8,17.0,467.5,415.44,329.14
2016,9,12,13,30,192.0,377.0,5.9,17.0,527.0,488.31,387.64
2016,9,12,13,45,145.5,360.5,6.05,17.0,472.0,451.3,358.91
2016,9,12,14,0,99.0,344.0,6.2,17.0,417.0,391.75,312.42
2016,9,12,14,15,99.5,328.5,6.15,16.5,399.5,386.86,310.09
2016,9,12,14,30,100.0,313.0,6.1,16.0,382.0,381.24,307.09
2016,9,12,14,45,61.5,271.0,6.1,16.0,313.0,310.1,250.14
2016,9,12,15,0,23.0,229.0,6.1,16.0,244.0,216.01,173.6
2016,9,12,15,15,12.0,195.0,6.05,16.0,203.0,175.94,141.02
2016,9,12,15,30,1.0,161.0,6.0,16.0,162.0,135.06,107.29
2016,9,12,15,45,0.5,141.5,5.95,16.0,142.0,118.03,93.5
2016,9,12,16,0,0.0,122.0,5.9,16.0,122.0,100.73,79.33
2016,9,12,16,15,0.0,91.0,5.9,15.5,91.0,72.4,55.87
2016,9,12,16,30,0.0,60.0,5.9,15.0,60.0,45.96,33.65
2016,9,12,16,45,0.0,50.0,5.9,15.0,50.0,38.24,27.11
2016,9,12,17,0,0.0,40.0,5.9,15.0,40.0,30.54,20.48
2016,9,12,17,15,0.0,31.0,5.8,14.5,31.0,23.63,14.49
2016,9,12,17,30,0.0,22.0,5.7,14.0,22.0,16.74,8.43
2016,9,12,17,45,0.0,14.0,5.65,14.0,14.0,10.63,2.87
2016,9,12,18,0,0.0,6.0,5.6,14.0,6.0,4.54,0.0
2016,9,12,18,15,0.0,3.0,5.5,14.0,3.0,2.36,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,2.8,15.0,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,2.9,15.0,9.0,7.08,0.0
2016,9,13,6,15,122.5,27.5,2.95,15.0,42.5,20.68,6.79
2016,9,13,6,30,245.0,46.0,3.0,15.0,76.0,34.52,23.84
2016,9,13,6,45,331.0,60.0,3.05,15.5,122.0,44.98,33.82
2016,9,13,7,0,417.0,74.0,3.1,16.0,168.0,55.39,43.38
2016,9,13,7,15,478.5,84.0,3.1,16.0,218.5,62.8,50.15
2016,9,13,7,30,540.0,94.0,3.1,16.0,269.0,72.92,59.11
2016,9,13,7,45,394.5,129.5,3.1,16.0,269.0,90.38,74.33
2016,9,13,8,0,249.0,165.0,3.1,16.0,269.0,110.86,91.97
2016,9,13,8,15,463.5,145.0,3.1,16.0,368.5,99.45,81.75
2016,9,13,8,30,678.0,125.0,3.1,16.0,468.0,91.29,74.43
2016,9,13,8,45,442.5,192.0,3.15,16.5,424.5,124.22,102.4
2016,9,13,9,0,207.0,259.0,3.2,17.0,381.0,165.47,136.88
2016,9,13,9,15,293.0,262.0,3.2,17.0,447.5,161.51,133.1
2016,9,13,9,30,379.0,265.0,3.2,17.0,514.0,164.43,135.24
2016,9,13,9,45,576.0,210.0,3.2,17.5,611.0,131.26,106.79
2016,9,13,10,0,773.0,155.0,3.2,18.0,708.0,102.41,82.07
2016,9,13,10,15,783.0,157.0,3.2,18.0,736.5,153.04,96.44
2016,9,13,10,30,793.0,159.0,3.2,18.0,765.0,209.18,129.89
2016,9,13,10,45,799.5,161.0,3.2,18.0,786.0,265.77,173.97
2016,9,13,11,0,806.0,163.0,3.2,18.0,807.0,322.87,222.89
2016,9,13,11,15,599.0,257.5,3.25,18.0,741.0,369.17,270.5
2016,9,13,11,30,392.0,352.0,3.3,18.0,675.0,399.04,301.81
2016,9,13,11,45,607.0,257.5,3.35,18.5,760.5,460.94,349.26
2016,9,13,12,0,822.0,163.0,3.4,19.0,846.0,540.69,411.84
2016,9,13,12,15,821.0,163.0,3.35,19.0,843.5,590.32,452.84
2016,9,13,12,30,820.0,163.0,3.3,19.0,841.0,638.09,491.46
2016,9,13,12,45,649.5,234.0,3.3,19.0,766.5,636.18,491.09
2016,9,13,13,0,479.0,305.0,3.3,19.0,692.0,613.19,474.04
2016,9,13,13,15,644.0,229.5,3.15,19.0,737.5,704.54,544.67
2016,9,13,13,30,809.0,154.0,3.0,19.0,783.0,792.65,611.49
2016,9,13,13,45,801.5,151.5,2.95,19.0,757.0,819.89,631.26
2016,9,13,14,0,794.0,149.0,2.9,19.0,731.0,843.59,648.3
2016,9,13,14,15,782.0,146.5,2.85,19.0,698.0,859.74,660.17
2016,9,13,14,30,770.0,144.0,2.8,19.0,665.0,879.19,674.51
2016,9,13,14,45,754.0,140.0,2.75,19.0,626.0,883.0,678.1
2016,9,13,15,0,738.0,136.0,2.7,19.0,587.0,882.82,679.22
2016,9,13,15,15,716.5,131.5,2.65,18.5,542.5,872.95,675.04
2016,9,13,15,30,695.0,127.0,2.6,18.0,498.0,859.19,668.28
2016,9,13,15,45,668.0,120.5,2.6,18.0,450.0,834.08,652.61
2016,9,13,16,0,641.0,114.0,2.6,18.0,402.0,805.42,634.28
2016,9,13,16,15,601.5,107.0,2.55,18.0,351.0,760.76,603.6
2016,9,13,16,30,562.0,100.0,2.5,18.0,300.0,713.14,570.0
2016,9,13,16,45,508.5,90.5,2.5,18.0,249.5,646.85,521.38
2016,9,13,17,0,455.0,81.0,2.5,18.0,199.0,575.51,466.76
2016,9,13,17,15,376.5,68.5,2.5,17.5,151.0,483.64,394.09
2016,9,13,17,30,298.0,56.0,2.5,17.0,103.0,394.22,319.42
2016,9,13,17,45,190.0,38.5,2.55,16.5,64.0,274.81,210.88
2016,9,13,18,0,82.0,21.0,2.6,16.0,25.0,118.75,0.0
2016,9,13,18,15,41.0,10.5,2.65,16.0,12.5,41.86,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.0,1.95,15.0,34.0,16.62,3.49
2016,9,14,6,30,202.0,44.0,1.9,15.0,68.0,32.88,22.38
2016,9,14,6,45,287.5,60.0,1.9,15.5,113.5,44.66,33.52
2016,9,14,7,0,373.0,76.0,1.9,16.0,159.0,56.33,44.2
2016,9,14,7,15,432.0,88.5,1.8,16.0,208.5,65.26,52.31
2016,9,14,7,30,491.0,101.0,1.7,16.0,258.0,74.05,60.09
2016,9,14,7,45,540.5,108.0,1.6,16.5,309.5,81.89,66.72
2016,9,14,8,0,590.0,115.0,1.5,17.0,361.0,86.06,70.03
2016,9,14,8,15,622.0,122.0,1.4,17.0,409.5,89.87,73.1
2016,9,14,8,30,654.0,129.0,1.3,17.0,458.0,93.58,76.04
2016,9,14,8,45,684.0,132.0,1.25,17.5,504.5,94.53,76.45
2016,9,14,9,0,714.0,135.0,1.2,18.0,551.0,95.54,76.92
2016,9,14,9,15,732.0,139.0,1.15,18.0,591.5,96.88,77.84
2016,9,14,9,30,750.0,143.0,1.1,18.0,632.0,98.19,78.75
2016,9,14,9,45,814.0,121.0,1.05,18.5,678.5,93.28,74.25
2016,9,14,10,0,878.0,99.0,1.0,19.0,725.0,90.92,71.98
2016,9,14,10,15,886.0,100.5,1.05,19.0,753.5,134.91,78.69
2016,9,14,10,30,894.0,102.0,1.1,19.0,782.0,194.62,113.13
2016,9,14,10,45,900.5,102.5,1.15,19.5,803.5,254.02,158.42
2016,9,14,11,0,907.0,103.0,1.2,20.0,825.0,313.6,208.54
2016,9,14,11,15,910.5,103.5,1.3,20.0,839.0,372.16,259.84
2016,9,14,11,30,914.0,104.0,1.4,20.0,853.0,430.09,310.43
2016,9,14,11,45,916.5,104.0,1.55,20.0,858.5,486.33,359.0
2016,9,14,12,0,919.0,104.0,1.7,20.0,864.0,541.34,405.47
2016,9,14,12,15,918.5,103.5,1.9,20.0,861.5,592.83,448.48
2016,9,14,12,30,918.0,103.0,2.1,20.0,859.0,642.28,489.01
2016,9,14,12,45,701.0,201.5,2.3,20.0,774.5,642.38,490.61
2016,9,14,13,0,484.0,300.0,2.5,20.0,690.0,612.23,468.9
2016,9,14,13,15,689.0,203.0,2.65,20.0,743.5,714.09,548.23
2016,9,14,13,30,894.0,106.0,2.8,20.0,797.0,803.41,616.41
2016,9,14,13,45,888.0,104.0,2.95,20.0,771.0,833.16,638.23
2016,9,14,14,0,882.0,102.0,3.1,20.0,745.0,859.39,658.2
2016,9,14,14,15,872.0,100.5,3.15,20.0,712.0,879.08,673.16
2016,9,14,14,30,862.0,99.0,3.2,20.0,679.0,894.97,685.7
2016,9,14,14,45,849.5,96.0,3.3,20.0,639.5,914.14,701.08
2016,9,14,15,0,837.0,93.0,3.4,20.0,600.0,918.65,706.44
2016,9,14,15,15,819.0,90.5,3.4,19.5,555.5,914.59,706.81
2016,9,14,15,30,801.0,88.0,3.4,19.0,511.0,906.57,704.59
2016,9,14,15,45,777.0,84.0,3.45,19.0,462.5,887.06,693.26
2016,9,14,16,0,753.0,80.0,3.5,19.0,414.0,863.85,679.2
2016,9,14,16,15,719.0,75.5,3.55,18.5,362.5,826.88,656.04
2016,9,14,16,30,685.0,71.0,3.6,18.0,311.0,794.06,635.07
2016,9,14,16,45,636.0,64.5,3.65,18.0,259.0,735.41,592.3
2016,9,14,17,0,587.0,58.0,3.7,18.0,207.0,675.18,546.16
2016,9,14,17,15,509.5,50.0,3.75,17.5,157.0,585.61,475.28
2016,9,14,17,30,432.0,42.0,3.8,17.0,107.0,496.83,400.35
2016,9,14,17,45,302.0,29.5,3.85,17.0,66.0,359.66,271.56
2016,9,14,18,0,172.0,17.0,3.9,17.0,25.0,200.22,0.0
2016,9,14,18,15,86.0,8.5,3.8,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,1.95,15.0,39.5,13.37,0.83
2016,9,15,6,30,389.0,33.0,2.0,15.0,79.0,27.34,17.58
2016,9,15,6,45,481.5,41.5,2.05,15.5,127.5,34.36,24.49
2016,9,15,7,0,574.0,50.0,2.1,16.0,176.0,41.48,31.11
2016,9,15,7,15,629.5,56.5,2.15,16.0,228.5,46.75,35.97
2016,9,15,7,30,685.0,63.0,2.2,16.0,281.0,56.3,44.46
2016,9,15,7,45,343.0,99.0,2.25,16.5,208.5,70.23,56.55
2016,9,15,8,0,1.0,135.0,2.3,17.0,136.0,98.02,80.49
2016,9,15,8,15,25.0,168.0,2.35,17.0,181.0,120.18,99.33
2016,9,15,8,30,49.0,201.0,2.4,17.0,226.0,135.65,112.23
2016,9,15,8,45,56.0,223.0,2.5,17.5,254.0,148.79,122.81
2016,9,15,9,0,63.0,245.0,2.6,18.0,282.0,161.6,133.0
2016,9,15,9,15,50.0,253.0,2.7,18.0,283.5,166.55,136.79
2016,9,15,9,30,37.0,261.0,2.8,18.0,285.0,171.24,140.39
2016,9,15,9,45,70.0,294.5,2.9,18.5,343.5,189.7,155.16
2016,9,15,10,0,103.0,328.0,3.0,19.0,402.0,207.41,169.16
2016,9,15,10,15,331.0,289.0,3.1,19.0,537.5,193.62,141.31
2016,9,15,10,30,559.0,250.0,3.2,19.0,673.0,224.07,150.97
2016,9,15,10,45,324.5,311.5,3.3,19.0,559.0,262.19,190.25
2016,9,15,11,0,90.0,373.0,3.4,19.0,445.0,278.67,213.13
2016,9,15,11,15,290.0,339.0,3.55,19.0,574.5,324.99,244.21
2016,9,15,11,30,490.0,305.0,3.7,19.0,704.0,403.62,303.15
2016,9,15,11,45,499.5,299.5,3.85,19.5,708.5,442.6,335.81
2016,9,15,12,0,509.0,294.0,4.0,20.0,713.0,481.53,368.01
2016,9,15,12,15,297.0,337.5,4.2,20.0,582.0,431.64,333.2
2016,9,15,12,30,85.0,381.0,4.4,20.0,451.0,351.85,272.58
2016,9,15,12,45,82.5,376.5,4.6,20.0,443.5,357.47,277.85
2016,9,15,13,0,80.0,372.0,4.8,20.0,436.0,362.48,282.38
2016,9,15,13,15,81.0,363.5,4.95,20.0,427.0,365.97,285.79
2016,9,15,13,30,82.0,355.0,5.1,20.0,418.0,369.03,288.91
2016,9,15,13,45,82.0,342.5,5.25,20.0,404.0,367.09,288.21
2016,9,15,14,0,82.0,330.0,5.4,20.0,390.0,364.52,287.06
2016,9,15,14,15,65.5,305.5,5.5,19.5,352.0,334.76,264.75
2016,9,15,14,30,49.0,281.0,5.6,19.0,314.0,302.86,240.46
2016,9,15,14,45,60.0,270.0,5.7,19.0,308.0,308.94,246.47
2016,9,15,15,0,71.0,259.0,5.8,19.0,302.0,315.38,252.8
2016,9,15,15,15,69.0,240.5,5.85,18.5,279.5,300.97,242.6
2016,9,15,15,30,67.0,222.0,5.9,18.0,257.0,285.96,231.84
2016,9,15,15,45,64.5,200.5,5.95,18.0,232.0,266.11,216.61
2016,9,15,16,0,62.0,179.0,6.0,18.0,207.0,245.51,200.59
2016,9,15,16,15,365.5,127.0,6.0,17.5,256.5,545.88,454.03
2016,9,15,16,30,669.0,75.0,6.0,17.0,306.0,782.93,642.24
2016,9,15,16,45,613.5,68.5,6.0,17.0,253.0,718.28,591.41
2016,9,15,17,0,558.0,62.0,6.0,17.0,200.0,652.09,538.35
2016,9,15,17,15,475.0,53.0,5.9,16.5,150.5,556.49,459.55
2016,9,15,17,30,392.0,44.0,5.8,16.0,101.0,461.63,376.95
2016,9,15,17,45,257.0,30.5,5.7,16.0,61.5,320.28,238.56
2016,9,15,18,0,122.0,17.0,5.6,16.0,22.0,116.08,0.0
2016,9,15,18,15,61.0,8.5,5.55,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,2.2,14.0,37.5,13.36,0.0
2016,9,16,6,30,367.0,33.0,2.0,14.0,75.0,27.26,17.51
2016,9,16,6,45,462.5,42.0,1.85,14.5,123.5,34.65,24.83
2016,9,16,7,0,558.0,51.0,1.7,15.0,172.0,42.12,31.8
2016,9,16,7,15,615.5,57.5,1.6,15.0,224.0,47.35,36.66
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,52.59,41.36
2016,9,16,7,45,339.0,101.5,1.4,15.5,208.5,71.81,58.18
2016,9,16,8,0,5.0,139.0,1.3,16.0,141.0,100.51,82.92
2016,9,16,8,15,8.0,155.5,1.25,16.0,159.5,112.12,92.63
2016,9,16,8,30,11.0,172.0,1.2,16.0,178.0,123.62,102.17
2016,9,16,8,45,20.5,197.5,1.2,16.5,209.5,140.62,116.08
2016,9,16,9,0,30.0,223.0,1.2,17.0,241.0,149.33,122.8
2016,9,16,9,15,73.5,259.5,1.2,17.5,306.5,170.33,139.76
2016,9,16,9,30,117.0,296.0,1.2,18.0,372.0,181.47,148.29
2016,9,16,9,45,241.5,296.5,1.2,18.5,464.0,175.24,142.51
2016,9,16,10,0,366.0,297.0,1.2,19.0,556.0,177.99,144.24
2016,9,16,10,15,476.0,268.0,1.3,19.0,618.5,184.03,129.31
2016,9,16,10,30,586.0,239.0,1.4,19.0,681.0,221.25,146.92
2016,9,16,10,45,454.5,298.0,1.5,19.5,647.0,273.64,192.08
2016,9,16,11,0,323.0,357.0,1.6,20.0,613.0,316.96,231.69
2016,9,16,11,15,627.0,228.0,1.85,20.0,733.5,358.0,257.53
2016,9,16,11,30,931.0,99.0,2.1,20.0,854.0,431.43,312.94
2016,9,16,11,45,637.0,234.5,2.4,20.5,753.0,457.13,341.68
2016,9,16,12,0,343.0,370.0,2.7,21.0,652.0,451.82,342.52
2016,9,16,12,15,260.5,384.5,2.95,21.0,598.0,446.94,341.3
2016,9,16,12,30,178.0,399.0,3.2,21.0,544.0,427.53,328.03
2016,9,16,12,45,212.0,389.5,3.45,21.0,560.0,459.9,354.1
2016,9,16,13,0,246.0,380.0,3.7,21.0,576.0,494.28,381.58
2016,9,16,13,15,187.0,373.0,3.75,20.5,520.0,464.74,360.25
2016,9,16,13,30,128.0,366.0,3.8,20.0,464.0,429.47,334.15
2016,9,16,13,45,151.5,353.5,3.9,20.0,465.5,450.26,351.56
2016,9,16,14,0,175.0,341.0,4.0,20.0,467.0,471.61,369.3
2016,9,16,14,15,287.0,302.5,3.95,20.0,497.5,562.85,441.64
2016,9,16,14,30,399.0,264.0,3.9,20.0,528.0,638.65,501.73
2016,9,16,14,45,296.0,265.5,3.85,20.0,455.0,562.87,443.9
2016,9,16,15,0,193.0,267.0,3.8,20.0,382.0,460.48,365.48
2016,9,16,15,15,189.5,245.5,3.7,20.0,351.5,443.52,354.07
2016,9,16,15,30,186.0,224.0,3.6,20.0,321.0,424.97,341.02
2016,9,16,15,45,105.5,192.5,3.55,20.0,246.5,317.77,255.92
2016,9,16,16,0,25.0,161.0,3.5,20.0,172.0,168.13,134.06
2016,9,16,16,15,20.5,142.0,3.45,19.5,150.0,148.37,118.61
2016,9,16,16,30,16.0,123.0,3.4,19.0,128.0,128.41,102.46
2016,9,16,16,45,299.0,90.0,3.35,18.5,163.0,438.58,363.66
2016,9,16,17,0,582.0,57.0,3.3,18.0,198.0,666.57,539.57
2016,9,16,17,15,500.5,48.0,3.25,17.5,148.0,572.37,462.58
2016,9,16,17,30,419.0,39.0,3.2,17.0,98.0,479.46,383.4
2016,9,16,17,45,278.5,26.5,3.2,17.0,58.5,333.83,236.62
2016,9,16,18,0,138.0,14.0,3.2,17.0,19.0,126.82,0.0
2016,9,16,18,15,69.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,2.0,14.0,36.5,13.36,0.0
2016,9,17,6,30,355.0,33.0,1.9,14.0,73.0,27.24,17.38
2016,9,17,6,45,451.5,42.0,1.8,14.5,120.5,34.6,24.75
2016,9,17,7,0,548.0,51.0,1.7,15.0,168.0,42.05,31.72
2016,9,17,7,15,606.0,57.5,1.55,15.0,219.5,47.26,36.57
2016,9,17,7,30,664.0,64.0,1.4,15.0,271.0,52.49,41.27
2016,9,17,7,45,341.5,106.0,1.3,15.5,213.5,74.77,60.79
2016,9,17,8,0,19.0,148.0,1.2,16.0,156.0,106.2,87.86
2016,9,17,8,15,20.5,165.5,1.1,16.5,175.0,118.38,97.81
2016,9,17,8,30,22.0,183.0,1.0,17.0,194.0,130.44,107.54
2016,9,17,8,45,78.0,219.5,0.95,17.5,263.5,147.25,121.13
2016,9,17,9,0,134.0,256.0,0.9,18.0,333.0,161.97,132.75
2016,9,17,9,15,126.0,275.0,1.0,18.5,351.5,171.45,140.01
2016,9,17,9,30,118.0,294.0,1.1,19.0,370.0,180.54,146.92
2016,9,17,9,45,102.0,307.0,1.2,19.5,375.0,196.35,159.28
2016,9,17,10,0,86.0,320.0,1.3,20.0,380.0,202.98,164.07
2016,9,17,10,15,498.0,206.0,1.55,20.0,577.5,152.18,103.42
2016,9,17,10,30,910.0,92.0,1.8,20.0,775.0,188.36,107.67
2016,9,17,10,45,562.5,235.0,2.05,20.5,661.0,258.11,175.61
2016,9,17,11,0,215.0,378.0,2.3,21.0,547.0,307.22,228.16
2016,9,17,11,15,333.0,347.5,2.6,21.0,614.0,343.77,254.51
2016,9,17,11,30,451.0,317.0,2.9,21.0,681.0,396.3,295.02
2016,9,17,11,45,306.0,358.5,3.2,21.0,606.5,398.11,301.59
2016,9,17,12,0,161.0,400.0,3.5,21.0,532.0,382.2,292.46
2016,9,17,12,15,179.5,398.0,3.7,21.0,544.0,408.96,314.03
2016,9,17,12,30,198.0,396.0,3.9,21.0,556.0,437.08,336.52
2016,9,17,12,45,177.0,390.5,4.1,21.0,533.0,438.31,338.42
2016,9,17,13,0,156.0,385.0,4.3,21.0,510.0,436.78,338.11
2016,9,17,13,15,146.0,374.5,4.35,21.0,489.0,436.29,338.5
2016,9,17,13,30,136.0,364.0,4.4,21.0,468.0,433.96,337.44
2016,9,17,13,45,132.5,350.5,4.5,21.0,449.0,432.3,337.13
2016,9,17,14,0,129.0,337.0,4.6,21.0,430.0,429.32,335.82
2016,9,17,14,15,100.0,313.5,4.6,21.0,383.5,373.62,293.48
2016,9,17,14,30,71.0,290.0,4.6,21.0,337.0,332.85,262.04
2016,9,17,14,45,66.5,270.5,4.7,21.0,312.5,316.36,250.04
2016,9,17,15,0,62.0,251.0,4.8,21.0,288.0,298.92,237.13
2016,9,17,15,15,48.5,225.5,4.8,20.5,253.5,265.06,211.14
2016,9,17,15,30,35.0,200.0,4.8,20.0,219.0,229.82,183.64
2016,9,17,15,45,32.0,181.5,4.8,20.0,197.0,212.15,169.99
2016,9,17,16,0,29.0,163.0,4.8,20.0,175.0,194.07,155.81
2016,9,17,16,15,348.0,115.5,4.75,19.5,233.5,513.22,422.88
2016,9,17,16,30,667.0,68.0,4.7,19.0,292.0,768.39,620.96
2016,9,17,16,45,611.0,62.5,4.7,19.0,240.0,704.93,571.43
2016,9,17,17,0,555.0,57.0,4.7,19.0,188.0,640.1,520.15
2016,9,17,17,15,471.0,48.0,4.65,18.5,139.5,544.24,442.25
2016,9,17,17,30,387.0,39.0,4.6,18.0,91.0,449.74,360.22
2016,9,17,17,45,246.5,26.0,4.55,17.5,53.5,300.81,202.75
2016,9,17,18,0,106.0,13.0,4.5,17.0,16.0,98.9,0.0
2016,9,17,18,15,53.0,6.5,4.4,17.0,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,16.0,0.85,16.0,35.0,12.97,0.0
2016,9,18,6,30,352.0,32.0,0.9,16.0,70.0,26.42,16.44
2016,9,18,6,45,446.5,41.5,1.0,16.5,117.5,34.19,24.17
2016,9,18,7,0,541.0,51.0,1.1,17.0,165.0,42.01,31.41
2016,9,18,7,15,599.5,57.5,1.05,17.5,216.5,47.21,36.14
2016,9,18,7,30,658.0,64.0,1.0,18.0,268.0,52.43,40.71
2016,9,18,7,45,697.0,68.5,0.95,18.5,319.5,60.52,47.65
2016,9,18,8,0,736.0,73.0,0.9,19.0,371.0,64.23,50.64
2016,9,18,8,15,764.0,77.0,0.9,19.5,420.5,67.35,53.07
2016,9,18,8,30,792.0,81.0,0.9,20.0,470.0,70.41,55.4
2016,9,18,8,45,812.0,84.0,0.9,20.5,516.0,72.54,56.92
2016,9,18,9,0,832.0,87.0,0.9,21.0,562.0,74.62,58.39
2016,9,18,9,15,847.0,89.5,1.0,21.5,603.0,84.56,66.49
2016,9,18,9,30,862.0,92.0,1.1,22.0,644.0,86.57,67.86
2016,9,18,9,45,881.0,90.0,1.2,22.5,681.0,85.95,67.05
2016,9,18,10,0,900.0,88.0,1.3,23.0,718.0,85.32,66.26
2016,9,18,10,15,908.0,89.5,1.5,23.0,746.5,126.86,71.94
2016,9,18,10,30,916.0,91.0,1.7,23.0,775.0,187.73,105.78
2016,9,18,10,45,920.5,92.0,1.95,23.5,796.0,248.17,151.3
2016,9,18,11,0,925.0,93.0,2.2,24.0,817.0,308.52,201.96
2016,9,18,11,15,928.5,93.5,2.4,24.0,830.0,367.87,253.94
2016,9,18,11,30,932.0,94.0,2.6,24.0,843.0,426.53,305.35
2016,9,18,11,45,932.0,94.5,2.85,24.5,847.5,482.73,353.56
2016,9,18,12,0,932.0,95.0,3.1,25.0,852.0,537.38,399.31
2016,9,18,12,15,931.5,95.0,3.25,25.0,849.0,589.56,442.56
2016,9,18,12,30,931.0,95.0,3.4,25.0,846.0,639.67,483.24
2016,9,18,12,45,924.0,97.0,3.6,25.0,833.5,685.11,519.76
2016,9,18,13,0,917.0,99.0,3.8,25.0,821.0,727.6,553.47
2016,9,18,13,15,912.5,98.0,3.85,25.0,802.0,766.0,583.27
2016,9,18,13,30,908.0,97.0,3.9,25.0,783.0,801.22,608.83
2016,9,18,13,45,899.5,96.0,3.95,25.0,756.0,829.93,629.69
2016,9,18,14,0,891.0,95.0,4.0,25.0,729.0,854.97,648.14
2016,9,18,14,15,881.0,93.5,4.05,24.5,695.0,874.48,664.2
2016,9,18,14,30,871.0,92.0,4.1,24.0,661.0,890.16,677.86
2016,9,18,14,45,856.5,90.0,4.15,24.0,621.0,897.36,684.55
2016,9,18,15,0,842.0,88.0,4.2,24.0,581.0,911.6,696.4
2016,9,18,15,15,823.0,85.0,4.2,24.0,536.0,905.77,694.12
2016,9,18,15,30,804.0,82.0,4.2,24.0,491.0,895.95,689.29
2016,9,18,15,45,777.0,79.0,4.2,24.0,442.0,874.65,676.38
2016,9,18,16,0,750.0,76.0,4.2,24.0,393.0,849.68,660.7
2016,9,18,16,15,713.5,71.0,4.15,23.5,341.5,809.66,634.76
2016,9,18,16,30,677.0,66.0,4.1,23.0,290.0,773.61,610.75
2016,9,18,16,45,620.5,60.5,4.1,22.5,238.0,709.68,564.68
2016,9,18,17,0,564.0,55.0,4.1,22.0,186.0,644.43,514.97
2016,9,18,17,15,478.5,46.0,4.1,21.0,137.0,547.31,438.23
2016,9,18,17,30,393.0,37.0,4.1,20.0,88.0,451.8,356.51
2016,9,18,17,45,245.5,24.0,4.15,19.5,50.5,293.41,180.31
2016,9,18,18,0,98.0,11.0,4.2,19.0,13.0,90.37,0.0
2016,9,18,18,15,49.0,5.5,4.1,18.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
