Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,17.5,1.5,17.0,30.5,13.36,0.0
2016,9,19,6,30,243.0,35.0,1.6,17.0,61.0,26.64,16.38
2016,9,19,6,45,339.5,47.5,1.7,17.5,106.0,38.41,27.64
2016,9,19,7,0,436.0,60.0,1.8,18.0,151.0,48.25,36.67
2016,9,19,7,15,498.0,69.0,1.85,18.0,201.0,54.92,42.8
2016,9,19,7,30,560.0,78.0,1.9,18.0,251.0,61.55,48.69
2016,9,19,7,45,607.5,84.0,2.0,18.5,302.0,65.7,52.16
2016,9,19,8,0,655.0,90.0,2.1,19.0,353.0,69.85,55.53
2016,9,19,8,15,685.5,95.0,2.15,19.5,401.5,72.98,57.95
2016,9,19,8,30,716.0,100.0,2.2,20.0,450.0,76.05,60.29
2016,9,19,8,45,743.0,102.5,2.3,20.5,496.0,77.4,61.12
2016,9,19,9,0,770.0,105.0,2.4,21.0,542.0,85.28,67.51
2016,9,19,9,15,786.5,108.0,2.45,21.0,582.5,86.77,68.57
2016,9,19,9,30,803.0,111.0,2.5,21.0,623.0,88.22,69.62
2016,9,19,9,45,826.0,108.5,2.6,21.5,660.0,86.4,67.79
2016,9,19,10,0,849.0,106.0,2.7,22.0,697.0,84.78,66.16
2016,9,19,10,15,857.5,108.0,2.75,22.0,725.5,133.19,79.08
2016,9,19,10,30,866.0,110.0,2.8,22.0,754.0,191.75,111.79
2016,9,19,10,45,876.0,109.0,2.85,22.5,775.5,249.44,155.13
2016,9,19,11,0,886.0,108.0,2.9,23.0,797.0,307.63,203.93
2016,9,19,11,15,889.5,108.5,2.95,23.0,810.5,365.06,254.41
2016,9,19,11,30,893.0,109.0,3.0,23.0,824.0,421.84,304.31
2016,9,19,11,45,897.0,108.0,3.1,23.5,829.5,476.86,351.42
2016,9,19,12,0,901.0,107.0,3.2,24.0,835.0,530.74,396.37
2016,9,19,12,15,900.5,107.0,3.3,24.0,832.0,581.62,438.65
2016,9,19,12,30,900.0,107.0,3.4,24.0,829.0,630.49,478.4
2016,9,19,12,45,895.5,107.5,3.5,24.0,817.5,675.04,514.1
2016,9,19,13,0,891.0,108.0,3.6,24.0,806.0,716.86,547.11
2016,9,19,13,15,886.0,107.0,3.7,24.0,786.5,754.05,576.31
2016,9,19,13,30,881.0,106.0,3.8,24.0,767.0,788.09,601.79
2016,9,19,13,45,875.0,103.5,3.95,24.0,741.0,816.59,623.07
2016,9,19,14,0,869.0,101.0,4.1,24.0,715.0,841.57,642.04
2016,9,19,14,15,858.5,99.0,4.15,23.5,681.5,859.62,657.17
2016,9,19,14,30,848.0,97.0,4.2,23.0,648.0,884.25,677.19
2016,9,19,14,45,833.5,94.5,4.3,23.0,608.5,890.94,683.73
2016,9,19,15,0,819.0,92.0,4.4,23.0,569.0,893.6,687.74
2016,9,19,15,15,799.0,89.0,4.4,22.5,524.0,886.54,685.95
2016,9,19,15,30,779.0,86.0,4.4,22.0,479.0,875.55,681.49
2016,9,19,15,45,749.0,83.0,4.4,22.0,430.0,851.2,666.07
2016,9,19,16,0,719.0,80.0,4.4,22.0,381.0,823.2,647.89
2016,9,19,16,15,680.5,75.0,4.35,21.5,330.0,788.35,625.22
2016,9,19,16,30,642.0,70.0,4.3,21.0,279.0,744.61,594.91
2016,9,19,16,45,579.5,64.0,4.25,20.5,227.0,674.68,543.2
2016,9,19,17,0,517.0,58.0,4.2,20.0,175.0,603.5,487.8
2016,9,19,17,15,429.0,48.0,4.2,19.5,127.5,503.64,406.66
2016,9,19,17,30,341.0,38.0,4.2,19.0,80.0,405.43,320.65
2016,9,19,17,45,200.5,23.5,4.2,19.0,45.0,249.64,134.38
2016,9,19,18,0,60.0,9.0,4.2,19.0,10.0,56.95,0.0
2016,9,19,18,15,30.0,4.5,4.15,18.5,5.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,6,15,112.5,18.5,2.55,15.0,30.0,14.06,0.0
2016,9,20,6,30,225.0,37.0,2.7,15.0,60.0,27.97,17.46
2016,9,20,6,45,333.0,48.5,2.9,15.5,105.5,36.92,26.52
2016,9,20,7,0,441.0,60.0,3.1,16.0,151.0,48.35,37.04
2016,9,20,7,15,504.5,69.0,3.25,16.0,201.0,55.05,43.25
2016,9,20,7,30,568.0,78.0,3.4,16.0,251.0,61.71,49.23
2016,9,20,7,45,284.0,103.0,3.55,16.5,189.5,72.1,58.23
2016,9,20,8,0,0.0,128.0,3.7,17.0,128.0,93.2,76.41
2016,9,20,8,15,9.0,152.0,3.85,17.0,156.5,109.61,90.42
2016,9,20,8,30,18.0,176.0,4.0,17.0,185.0,125.82,104.1
2016,9,20,8,45,9.0,169.0,4.15,17.5,173.5,122.48,100.7
2016,9,20,9,0,0.0,162.0,4.3,18.0,162.0,118.62,96.94
2016,9,20,9,15,29.5,216.5,4.4,18.0,235.5,146.4,120.29
2016,9,20,9,30,59.0,271.0,4.5,18.0,309.0,176.37,145.23
2016,9,20,9,45,150.5,294.5,4.6,18.5,397.5,181.91,149.24
2016,9,20,10,0,242.0,318.0,4.7,19.0,486.0,195.49,159.97
2016,9,20,10,15,159.5,327.5,4.8,19.0,440.5,209.73,159.77
2016,9,20,10,30,77.0,337.0,4.9,19.0,395.0,230.94,177.29
2016,9,20,10,45,128.5,356.0,5.0,19.0,455.0,255.45,194.09
2016,9,20,11,0,180.0,375.0,5.1,19.0,515.0,296.03,224.53
2016,9,20,11,15,154.0,380.5,5.25,19.0,501.5,311.21,238.47
2016,9,20,11,30,128.0,386.0,5.4,19.0,488.0,323.32,249.72
2016,9,20,11,45,149.0,390.0,5.55,19.5,509.5,351.68,272.09
2016,9,20,12,0,170.0,394.0,5.7,20.0,531.0,382.32,296.27
2016,9,20,12,15,251.5,377.5,5.85,20.0,579.0,436.85,339.63
2016,9,20,12,30,333.0,361.0,6.0,20.0,627.0,495.79,386.8
2016,9,20,12,45,319.0,359.0,6.15,20.0,611.0,511.91,400.66
2016,9,20,13,0,305.0,357.0,6.3,20.0,595.0,525.72,412.62
2016,9,20,13,15,584.0,234.0,6.45,20.0,675.0,660.21,521.36
2016,9,20,13,30,863.0,111.0,6.6,20.0,755.0,777.95,616.46
2016,9,20,13,45,682.5,177.5,6.8,20.0,675.5,748.62,593.83
2016,9,20,14,0,502.0,244.0,7.0,20.0,596.0,684.57,544.15
2016,9,20,14,15,429.5,255.0,7.05,19.5,546.0,655.39,523.36
2016,9,20,14,30,357.0,266.0,7.1,19.0,496.0,602.23,483.88
2016,9,20,14,45,351.5,250.0,7.2,19.0,465.0,595.69,480.76
2016,9,20,15,0,346.0,234.0,7.3,19.0,434.0,586.83,475.71
2016,9,20,15,15,241.5,225.0,7.3,18.5,359.0,491.1,400.38
2016,9,20,15,30,137.0,216.0,7.3,18.0,284.0,369.98,302.9
2016,9,20,15,45,215.5,186.5,7.3,18.0,281.0,417.29,345.28
2016,9,20,16,0,294.0,157.0,7.3,18.0,278.0,484.82,403.07
2016,9,20,16,15,273.0,139.5,7.25,17.5,240.0,448.95,375.41
2016,9,20,16,30,252.0,122.0,7.2,17.0,202.0,411.82,346.09
2016,9,20,16,45,368.0,91.5,7.2,17.0,185.0,504.29,424.05
2016,9,20,17,0,484.0,61.0,7.2,17.0,168.0,575.18,478.76
2016,9,20,17,15,393.0,50.0,7.15,16.5,121.5,471.86,390.52
2016,9,20,17,30,302.0,39.0,7.1,16.0,75.0,370.18,297.66
2016,9,20,17,45,151.0,19.5,7.05,16.0,37.5,192.8,82.76
2016,9,20,18,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,120.0,18.0,5.65,14.0,30.0,13.7,0.0
2016,9,21,6,30,240.0,36.0,5.8,14.0,60.0,27.31,16.77
2016,9,21,6,45,350.5,47.0,5.95,14.5,105.5,38.19,27.67
2016,9,21,7,0,461.0,58.0,6.1,15.0,151.0,46.98,35.93
2016,9,21,7,15,525.5,66.0,6.2,15.0,201.5,53.0,41.58
2016,9,21,7,30,590.0,74.0,6.3,15.0,252.0,59.04,47.05
2016,9,21,7,45,422.0,113.5,6.4,15.5,253.0,80.94,66.29
2016,9,21,8,0,254.0,153.0,6.5,16.0,254.0,104.04,86.29
2016,9,21,8,15,168.0,178.0,6.65,16.0,248.0,120.07,100.03
2016,9,21,8,30,82.0,203.0,6.8,16.0,242.0,136.64,114.09
2016,9,21,8,45,180.5,219.5,7.0,16.0,317.5,143.97,120.07
2016,9,21,9,0,279.0,236.0,7.2,16.0,393.0,149.12,124.16
2016,9,21,9,15,164.5,250.0,7.35,16.0,344.5,160.25,133.37
2016,9,21,9,30,50.0,264.0,7.5,16.0,296.0,172.54,143.54
2016,9,21,9,45,104.5,294.0,7.65,16.5,365.0,189.76,157.58
2016,9,21,10,0,159.0,324.0,7.8,17.0,434.0,195.67,161.96
2016,9,21,10,15,154.5,338.0,7.8,17.0,448.5,213.98,165.26
2016,9,21,10,30,150.0,352.0,7.8,17.0,463.0,238.97,182.78
2016,9,21,10,45,168.5,362.0,7.85,17.0,490.0,266.21,203.36
2016,9,21,11,0,187.0,372.0,7.9,17.0,517.0,295.94,227.12
2016,9,21,11,15,240.5,370.0,7.9,17.0,559.0,331.92,255.53
2016,9,21,11,30,294.0,368.0,7.9,17.0,601.0,371.54,287.79
2016,9,21,11,45,298.5,367.5,7.9,17.0,605.0,400.65,313.02
2016,9,21,12,0,303.0,367.0,7.9,17.0,609.0,429.71,338.0
2016,9,21,12,15,265.5,373.5,8.0,17.0,585.0,441.33,349.03
2016,9,21,12,30,228.0,380.0,8.1,17.0,561.0,442.18,351.06
2016,9,21,12,45,228.5,375.0,8.2,17.0,554.5,458.51,365.22
2016,9,21,13,0,229.0,370.0,8.3,17.0,548.0,473.99,378.6
2016,9,21,13,15,375.5,313.5,8.35,17.0,596.0,561.23,450.87
2016,9,21,13,30,522.0,257.0,8.4,17.0,644.0,659.92,531.74
2016,9,21,13,45,708.0,179.5,8.45,17.0,684.5,769.9,621.97
2016,9,21,14,0,894.0,102.0,8.5,17.0,725.0,860.72,693.84
2016,9,21,14,15,884.5,100.0,8.5,16.5,691.5,880.29,711.03
2016,9,21,14,30,875.0,98.0,8.5,16.0,658.0,906.38,733.64
2016,9,21,14,45,862.5,95.5,8.5,16.0,618.5,915.39,742.09
2016,9,21,15,0,850.0,93.0,8.5,16.0,579.0,920.33,747.71
2016,9,21,15,15,830.5,90.0,8.45,16.0,533.0,914.1,744.82
2016,9,21,15,30,811.0,87.0,8.4,16.0,487.0,903.81,738.95
2016,9,21,15,45,624.5,108.5,8.35,16.0,398.0,767.61,635.14
2016,9,21,16,0,438.0,130.0,8.3,16.0,309.0,610.92,512.01
2016,9,21,16,15,560.0,99.0,8.2,16.0,296.0,700.62,585.63
2016,9,21,16,30,682.0,68.0,8.1,16.0,283.0,776.7,646.08
2016,9,21,16,45,620.0,62.0,8.05,16.0,230.0,707.04,589.66
2016,9,21,17,0,558.0,56.0,8.0,16.0,177.0,635.96,529.7
2016,9,21,17,15,458.0,46.5,8.0,15.5,127.5,525.5,435.31
2016,9,21,17,30,358.0,37.0,8.0,15.0,78.0,416.63,333.43
2016,9,21,17,45,179.0,18.5,8.0,15.0,39.0,217.89,57.65
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,124.0,17.5,8.65,14.0,29.5,13.33,0.0
2016,9,22,6,30,248.0,35.0,8.7,14.0,59.0,26.62,15.96
2016,9,22,6,45,352.5,47.5,8.8,14.5,105.0,38.68,28.04
2016,9,22,7,0,457.0,60.0,8.9,15.0,151.0,48.62,37.33
2016,9,22,7,15,524.5,68.0,8.75,15.0,202.0,54.6,42.98
2016,9,22,7,30,592.0,76.0,8.6,15.0,253.0,60.62,48.45
2016,9,22,7,45,332.0,117.0,8.5,15.0,219.5,81.9,67.3
2016,9,22,8,0,72.0,158.0,8.4,15.0,186.0,108.79,90.86
2016,9,22,8,15,91.0,181.0,8.3,15.0,221.5,123.33,103.34
2016,9,22,8,30,110.0,204.0,8.2,15.0,257.0,133.51,111.89
2016,9,22,8,45,89.5,220.5,8.1,15.5,266.5,147.39,123.36
2016,9,22,9,0,69.0,237.0,8.0,16.0,276.0,156.86,130.91
2016,9,22,9,15,58.5,249.0,8.0,16.0,283.5,164.0,136.67
2016,9,22,9,30,48.0,261.0,8.0,16.0,291.0,170.88,142.2
2016,9,22,9,45,90.0,291.0,8.0,16.5,351.0,187.79,155.99
2016,9,22,10,0,132.0,321.0,8.0,17.0,411.0,193.53,160.22
2016,9,22,10,15,127.0,334.0,7.9,17.0,424.0,209.98,162.85
2016,9,22,10,30,122.0,347.0,7.8,17.0,437.0,232.61,178.91
2016,9,22,10,45,101.5,351.0,7.75,17.0,427.5,254.6,197.01
2016,9,22,11,0,81.0,355.0,7.7,17.0,418.0,264.84,206.32
2016,9,22,11,15,74.5,357.0,7.6,17.0,415.5,275.57,215.57
2016,9,22,11,30,68.0,359.0,7.5,17.0,413.0,285.31,223.97
2016,9,22,11,45,70.0,362.5,7.4,17.5,418.5,298.82,234.72
2016,9,22,12,0,72.0,366.0,7.3,18.0,424.0,312.55,245.57
2016,9,22,12,15,72.5,364.0,7.3,18.0,422.0,321.57,253.2
2016,9,22,12,30,73.0,362.0,7.3,18.0,420.0,330.36,260.63
2016,9,22,12,45,81.0,360.5,7.3,18.0,424.0,344.15,272.11
2016,9,22,13,0,89.0,359.0,7.3,18.0,428.0,358.54,284.11
2016,9,22,13,15,88.5,350.0,7.3,18.0,417.5,360.68,286.4
2016,9,22,13,30,88.0,341.0,7.3,18.0,407.0,362.25,288.26
2016,9,22,13,45,87.5,328.5,7.35,18.0,392.0,359.93,287.14
2016,9,22,14,0,87.0,316.0,7.4,18.0,377.0,356.95,285.54
2016,9,22,14,15,107.5,303.5,7.45,18.0,374.5,371.41,298.47
2016,9,22,14,30,128.0,291.0,7.5,18.0,372.0,406.28,327.52
2016,9,22,14,45,125.0,273.0,7.55,18.0,348.5,395.11,319.61
2016,9,22,15,0,122.0,255.0,7.6,18.0,325.0,382.74,310.81
2016,9,22,15,15,65.5,211.5,7.6,17.5,248.5,267.35,217.6
2016,9,22,15,30,9.0,168.0,7.6,17.0,172.0,152.95,122.52
2016,9,22,15,45,5.5,151.0,7.65,17.0,153.5,136.06,108.8
2016,9,22,16,0,2.0,134.0,7.7,17.0,135.0,118.99,94.72
2016,9,22,16,15,1.0,116.0,7.65,16.5,116.5,103.02,81.66
2016,9,22,16,30,0.0,98.0,7.6,16.0,98.0,86.81,68.17
2016,9,22,16,45,0.0,79.0,7.55,16.0,79.0,69.95,53.81
2016,9,22,17,0,0.0,60.0,7.5,16.0,60.0,52.46,38.7
2016,9,22,17,15,0.0,42.5,7.35,15.5,42.5,36.06,24.46
2016,9,22,17,30,0.0,25.0,7.2,15.0,25.0,19.09,9.55
2016,9,22,17,45,0.0,12.5,7.1,15.0,12.5,9.52,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,152.0,15.0,3.8,13.0,29.0,12.2,0.0
2016,9,23,6,30,304.0,30.0,3.8,13.0,58.0,24.73,14.29
2016,9,23,6,45,409.0,39.5,3.85,13.5,104.0,32.48,22.74
2016,9,23,7,0,514.0,49.0,3.9,14.0,150.0,40.34,30.17
2016,9,23,7,15,576.0,55.5,3.9,14.5,200.5,45.54,35.03
2016,9,23,7,30,638.0,62.0,3.9,15.0,251.0,50.79,39.74
2016,9,23,7,45,616.0,77.0,3.9,15.5,287.0,60.96,48.64
2016,9,23,8,0,594.0,92.0,3.9,16.0,323.0,70.5,56.84
2016,9,23,8,15,688.5,85.0,3.9,16.0,386.5,66.47,53.13
2016,9,23,8,30,783.0,78.0,3.9,16.0,450.0,68.23,54.51
2016,9,23,8,45,805.5,80.0,3.9,16.5,495.5,69.79,55.58
2016,9,23,9,0,828.0,82.0,3.9,17.0,541.0,71.35,56.65
2016,9,23,9,15,842.0,84.0,3.95,17.0,580.5,80.95,64.79
2016,9,23,9,30,856.0,86.0,4.0,17.0,620.0,82.74,66.15
2016,9,23,9,45,869.5,86.5,4.05,17.5,654.5,83.51,66.53
2016,9,23,10,0,883.0,87.0,4.1,18.0,689.0,84.24,66.88
2016,9,23,10,15,890.0,88.0,4.1,18.0,716.0,120.4,70.79
2016,9,23,10,30,897.0,89.0,4.1,18.0,743.0,179.67,103.32
2016,9,23,10,45,901.5,90.0,4.1,18.5,763.0,238.88,148.58
2016,9,23,11,0,906.0,91.0,4.1,19.0,783.0,297.97,199.37
2016,9,23,11,15,908.5,91.5,4.1,19.0,795.0,355.75,251.45
2016,9,23,11,30,911.0,92.0,4.1,19.0,807.0,412.69,302.9
2016,9,23,11,45,912.0,92.0,4.2,19.5,811.0,467.56,351.35
2016,9,23,12,0,913.0,92.0,4.3,20.0,815.0,520.94,397.37
2016,9,23,12,15,911.5,92.0,4.45,20.0,811.0,571.3,440.81
2016,9,23,12,30,910.0,92.0,4.6,20.0,807.0,619.49,481.61
2016,9,23,12,45,904.5,92.5,4.75,20.0,794.5,663.24,518.24
2016,9,23,13,0,899.0,93.0,4.9,20.0,782.0,704.12,552.08
2016,9,23,13,15,893.5,92.0,5.15,19.5,762.0,740.56,583.73
2016,9,23,13,30,888.0,91.0,5.4,19.0,742.0,773.77,611.38
2016,9,23,13,45,877.5,91.0,5.65,19.0,714.5,800.73,633.06
2016,9,23,14,0,867.0,91.0,5.9,19.0,687.0,824.02,652.26
2016,9,23,14,15,856.0,89.5,6.1,18.5,653.5,841.57,668.51
2016,9,23,14,30,845.0,88.0,6.3,18.0,620.0,855.33,682.24
2016,9,23,14,45,830.0,85.5,6.5,18.0,580.5,860.59,688.55
2016,9,23,15,0,815.0,83.0,6.7,18.0,541.0,872.58,700.11
2016,9,23,15,15,795.5,80.5,6.75,18.0,497.0,866.25,697.44
2016,9,23,15,30,776.0,78.0,6.8,18.0,453.0,856.08,692.02
2016,9,23,15,45,749.0,74.0,6.85,18.0,405.0,833.21,676.89
2016,9,23,16,0,722.0,70.0,6.9,18.0,357.0,806.82,658.78
2016,9,23,16,15,683.0,65.5,6.8,17.5,307.0,765.2,628.96
2016,9,23,16,30,644.0,61.0,6.7,17.0,257.0,727.7,601.13
2016,9,23,16,45,584.5,55.0,6.65,17.0,207.0,661.13,547.55
2016,9,23,17,0,525.0,49.0,6.6,17.0,157.0,593.64,490.47
2016,9,23,17,15,428.5,40.0,6.45,16.5,111.0,488.67,400.4
2016,9,23,17,30,332.0,31.0,6.3,16.0,65.0,386.48,299.5
2016,9,23,17,45,166.0,15.5,6.2,16.0,32.5,195.91,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.0,13.0,2.75,14.0,29.0,10.23,0.0
2016,9,24,6,30,356.0,26.0,2.7,14.0,58.0,21.6,11.46
2016,9,24,6,45,458.5,34.0,2.65,14.5,104.5,28.35,19.03
2016,9,24,7,0,561.0,42.0,2.6,15.0,151.0,38.23,28.18
2016,9,24,7,15,621.0,48.0,2.5,15.5,202.0,43.69,33.24
2016,9,24,7,30,681.0,54.0,2.4,16.0,253.0,49.16,38.14
2016,9,24,7,45,721.0,58.0,2.3,16.5,304.0,52.81,41.27
2016,9,24,8,0,761.0,62.0,2.2,17.0,355.0,56.46,44.31
2016,9,24,8,15,788.5,65.0,2.1,17.0,404.5,59.15,46.54
2016,9,24,8,30,816.0,68.0,2.0,17.0,454.0,61.82,48.71
2016,9,24,8,45,836.5,70.5,1.95,17.5,499.5,71.28,56.66
2016,9,24,9,0,857.0,73.0,1.9,18.0,545.0,73.92,58.63
2016,9,24,9,15,871.5,74.5,1.95,18.5,585.5,75.65,59.83
2016,9,24,9,30,886.0,76.0,2.0,19.0,626.0,77.3,60.96
2016,9,24,9,45,899.5,76.5,2.05,19.5,661.5,78.21,61.47
2016,9,24,10,0,913.0,77.0,2.1,20.0,697.0,79.06,61.94
2016,9,24,10,15,920.5,78.0,2.15,20.5,725.0,115.37,65.63
2016,9,24,10,30,928.0,79.0,2.2,21.0,753.0,176.33,98.06
2016,9,24,10,45,933.5,80.0,2.3,21.5,773.5,237.35,143.76
2016,9,24,11,0,939.0,81.0,2.4,22.0,794.0,298.35,195.16
2016,9,24,11,15,942.0,81.5,2.45,22.0,806.5,357.95,247.79
2016,9,24,11,30,945.0,82.0,2.5,22.0,819.0,416.71,299.73
2016,9,24,11,45,946.0,82.0,2.65,22.5,823.5,473.16,348.56
2016,9,24,12,0,947.0,82.0,2.8,23.0,828.0,528.05,394.87
2016,9,24,12,15,946.5,82.0,2.9,23.0,824.5,580.37,438.59
2016,9,24,12,30,946.0,82.0,3.0,23.0,821.0,630.53,479.6
2016,9,24,12,45,936.5,85.5,3.15,23.0,807.5,675.87,516.27
2016,9,24,13,0,927.0,89.0,3.3,23.0,794.0,718.04,549.89
2016,9,24,13,15,922.0,88.0,3.45,23.0,774.5,755.82,579.95
2016,9,24,13,30,917.0,87.0,3.6,23.0,755.0,790.32,605.7
2016,9,24,13,45,908.0,86.5,3.75,23.0,727.5,818.8,627.07
2016,9,24,14,0,899.0,86.0,3.9,23.0,700.0,843.57,646.03
2016,9,24,14,15,888.5,84.5,4.05,23.0,665.5,862.24,660.88
2016,9,24,14,30,878.0,83.0,4.2,23.0,631.0,877.03,673.25
2016,9,24,14,45,862.0,81.5,4.35,23.0,590.5,883.05,679.66
2016,9,24,15,0,846.0,80.0,4.5,23.0,550.0,885.11,683.63
2016,9,24,15,15,826.0,77.0,4.6,22.5,505.0,888.44,689.95
2016,9,24,15,30,806.0,74.0,4.7,22.0,460.0,877.36,686.05
2016,9,24,15,45,777.5,71.0,4.85,22.0,411.0,854.48,672.54
2016,9,24,16,0,749.0,68.0,5.0,22.0,362.0,828.01,655.99
2016,9,24,16,15,709.5,63.5,5.1,21.5,310.5,785.89,628.03
2016,9,24,16,30,670.0,59.0,5.2,21.0,259.0,740.85,596.4
2016,9,24,16,45,608.5,53.0,5.3,20.5,207.5,678.98,549.65
2016,9,24,17,0,547.0,47.0,5.4,20.0,156.0,609.54,493.73
2016,9,24,17,15,446.5,38.0,5.4,19.0,109.5,500.98,403.4
2016,9,24,17,30,346.0,29.0,5.4,18.0,63.0,395.72,297.31
2016,9,24,17,45,173.0,14.5,5.45,17.5,31.5,197.25,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,13.0,2.6,16.5,28.5,10.23,0.0
2016,9,25,6,30,358.0,26.0,2.6,17.0,57.0,21.64,10.99
2016,9,25,6,45,465.0,34.5,2.6,17.5,104.5,28.81,19.1
2016,9,25,7,0,572.0,43.0,2.6,18.0,152.0,39.19,28.62
2016,9,25,7,15,633.0,49.0,2.45,18.5,203.5,44.64,33.64
2016,9,25,7,30,694.0,55.0,2.3,19.0,255.0,50.13,38.5
2016,9,25,7,45,733.0,59.0,2.2,19.5,307.0,53.76,41.58
2016,9,25,8,0,772.0,63.0,2.1,20.0,359.0,57.39,44.57
2016,9,25,8,15,799.0,66.5,2.0,20.5,408.5,60.44,46.98
2016,9,25,8,30,826.0,70.0,1.9,21.0,458.0,63.43,49.31
2016,9,25,8,45,843.5,73.0,1.8,22.0,503.0,73.04,57.13
2016,9,25,9,0,861.0,76.0,1.7,23.0,548.0,75.92,59.14
2016,9,25,9,15,875.0,78.0,1.65,23.5,588.5,77.94,60.54
2016,9,25,9,30,889.0,80.0,1.6,24.0,629.0,79.86,61.86
2016,9,25,9,45,906.5,78.5,1.55,25.0,665.0,79.62,61.25
2016,9,25,10,0,924.0,77.0,1.5,26.0,701.0,79.36,60.65
2016,9,25,10,15,931.0,78.0,1.35,26.5,728.5,115.1,63.92
2016,9,25,10,30,938.0,79.0,1.2,27.0,756.0,176.63,95.4
2016,9,25,10,45,939.0,81.5,1.1,27.5,775.0,238.42,140.18
2016,9,25,11,0,940.0,84.0,1.0,28.0,794.0,299.71,189.86
2016,9,25,11,15,942.5,84.5,0.95,28.0,806.5,359.26,240.15
2016,9,25,11,30,945.0,85.0,0.9,28.0,819.0,417.92,289.41
2016,9,25,11,45,940.5,88.0,0.9,28.5,821.5,474.45,335.57
2016,9,25,12,0,936.0,91.0,0.9,29.0,824.0,528.98,378.64
2016,9,25,12,15,935.0,91.0,1.0,29.0,820.0,580.69,419.73
2016,9,25,12,30,934.0,91.0,1.1,29.0,816.0,630.21,458.23
2016,9,25,12,45,923.0,94.5,1.25,29.0,802.0,674.22,492.43
2016,9,25,13,0,912.0,98.0,1.4,29.0,788.0,714.96,523.72
2016,9,25,13,15,906.5,97.0,1.45,28.5,767.5,752.0,552.34
2016,9,25,13,30,901.0,96.0,1.5,28.0,747.0,785.78,577.33
2016,9,25,13,45,888.5,96.0,1.6,28.0,718.5,811.67,595.99
2016,9,25,14,0,876.0,96.0,1.7,28.0,690.0,833.73,612.32
2016,9,25,14,15,864.5,94.0,1.7,27.5,656.0,850.65,625.66
2016,9,25,14,30,853.0,92.0,1.7,27.0,622.0,863.69,636.68
2016,9,25,14,45,834.0,91.0,1.75,27.0,580.5,877.75,647.89
2016,9,25,15,0,815.0,90.0,1.8,27.0,539.0,877.75,649.95
2016,9,25,15,15,793.0,86.5,1.8,26.5,494.0,867.92,646.47
2016,9,25,15,30,771.0,83.0,1.8,26.0,449.0,854.12,640.42
2016,9,25,15,45,738.5,79.5,1.85,26.0,399.5,826.65,624.22
2016,9,25,16,0,706.0,76.0,1.9,26.0,350.0,802.04,609.64
2016,9,25,16,15,663.5,70.5,1.9,25.5,299.0,756.72,580.58
2016,9,25,16,30,621.0,65.0,1.9,25.0,248.0,708.9,548.38
2016,9,25,16,45,554.5,58.0,1.9,24.5,197.0,634.84,495.01
2016,9,25,17,0,488.0,51.0,1.9,24.0,146.0,559.89,437.67
2016,9,25,17,15,386.5,40.0,1.85,23.0,100.5,448.96,349.45
2016,9,25,17,30,285.0,29.0,1.8,22.0,55.0,341.79,242.82
2016,9,25,17,45,142.5,14.5,1.8,21.5,27.5,131.05,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,14.0,1.3,19.5,24.0,11.02,0.0
2016,9,26,6,30,232.0,28.0,1.3,20.0,48.0,22.9,11.39
2016,9,26,6,45,334.5,41.5,1.35,20.5,92.5,33.82,23.04
2016,9,26,7,0,437.0,55.0,1.4,21.0,137.0,44.64,32.91
2016,9,26,7,15,503.5,64.5,1.35,21.0,187.0,51.88,39.53
2016,9,26,7,30,570.0,74.0,1.3,21.0,237.0,59.05,45.91
2016,9,26,7,45,616.5,80.5,1.3,21.5,288.0,63.67,49.8
2016,9,26,8,0,663.0,87.0,1.3,22.0,339.0,68.26,53.54
2016,9,26,8,15,695.0,92.5,1.2,22.5,388.0,71.86,56.35
2016,9,26,8,30,727.0,98.0,1.1,23.0,437.0,75.4,59.06
2016,9,26,8,45,751.5,102.0,1.05,24.0,482.5,77.74,60.59
2016,9,26,9,0,776.0,106.0,1.0,25.0,528.0,86.7,67.63
2016,9,26,9,15,793.5,109.0,0.95,25.0,569.0,88.25,68.7
2016,9,26,9,30,811.0,112.0,0.9,25.0,610.0,89.78,69.79
2016,9,26,9,45,824.5,114.5,0.9,25.5,644.5,90.86,70.37
2016,9,26,10,0,838.0,117.0,0.9,26.0,679.0,91.94,70.97
2016,9,26,10,15,847.0,118.5,1.0,26.0,707.0,124.86,73.97
2016,9,26,10,30,856.0,120.0,1.1,26.0,735.0,183.9,104.71
2016,9,26,10,45,863.0,121.0,1.2,26.5,755.5,243.04,147.38
2016,9,26,11,0,870.0,122.0,1.3,27.0,776.0,302.49,195.51
2016,9,26,11,15,873.5,123.0,1.35,26.5,788.5,360.92,245.49
2016,9,26,11,30,877.0,124.0,1.4,26.0,801.0,420.09,296.09
2016,9,26,11,45,879.5,123.5,1.5,26.0,805.5,474.15,341.8
2016,9,26,12,0,882.0,123.0,1.6,26.0,810.0,526.93,385.5
2016,9,26,12,15,880.5,122.5,1.65,26.0,806.0,576.08,425.27
2016,9,26,12,30,879.0,122.0,1.7,26.0,802.0,623.1,462.45
2016,9,26,12,45,905.0,107.5,1.75,26.0,797.5,673.1,501.07
2016,9,26,13,0,931.0,93.0,1.8,26.0,793.0,721.74,538.05
2016,9,26,13,15,925.5,92.0,1.8,26.0,773.0,759.35,566.08
2016,9,26,13,30,920.0,91.0,1.8,26.0,753.0,793.63,590.09
2016,9,26,13,45,913.5,89.0,1.85,26.0,725.5,822.65,610.57
2016,9,26,14,0,907.0,87.0,1.9,26.0,698.0,848.01,628.74
2016,9,26,14,15,896.5,85.5,1.95,25.5,663.5,866.84,643.99
2016,9,26,14,30,886.0,84.0,2.0,25.0,629.0,881.77,656.92
2016,9,26,14,45,872.0,81.5,2.05,25.0,588.5,888.52,663.34
2016,9,26,15,0,858.0,79.0,2.1,25.0,548.0,891.29,667.33
2016,9,26,15,15,838.0,76.0,2.15,25.0,502.0,894.6,671.86
2016,9,26,15,30,818.0,73.0,2.2,25.0,456.0,883.55,666.74
2016,9,26,15,45,780.5,71.5,2.25,25.0,405.0,854.22,649.11
2016,9,26,16,0,743.0,70.0,2.3,25.0,354.0,821.16,628.52
2016,9,26,16,15,701.5,65.0,2.3,24.5,302.0,776.53,599.73
2016,9,26,16,30,660.0,60.0,2.3,24.0,250.0,736.5,572.71
2016,9,26,16,45,585.0,54.5,2.35,23.5,197.5,656.59,514.75
2016,9,26,17,0,510.0,49.0,2.4,23.0,145.0,575.89,452.55
2016,9,26,17,15,405.5,38.0,2.35,22.5,99.5,462.31,360.21
2016,9,26,17,30,301.0,27.0,2.3,22.0,54.0,350.87,240.03
2016,9,26,17,45,150.5,13.5,2.3,21.5,27.0,136.54,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,6,15,88.5,14.0,0.7,19.0,21.5,11.02,0.0
2016,9,27,6,30,177.0,28.0,0.7,19.0,43.0,21.25,9.8
2016,9,27,6,45,266.5,44.5,0.7,19.5,84.5,33.62,22.94
2016,9,27,7,0,356.0,61.0,0.7,20.0,126.0,45.89,34.12
2016,9,27,7,15,422.0,73.0,0.65,20.0,174.5,54.77,42.21
2016,9,27,7,30,488.0,85.0,0.6,20.0,223.0,63.58,50.02
2016,9,27,7,45,533.0,94.5,0.6,20.5,272.5,73.02,58.07
2016,9,27,8,0,578.0,104.0,0.6,21.0,322.0,79.28,63.2
2016,9,27,8,15,376.0,150.5,0.6,21.5,299.5,102.18,82.35
2016,9,27,8,30,174.0,197.0,0.6,22.0,277.0,130.75,105.82
2016,9,27,8,45,176.5,218.0,0.65,22.5,306.5,142.6,115.04
2016,9,27,9,0,179.0,239.0,0.7,23.0,336.0,154.05,123.87
2016,9,27,9,15,213.0,254.5,0.75,23.0,378.5,163.24,131.04
2016,9,27,9,30,247.0,270.0,0.8,23.0,421.0,164.64,131.86
2016,9,27,9,45,548.5,188.5,0.9,23.5,548.0,121.13,95.84
2016,9,27,10,0,850.0,107.0,1.0,24.0,675.0,86.17,66.75
2016,9,27,10,15,622.0,201.5,1.1,24.0,626.0,152.71,101.91
2016,9,27,10,30,394.0,296.0,1.2,24.0,577.0,230.86,160.04
2016,9,27,10,45,338.0,320.5,1.3,24.0,566.5,267.17,188.67
2016,9,27,11,0,282.0,345.0,1.4,24.0,556.0,297.73,215.18
2016,9,27,11,15,281.5,351.5,1.45,24.0,565.0,328.58,240.23
2016,9,27,11,30,281.0,358.0,1.5,24.0,574.0,359.4,265.29
2016,9,27,11,45,289.5,358.0,1.6,24.0,581.5,389.46,289.6
2016,9,27,12,0,298.0,358.0,1.7,24.0,589.0,419.93,314.04
2016,9,27,12,15,254.0,364.0,1.8,24.0,560.5,427.53,321.51
2016,9,27,12,30,210.0,370.0,1.9,24.0,532.0,423.26,319.81
2016,9,27,12,45,310.5,339.5,2.0,24.0,574.5,489.18,370.43
2016,9,27,13,0,411.0,309.0,2.1,24.0,617.0,554.1,420.05
2016,9,27,13,15,408.0,301.5,2.2,24.0,600.5,571.49,434.11
2016,9,27,13,30,405.0,294.0,2.3,24.0,584.0,586.9,446.96
2016,9,27,13,45,324.0,299.5,2.4,24.0,526.0,551.65,421.78
2016,9,27,14,0,243.0,305.0,2.5,24.0,468.0,492.55,378.93
2016,9,27,14,15,211.0,291.5,2.55,23.5,427.5,466.7,361.49
2016,9,27,14,30,179.0,278.0,2.6,23.0,387.0,437.98,341.33
2016,9,27,14,45,172.0,259.0,2.7,23.0,358.0,422.88,331.34
2016,9,27,15,0,165.0,240.0,2.8,23.0,329.0,406.19,319.96
2016,9,27,15,15,148.0,219.0,2.85,22.5,293.5,376.36,298.61
2016,9,27,15,30,131.0,198.0,2.9,22.0,258.0,344.86,275.58
2016,9,27,15,45,375.5,145.5,3.0,22.0,292.0,560.12,448.97
2016,9,27,16,0,620.0,93.0,3.1,22.0,326.0,739.97,585.08
2016,9,27,16,15,573.5,85.0,3.15,21.5,276.0,687.94,547.63
2016,9,27,16,30,527.0,77.0,3.2,21.0,226.0,633.4,508.18
2016,9,27,16,45,479.0,65.0,3.25,20.5,179.5,571.06,460.36
2016,9,27,17,0,431.0,53.0,3.3,20.0,133.0,507.65,408.51
2016,9,27,17,15,328.0,40.0,3.35,19.5,89.5,394.65,313.49
2016,9,27,17,30,225.0,27.0,3.4,19.0,46.0,280.29,184.29
2016,9,27,17,45,112.5,13.5,3.45,18.5,23.0,104.42,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,6,15,100.0,14.0,1.2,15.0,22.0,11.02,0.0
2016,9,28,6,30,200.0,28.0,1.3,15.0,44.0,21.32,9.52
2016,9,28,6,45,307.0,41.0,1.4,15.5,86.5,33.36,23.05
2016,9,28,7,0,414.0,54.0,1.5,16.0,129.0,43.77,32.81
2016,9,28,7,15,483.0,63.5,1.55,16.0,178.0,51.0,39.58
2016,9,28,7,30,552.0,73.0,1.6,16.0,227.0,58.19,46.11
2016,9,28,7,45,276.0,97.0,1.7,16.5,174.0,68.45,55.05
2016,9,28,8,0,0.0,121.0,1.8,17.0,121.0,88.11,72.02
2016,9,28,8,15,3.0,138.0,1.85,17.0,140.0,100.06,82.18
2016,9,28,8,30,6.0,155.0,1.9,17.0,159.0,111.9,92.14
2016,9,28,8,45,26.0,187.0,2.0,17.5,201.5,133.1,109.8
2016,9,28,9,0,46.0,219.0,2.1,18.0,244.0,146.35,120.47
2016,9,28,9,15,46.5,235.0,2.2,18.0,262.0,155.86,128.16
2016,9,28,9,30,47.0,251.0,2.3,18.0,280.0,165.13,135.62
2016,9,28,9,45,92.5,280.5,2.45,18.5,341.0,182.0,149.14
2016,9,28,10,0,138.0,310.0,2.6,19.0,402.0,188.59,154.02
2016,9,28,10,15,103.5,314.0,2.8,19.0,385.0,207.03,159.26
2016,9,28,10,30,69.0,318.0,3.0,19.0,368.0,218.11,167.31
2016,9,28,10,45,76.5,331.5,3.25,19.5,387.5,237.75,181.76
2016,9,28,11,0,84.0,345.0,3.5,20.0,407.0,258.71,197.73
2016,9,28,11,15,73.5,344.5,3.75,20.0,399.5,266.75,204.91
2016,9,28,11,30,63.0,344.0,4.0,20.0,392.0,273.16,210.76
2016,9,28,11,45,58.5,342.0,4.25,20.0,386.5,279.51,216.36
2016,9,28,12,0,54.0,340.0,4.5,20.0,381.0,285.03,221.27
2016,9,28,12,15,88.0,353.5,4.75,20.0,421.0,321.92,250.53
2016,9,28,12,30,122.0,367.0,5.0,20.0,461.0,370.09,288.67
2016,9,28,12,45,109.0,358.0,5.25,20.0,440.5,360.14,281.79
2016,9,28,13,0,96.0,349.0,5.5,20.0,420.0,355.33,278.8
2016,9,28,13,15,94.5,340.0,5.65,19.5,408.5,356.95,281.37
2016,9,28,13,30,93.0,331.0,5.8,19.0,397.0,357.92,283.43
2016,9,28,13,45,62.5,297.0,6.0,19.0,340.5,311.19,246.86
2016,9,28,14,0,32.0,263.0,6.2,19.0,284.0,260.63,206.67
2016,9,28,14,15,28.5,246.5,6.2,18.5,265.0,247.24,196.83
2016,9,28,14,30,25.0,230.0,6.2,18.0,246.0,215.26,171.87
2016,9,28,14,45,24.0,215.0,6.25,18.0,229.0,203.96,163.22
2016,9,28,15,0,23.0,200.0,6.3,18.0,212.0,192.45,154.34
2016,9,28,15,15,12.5,174.5,6.25,17.5,181.0,161.12,128.99
2016,9,28,15,30,2.0,149.0,6.2,17.0,150.0,129.02,102.6
2016,9,28,15,45,18.0,145.0,6.2,17.0,152.0,144.19,116.31
2016,9,28,16,0,34.0,141.0,6.2,17.0,154.0,178.67,145.99
2016,9,28,16,15,267.0,111.0,6.15,16.5,187.0,402.93,339.77
2016,9,28,16,30,500.0,81.0,6.1,16.0,220.0,610.98,510.36
2016,9,28,16,45,444.5,68.5,6.05,16.0,173.0,541.44,451.67
2016,9,28,17,0,389.0,56.0,6.0,16.0,126.0,470.95,390.29
2016,9,28,17,15,280.0,42.0,5.9,15.5,83.5,352.89,286.67
2016,9,28,17,30,171.0,28.0,5.8,15.0,41.0,232.39,142.01
2016,9,28,17,45,85.5,14.0,5.75,15.0,20.5,82.06,0.0
2016,9,28,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,88.0,14.5,4.4,13.0,21.0,11.41,0.0
