Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,30,176.0,29.0,4.4,13.0,42.0,21.94,9.34
2016,9,29,6,45,287.5,42.5,4.45,13.5,84.5,32.29,22.22
2016,9,29,7,0,399.0,56.0,4.5,14.0,127.0,45.37,34.41
2016,9,29,7,15,470.5,65.5,4.45,14.0,176.0,52.53,41.21
2016,9,29,7,30,542.0,75.0,4.4,14.0,225.0,59.67,47.78
2016,9,29,7,45,271.0,94.5,4.35,14.5,169.5,66.79,54.03
2016,9,29,8,0,0.0,114.0,4.3,15.0,114.0,83.56,68.66
2016,9,29,8,15,4.5,135.5,4.3,15.0,138.0,98.42,81.53
2016,9,29,8,30,9.0,157.0,4.3,15.0,162.0,113.1,94.1
2016,9,29,8,45,13.0,175.0,4.35,15.5,182.0,125.46,104.33
2016,9,29,9,0,17.0,193.0,4.4,16.0,202.0,137.68,114.33
2016,9,29,9,15,15.0,200.5,4.45,16.0,209.0,143.28,118.81
2016,9,29,9,30,13.0,208.0,4.5,16.0,216.0,148.75,123.19
2016,9,29,9,45,38.0,248.0,4.6,16.5,273.0,164.13,135.73
2016,9,29,10,0,63.0,288.0,4.7,17.0,330.0,185.67,153.35
2016,9,29,10,15,74.0,305.5,4.8,17.0,356.5,200.74,156.78
2016,9,29,10,30,85.0,323.0,4.9,17.0,383.0,222.46,172.09
2016,9,29,10,45,127.5,339.0,5.05,17.5,432.5,244.54,187.05
2016,9,29,11,0,170.0,355.0,5.2,18.0,482.0,280.4,213.89
2016,9,29,11,15,190.0,360.0,5.3,18.0,503.5,308.52,236.64
2016,9,29,11,30,210.0,365.0,5.4,18.0,525.0,338.88,261.58
2016,9,29,11,45,212.5,365.0,5.55,18.0,527.5,360.69,280.36
2016,9,29,12,0,215.0,365.0,5.7,18.0,530.0,382.29,298.88
2016,9,29,12,15,224.5,363.0,5.8,18.0,534.5,405.83,318.74
2016,9,29,12,30,234.0,361.0,5.9,18.0,539.0,429.69,338.76
2016,9,29,12,45,320.5,333.5,6.0,18.0,573.0,489.89,387.7
2016,9,29,13,0,407.0,306.0,6.1,18.0,607.0,547.88,435.17
2016,9,29,13,15,375.0,305.5,6.2,18.0,577.0,550.76,438.61
2016,9,29,13,30,343.0,305.0,6.3,18.0,547.0,549.94,439.08
2016,9,29,13,45,343.0,292.0,6.45,18.0,526.0,558.55,447.53
2016,9,29,14,0,343.0,279.0,6.6,18.0,505.0,565.24,454.47
2016,9,29,14,15,316.0,268.5,6.65,18.0,468.0,549.9,443.58
2016,9,29,14,30,289.0,258.0,6.7,18.0,431.0,531.55,430.25
2016,9,29,14,45,329.5,231.0,6.8,18.0,415.5,551.84,449.13
2016,9,29,15,0,370.0,204.0,6.9,18.0,400.0,570.78,467.02
2016,9,29,15,15,562.0,143.5,6.95,17.5,412.0,710.74,582.97
2016,9,29,15,30,754.0,83.0,7.0,17.0,424.0,830.78,678.27
2016,9,29,15,45,720.5,79.0,7.1,17.0,375.0,801.66,657.54
2016,9,29,16,0,687.0,75.0,7.2,17.0,326.0,776.01,639.52
2016,9,29,16,15,641.0,69.5,7.2,16.5,276.0,727.74,603.72
2016,9,29,16,30,595.0,64.0,7.2,16.0,226.0,677.05,564.28
2016,9,29,16,45,519.5,56.5,7.2,15.5,176.0,594.89,497.07
2016,9,29,17,0,444.0,49.0,7.2,15.0,126.0,512.02,425.73
2016,9,29,17,15,329.0,37.0,7.05,14.5,83.5,390.18,316.75
2016,9,29,17,30,214.0,25.0,6.9,14.0,41.0,259.65,138.57
2016,9,29,17,45,107.0,12.5,6.75,14.0,20.5,98.43,0.0
2016,9,29,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,110.0,13.0,5.2,13.0,21.0,10.23,0.0
2016,9,30,6,30,220.0,26.0,5.3,13.0,42.0,21.36,8.1
2016,9,30,6,45,333.0,38.0,5.4,13.0,85.0,31.11,21.15
2016,9,30,7,0,446.0,50.0,5.5,13.0,128.0,40.87,30.54
2016,9,30,7,15,516.5,58.0,5.5,13.0,177.5,47.11,36.52
2016,9,30,7,30,587.0,66.0,5.5,13.0,227.0,53.37,42.33
2016,9,30,7,45,388.0,106.0,5.55,13.5,221.5,75.91,62.38
2016,9,30,8,0,189.0,146.0,5.6,14.0,216.0,100.96,84.35
2016,9,30,8,15,191.5,168.0,5.6,14.0,247.0,114.31,95.87
2016,9,30,8,30,194.0,190.0,5.6,14.0,278.0,127.23,106.9
2016,9,30,8,45,494.5,141.0,5.65,14.5,396.0,97.04,80.03
2016,9,30,9,0,795.0,92.0,5.7,15.0,514.0,77.69,62.76
2016,9,30,9,15,811.5,95.0,5.75,15.0,554.0,79.54,64.22
2016,9,30,9,30,828.0,98.0,5.8,15.0,594.0,81.36,65.63
2016,9,30,9,45,846.0,97.5,5.9,15.5,629.0,80.94,64.99
2016,9,30,10,0,864.0,97.0,6.0,16.0,664.0,89.58,72.18
2016,9,30,10,15,872.5,98.5,6.05,16.0,691.5,119.04,74.01
2016,9,30,10,30,881.0,100.0,6.1,16.0,719.0,177.91,104.72
2016,9,30,10,45,887.0,101.0,6.15,16.0,739.0,236.59,149.39
2016,9,30,11,0,893.0,102.0,6.2,16.0,759.0,295.29,200.61
2016,9,30,11,15,896.5,102.5,6.25,16.0,771.0,352.71,253.36
2016,9,30,11,30,900.0,103.0,6.3,16.0,783.0,409.38,305.87
2016,9,30,11,45,901.5,103.0,6.35,16.5,787.0,463.87,355.4
2016,9,30,12,0,903.0,103.0,6.4,17.0,791.0,516.93,402.57
2016,9,30,12,15,902.0,102.5,6.45,17.0,786.5,566.6,446.69
2016,9,30,12,30,901.0,102.0,6.5,17.0,782.0,614.13,488.1
2016,9,30,12,45,896.5,102.0,6.55,17.0,769.5,657.58,525.47
2016,9,30,13,0,892.0,102.0,6.6,17.0,757.0,698.22,559.95
2016,9,30,13,15,886.0,101.0,6.6,17.0,736.5,733.9,589.96
2016,9,30,13,30,880.0,100.0,6.6,17.0,716.0,766.34,616.43
2016,9,30,13,45,873.0,97.5,6.65,17.0,688.5,793.13,637.66
2016,9,30,14,0,866.0,95.0,6.7,17.0,661.0,816.33,656.34
2016,9,30,14,15,853.5,93.0,6.7,16.5,626.5,831.85,670.5
2016,9,30,14,30,841.0,91.0,6.7,16.0,592.0,853.2,689.33
2016,9,30,14,45,826.0,88.0,6.75,16.0,552.0,858.03,694.75
2016,9,30,15,0,811.0,85.0,6.8,16.0,512.0,858.85,697.36
2016,9,30,15,15,788.5,81.5,6.8,16.0,466.5,848.29,691.24
2016,9,30,15,30,766.0,78.0,6.8,16.0,421.0,833.82,682.13
2016,9,30,15,45,735.5,74.0,6.8,16.0,372.5,807.57,663.78
2016,9,30,16,0,705.0,70.0,6.8,16.0,324.0,777.78,642.17
2016,9,30,16,15,659.5,64.5,6.75,15.5,273.5,736.15,611.35
2016,9,30,16,30,614.0,59.0,6.7,15.0,223.0,685.99,572.07
2016,9,30,16,45,543.0,51.5,6.7,15.0,173.5,608.06,507.14
2016,9,30,17,0,472.0,44.0,6.7,15.0,124.0,529.71,438.37
2016,9,30,17,15,355.0,33.0,6.55,14.5,81.0,407.63,327.91
2016,9,30,17,30,238.0,22.0,6.4,14.0,38.0,273.53,112.89
2016,9,30,17,45,119.0,11.0,6.3,14.0,19.0,106.84,0.0
2016,9,30,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.5,3.3,13.5,20.5,9.83,0.0
2016,10,1,6,30,232.0,25.0,3.3,14.0,41.0,20.59,6.56
2016,10,1,6,45,353.0,36.5,3.35,14.5,85.0,30.01,20.01
2016,10,1,7,0,474.0,48.0,3.4,15.0,129.0,39.5,29.07
2016,10,1,7,15,546.0,55.5,3.5,15.0,179.5,45.47,34.77
2016,10,1,7,30,618.0,63.0,3.6,15.0,230.0,51.49,40.32
2016,10,1,7,45,666.5,68.0,3.7,15.5,281.5,55.41,43.75
2016,10,1,8,0,715.0,73.0,3.8,16.0,333.0,59.35,47.09
2016,10,1,8,15,747.0,77.0,3.75,16.0,382.0,67.41,54.06
2016,10,1,8,30,779.0,81.0,3.7,16.0,431.0,70.55,56.65
2016,10,1,8,45,804.0,83.5,3.7,16.5,477.0,72.45,58.02
2016,10,1,9,0,829.0,86.0,3.7,17.0,523.0,74.35,59.38
2016,10,1,9,15,846.0,88.0,3.7,17.0,563.5,75.72,60.4
2016,10,1,9,30,863.0,90.0,3.7,17.0,604.0,77.07,61.41
2016,10,1,9,45,880.5,89.5,3.7,17.5,640.0,85.52,68.4
2016,10,1,10,0,898.0,89.0,3.7,18.0,676.0,85.8,68.35
2016,10,1,10,15,906.5,90.5,3.75,18.0,703.5,115.24,70.04
2016,10,1,10,30,915.0,92.0,3.8,18.0,731.0,175.97,100.88
2016,10,1,10,45,921.0,93.0,3.85,18.0,751.0,236.48,146.09
2016,10,1,11,0,927.0,94.0,3.9,18.0,771.0,296.98,197.93
2016,10,1,11,15,930.5,94.5,4.0,18.0,783.5,356.14,251.26
2016,10,1,11,30,934.0,95.0,4.1,18.0,796.0,414.5,304.24
2016,10,1,11,45,934.5,95.5,4.2,18.5,800.0,470.58,354.08
2016,10,1,12,0,935.0,96.0,4.3,19.0,804.0,525.08,401.43
2016,10,1,12,15,934.0,95.5,4.45,19.0,799.5,576.14,445.86
2016,10,1,12,30,933.0,95.0,4.6,19.0,795.0,624.97,487.57
2016,10,1,12,45,930.0,94.5,4.85,19.0,782.5,670.12,526.04
2016,10,1,13,0,927.0,94.0,5.1,19.0,770.0,712.48,561.8
2016,10,1,13,15,921.5,93.0,5.25,19.0,749.5,749.64,592.81
2016,10,1,13,30,916.0,92.0,5.4,19.0,729.0,783.48,620.02
2016,10,1,13,45,907.0,91.0,5.55,19.0,701.0,811.17,641.9
2016,10,1,14,0,898.0,90.0,5.7,19.0,673.0,835.15,661.23
2016,10,1,14,15,886.5,88.0,5.75,18.5,638.0,852.17,676.49
2016,10,1,14,30,875.0,86.0,5.8,18.0,603.0,865.27,689.13
2016,10,1,14,45,858.5,84.0,5.9,18.0,562.0,879.97,702.11
2016,10,1,15,0,842.0,82.0,6.0,18.0,521.0,881.09,705.21
2016,10,1,15,15,819.5,79.0,6.05,18.0,475.0,871.49,700.23
2016,10,1,15,30,797.0,76.0,6.1,18.0,429.0,857.87,692.25
2016,10,1,15,45,765.0,72.0,6.15,18.0,379.0,830.39,673.58
2016,10,1,16,0,733.0,68.0,6.2,18.0,329.0,799.27,651.58
2016,10,1,16,15,686.0,63.0,6.2,17.5,277.5,749.71,615.33
2016,10,1,16,30,639.0,58.0,6.2,17.0,226.0,705.8,581.55
2016,10,1,16,45,563.5,51.0,6.2,16.5,175.0,624.41,515.52
2016,10,1,17,0,488.0,44.0,6.2,16.0,124.0,542.49,445.07
2016,10,1,17,15,360.0,33.0,6.1,15.5,80.0,410.89,325.86
2016,10,1,17,30,232.0,22.0,6.0,15.0,36.0,263.72,61.73
2016,10,1,17,45,116.0,11.0,5.95,15.0,18.0,104.03,0.0
2016,10,1,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,13.5,19.5,9.44,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,39.0,19.78,4.88
2016,10,2,6,45,353.0,35.0,3.5,14.5,82.5,28.8,18.89
2016,10,2,7,0,474.0,46.0,3.5,15.0,126.0,37.92,27.65
2016,10,2,7,15,545.0,53.0,3.45,15.0,175.5,43.54,33.04
2016,10,2,7,30,616.0,60.0,3.4,15.0,225.0,49.24,38.31
2016,10,2,7,45,394.0,102.0,3.35,15.5,216.0,73.44,59.71
2016,10,2,8,0,172.0,144.0,3.3,16.0,207.0,99.39,82.26
2016,10,2,8,15,166.0,166.5,3.3,16.0,233.5,112.85,93.78
2016,10,2,8,30,160.0,189.0,3.3,16.0,260.0,125.84,104.76
2016,10,2,8,45,487.0,136.0,3.3,16.0,385.0,94.02,76.89
2016,10,2,9,0,814.0,83.0,3.3,16.0,510.0,71.98,57.55
2016,10,2,9,15,829.5,85.5,3.35,16.0,549.0,73.69,58.89
2016,10,2,9,30,845.0,88.0,3.4,16.0,588.0,75.36,60.19
2016,10,2,9,45,859.5,88.0,3.5,16.5,622.0,84.04,67.41
2016,10,2,10,0,874.0,88.0,3.6,17.0,656.0,84.53,67.55
2016,10,2,10,15,882.5,89.5,3.7,17.0,682.5,112.21,68.9
2016,10,2,10,30,891.0,91.0,3.8,17.0,709.0,171.4,98.75
2016,10,2,10,45,577.0,214.0,3.9,17.0,619.0,241.06,165.09
2016,10,2,11,0,263.0,337.0,4.0,17.0,529.0,287.27,216.0
2016,10,2,11,15,584.5,216.5,4.1,17.0,651.0,330.36,242.26
2016,10,2,11,30,906.0,96.0,4.2,17.0,773.0,403.99,298.01
2016,10,2,11,45,907.5,96.5,4.3,17.0,777.0,458.9,347.74
2016,10,2,12,0,909.0,97.0,4.4,17.0,781.0,512.37,395.34
2016,10,2,12,15,489.5,218.0,4.5,17.0,586.0,442.54,347.48
2016,10,2,12,30,70.0,339.0,4.6,17.0,391.0,310.88,245.02
2016,10,2,12,45,46.0,305.0,4.75,17.0,339.0,277.09,219.11
2016,10,2,13,0,22.0,271.0,4.9,17.0,287.0,229.28,181.28
2016,10,2,13,15,455.5,184.0,5.05,17.0,498.5,509.11,410.29
2016,10,2,13,30,889.0,97.0,5.2,17.0,710.0,766.74,612.87
2016,10,2,13,45,881.5,95.5,5.4,17.0,683.0,794.25,633.88
2016,10,2,14,0,874.0,94.0,5.6,17.0,656.0,818.19,653.6
2016,10,2,14,15,862.0,92.0,5.7,17.0,621.5,834.22,667.17
2016,10,2,14,30,850.0,90.0,5.8,17.0,587.0,855.98,685.24
2016,10,2,14,45,831.5,88.0,5.95,17.0,546.5,858.99,689.77
2016,10,2,15,0,813.0,86.0,6.1,17.0,506.0,857.89,691.45
2016,10,2,15,15,789.5,83.0,6.1,16.5,460.5,847.04,686.49
2016,10,2,15,30,766.0,80.0,6.1,16.0,415.0,832.22,678.49
2016,10,2,15,45,728.0,77.0,6.15,16.0,365.5,800.23,656.0
2016,10,2,16,0,690.0,74.0,6.2,16.0,316.0,772.01,635.81
2016,10,2,16,15,640.5,68.0,6.2,15.5,265.0,720.04,596.96
2016,10,2,16,30,591.0,62.0,6.2,15.0,214.0,665.69,554.25
2016,10,2,16,45,506.0,54.5,6.2,15.0,164.0,575.5,479.13
2016,10,2,17,0,421.0,47.0,6.2,15.0,114.0,484.66,399.81
2016,10,2,17,15,291.5,34.5,6.15,15.0,72.5,351.35,276.78
2016,10,2,17,30,162.0,22.0,6.1,15.0,31.0,202.14,0.0
2016,10,2,17,45,81.0,11.0,6.05,15.0,15.5,75.02,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,2.0,13.5,8.5,6.69,0.0
2016,10,3,6,30,0.0,17.0,2.0,14.0,17.0,12.97,0.28
2016,10,3,6,45,0.5,36.0,2.05,14.5,36.5,26.83,17.13
2016,10,3,7,0,1.0,55.0,2.1,15.0,56.0,40.44,29.83
2016,10,3,7,15,11.0,75.5,2.1,15.0,78.5,54.97,43.12
2016,10,3,7,30,21.0,96.0,2.1,15.0,101.0,68.25,55.14
2016,10,3,7,45,27.5,115.5,2.1,15.0,124.5,81.3,66.73
2016,10,3,8,0,34.0,135.0,2.1,15.0,148.0,94.12,77.91
2016,10,3,8,15,17.0,131.0,2.1,15.0,137.5,95.44,78.88
2016,10,3,8,30,0.0,127.0,2.1,15.0,127.0,93.56,77.02
2016,10,3,8,45,0.0,132.0,2.15,15.5,132.0,97.57,80.14
2016,10,3,9,0,0.0,137.0,2.2,16.0,137.0,101.5,83.14
2016,10,3,9,15,15.0,183.0,2.2,16.0,192.0,132.11,109.18
2016,10,3,9,30,30.0,229.0,2.2,16.0,247.0,152.79,126.43
2016,10,3,9,45,48.5,256.0,2.2,16.5,287.0,168.07,138.74
2016,10,3,10,0,67.0,283.0,2.2,17.0,327.0,182.82,150.5
2016,10,3,10,15,84.5,301.5,2.25,17.0,359.0,198.12,154.1
2016,10,3,10,30,102.0,320.0,2.3,17.0,391.0,221.74,170.16
2016,10,3,10,45,54.0,261.0,2.4,17.0,299.0,191.65,147.89
2016,10,3,11,0,6.0,202.0,2.5,17.0,207.0,152.27,118.54
2016,10,3,11,15,13.5,239.0,2.55,17.0,249.5,182.09,142.21
2016,10,3,11,30,21.0,276.0,2.6,17.0,292.0,213.47,166.94
2016,10,3,11,45,38.5,303.0,2.7,17.0,332.5,243.53,190.52
2016,10,3,12,0,56.0,330.0,2.8,17.0,373.0,278.59,218.16
2016,10,3,12,15,136.0,341.5,2.8,17.0,443.5,342.91,268.58
2016,10,3,12,30,216.0,353.0,2.8,17.0,514.0,412.29,322.95
2016,10,3,12,45,150.5,342.5,2.85,17.0,453.5,382.14,300.23
2016,10,3,13,0,85.0,332.0,2.9,17.0,393.0,333.7,262.93
2016,10,3,13,15,129.5,327.5,2.95,17.0,418.0,383.75,303.32
2016,10,3,13,30,174.0,323.0,3.0,17.0,443.0,425.66,337.14
2016,10,3,13,45,108.5,293.5,3.05,17.0,367.5,344.63,274.13
2016,10,3,14,0,43.0,264.0,3.1,17.0,292.0,272.02,216.34
2016,10,3,14,15,21.5,210.0,3.1,17.0,224.0,191.03,151.84
2016,10,3,14,30,0.0,156.0,3.1,17.0,156.0,125.91,98.69
2016,10,3,14,45,2.0,161.0,3.15,17.0,162.0,133.87,105.65
2016,10,3,15,0,4.0,166.0,3.2,17.0,168.0,142.94,113.47
2016,10,3,15,15,2.0,111.0,3.25,17.0,112.0,90.63,70.49
2016,10,3,15,30,0.0,56.0,3.3,17.0,56.0,42.89,30.64
2016,10,3,15,45,318.0,66.0,3.35,17.0,176.0,397.46,332.86
2016,10,3,16,0,636.0,76.0,3.4,17.0,296.0,723.13,586.83
2016,10,3,16,15,585.5,70.0,3.4,16.5,247.0,670.49,545.98
2016,10,3,16,30,535.0,64.0,3.4,16.0,198.0,615.56,503.89
2016,10,3,16,45,449.0,56.0,3.45,16.0,150.5,524.43,430.0
2016,10,3,17,0,363.0,48.0,3.5,16.0,103.0,432.51,351.73
2016,10,3,17,15,239.0,34.0,3.45,16.0,64.5,304.9,234.03
2016,10,3,17,30,115.0,20.0,3.4,16.0,26.0,156.22,0.0
2016,10,3,17,45,57.5,10.0,3.4,16.0,13.0,54.82,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.0,4.7,15.0,15.5,9.44,0.0
2016,10,4,6,30,119.0,24.0,4.7,15.0,31.0,18.11,0.85
2016,10,4,6,45,220.5,40.5,4.7,15.0,70.5,30.47,20.01
2016,10,4,7,0,322.0,57.0,4.7,15.0,110.0,42.8,31.81
2016,10,4,7,15,187.5,79.0,4.7,15.0,112.5,56.86,44.74
2016,10,4,7,30,53.0,101.0,4.7,15.0,115.0,71.34,57.86
2016,10,4,7,45,66.5,121.0,4.75,15.5,142.5,84.77,69.69
2016,10,4,8,0,80.0,141.0,4.8,16.0,170.0,97.98,81.1
2016,10,4,8,15,183.5,156.5,4.75,16.0,234.5,107.57,89.29
2016,10,4,8,30,287.0,172.0,4.7,16.0,299.0,115.52,95.97
2016,10,4,8,45,308.0,188.5,4.7,16.0,337.0,125.07,103.96
2016,10,4,9,0,329.0,205.0,4.7,16.0,375.0,134.33,111.64
2016,10,4,9,15,343.0,220.0,4.6,16.0,409.5,142.36,118.21
2016,10,4,9,30,357.0,235.0,4.5,16.0,444.0,150.13,124.54
2016,10,4,9,45,362.0,249.5,4.45,16.5,471.5,157.19,130.01
2016,10,4,10,0,367.0,264.0,4.4,17.0,499.0,164.03,135.26
2016,10,4,10,15,613.5,187.5,4.35,17.0,600.0,140.14,97.89
2016,10,4,10,30,860.0,111.0,4.3,17.0,701.0,171.16,100.22
2016,10,4,10,45,870.0,110.5,4.25,17.5,722.0,229.56,143.2
2016,10,4,11,0,880.0,110.0,4.2,18.0,743.0,293.05,196.56
2016,10,4,11,15,884.5,110.5,4.4,18.0,755.0,350.05,247.93
2016,10,4,11,30,889.0,111.0,4.6,18.0,767.0,406.42,299.31
2016,10,4,11,45,896.0,108.5,4.8,18.0,772.5,460.72,348.56
2016,10,4,12,0,903.0,106.0,5.0,18.0,778.0,514.0,396.18
2016,10,4,12,15,902.5,105.5,5.25,18.0,773.5,563.8,440.3
2016,10,4,12,30,902.0,105.0,5.5,18.0,769.0,611.47,481.88
2016,10,4,12,45,903.5,102.0,5.75,18.0,757.5,655.84,520.23
2016,10,4,13,0,905.0,99.0,6.0,18.0,746.0,697.71,556.09
2016,10,4,13,15,899.5,98.0,6.15,18.0,725.5,733.94,586.83
2016,10,4,13,30,894.0,97.0,6.3,18.0,705.0,766.91,614.28
2016,10,4,13,45,887.0,94.5,6.5,18.0,677.5,793.84,636.06
2016,10,4,14,0,880.0,92.0,6.7,18.0,650.0,817.13,655.32
2016,10,4,14,15,867.5,90.0,6.75,18.0,615.0,832.76,668.46
2016,10,4,14,30,855.0,88.0,6.8,18.0,580.0,853.91,685.97
2016,10,4,14,45,839.5,85.0,6.9,18.0,539.5,858.34,691.28
2016,10,4,15,0,824.0,82.0,7.0,18.0,499.0,858.72,693.74
2016,10,4,15,15,800.5,79.0,7.0,17.5,453.5,847.94,688.76
2016,10,4,15,30,777.0,76.0,7.0,17.0,408.0,833.18,680.69
2016,10,4,15,45,744.5,71.5,7.05,17.0,359.0,804.55,660.51
2016,10,4,16,0,712.0,67.0,7.1,17.0,310.0,772.34,636.87
2016,10,4,16,15,662.5,62.0,7.0,16.5,259.0,728.22,603.43
2016,10,4,16,30,613.0,57.0,6.9,16.0,208.0,675.47,561.15
2016,10,4,16,45,532.5,49.5,6.85,16.0,158.0,589.76,488.81
2016,10,4,17,0,452.0,42.0,6.8,16.0,108.0,503.68,412.13
2016,10,4,17,15,312.5,30.0,6.65,15.5,67.0,363.47,276.0
2016,10,4,17,30,173.0,18.0,6.5,15.0,26.0,198.75,0.0
2016,10,4,17,45,86.5,9.0,6.35,15.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,15,96.5,11.0,5.2,13.0,16.5,8.65,0.0
2016,10,5,6,30,193.0,22.0,5.2,13.0,33.0,18.1,0.0
2016,10,5,6,45,327.0,33.5,5.25,13.5,76.0,27.56,17.54
2016,10,5,7,0,461.0,45.0,5.3,14.0,119.0,37.14,26.94
2016,10,5,7,15,538.0,53.0,5.25,14.5,169.0,43.57,33.05
2016,10,5,7,30,615.0,61.0,5.2,15.0,219.0,50.06,39.0
2016,10,5,7,45,668.5,65.5,5.2,15.5,271.0,53.7,42.23
2016,10,5,8,0,722.0,70.0,5.2,16.0,323.0,62.13,49.56
2016,10,5,8,15,755.0,74.0,5.05,16.0,372.0,65.39,52.33
2016,10,5,8,30,788.0,78.0,4.9,16.0,421.0,68.64,55.04
2016,10,5,8,45,814.5,80.0,4.8,16.5,467.0,70.3,56.21
2016,10,5,9,0,841.0,82.0,4.7,17.0,513.0,71.98,57.4
2016,10,5,9,15,857.5,84.5,4.55,17.0,553.5,73.78,58.8
2016,10,5,9,30,874.0,87.0,4.4,17.0,594.0,83.52,67.06
2016,10,5,9,45,890.0,87.0,4.3,17.5,629.5,84.16,67.31
2016,10,5,10,0,906.0,87.0,4.2,18.0,665.0,84.75,67.54
2016,10,5,10,15,914.5,88.5,4.15,18.0,692.5,110.07,68.07
2016,10,5,10,30,923.0,90.0,4.1,18.0,720.0,171.11,97.53
2016,10,5,10,45,930.5,90.0,4.05,18.5,740.5,231.49,141.55
2016,10,5,11,0,938.0,90.0,4.0,19.0,761.0,291.96,192.58
2016,10,5,11,15,941.5,90.5,4.1,19.0,773.0,351.46,246.01
2016,10,5,11,30,945.0,91.0,4.2,19.0,785.0,410.12,299.18
2016,10,5,11,45,947.0,90.5,4.35,19.0,788.5,466.31,349.96
2016,10,5,12,0,949.0,90.0,4.5,19.0,792.0,520.96,398.52
2016,10,5,12,15,948.0,90.0,4.7,19.0,787.5,572.73,443.92
2016,10,5,12,30,947.0,90.0,4.9,19.0,783.0,622.25,486.61
2016,10,5,12,45,940.0,91.5,5.15,19.0,769.0,667.02,525.01
2016,10,5,13,0,933.0,93.0,5.4,19.0,755.0,708.73,560.44
2016,10,5,13,15,926.5,92.0,5.6,19.0,734.0,745.14,591.31
2016,10,5,13,30,920.0,91.0,5.8,19.0,713.0,778.14,618.59
2016,10,5,13,45,910.5,90.0,6.0,19.0,684.0,805.33,640.43
2016,10,5,14,0,901.0,89.0,6.2,19.0,655.0,828.76,659.68
2016,10,5,14,15,888.0,87.0,6.35,18.5,619.5,844.4,674.47
2016,10,5,14,30,875.0,85.0,6.5,18.0,584.0,856.05,686.55
2016,10,5,14,45,855.0,83.0,6.7,18.0,542.0,867.34,697.47
2016,10,5,15,0,835.0,81.0,6.9,18.0,500.0,865.13,698.4
2016,10,5,15,15,810.5,78.0,6.95,18.0,453.5,853.56,691.73
2016,10,5,15,30,786.0,75.0,7.0,18.0,407.0,837.96,681.92
2016,10,5,15,45,746.5,72.0,7.1,18.0,356.5,804.83,658.5
2016,10,5,16,0,707.0,69.0,7.2,18.0,306.0,774.97,636.84
2016,10,5,16,15,654.5,63.5,7.15,17.5,254.5,721.2,595.95
2016,10,5,16,30,602.0,58.0,7.1,17.0,203.0,665.1,551.02
2016,10,5,16,45,514.0,50.0,7.1,16.5,153.0,572.28,473.81
2016,10,5,17,0,426.0,42.0,7.1,16.0,103.0,479.24,391.87
2016,10,5,17,15,282.0,29.5,7.0,15.5,63.0,335.72,248.22
2016,10,5,17,30,138.0,17.0,6.9,15.0,23.0,128.22,0.0
2016,10,5,17,45,69.0,8.5,6.8,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,6,15,94.5,10.0,1.65,13.5,15.5,7.87,0.0
2016,10,6,6,30,189.0,20.0,1.7,14.0,31.0,16.41,0.0
2016,10,6,6,45,322.0,31.5,1.8,14.5,72.5,25.9,15.97
2016,10,6,7,0,455.0,43.0,1.9,15.0,114.0,35.5,25.4
2016,10,6,7,15,531.0,51.0,1.95,15.0,163.5,41.97,31.58
2016,10,6,7,30,607.0,59.0,2.0,15.0,213.0,48.48,37.61
2016,10,6,7,45,658.5,63.5,2.15,15.5,263.5,52.12,40.85
2016,10,6,8,0,710.0,68.0,2.3,16.0,314.0,60.41,48.06
2016,10,6,8,15,743.0,72.0,2.35,16.0,362.5,63.7,50.85
2016,10,6,8,30,776.0,76.0,2.4,16.0,411.0,66.97,53.58
2016,10,6,8,45,801.5,78.5,2.45,16.5,456.5,68.99,55.08
2016,10,6,9,0,827.0,81.0,2.5,17.0,502.0,71.01,56.56
2016,10,6,9,15,843.5,83.5,2.5,17.5,542.0,72.81,57.84
2016,10,6,9,30,860.0,86.0,2.5,18.0,582.0,82.53,65.93
2016,10,6,9,45,880.5,84.0,2.55,18.5,617.5,82.04,65.22
2016,10,6,10,0,901.0,82.0,2.6,19.0,653.0,81.53,64.52
2016,10,6,10,15,909.0,83.5,2.6,19.0,680.0,105.54,64.82
2016,10,6,10,30,917.0,85.0,2.6,19.0,707.0,166.0,93.36
2016,10,6,10,45,921.5,86.0,2.6,19.5,726.0,225.98,136.68
2016,10,6,11,0,926.0,87.0,2.6,20.0,745.0,285.74,186.69
2016,10,6,11,15,929.0,87.5,2.6,20.0,756.5,344.24,238.62
2016,10,6,11,30,932.0,88.0,2.6,20.0,768.0,401.86,290.15
2016,10,6,11,45,933.0,88.0,2.65,20.5,771.5,457.16,338.6
2016,10,6,12,0,934.0,88.0,2.7,21.0,775.0,510.86,384.49
2016,10,6,12,15,933.0,88.0,2.8,21.0,770.0,561.72,427.83
2016,10,6,12,30,932.0,88.0,2.9,21.0,765.0,610.36,468.41
2016,10,6,12,45,928.5,87.5,3.05,21.0,752.0,654.61,505.02
2016,10,6,13,0,925.0,87.0,3.2,21.0,739.0,696.0,538.84
2016,10,6,13,15,919.0,86.0,3.35,21.0,718.5,732.16,568.32
2016,10,6,13,30,913.0,85.0,3.5,21.0,698.0,764.96,594.25
2016,10,6,13,45,904.0,84.0,3.65,21.0,669.5,792.03,615.01
2016,10,6,14,0,895.0,83.0,3.8,21.0,641.0,815.39,633.31
2016,10,6,14,15,883.0,81.0,3.95,20.5,606.0,831.43,647.81
2016,10,6,14,30,871.0,79.0,4.1,20.0,571.0,843.54,659.77
2016,10,6,14,45,853.5,77.0,4.25,20.0,530.0,847.02,664.47
2016,10,6,15,0,836.0,75.0,4.4,20.0,489.0,856.33,673.64
2016,10,6,15,15,813.0,72.0,4.55,20.0,443.5,846.01,668.92
2016,10,6,15,30,790.0,69.0,4.7,20.0,398.0,831.77,661.28
2016,10,6,15,45,755.0,65.5,4.85,20.0,348.5,802.23,641.91
2016,10,6,16,0,720.0,62.0,5.0,20.0,299.0,769.17,619.05
2016,10,6,16,15,670.5,56.5,5.2,19.5,248.5,717.21,581.76
2016,10,6,16,30,621.0,51.0,5.4,19.0,198.0,670.57,545.98
2016,10,6,16,45,538.0,44.0,5.65,18.5,149.0,583.96,475.77
2016,10,6,17,0,455.0,37.0,5.9,18.0,100.0,497.54,400.23
2016,10,6,17,15,311.0,25.5,5.95,17.5,60.0,353.51,248.48
2016,10,6,17,30,167.0,14.0,6.0,17.0,20.0,149.46,0.0
2016,10,6,17,45,83.5,7.0,6.1,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,2.25,14.0,15.0,11.8,0.0
2016,10,7,6,30,0.0,30.0,2.3,14.0,30.0,21.0,0.0
2016,10,7,6,45,235.5,35.5,2.35,14.5,71.5,26.95,16.64
2016,10,7,7,0,471.0,41.0,2.4,15.0,113.0,34.02,24.05
2016,10,7,7,15,545.0,48.0,2.35,15.0,161.5,39.76,29.6
2016,10,7,7,30,619.0,55.0,2.3,15.0,210.0,45.59,35.03
2016,10,7,7,45,667.0,60.0,2.25,15.5,260.0,53.79,42.32
2016,10,7,8,0,715.0,65.0,2.2,16.0,310.0,58.16,46.08
2016,10,7,8,15,747.0,69.0,2.05,16.5,358.5,61.51,48.84
2016,10,7,8,30,779.0,73.0,1.9,17.0,407.0,64.84,51.51
2016,10,7,8,45,802.0,75.5,1.75,17.5,451.5,66.88,53.03
2016,10,7,9,0,825.0,78.0,1.6,18.0,496.0,68.9,54.52
2016,10,7,9,15,841.5,80.5,1.55,18.5,535.5,70.77,55.85
2016,10,7,9,30,858.0,83.0,1.5,19.0,575.0,80.57,63.99
2016,10,7,9,45,861.5,88.5,1.5,19.5,606.5,84.29,66.86
2016,10,7,10,0,865.0,94.0,1.5,20.0,638.0,87.81,69.56
2016,10,7,10,15,873.5,95.5,1.5,20.5,664.5,109.91,69.13
2016,10,7,10,30,882.0,97.0,1.5,21.0,691.0,168.53,95.99
2016,10,7,10,45,886.0,99.0,1.55,22.0,710.0,227.24,137.37
2016,10,7,11,0,890.0,101.0,1.6,23.0,729.0,285.75,184.98
2016,10,7,11,15,893.0,101.5,1.6,23.0,740.5,342.49,234.19
2016,10,7,11,30,896.0,102.0,1.6,23.0,752.0,398.4,282.99
2016,10,7,11,45,769.0,156.5,1.6,23.5,716.5,440.09,321.54
2016,10,7,12,0,642.0,211.0,1.6,24.0,681.0,472.9,350.65
2016,10,7,12,15,632.5,213.0,1.65,24.0,673.0,511.45,382.5
2016,10,7,12,30,623.0,215.0,1.7,24.0,665.0,547.59,411.74
2016,10,7,12,45,613.0,214.5,1.75,24.5,650.5,578.85,436.01
2016,10,7,13,0,603.0,214.0,1.8,25.0,636.0,607.28,457.69
2016,10,7,13,15,723.0,163.0,1.9,25.0,654.5,677.92,511.69
2016,10,7,13,30,843.0,112.0,2.0,25.0,673.0,746.32,563.7
2016,10,7,13,45,737.0,138.5,2.15,25.0,614.5,730.39,553.69
2016,10,7,14,0,631.0,165.0,2.3,25.0,556.0,701.99,535.06
2016,10,7,14,15,547.0,181.0,2.4,24.5,506.0,664.31,510.65
2016,10,7,14,30,463.0,197.0,2.5,24.0,456.0,629.64,487.4
2016,10,7,14,45,440.5,189.5,2.65,24.0,422.0,618.1,481.21
2016,10,7,15,0,418.0,182.0,2.8,24.0,388.0,603.55,472.48
2016,10,7,15,15,532.5,135.5,2.9,23.5,371.5,664.17,522.73
2016,10,7,15,30,647.0,89.0,3.0,23.0,355.0,731.47,574.36
2016,10,7,15,45,582.5,91.5,3.1,22.5,308.5,682.73,540.91
2016,10,7,16,0,518.0,94.0,3.2,22.0,262.0,629.43,503.55
2016,10,7,16,15,499.0,80.5,3.3,21.0,220.0,597.1,481.29
2016,10,7,16,30,480.0,67.0,3.4,20.0,178.0,562.37,455.0
2016,10,7,16,45,390.0,56.0,3.55,19.5,131.5,465.21,376.69
2016,10,7,17,0,300.0,45.0,3.7,19.0,85.0,370.45,295.59
2016,10,7,17,15,150.0,29.5,3.75,18.5,49.5,217.61,142.02
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.5,1.3,16.5,12.5,7.47,0.0
2016,10,8,6,30,123.0,19.0,1.3,17.0,25.0,14.44,0.0
2016,10,8,6,45,252.5,32.5,1.35,17.5,64.5,24.86,14.52
2016,10,8,7,0,382.0,46.0,1.4,18.0,104.0,37.6,26.77
2016,10,8,7,15,463.5,55.5,1.4,18.0,152.0,45.05,33.82
2016,10,8,7,30,545.0,65.0,1.4,18.0,200.0,52.52,40.66
2016,10,8,7,45,598.0,71.5,1.45,18.5,249.5,57.38,44.94
2016,10,8,8,0,651.0,78.0,1.5,19.0,299.0,62.24,49.07
2016,10,8,8,15,687.5,82.5,1.45,19.5,347.0,65.42,51.63
2016,10,8,8,30,724.0,87.0,1.4,20.0,395.0,68.59,54.13
2016,10,8,8,45,750.0,91.0,1.4,20.5,440.0,77.12,61.17
2016,10,8,9,0,776.0,95.0,1.4,21.0,485.0,79.88,63.22
2016,10,8,9,15,794.5,98.0,1.3,21.5,524.5,81.74,64.48
2016,10,8,9,30,813.0,101.0,1.2,22.0,564.0,83.59,65.73
2016,10,8,9,45,861.5,89.5,1.1,22.5,605.5,84.88,66.52
2016,10,8,10,0,910.0,78.0,1.0,23.0,647.0,79.22,61.5
2016,10,8,10,15,918.0,79.0,0.8,23.5,674.0,100.77,60.89
2016,10,8,10,30,926.0,80.0,0.6,24.0,701.0,161.24,87.39
2016,10,8,10,45,930.5,81.5,0.4,24.5,720.0,221.88,129.0
2016,10,8,11,0,935.0,83.0,0.2,25.0,739.0,282.3,176.6
2016,10,8,11,15,938.0,83.5,0.35,25.0,750.5,341.11,226.59
2016,10,8,11,30,941.0,84.0,0.5,25.0,762.0,399.0,276.34
2016,10,8,11,45,941.0,84.5,0.7,25.0,765.0,454.55,324.11
2016,10,8,12,0,941.0,85.0,0.9,25.0,768.0,508.4,369.68
2016,10,8,12,15,939.5,85.0,1.05,25.0,763.0,559.14,411.66
2016,10,8,12,30,938.0,85.0,1.2,25.0,758.0,607.59,450.99
2016,10,8,12,45,933.5,84.5,1.4,25.0,744.5,651.27,486.51
2016,10,8,13,0,929.0,84.0,1.6,25.0,731.0,691.99,519.31
2016,10,8,13,15,923.0,83.0,1.7,24.5,710.0,728.08,548.69
2016,10,8,13,30,917.0,82.0,1.8,24.0,689.0,760.81,574.81
2016,10,8,13,45,907.5,81.0,1.9,24.0,660.5,787.42,594.52
2016,10,8,14,0,898.0,80.0,2.0,24.0,632.0,810.28,611.85
2016,10,8,14,15,885.5,78.5,2.05,23.5,596.5,826.37,625.52
2016,10,8,14,30,873.0,77.0,2.1,23.0,561.0,838.55,636.78
2016,10,8,14,45,855.0,75.0,2.15,23.0,520.0,841.52,640.7
2016,10,8,15,0,837.0,73.0,2.2,23.0,479.0,850.19,648.75
2016,10,8,15,15,813.0,70.0,2.2,22.5,433.0,838.95,643.84
2016,10,8,15,30,789.0,67.0,2.2,22.0,387.0,823.78,636.21
2016,10,8,15,45,754.0,63.0,2.25,22.0,338.0,793.66,616.82
2016,10,8,16,0,719.0,59.0,2.3,22.0,289.0,760.06,594.15
2016,10,8,16,15,667.5,54.0,2.3,21.5,238.5,707.17,556.8
2016,10,8,16,30,616.0,49.0,2.3,21.0,188.0,651.61,515.07
2016,10,8,16,45,531.0,41.5,2.35,20.5,139.5,571.14,451.52
2016,10,8,17,0,446.0,34.0,2.4,20.0,91.0,483.25,375.99
2016,10,8,17,15,296.0,22.5,2.4,19.5,53.0,328.38,195.87
2016,10,8,17,30,146.0,11.0,2.4,19.0,15.0,128.79,0.0
2016,10,8,17,45,73.0,5.5,2.45,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.5,1.1,15.5,13.0,6.69,0.0
2016,10,9,6,30,190.0,17.0,1.1,16.0,26.0,13.95,0.0
2016,10,9,6,45,322.0,28.5,1.15,16.5,66.5,23.51,13.28
2016,10,9,7,0,454.0,40.0,1.2,17.0,107.0,33.16,23.02
2016,10,9,7,15,531.5,48.0,1.2,17.0,155.5,39.7,29.26
2016,10,9,7,30,609.0,56.0,1.2,17.0,204.0,46.29,35.34
2016,10,9,7,45,657.5,61.5,1.2,17.5,254.0,50.69,39.26
2016,10,9,8,0,706.0,67.0,1.2,18.0,304.0,59.64,47.01
2016,10,9,8,15,739.0,71.0,1.15,18.5,352.0,62.95,49.7
2016,10,9,8,30,772.0,75.0,1.1,19.0,400.0,66.24,52.32
2016,10,9,8,45,795.0,78.5,1.1,19.5,444.5,68.94,54.4
