Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,0,818.0,82.0,1.1,20.0,489.0,71.61,56.41
2016,10,9,9,15,835.0,84.5,1.1,20.0,528.5,73.4,57.78
2016,10,9,9,30,852.0,87.0,1.1,20.0,568.0,75.17,59.14
2016,10,9,9,45,866.5,87.5,1.1,20.5,602.0,83.76,66.16
2016,10,9,10,0,881.0,88.0,1.1,21.0,636.0,84.6,66.58
2016,10,9,10,15,889.5,89.5,1.1,21.0,662.5,104.71,65.88
2016,10,9,10,30,898.0,91.0,1.1,21.0,689.0,164.06,92.24
2016,10,9,10,45,902.0,92.5,1.15,21.5,707.5,223.17,133.6
2016,10,9,11,0,906.0,94.0,1.2,22.0,726.0,282.02,181.64
2016,10,9,11,15,908.5,94.5,1.2,22.0,737.0,339.24,231.24
2016,10,9,11,30,911.0,95.0,1.2,22.0,748.0,395.54,280.37
2016,10,9,11,45,910.5,96.0,1.25,22.0,750.5,449.88,327.46
2016,10,9,12,0,910.0,97.0,1.3,22.0,753.0,502.55,372.13
2016,10,9,12,15,908.5,96.5,1.35,22.0,748.0,551.58,412.95
2016,10,9,12,30,907.0,96.0,1.4,22.0,743.0,598.36,451.03
2016,10,9,12,45,902.0,96.0,1.45,22.0,729.0,641.05,485.21
2016,10,9,13,0,897.0,96.0,1.5,22.0,715.0,680.86,516.58
2016,10,9,13,15,890.0,95.0,1.55,21.5,694.0,715.31,544.67
2016,10,9,13,30,883.0,94.0,1.6,21.0,673.0,746.42,570.06
2016,10,9,13,45,872.5,92.5,1.65,21.0,644.5,770.95,588.13
2016,10,9,14,0,862.0,91.0,1.7,21.0,616.0,791.75,603.81
2016,10,9,14,15,848.5,89.0,1.75,21.0,581.0,814.51,621.03
2016,10,9,14,30,835.0,87.0,1.8,21.0,546.0,825.2,630.05
2016,10,9,14,45,456.0,145.0,1.85,21.0,393.0,580.2,455.6
2016,10,9,15,0,77.0,203.0,1.9,21.0,240.0,268.02,212.3
2016,10,9,15,15,112.5,185.0,1.9,20.5,233.5,306.27,245.86
2016,10,9,15,30,148.0,167.0,1.9,20.0,227.0,325.1,263.01
2016,10,9,15,45,137.5,147.0,1.9,20.0,197.0,299.17,242.95
2016,10,9,16,0,127.0,127.0,1.9,20.0,167.0,272.13,221.69
2016,10,9,16,15,342.5,90.5,1.85,19.5,172.0,461.61,376.56
2016,10,9,16,30,558.0,54.0,1.8,19.0,177.0,613.32,489.48
2016,10,9,16,45,469.5,45.0,1.8,18.5,130.0,520.4,414.03
2016,10,9,17,0,381.0,36.0,1.8,18.0,83.0,428.07,334.09
2016,10,9,17,15,235.0,23.0,1.75,17.5,47.5,273.13,143.19
2016,10,9,17,30,89.0,10.0,1.7,17.0,12.0,80.83,0.0
2016,10,9,17,45,44.5,5.0,1.7,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,2.45,14.0,3.5,2.75,0.0
2016,10,10,6,30,0.0,7.0,2.5,14.0,7.0,5.31,0.0
2016,10,10,6,45,0.0,20.5,2.55,14.5,20.5,15.63,6.84
2016,10,10,7,0,0.0,34.0,2.6,15.0,34.0,25.96,16.92
2016,10,10,7,15,0.0,50.0,2.55,15.0,50.0,37.71,27.72
2016,10,10,7,30,0.0,66.0,2.5,15.0,66.0,49.36,38.33
2016,10,10,7,45,0.0,83.0,2.45,15.5,83.0,61.56,49.19
2016,10,10,8,0,0.0,100.0,2.4,16.0,100.0,73.65,59.74
2016,10,10,8,15,10.0,127.0,2.3,16.0,131.5,92.11,75.81
2016,10,10,8,30,20.0,154.0,2.2,16.0,163.0,110.21,91.34
2016,10,10,8,45,27.5,174.0,2.1,16.5,187.0,119.16,98.61
2016,10,10,9,0,35.0,194.0,2.0,17.0,211.0,131.39,108.59
2016,10,10,9,15,57.5,219.5,1.9,17.0,250.5,146.52,121.13
2016,10,10,9,30,80.0,245.0,1.8,17.0,290.0,161.23,133.19
2016,10,10,9,45,243.0,243.5,1.75,17.5,391.5,151.58,124.48
2016,10,10,10,0,406.0,242.0,1.7,18.0,493.0,154.43,126.39
2016,10,10,10,15,295.0,276.0,1.65,18.0,462.5,176.52,133.8
2016,10,10,10,30,184.0,310.0,1.6,18.0,432.0,215.92,161.97
2016,10,10,10,45,158.5,319.0,1.6,18.0,426.5,236.07,177.61
2016,10,10,11,0,133.0,328.0,1.6,18.0,421.0,253.27,192.38
2016,10,10,11,15,133.0,333.5,1.6,18.0,427.5,272.81,208.36
2016,10,10,11,30,133.0,339.0,1.6,18.0,434.0,292.34,224.42
2016,10,10,11,45,271.5,317.0,1.65,18.5,511.5,349.94,267.17
2016,10,10,12,0,410.0,295.0,1.7,19.0,589.0,420.29,320.58
2016,10,10,12,15,654.0,198.5,1.7,19.0,663.5,507.75,387.82
2016,10,10,12,30,898.0,102.0,1.7,19.0,738.0,596.85,457.17
2016,10,10,12,45,588.0,207.0,1.75,19.0,620.5,554.19,427.16
2016,10,10,13,0,278.0,312.0,1.8,19.0,503.0,463.55,359.4
2016,10,10,13,15,561.0,212.5,1.8,18.5,582.5,600.99,467.84
2016,10,10,13,30,844.0,113.0,1.8,18.0,662.0,742.37,575.74
2016,10,10,13,45,830.0,112.0,1.8,18.0,633.0,764.71,592.06
2016,10,10,14,0,816.0,111.0,1.8,18.0,604.0,783.1,605.86
2016,10,10,14,15,800.5,108.5,1.8,18.0,569.0,794.74,615.09
2016,10,10,14,30,785.0,106.0,1.8,18.0,534.0,802.34,621.69
2016,10,10,14,45,760.5,103.5,1.8,18.0,492.5,803.83,624.18
2016,10,10,15,0,736.0,101.0,1.8,18.0,451.0,796.47,620.58
2016,10,10,15,15,706.5,96.5,1.75,17.5,406.0,778.35,610.08
2016,10,10,15,30,677.0,92.0,1.7,17.0,361.0,756.43,596.71
2016,10,10,15,45,632.0,87.0,1.7,17.0,312.0,716.45,569.08
2016,10,10,16,0,587.0,82.0,1.7,17.0,263.0,673.07,538.05
2016,10,10,16,15,526.5,73.5,1.65,16.5,214.5,608.85,490.44
2016,10,10,16,30,466.0,65.0,1.6,16.0,166.0,542.27,438.54
2016,10,10,16,45,372.5,53.0,1.6,16.0,120.0,441.89,356.76
2016,10,10,17,0,279.0,41.0,1.6,16.0,74.0,345.85,271.93
2016,10,10,17,15,139.5,20.5,1.5,15.5,37.0,181.82,75.39
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,11,6,30,0.0,4.0,1.9,14.0,4.0,3.15,0.0
2016,10,11,6,45,0.0,12.0,1.9,14.5,12.0,9.11,1.5
2016,10,11,7,0,0.0,20.0,1.9,15.0,20.0,15.21,7.57
2016,10,11,7,15,0.0,30.0,1.85,15.0,30.0,22.87,14.61
2016,10,11,7,30,0.0,40.0,1.8,15.0,40.0,30.55,21.64
2016,10,11,7,45,0.0,50.5,1.8,15.0,50.5,38.64,28.94
2016,10,11,8,0,0.0,61.0,1.8,15.0,61.0,46.74,36.16
2016,10,11,8,15,0.0,90.5,1.75,15.0,90.5,68.07,54.98
2016,10,11,8,30,0.0,120.0,1.7,15.0,120.0,88.41,72.69
2016,10,11,8,45,5.5,146.0,1.7,15.5,149.0,106.08,87.68
2016,10,11,9,0,11.0,172.0,1.7,16.0,178.0,123.39,102.14
2016,10,11,9,15,17.5,191.5,1.65,16.0,201.5,136.47,113.02
2016,10,11,9,30,24.0,211.0,1.6,16.0,225.0,149.38,123.67
2016,10,11,9,45,26.5,225.0,1.55,16.0,241.0,158.77,131.28
2016,10,11,10,0,29.0,239.0,1.5,16.0,257.0,158.68,130.9
2016,10,11,10,15,27.0,245.5,1.45,16.0,263.0,173.77,136.63
2016,10,11,10,30,25.0,252.0,1.4,16.0,269.0,182.15,142.47
2016,10,11,10,45,47.0,280.5,1.35,16.5,312.5,200.64,155.53
2016,10,11,11,0,69.0,309.0,1.3,17.0,356.0,230.95,178.1
2016,10,11,11,15,69.5,313.5,1.3,17.0,362.0,243.85,188.44
2016,10,11,11,30,70.0,318.0,1.3,17.0,368.0,256.76,198.96
2016,10,11,11,45,241.0,305.0,1.3,17.0,477.0,328.96,252.69
2016,10,11,12,0,412.0,292.0,1.3,17.0,586.0,418.28,320.45
2016,10,11,12,15,452.5,273.0,1.4,17.0,593.5,459.84,354.01
2016,10,11,12,30,493.0,254.0,1.5,17.0,601.0,499.02,386.11
2016,10,11,12,45,377.5,283.0,1.65,17.0,546.0,476.45,371.28
2016,10,11,13,0,262.0,312.0,1.8,17.0,491.0,452.88,354.5
2016,10,11,13,15,357.0,278.0,1.95,17.0,514.0,506.64,398.45
2016,10,11,13,30,452.0,244.0,2.1,17.0,537.0,579.16,455.66
2016,10,11,13,45,438.0,236.0,2.25,17.0,509.5,584.88,461.57
2016,10,11,14,0,424.0,228.0,2.4,17.0,482.0,587.56,465.61
2016,10,11,14,15,432.0,211.0,2.55,17.0,456.5,596.27,474.67
2016,10,11,14,30,440.0,194.0,2.7,17.0,431.0,602.66,482.01
2016,10,11,14,45,521.0,157.0,2.85,17.0,417.0,647.1,519.72
2016,10,11,15,0,602.0,120.0,3.0,17.0,403.0,699.53,561.79
2016,10,11,15,15,637.5,105.0,3.05,16.5,378.5,725.45,583.51
2016,10,11,15,30,673.0,90.0,3.1,16.0,354.0,748.39,603.15
2016,10,11,15,45,633.0,84.0,3.15,16.0,306.0,711.74,576.82
2016,10,11,16,0,593.0,78.0,3.2,16.0,258.0,671.86,547.38
2016,10,11,16,15,531.0,70.0,3.2,16.0,209.5,607.13,497.03
2016,10,11,16,30,469.0,62.0,3.2,16.0,161.0,540.14,442.47
2016,10,11,16,45,374.5,50.5,3.25,16.0,115.5,439.83,358.57
2016,10,11,17,0,280.0,39.0,3.3,16.0,70.0,343.35,270.22
2016,10,11,17,15,140.0,19.5,3.35,15.5,35.0,178.05,46.62
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.65,13.0,9.5,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.5,13.0,19.0,11.8,0.0
2016,10,12,6,45,230.5,29.5,2.4,13.5,56.5,22.54,11.7
2016,10,12,7,0,364.0,44.0,2.3,14.0,94.0,36.08,25.67
2016,10,12,7,15,447.5,53.5,2.15,14.0,141.0,43.54,32.92
2016,10,12,7,30,531.0,63.0,2.0,14.0,188.0,51.04,39.95
2016,10,12,7,45,590.0,69.0,1.85,14.0,237.5,55.59,44.17
2016,10,12,8,0,649.0,75.0,1.7,14.0,287.0,60.21,48.3
2016,10,12,8,15,337.0,114.5,1.7,14.0,225.5,80.02,65.77
2016,10,12,8,30,25.0,154.0,1.7,14.0,164.0,110.03,91.92
2016,10,12,8,45,74.5,182.5,1.7,14.5,218.0,124.35,103.88
2016,10,12,9,0,124.0,211.0,1.7,15.0,272.0,137.51,114.69
2016,10,12,9,15,229.5,218.0,1.95,15.0,341.0,144.24,120.18
2016,10,12,9,30,335.0,225.0,2.2,15.0,410.0,144.8,120.4
2016,10,12,9,45,587.0,164.0,2.45,15.5,512.0,111.01,91.04
2016,10,12,10,0,839.0,103.0,2.7,16.0,614.0,84.72,68.15
2016,10,12,10,15,597.0,189.0,2.9,16.0,560.5,135.53,98.76
2016,10,12,10,30,355.0,275.0,3.1,16.0,507.0,208.0,151.37
2016,10,12,10,45,299.0,296.0,3.3,16.0,495.5,240.76,177.66
2016,10,12,11,0,243.0,317.0,3.5,16.0,484.0,270.97,204.77
2016,10,12,11,15,137.0,298.5,3.6,16.0,393.0,251.61,194.6
2016,10,12,11,30,31.0,280.0,3.7,16.0,302.0,217.53,171.2
2016,10,12,11,45,42.5,294.5,3.85,16.0,324.5,238.67,188.23
2016,10,12,12,0,54.0,309.0,4.0,16.0,347.0,261.79,206.87
2016,10,12,12,15,136.5,319.0,3.95,16.0,414.5,324.75,256.96
2016,10,12,12,30,219.0,329.0,3.9,16.0,482.0,392.38,310.9
2016,10,12,12,45,312.0,302.0,3.9,16.5,515.5,452.93,359.11
2016,10,12,13,0,405.0,275.0,3.9,17.0,549.0,511.14,405.59
2016,10,12,13,15,485.0,236.5,4.0,17.0,555.0,568.53,452.18
2016,10,12,13,30,565.0,198.0,4.1,17.0,561.0,616.38,491.79
2016,10,12,13,45,513.5,206.5,4.2,17.0,525.0,612.52,489.9
2016,10,12,14,0,462.0,215.0,4.3,17.0,489.0,603.64,484.29
2016,10,12,14,15,502.0,188.5,4.6,17.0,470.5,629.0,507.55
2016,10,12,14,30,542.0,162.0,4.9,17.0,452.0,652.39,529.34
2016,10,12,14,45,665.5,120.5,5.2,17.0,449.0,738.27,598.82
2016,10,12,15,0,789.0,79.0,5.5,17.0,446.0,806.62,653.08
2016,10,12,15,15,761.5,75.5,5.35,16.5,400.5,791.2,643.23
2016,10,12,15,30,734.0,72.0,5.2,16.0,355.0,771.88,630.59
2016,10,12,15,45,698.0,66.5,5.1,16.0,307.5,738.92,606.01
2016,10,12,16,0,662.0,61.0,5.0,16.0,260.0,709.23,583.04
2016,10,12,16,15,604.5,55.0,4.75,15.5,211.0,651.4,537.1
2016,10,12,16,30,547.0,49.0,4.5,15.0,162.0,591.74,487.29
2016,10,12,16,45,451.0,40.5,4.25,15.0,116.0,494.16,403.41
2016,10,12,17,0,355.0,32.0,4.0,15.0,70.0,397.8,310.52
2016,10,12,17,15,177.5,16.0,3.9,14.5,35.0,205.57,9.58
2016,10,12,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.1,13.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.1,13.0,14.0,11.02,0.0
2016,10,13,6,45,104.5,29.5,2.15,13.5,43.5,22.11,10.89
2016,10,13,7,0,209.0,45.0,2.2,14.0,73.0,33.64,23.49
2016,10,13,7,15,247.0,62.5,2.2,14.0,109.5,46.07,35.11
2016,10,13,7,30,285.0,80.0,2.2,14.0,146.0,58.17,46.25
2016,10,13,7,45,309.5,97.0,2.25,14.5,184.0,69.44,56.34
2016,10,13,8,0,334.0,114.0,2.3,15.0,222.0,80.35,65.89
2016,10,13,8,15,351.0,129.5,2.15,15.0,258.5,89.83,74.13
2016,10,13,8,30,368.0,145.0,2.0,15.0,295.0,98.98,81.95
2016,10,13,8,45,537.0,120.0,1.95,15.5,365.5,87.46,71.53
2016,10,13,9,0,706.0,95.0,1.9,16.0,436.0,72.69,58.34
2016,10,13,9,15,564.0,149.0,1.8,16.0,435.5,102.8,84.29
2016,10,13,9,30,422.0,203.0,1.7,16.0,435.0,130.01,107.36
2016,10,13,9,45,455.5,207.0,1.65,16.5,471.0,131.77,108.34
2016,10,13,10,0,489.0,211.0,1.6,17.0,507.0,133.61,109.46
2016,10,13,10,15,399.5,247.5,1.5,17.0,496.0,164.78,124.63
2016,10,13,10,30,310.0,284.0,1.4,17.0,485.0,207.69,151.61
2016,10,13,10,45,386.0,270.5,1.3,17.5,528.0,239.75,170.98
2016,10,13,11,0,462.0,257.0,1.2,18.0,571.0,277.03,197.5
2016,10,13,11,15,498.5,246.5,1.2,18.0,590.0,316.58,229.82
2016,10,13,11,30,535.0,236.0,1.2,18.0,609.0,359.03,265.21
2016,10,13,11,45,542.5,231.5,1.2,18.0,611.5,397.0,297.87
2016,10,13,12,0,550.0,227.0,1.2,18.0,614.0,434.49,329.65
2016,10,13,12,15,541.5,230.5,1.2,18.0,609.0,469.65,359.06
2016,10,13,12,30,533.0,234.0,1.2,18.0,604.0,502.84,386.25
2016,10,13,12,45,497.5,243.5,1.2,18.5,583.5,522.98,402.31
2016,10,13,13,0,462.0,253.0,1.2,19.0,563.0,538.86,414.68
2016,10,13,13,15,437.5,252.0,1.2,19.0,538.5,548.92,423.44
2016,10,13,13,30,413.0,251.0,1.2,19.0,514.0,555.44,429.42
2016,10,13,13,45,454.5,226.0,1.25,19.0,504.0,585.71,454.13
2016,10,13,14,0,496.0,201.0,1.3,19.0,494.0,615.18,478.12
2016,10,13,14,15,487.5,190.0,1.3,19.0,464.0,617.55,481.27
2016,10,13,14,30,479.0,179.0,1.3,19.0,434.0,616.99,482.54
2016,10,13,14,45,456.0,168.5,1.35,19.0,395.5,601.83,473.34
2016,10,13,15,0,433.0,158.0,1.4,19.0,357.0,583.52,461.76
2016,10,13,15,15,262.0,157.0,1.45,18.5,274.0,423.05,340.59
2016,10,13,15,30,91.0,156.0,1.5,18.0,191.0,242.63,196.86
2016,10,13,15,45,83.0,136.0,1.55,18.0,164.5,218.77,178.63
2016,10,13,16,0,75.0,116.0,1.6,18.0,138.0,194.11,158.61
2016,10,13,16,15,64.0,95.0,1.6,17.5,111.5,164.36,133.97
2016,10,13,16,30,53.0,74.0,1.6,17.0,85.0,133.46,107.65
2016,10,13,16,45,32.5,54.0,1.65,17.0,60.0,94.75,73.68
2016,10,13,17,0,12.0,34.0,1.7,17.0,35.0,53.64,36.54
2016,10,13,17,15,6.0,17.0,1.75,16.5,17.5,23.01,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,6.75,16.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,6.8,16.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,4.5,6.8,16.0,4.5,3.4,0.0
2016,10,14,7,30,0.0,6.0,6.8,16.0,6.0,4.54,0.0
2016,10,14,7,45,0.0,8.0,6.8,16.5,8.0,6.07,0.0
2016,10,14,8,0,0.0,10.0,6.8,17.0,10.0,7.59,1.09
2016,10,14,8,15,0.0,11.5,6.75,17.0,11.5,8.74,2.11
2016,10,14,8,30,0.0,13.0,6.7,17.0,13.0,9.89,3.12
2016,10,14,8,45,0.0,63.0,6.7,17.0,63.0,48.3,36.97
2016,10,14,9,0,0.0,113.0,6.7,17.0,113.0,84.8,68.75
2016,10,14,9,15,0.0,83.5,6.6,17.0,83.5,64.21,50.63
2016,10,14,9,30,0.0,54.0,6.5,17.0,54.0,41.41,30.63
2016,10,14,9,45,0.0,66.0,6.45,17.5,66.0,50.7,38.57
2016,10,14,10,0,0.0,78.0,6.4,18.0,78.0,60.02,46.46
2016,10,14,10,15,0.0,89.5,6.3,18.0,89.5,68.96,51.57
2016,10,14,10,30,0.0,101.0,6.2,18.0,101.0,77.59,58.59
2016,10,14,10,45,0.0,109.0,6.1,18.0,109.0,83.56,63.41
2016,10,14,11,0,0.0,117.0,6.0,18.0,117.0,89.59,68.28
2016,10,14,11,15,0.0,107.0,5.85,18.0,107.0,82.3,62.25
2016,10,14,11,30,0.0,97.0,5.7,18.0,97.0,74.83,56.1
2016,10,14,11,45,0.0,97.5,5.6,18.0,97.5,75.23,56.42
2016,10,14,12,0,0.0,98.0,5.5,18.0,98.0,75.63,56.74
2016,10,14,12,15,0.0,64.0,5.4,18.0,64.0,49.28,35.11
2016,10,14,12,30,0.0,30.0,5.3,18.0,30.0,23.03,13.45
2016,10,14,12,45,0.0,31.0,5.2,18.0,31.0,23.8,14.1
2016,10,14,13,0,0.0,32.0,5.1,18.0,32.0,24.56,14.75
2016,10,14,13,15,0.0,33.5,4.9,18.0,33.5,25.7,15.72
2016,10,14,13,30,0.0,35.0,4.7,18.0,35.0,26.84,16.7
2016,10,14,13,45,0.0,23.0,4.55,18.0,23.0,17.61,9.04
2016,10,14,14,0,0.0,11.0,4.4,18.0,11.0,8.41,1.37
2016,10,14,14,15,0.0,19.0,4.15,18.0,19.0,14.52,6.52
2016,10,14,14,30,0.0,27.0,3.9,18.0,27.0,20.64,11.68
2016,10,14,14,45,0.0,16.5,3.65,18.0,16.5,12.59,4.95
2016,10,14,15,0,0.0,6.0,3.4,18.0,6.0,4.57,0.0
2016,10,14,15,15,54.5,80.5,3.2,17.5,101.0,130.58,106.3
2016,10,14,15,30,109.0,155.0,3.0,17.0,196.0,276.43,227.76
2016,10,14,15,45,100.0,134.5,2.8,17.0,168.0,250.73,206.57
2016,10,14,16,0,91.0,114.0,2.6,17.0,140.0,223.91,184.5
2016,10,14,16,15,77.0,93.0,2.45,17.0,112.5,190.73,156.47
2016,10,14,16,30,63.0,72.0,2.3,17.0,85.0,156.26,126.65
2016,10,14,16,45,38.0,52.0,2.15,17.0,59.5,97.1,75.62
2016,10,14,17,0,13.0,32.0,2.0,17.0,34.0,51.67,34.35
2016,10,14,17,15,6.5,16.0,1.9,17.0,17.0,22.24,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.2,15.0,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.4,15.0,14.0,9.44,0.0
2016,10,15,6,45,230.0,24.5,3.6,15.5,49.5,20.05,8.03
2016,10,15,7,0,373.0,37.0,3.8,16.0,85.0,30.46,20.38
2016,10,15,7,15,458.5,45.5,3.95,16.0,130.5,37.33,27.08
2016,10,15,7,30,544.0,54.0,4.1,16.0,176.0,44.27,33.56
2016,10,15,7,45,595.0,60.5,4.3,16.5,223.0,49.35,38.17
2016,10,15,8,0,646.0,67.0,4.5,17.0,270.0,54.43,42.61
2016,10,15,8,15,323.0,96.0,4.85,17.0,197.5,68.1,54.6
2016,10,15,8,30,0.0,125.0,5.2,17.0,125.0,91.3,74.79
2016,10,15,8,45,6.0,147.0,5.55,17.5,150.0,106.31,87.49
2016,10,15,9,0,12.0,169.0,5.9,18.0,175.0,121.09,99.85
2016,10,15,9,15,8.5,173.0,6.15,18.0,177.5,124.5,102.53
2016,10,15,9,30,5.0,177.0,6.4,18.0,180.0,127.76,105.08
2016,10,15,9,45,9.5,193.0,6.65,18.0,199.0,138.55,114.09
2016,10,15,10,0,14.0,209.0,6.9,18.0,218.0,149.19,122.94
2016,10,15,10,15,15.5,219.5,7.0,18.0,229.5,156.84,123.36
2016,10,15,10,30,17.0,230.0,7.1,18.0,241.0,166.88,130.85
2016,10,15,10,45,8.5,179.5,7.25,18.0,185.0,134.9,105.01
2016,10,15,11,0,0.0,129.0,7.4,18.0,129.0,98.36,75.49
2016,10,15,11,15,39.0,221.5,7.45,18.0,248.5,174.01,135.68
2016,10,15,11,30,78.0,314.0,7.5,18.0,368.0,256.07,200.85
2016,10,15,11,45,78.5,314.5,7.6,18.0,369.0,266.67,209.91
2016,10,15,12,0,79.0,315.0,7.7,18.0,370.0,277.12,218.92
2016,10,15,12,15,79.0,312.5,7.7,18.0,367.0,284.9,225.77
2016,10,15,12,30,79.0,310.0,7.7,18.0,364.0,292.41,232.36
2016,10,15,12,45,39.5,169.5,7.75,18.0,196.5,160.6,126.71
2016,10,15,13,0,0.0,29.0,7.8,18.0,29.0,22.25,12.81
2016,10,15,13,15,0.0,28.0,7.75,18.0,28.0,21.47,12.19
2016,10,15,13,30,0.0,27.0,7.7,18.0,27.0,20.69,11.57
2016,10,15,13,45,0.0,64.0,7.65,18.0,64.0,49.18,35.29
2016,10,15,14,0,0.0,101.0,7.6,18.0,101.0,78.26,59.46
2016,10,15,14,15,0.0,95.0,7.5,18.0,95.0,73.45,55.6
2016,10,15,14,30,0.0,89.0,7.4,18.0,89.0,68.61,51.71
2016,10,15,14,45,0.0,102.0,7.35,18.0,102.0,80.1,61.43
2016,10,15,15,0,0.0,115.0,7.3,18.0,115.0,92.95,72.31
2016,10,15,15,15,0.0,105.0,7.2,18.0,105.0,85.13,65.96
2016,10,15,15,30,0.0,95.0,7.1,18.0,95.0,77.34,59.58
2016,10,15,15,45,0.0,81.5,7.05,18.0,81.5,66.02,50.16
2016,10,15,16,0,0.0,68.0,7.0,18.0,68.0,54.55,40.48
2016,10,15,16,15,0.0,54.0,6.85,17.5,54.0,42.35,30.14
2016,10,15,16,30,0.0,40.0,6.7,17.0,40.0,30.59,20.03
2016,10,15,16,45,0.0,27.5,6.6,17.0,27.5,20.98,11.63
2016,10,15,17,0,0.0,15.0,6.5,17.0,15.0,11.41,2.87
2016,10,15,17,15,0.0,7.5,6.55,17.0,7.5,5.9,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,16.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,7.0,5.3,16.5,7.0,5.3,0.0
2016,10,16,7,0,0.0,12.0,5.4,17.0,12.0,9.1,2.07
2016,10,16,7,15,0.0,19.5,5.3,17.0,19.5,14.82,7.3
2016,10,16,7,30,0.0,27.0,5.2,17.0,27.0,20.56,12.52
2016,10,16,7,45,0.0,34.5,5.15,17.0,34.5,26.31,17.71
2016,10,16,8,0,0.0,42.0,5.1,17.0,42.0,32.08,22.85
2016,10,16,8,15,0.0,49.0,5.15,17.0,49.0,37.47,27.6
2016,10,16,8,30,0.0,56.0,5.2,17.0,56.0,42.88,32.31
2016,10,16,8,45,0.0,36.5,5.3,17.0,36.5,27.88,19.01
2016,10,16,9,0,0.0,17.0,5.4,17.0,17.0,12.96,5.79
2016,10,16,9,15,0.0,26.0,5.4,17.0,26.0,19.86,11.84
2016,10,16,9,30,0.0,35.0,5.4,17.0,35.0,26.78,17.87
2016,10,16,9,45,0.0,56.0,5.45,17.5,56.0,42.97,31.89
2016,10,16,10,0,0.0,77.0,5.5,18.0,77.0,59.23,45.82
2016,10,16,10,15,0.0,52.5,5.5,18.0,52.5,40.31,27.9
2016,10,16,10,30,0.0,28.0,5.5,18.0,28.0,21.46,12.21
2016,10,16,10,45,0.0,21.0,5.5,18.0,21.0,16.09,7.73
2016,10,16,11,0,0.0,14.0,5.5,18.0,14.0,10.73,3.26
2016,10,16,11,15,0.0,36.0,5.45,18.0,36.0,27.64,17.29
2016,10,16,11,30,0.0,58.0,5.4,18.0,58.0,44.63,31.31
2016,10,16,11,45,0.0,46.5,5.4,18.0,46.5,35.75,23.97
2016,10,16,12,0,0.0,35.0,5.4,18.0,35.0,26.88,16.64
2016,10,16,12,15,0.0,32.5,5.5,18.0,32.5,24.95,15.04
2016,10,16,12,30,0.0,30.0,5.6,18.0,30.0,23.03,13.46
2016,10,16,12,45,0.0,44.0,5.7,18.0,44.0,33.8,22.4
2016,10,16,13,0,0.0,58.0,5.8,18.0,58.0,44.6,31.35
2016,10,16,13,15,0.0,88.5,5.95,18.0,88.5,68.21,50.89
2016,10,16,13,30,0.0,119.0,6.1,18.0,119.0,92.62,71.06
2016,10,16,13,45,43.5,187.0,6.3,18.0,212.0,193.88,155.23
2016,10,16,14,0,87.0,255.0,6.5,18.0,305.0,300.95,243.05
2016,10,16,14,15,43.5,175.5,6.6,18.0,200.5,191.49,153.99
2016,10,16,14,30,0.0,96.0,6.7,18.0,96.0,74.53,56.61
2016,10,16,14,45,32.5,140.0,6.8,18.0,154.5,154.13,124.08
2016,10,16,15,0,65.0,184.0,6.9,18.0,213.0,238.08,194.5
2016,10,16,15,15,385.0,127.5,6.8,17.5,271.0,513.8,428.56
2016,10,16,15,30,705.0,71.0,6.7,17.0,329.0,736.07,607.93
2016,10,16,15,45,659.0,67.0,6.65,17.0,281.5,702.76,581.56
2016,10,16,16,0,613.0,63.0,6.6,17.0,234.0,660.98,548.27
2016,10,16,16,15,548.5,56.0,6.5,17.0,187.0,596.44,494.96
2016,10,16,16,30,484.0,49.0,6.4,17.0,140.0,530.2,437.69
2016,10,16,16,45,368.5,39.5,6.3,17.0,96.5,416.51,338.68
2016,10,16,17,0,253.0,30.0,6.2,17.0,53.0,303.94,218.24
2016,10,16,17,15,126.5,15.0,6.15,16.5,26.5,115.15,0.0
2016,10,16,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,13.5,5.5,1.65,15.0,5.5,0.0,0.0
2016,10,17,6,30,27.0,11.0,1.6,15.0,11.0,8.65,0.0
2016,10,17,6,45,160.0,26.5,1.6,15.0,44.5,20.07,6.18
2016,10,17,7,0,293.0,42.0,1.6,15.0,78.0,31.93,21.57
2016,10,17,7,15,386.5,53.0,1.6,15.0,122.5,43.03,32.13
2016,10,17,7,30,480.0,64.0,1.6,15.0,167.0,51.68,40.24
2016,10,17,7,45,545.5,70.0,1.65,15.5,215.5,56.14,44.34
2016,10,17,8,0,611.0,76.0,1.7,16.0,264.0,60.71,48.35
2016,10,17,8,15,650.5,81.0,1.65,16.0,310.0,64.25,51.43
2016,10,17,8,30,690.0,86.0,1.6,16.0,356.0,67.8,54.45
2016,10,17,8,45,722.0,88.5,1.6,16.5,400.0,69.51,55.69
2016,10,17,9,0,754.0,91.0,1.6,17.0,444.0,77.15,62.08
2016,10,17,9,15,773.5,94.0,1.6,17.0,482.0,79.12,63.61
2016,10,17,9,30,793.0,97.0,1.6,17.0,520.0,81.09,65.14
2016,10,17,9,45,809.5,98.5,1.65,17.5,553.0,81.95,65.6
2016,10,17,10,0,826.0,100.0,1.7,18.0,586.0,82.85,66.11
2016,10,17,10,15,835.5,101.5,1.75,18.0,611.5,91.89,63.8
2016,10,17,10,30,845.0,103.0,1.8,18.0,637.0,148.92,85.88
2016,10,17,10,45,854.5,102.5,1.85,18.0,655.5,205.27,124.15
2016,10,17,11,0,864.0,102.0,1.9,18.0,674.0,262.0,170.65
2016,10,17,11,15,867.5,102.5,1.95,18.0,684.5,321.4,222.65
2016,10,17,11,30,871.0,103.0,2.0,18.0,695.0,375.41,271.17
2016,10,17,11,45,873.0,102.5,2.15,18.0,698.0,427.08,317.72
2016,10,17,12,0,875.0,102.0,2.3,18.0,701.0,477.3,362.31
2016,10,17,12,15,873.5,101.5,2.4,18.0,695.5,524.17,403.24
2016,10,17,12,30,872.0,101.0,2.5,18.0,690.0,568.86,441.53
2016,10,17,12,45,874.0,97.5,2.7,18.0,677.5,610.51,477.12
2016,10,17,13,0,876.0,94.0,2.9,18.0,665.0,649.74,510.29
2016,10,17,13,15,869.0,93.0,3.05,18.0,644.0,682.83,538.15
2016,10,17,13,30,862.0,92.0,3.2,18.0,623.0,712.66,563.25
2016,10,17,13,45,852.5,89.5,3.35,18.0,595.0,742.71,587.47
2016,10,17,14,0,843.0,87.0,3.5,18.0,567.0,762.82,603.74
2016,10,17,14,15,622.5,138.0,3.6,18.0,480.5,674.29,538.8
2016,10,17,14,30,402.0,189.0,3.7,18.0,394.0,559.16,450.08
2016,10,17,14,45,586.5,133.5,3.8,18.0,406.0,675.73,545.08
2016,10,17,15,0,771.0,78.0,3.9,18.0,418.0,778.32,622.93
2016,10,17,15,15,741.5,74.5,4.0,17.5,373.0,761.03,612.41
2016,10,17,15,30,712.0,71.0,4.1,17.0,328.0,739.88,599.34
2016,10,17,15,45,668.0,66.5,4.25,17.0,280.5,707.93,576.34
2016,10,17,16,0,624.0,62.0,4.4,17.0,233.0,667.33,545.7
2016,10,17,16,15,558.5,55.0,4.35,16.5,185.5,602.07,493.99
2016,10,17,16,30,493.0,48.0,4.3,16.0,138.0,535.09,437.94
2016,10,17,16,45,383.0,38.5,4.3,16.0,94.5,426.4,343.8
2016,10,17,17,0,273.0,29.0,4.3,16.0,51.0,315.22,216.09
2016,10,17,17,15,136.5,14.5,4.25,15.5,25.5,122.49,0.0
2016,10,17,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,167.0,19.5,4.05,14.5,39.0,15.77,2.59
2016,10,18,7,0,334.0,39.0,4.1,15.0,78.0,32.11,21.57
2016,10,18,7,15,427.0,48.0,4.25,15.0,123.0,39.27,28.77
2016,10,18,7,30,520.0,57.0,4.4,15.0,168.0,46.52,35.63
2016,10,18,7,45,585.5,62.0,4.55,15.5,216.5,50.49,39.3
2016,10,18,8,0,651.0,67.0,4.7,16.0,265.0,54.59,42.93
2016,10,18,8,15,689.0,71.5,4.75,16.0,311.5,58.02,45.94
2016,10,18,8,30,727.0,76.0,4.8,16.0,358.0,66.51,53.34
2016,10,18,8,45,759.0,78.0,4.9,16.0,402.5,68.19,54.68
2016,10,18,9,0,791.0,80.0,5.0,16.0,447.0,69.93,56.06
2016,10,18,9,15,810.0,82.5,5.05,16.0,485.0,71.8,57.55
2016,10,18,9,30,829.0,85.0,5.1,16.0,523.0,73.65,59.02
2016,10,18,9,45,849.0,84.0,5.15,16.5,557.0,73.16,58.34
2016,10,18,10,0,869.0,83.0,5.2,17.0,591.0,80.94,64.83
2016,10,18,10,15,878.5,84.5,5.2,17.0,617.0,89.28,71.9
2016,10,18,10,30,888.0,86.0,5.2,17.0,643.0,147.39,84.16
2016,10,18,10,45,647.0,175.5,5.2,17.5,587.5,215.93,142.85
2016,10,18,11,0,406.0,265.0,5.2,18.0,532.0,268.35,195.59
2016,10,18,11,15,418.0,267.5,5.2,18.0,546.0,304.32,226.31
2016,10,18,11,30,430.0,270.0,5.2,18.0,560.0,343.16,259.99
2016,10,18,11,45,425.0,271.5,5.2,18.0,559.5,375.56,288.99
2016,10,18,12,0,420.0,273.0,5.2,18.0,559.0,406.69,316.57
2016,10,18,12,15,662.5,180.5,5.25,18.0,627.0,487.23,381.6
2016,10,18,12,30,905.0,88.0,5.3,18.0,695.0,573.02,452.29
2016,10,18,12,45,902.5,86.5,5.35,18.0,681.5,614.85,488.55
2016,10,18,13,0,900.0,85.0,5.4,18.0,668.0,653.93,522.12
2016,10,18,13,15,893.5,84.0,5.5,18.0,647.0,687.94,551.4
2016,10,18,13,30,887.0,83.0,5.6,18.0,626.0,718.67,577.79
2016,10,18,13,45,878.5,81.0,5.7,18.0,598.0,743.49,598.3
2016,10,18,14,0,870.0,79.0,5.8,18.0,570.0,764.69,615.72
2016,10,18,14,15,856.0,77.0,5.85,18.0,535.5,777.93,627.09
2016,10,18,14,30,842.0,75.0,5.9,18.0,501.0,795.71,642.09
2016,10,18,14,45,819.5,73.0,6.0,18.0,460.0,794.62,643.13
2016,10,18,15,0,797.0,71.0,6.1,18.0,419.0,789.46,641.17
2016,10,18,15,15,769.0,68.0,6.15,17.5,374.0,774.39,632.56
2016,10,18,15,30,741.0,65.0,6.2,17.0,329.0,755.49,620.6
2016,10,18,15,45,695.5,61.0,6.3,17.0,281.0,716.48,591.2
2016,10,18,16,0,650.0,57.0,6.4,17.0,233.0,681.06,563.25
2016,10,18,16,15,585.5,51.0,6.35,16.5,185.0,618.22,512.13
2016,10,18,16,30,521.0,45.0,6.3,16.0,137.0,553.72,456.58
2016,10,18,16,45,407.0,35.5,6.3,16.0,93.0,442.03,357.54
2016,10,18,17,0,293.0,26.0,6.3,16.0,49.0,325.49,210.85
2016,10,18,17,15,146.5,13.0,6.4,15.5,24.5,128.99,0.0
2016,10,18,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.5,3.3,14.5,39.5,12.6,0.0
2016,10,19,7,0,424.0,31.0,3.3,15.0,79.0,25.89,16.2
2016,10,19,7,15,510.5,38.5,3.3,15.0,125.0,32.21,22.57
2016,10,19,7,30,597.0,46.0,3.3,15.0,171.0,41.89,31.52
2016,10,19,7,45,651.5,50.5,3.35,15.5,219.0,46.04,35.36
2016,10,19,8,0,706.0,55.0,3.4,16.0,267.0,50.27,39.11
2016,10,19,8,15,740.5,59.0,3.35,16.0,314.0,53.86,42.28
2016,10,19,8,30,775.0,63.0,3.3,16.0,361.0,57.44,45.36
2016,10,19,8,45,800.0,65.5,3.25,16.5,404.0,59.73,47.16
2016,10,19,9,0,825.0,68.0,3.2,17.0,447.0,62.0,48.92
2016,10,19,9,15,842.0,70.0,3.1,17.0,485.0,70.75,56.41
2016,10,19,9,30,859.0,72.0,3.0,17.0,523.0,72.93,58.16
2016,10,19,9,45,872.5,73.5,2.95,17.5,555.5,74.63,59.37
