Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,886.0,75.0,2.9,18.0,588.0,76.24,60.52
2016,10,19,10,15,894.5,76.0,2.9,18.0,613.5,82.96,66.17
2016,10,19,10,30,903.0,77.0,2.9,18.0,639.0,141.29,78.59
2016,10,19,10,45,908.5,78.0,2.9,18.5,657.5,199.6,117.56
2016,10,19,11,0,914.0,79.0,2.9,19.0,676.0,257.77,165.09
2016,10,19,11,15,916.5,79.5,2.9,19.0,686.0,314.36,215.37
2016,10,19,11,30,919.0,80.0,2.9,19.0,696.0,369.98,265.78
2016,10,19,11,45,918.0,80.5,2.95,19.5,698.0,423.06,313.35
2016,10,19,12,0,917.0,81.0,3.0,20.0,700.0,474.35,358.38
2016,10,19,12,15,915.5,81.0,3.05,20.0,694.5,522.97,400.84
2016,10,19,12,30,914.0,81.0,3.1,20.0,689.0,569.34,440.5
2016,10,19,12,45,907.0,81.5,3.2,20.0,675.0,610.57,475.52
2016,10,19,13,0,900.0,82.0,3.3,20.0,661.0,648.76,507.53
2016,10,19,13,15,893.5,81.0,3.4,20.0,640.0,682.62,535.8
2016,10,19,13,30,887.0,80.0,3.5,20.0,619.0,713.2,561.23
2016,10,19,13,45,877.0,78.5,3.6,20.0,590.5,737.3,580.54
2016,10,19,14,0,867.0,77.0,3.7,20.0,562.0,757.75,596.8
2016,10,19,14,15,853.0,75.0,3.75,20.0,527.5,770.82,607.64
2016,10,19,14,30,839.0,73.0,3.8,20.0,493.0,788.35,621.91
2016,10,19,14,45,819.0,70.5,3.9,20.0,453.0,788.62,623.9
2016,10,19,15,0,799.0,68.0,4.0,20.0,413.0,784.91,623.09
2016,10,19,15,15,771.0,65.0,4.05,19.5,368.5,769.87,614.8
2016,10,19,15,30,743.0,62.0,4.1,19.0,324.0,751.05,603.31
2016,10,19,15,45,702.0,57.5,4.2,19.0,276.5,715.47,577.48
2016,10,19,16,0,661.0,53.0,4.3,19.0,229.0,676.6,547.78
2016,10,19,16,15,597.0,47.0,4.35,18.5,181.0,613.13,497.96
2016,10,19,16,30,533.0,41.0,4.4,18.0,133.0,556.86,450.35
2016,10,19,16,45,424.5,32.0,4.45,17.5,90.0,451.02,358.04
2016,10,19,17,0,316.0,23.0,4.5,17.0,47.0,337.66,197.95
2016,10,19,17,15,158.0,11.5,4.55,16.5,23.5,136.64,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,14.5,38.5,13.02,0.0
2016,10,20,7,0,413.0,32.0,3.5,15.0,77.0,26.69,16.74
2016,10,20,7,15,504.0,40.0,3.5,15.0,123.5,33.39,23.55
2016,10,20,7,30,595.0,48.0,3.5,15.0,170.0,40.18,29.98
2016,10,20,7,45,651.0,53.0,3.55,15.5,219.0,48.11,37.18
2016,10,20,8,0,707.0,58.0,3.6,16.0,268.0,52.69,41.25
2016,10,20,8,15,743.5,62.0,3.4,16.5,315.5,56.24,44.29
2016,10,20,8,30,780.0,66.0,3.2,17.0,363.0,59.79,47.25
2016,10,20,8,45,806.5,69.0,3.0,17.5,407.0,62.42,49.33
2016,10,20,9,0,833.0,72.0,2.8,18.0,451.0,65.02,51.37
2016,10,20,9,15,850.5,74.0,2.8,18.0,489.5,66.72,52.7
2016,10,20,9,30,868.0,76.0,2.8,18.0,528.0,75.7,60.33
2016,10,20,9,45,887.0,75.5,2.8,18.5,562.5,76.21,60.51
2016,10,20,10,0,906.0,75.0,2.8,19.0,597.0,76.68,60.66
2016,10,20,10,15,914.5,76.0,2.85,19.5,622.5,82.03,65.0
2016,10,20,10,30,923.0,77.0,2.9,20.0,648.0,141.51,77.9
2016,10,20,10,45,928.0,78.0,3.0,20.5,666.5,200.88,116.93
2016,10,20,11,0,933.0,79.0,3.1,21.0,685.0,260.01,164.79
2016,10,20,11,15,935.5,79.5,3.15,21.0,695.0,317.63,215.6
2016,10,20,11,30,938.0,80.0,3.2,21.0,705.0,374.25,266.63
2016,10,20,11,45,938.0,80.5,3.3,21.5,707.5,428.68,315.13
2016,10,20,12,0,938.0,81.0,3.4,22.0,710.0,481.39,361.18
2016,10,20,12,15,936.0,80.5,3.45,22.0,704.0,530.32,403.81
2016,10,20,12,30,934.0,80.0,3.5,22.0,698.0,576.86,443.55
2016,10,20,12,45,928.0,80.5,3.6,22.0,683.5,619.49,479.53
2016,10,20,13,0,922.0,81.0,3.7,22.0,669.0,659.13,512.51
2016,10,20,13,15,915.5,80.0,3.75,22.0,647.5,693.78,541.11
2016,10,20,13,30,909.0,79.0,3.8,22.0,626.0,725.08,566.8
2016,10,20,13,45,897.5,78.0,3.85,22.0,597.5,749.31,585.91
2016,10,20,14,0,886.0,77.0,3.9,22.0,569.0,769.75,601.87
2016,10,20,14,15,872.0,75.0,3.9,22.0,533.5,783.31,612.79
2016,10,20,14,30,858.0,73.0,3.9,22.0,498.0,792.97,621.06
2016,10,20,14,45,837.0,70.5,3.95,22.0,457.0,801.05,628.52
2016,10,20,15,0,816.0,68.0,4.0,22.0,416.0,796.78,627.07
2016,10,20,15,15,787.5,65.0,4.0,21.5,370.5,781.55,618.55
2016,10,20,15,30,759.0,62.0,4.0,21.0,325.0,762.45,606.79
2016,10,20,15,45,716.5,57.5,4.05,20.5,277.0,725.71,581.25
2016,10,20,16,0,674.0,53.0,4.1,20.0,229.0,685.6,551.64
2016,10,20,16,15,608.5,47.0,4.1,19.5,180.5,620.88,500.81
2016,10,20,16,30,543.0,41.0,4.1,19.0,132.0,563.76,452.36
2016,10,20,16,45,429.0,32.0,4.15,18.5,88.5,453.61,356.1
2016,10,20,17,0,315.0,23.0,4.2,18.0,45.0,332.66,169.37
2016,10,20,17,15,157.5,11.5,4.25,17.5,22.5,135.74,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.5,3.75,15.0,36.0,12.6,0.0
2016,10,21,7,0,391.0,31.0,3.8,15.0,72.0,25.79,15.83
2016,10,21,7,15,482.0,39.0,3.75,15.0,117.5,32.46,22.7
2016,10,21,7,30,573.0,47.0,3.7,15.0,163.0,39.22,29.11
2016,10,21,7,45,629.0,52.0,3.65,15.5,210.5,47.06,36.24
2016,10,21,8,0,685.0,57.0,3.6,16.0,258.0,51.62,40.3
2016,10,21,8,15,346.5,94.5,3.5,16.5,196.5,67.72,54.41
2016,10,21,8,30,8.0,132.0,3.4,17.0,135.0,95.18,78.23
2016,10,21,8,45,17.5,152.0,3.3,17.5,160.0,108.85,89.72
2016,10,21,9,0,27.0,172.0,3.2,18.0,185.0,117.85,97.05
2016,10,21,9,15,30.5,188.0,3.2,18.0,203.5,127.76,105.29
2016,10,21,9,30,34.0,204.0,3.2,18.0,222.0,137.45,113.29
2016,10,21,9,45,32.0,214.0,3.2,18.5,231.5,143.64,118.05
2016,10,21,10,0,30.0,224.0,3.2,19.0,241.0,149.66,122.66
2016,10,21,10,15,62.0,251.0,3.25,19.0,288.5,165.47,135.73
2016,10,21,10,30,94.0,278.0,3.3,19.0,336.0,192.0,147.5
2016,10,21,10,45,70.0,275.0,3.35,19.5,319.5,198.4,152.29
2016,10,21,11,0,46.0,272.0,3.4,20.0,303.0,201.11,155.12
2016,10,21,11,15,42.0,272.5,3.5,20.0,300.5,207.96,160.91
2016,10,21,11,30,38.0,273.0,3.6,20.0,298.0,214.09,166.17
2016,10,21,11,45,45.0,280.0,3.75,20.0,310.0,228.4,177.66
2016,10,21,12,0,52.0,287.0,3.9,20.0,322.0,243.76,190.09
2016,10,21,12,15,53.5,286.0,4.15,20.0,321.5,251.3,196.51
2016,10,21,12,30,55.0,285.0,4.4,20.0,321.0,258.89,203.05
2016,10,21,12,45,138.5,288.5,4.7,20.0,377.0,326.87,257.8
2016,10,21,13,0,222.0,292.0,5.0,20.0,433.0,394.52,312.5
2016,10,21,13,15,182.0,283.5,5.25,20.0,397.0,376.86,299.49
2016,10,21,13,30,142.0,275.0,5.5,20.0,361.0,355.29,283.16
2016,10,21,13,45,141.0,262.0,5.75,20.0,344.0,354.03,283.34
2016,10,21,14,0,140.0,249.0,6.0,20.0,327.0,351.77,282.68
2016,10,21,14,15,139.0,233.0,6.15,19.5,306.0,345.29,279.15
2016,10,21,14,30,138.0,217.0,6.3,19.0,285.0,337.73,274.71
2016,10,21,14,45,451.0,146.5,6.45,19.0,341.5,563.03,462.86
2016,10,21,15,0,764.0,76.0,6.6,19.0,398.0,760.43,619.85
2016,10,21,15,15,733.0,72.0,6.6,18.5,353.5,741.33,606.84
2016,10,21,15,30,702.0,68.0,6.6,18.0,309.0,718.39,591.17
2016,10,21,15,45,655.5,63.5,6.65,18.0,262.0,684.71,565.24
2016,10,21,16,0,609.0,59.0,6.7,18.0,215.0,642.43,531.08
2016,10,21,16,15,539.5,52.0,6.65,17.5,168.0,574.6,475.17
2016,10,21,16,30,470.0,45.0,6.6,17.0,121.0,505.15,414.75
2016,10,21,16,45,351.5,34.0,6.6,17.0,80.0,389.75,309.97
2016,10,21,17,0,233.0,23.0,6.6,17.0,39.0,261.12,107.72
2016,10,21,17,15,116.5,11.5,6.5,16.5,19.5,102.41,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,45,89.0,18.0,4.2,13.5,27.0,13.65,0.0
2016,10,22,7,0,178.0,36.0,4.2,14.0,54.0,27.05,16.75
2016,10,22,7,15,225.5,53.0,4.2,14.0,89.5,39.36,28.77
2016,10,22,7,30,273.0,70.0,4.2,14.0,125.0,51.4,39.96
2016,10,22,7,45,306.5,86.0,4.25,14.5,162.5,62.34,49.92
2016,10,22,8,0,340.0,102.0,4.3,15.0,200.0,72.99,59.4
2016,10,22,8,15,366.0,114.0,4.25,15.0,236.5,80.66,66.18
2016,10,22,8,30,392.0,126.0,4.2,15.0,273.0,88.13,72.67
2016,10,22,8,45,603.0,100.5,4.2,15.5,356.5,76.13,61.82
2016,10,22,9,0,814.0,75.0,4.2,16.0,440.0,66.86,53.42
2016,10,22,9,15,833.0,77.5,4.2,16.0,478.5,68.86,55.04
2016,10,22,9,30,852.0,80.0,4.2,16.0,517.0,70.84,56.63
2016,10,22,9,45,851.5,87.0,4.2,16.5,547.0,75.41,60.36
2016,10,22,10,0,851.0,94.0,4.2,17.0,577.0,79.82,63.93
2016,10,22,10,15,766.0,121.0,4.2,17.0,570.5,88.96,71.69
2016,10,22,10,30,681.0,148.0,4.2,17.0,564.0,150.98,95.84
2016,10,22,10,45,783.0,123.5,4.25,17.0,615.0,202.19,126.3
2016,10,22,11,0,885.0,99.0,4.3,17.0,666.0,260.72,170.15
2016,10,22,11,15,889.0,99.5,4.35,17.0,676.5,316.44,219.95
2016,10,22,11,30,893.0,100.0,4.4,17.0,687.0,371.38,270.33
2016,10,22,11,45,894.0,100.0,4.5,17.5,689.5,423.8,318.08
2016,10,22,12,0,895.0,100.0,4.6,18.0,692.0,474.67,363.65
2016,10,22,12,15,768.0,139.5,4.7,18.0,644.5,497.5,387.77
2016,10,22,12,30,641.0,179.0,4.8,18.0,597.0,508.19,400.43
2016,10,22,12,45,758.0,140.0,4.95,18.0,624.0,577.3,457.8
2016,10,22,13,0,875.0,101.0,5.1,18.0,651.0,649.37,517.31
2016,10,22,13,15,867.0,99.5,5.2,17.5,629.5,682.16,546.51
2016,10,22,13,30,859.0,98.0,5.3,17.0,608.0,711.52,572.97
2016,10,22,13,45,751.0,117.0,5.4,17.0,547.5,689.58,557.76
2016,10,22,14,0,643.0,136.0,5.5,17.0,487.0,656.29,533.36
2016,10,22,14,15,642.0,126.0,5.55,17.0,457.5,667.64,544.62
2016,10,22,14,30,641.0,116.0,5.6,17.0,428.0,675.84,552.93
2016,10,22,14,45,659.0,100.5,5.65,17.0,398.0,690.13,565.43
2016,10,22,15,0,677.0,85.0,5.7,17.0,368.0,701.07,575.32
2016,10,22,15,15,624.0,88.0,5.65,16.5,326.5,671.94,554.68
2016,10,22,15,30,571.0,91.0,5.6,16.0,285.0,638.22,529.96
2016,10,22,15,45,535.5,81.0,5.6,16.0,241.0,601.17,500.79
2016,10,22,16,0,500.0,71.0,5.6,16.0,197.0,561.27,467.96
2016,10,22,16,15,437.0,60.5,5.5,15.5,153.5,494.94,412.49
2016,10,22,16,30,374.0,50.0,5.4,15.0,110.0,426.99,352.86
2016,10,22,16,45,272.5,36.5,5.3,15.0,72.0,324.48,257.77
2016,10,22,17,0,171.0,23.0,5.2,15.0,34.0,207.5,56.86
2016,10,22,17,15,85.5,11.5,5.1,15.0,17.0,77.31,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,15.5,1.8,13.5,33.0,12.61,0.0
2016,10,23,7,0,356.0,31.0,1.9,14.0,66.0,25.72,15.46
2016,10,23,7,15,453.0,40.0,1.9,14.0,111.0,33.14,23.32
2016,10,23,7,30,550.0,49.0,1.9,14.0,156.0,40.65,30.46
2016,10,23,7,45,608.0,55.0,1.95,14.5,203.5,45.53,35.02
2016,10,23,8,0,666.0,61.0,2.0,15.0,251.0,50.46,39.44
2016,10,23,8,15,704.5,65.5,2.0,15.0,297.5,58.49,46.58
2016,10,23,8,30,743.0,70.0,2.0,15.0,344.0,62.32,49.9
2016,10,23,8,45,769.0,73.5,2.05,15.5,387.0,65.16,52.19
2016,10,23,9,0,795.0,77.0,2.1,16.0,430.0,67.98,54.42
2016,10,23,9,15,814.0,79.5,2.05,16.0,468.0,69.92,55.98
2016,10,23,9,30,833.0,82.0,2.0,16.0,506.0,71.84,57.51
2016,10,23,9,45,854.0,81.5,2.0,16.5,539.5,71.76,57.19
2016,10,23,10,0,875.0,81.0,2.0,17.0,573.0,79.61,63.74
2016,10,23,10,15,633.0,161.5,2.1,17.0,526.0,110.35,89.99
2016,10,23,10,30,391.0,242.0,2.2,17.0,479.0,185.71,133.72
2016,10,23,10,45,391.0,250.5,2.35,17.5,493.0,221.59,157.94
2016,10,23,11,0,391.0,259.0,2.5,18.0,507.0,257.51,186.37
2016,10,23,11,15,502.0,224.0,2.6,18.0,548.0,293.49,213.15
2016,10,23,11,30,613.0,189.0,2.7,18.0,589.0,343.04,252.89
2016,10,23,11,45,610.0,191.0,2.8,18.0,590.5,384.58,290.07
2016,10,23,12,0,607.0,193.0,2.9,18.0,592.0,424.77,325.66
2016,10,23,12,15,607.0,191.0,2.95,18.0,586.5,461.69,357.96
2016,10,23,12,30,607.0,189.0,3.0,18.0,581.0,497.02,388.41
2016,10,23,12,45,351.0,237.0,3.1,18.0,462.5,412.34,325.74
2016,10,23,13,0,95.0,285.0,3.2,18.0,344.0,298.97,236.74
2016,10,23,13,15,94.0,275.0,3.25,18.0,332.5,298.75,237.66
2016,10,23,13,30,93.0,265.0,3.3,18.0,321.0,297.92,237.74
2016,10,23,13,45,92.5,252.5,3.4,18.0,305.5,294.4,235.75
2016,10,23,14,0,92.0,240.0,3.5,18.0,290.0,290.3,233.3
2016,10,23,14,15,91.0,224.5,3.6,18.0,271.0,282.02,227.52
2016,10,23,14,30,90.0,209.0,3.7,18.0,252.0,273.06,221.17
2016,10,23,14,45,87.0,191.5,3.8,18.0,230.5,259.48,210.99
2016,10,23,15,0,84.0,174.0,3.9,18.0,209.0,245.17,200.08
2016,10,23,15,15,80.5,154.5,4.0,17.5,185.0,227.1,186.29
2016,10,23,15,30,77.0,135.0,4.1,17.0,161.0,208.21,171.49
2016,10,23,15,45,68.0,115.0,4.2,17.0,135.5,183.06,150.61
2016,10,23,16,0,59.0,95.0,4.3,17.0,110.0,156.99,128.46
2016,10,23,16,15,47.5,75.0,4.25,16.5,85.0,127.76,103.23
2016,10,23,16,30,36.0,55.0,4.2,16.0,60.0,97.12,76.26
2016,10,23,16,45,18.0,36.0,4.2,16.0,38.5,60.8,43.06
2016,10,23,17,0,0.0,17.0,4.2,16.0,17.0,13.48,0.0
2016,10,23,17,15,0.0,8.5,4.15,15.5,8.5,6.69,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,7.05,15.0,12.5,9.52,0.0
2016,10,24,7,0,0.0,25.0,7.2,15.0,25.0,19.05,9.69
2016,10,24,7,15,0.0,43.0,7.25,15.0,43.0,32.09,22.19
2016,10,24,7,30,0.0,61.0,7.3,15.0,61.0,44.97,34.04
2016,10,24,7,45,2.0,80.0,7.35,15.5,80.5,58.38,46.17
2016,10,24,8,0,4.0,99.0,7.4,16.0,100.0,71.66,57.99
2016,10,24,8,15,9.5,116.0,7.35,16.0,119.0,83.63,68.59
2016,10,24,8,30,15.0,133.0,7.3,16.0,138.0,95.51,78.95
2016,10,24,8,45,14.0,145.5,7.3,16.0,151.0,104.43,86.61
2016,10,24,9,0,13.0,158.0,7.3,16.0,164.0,113.24,94.1
2016,10,24,9,15,15.0,171.5,7.3,16.0,179.0,122.6,102.01
2016,10,24,9,30,17.0,185.0,7.3,16.0,194.0,131.84,109.78
2016,10,24,9,45,24.5,203.0,7.35,16.5,216.0,143.76,119.61
2016,10,24,10,0,32.0,221.0,7.4,17.0,238.0,147.74,122.55
2016,10,24,10,15,40.5,237.5,7.35,17.0,260.5,157.23,130.46
2016,10,24,10,30,49.0,254.0,7.3,17.0,283.0,174.2,136.71
2016,10,24,10,45,42.0,254.5,7.3,17.0,280.0,181.59,142.35
2016,10,24,11,0,35.0,255.0,7.3,17.0,277.0,187.7,147.53
2016,10,24,11,15,33.0,256.5,7.25,17.0,278.0,194.62,153.33
2016,10,24,11,30,31.0,258.0,7.2,17.0,279.0,201.14,158.89
2016,10,24,11,45,18.5,230.0,7.15,17.5,242.5,180.91,142.69
2016,10,24,12,0,6.0,202.0,7.1,18.0,206.0,157.19,123.49
2016,10,24,12,15,3.0,123.0,7.05,18.0,125.0,96.28,73.89
2016,10,24,12,30,0.0,44.0,7.0,18.0,44.0,33.78,22.41
2016,10,24,12,45,1.5,113.5,7.0,18.0,114.5,88.62,67.76
2016,10,24,13,0,3.0,183.0,7.0,18.0,185.0,145.86,114.73
2016,10,24,13,15,1.5,176.5,7.0,18.0,177.5,140.73,110.62
2016,10,24,13,30,0.0,170.0,7.0,18.0,170.0,135.42,106.41
2016,10,24,13,45,0.0,140.0,7.0,18.0,140.0,110.81,86.38
2016,10,24,14,0,0.0,110.0,7.0,18.0,110.0,85.96,66.02
2016,10,24,14,15,0.0,129.5,6.95,17.5,129.5,103.49,80.86
2016,10,24,14,30,0.0,149.0,6.9,17.0,149.0,123.04,97.47
2016,10,24,14,45,0.0,138.5,6.9,17.0,138.5,115.35,91.29
2016,10,24,15,0,0.0,128.0,6.9,17.0,128.0,107.73,85.16
2016,10,24,15,15,0.0,113.0,6.85,17.0,113.0,95.5,75.08
2016,10,24,15,30,0.0,98.0,6.8,17.0,98.0,83.1,64.76
2016,10,24,15,45,0.0,82.0,6.75,17.0,82.0,69.39,53.19
2016,10,24,16,0,0.0,66.0,6.7,17.0,66.0,55.36,41.2
2016,10,24,16,15,0.0,50.5,6.55,16.5,50.5,41.48,29.29
2016,10,24,16,30,0.0,35.0,6.4,16.0,35.0,26.97,16.75
2016,10,24,16,45,0.0,22.0,6.3,16.0,22.0,16.78,7.47
2016,10,24,17,0,0.0,9.0,6.2,16.0,9.0,6.83,0.0
2016,10,24,17,15,0.0,4.5,6.15,15.5,4.5,3.54,0.0
2016,10,24,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,6.0,16.0,7.5,5.69,0.0
2016,10,25,7,0,0.0,15.0,6.0,16.0,15.0,11.4,3.35
2016,10,25,7,15,0.0,26.5,6.0,16.0,26.5,20.21,11.8
2016,10,25,7,30,0.0,38.0,6.0,16.0,38.0,29.04,19.9
2016,10,25,7,45,0.0,50.5,6.05,16.0,50.5,38.64,28.63
2016,10,25,8,0,0.0,63.0,6.1,16.0,63.0,47.89,36.96
2016,10,25,8,15,0.0,75.5,6.25,16.0,75.5,57.08,45.13
2016,10,25,8,30,0.0,88.0,6.4,16.0,88.0,66.19,53.13
2016,10,25,8,45,0.0,78.0,6.55,16.5,78.0,59.68,47.19
2016,10,25,9,0,0.0,68.0,6.7,17.0,68.0,52.16,40.37
2016,10,25,9,15,5.0,121.5,6.65,17.0,124.5,90.48,73.76
2016,10,25,9,30,10.0,175.0,6.6,17.0,181.0,125.49,103.89
2016,10,25,9,45,26.0,201.0,6.6,17.5,216.0,142.45,118.02
2016,10,25,10,0,42.0,227.0,6.6,18.0,251.0,150.95,124.8
2016,10,25,10,15,25.0,212.5,6.55,18.0,227.0,150.97,124.59
2016,10,25,10,30,8.0,198.0,6.5,18.0,203.0,144.16,113.1
2016,10,25,10,45,32.5,234.5,6.45,18.0,255.0,168.19,131.34
2016,10,25,11,0,57.0,271.0,6.4,18.0,307.0,201.69,157.26
2016,10,25,11,15,33.5,242.5,6.25,18.0,264.0,185.34,145.13
2016,10,25,11,30,10.0,214.0,6.1,18.0,221.0,163.98,128.73
2016,10,25,11,45,7.5,205.0,6.0,18.0,210.0,158.42,124.35
2016,10,25,12,0,5.0,196.0,5.9,18.0,199.0,152.21,119.4
2016,10,25,12,15,8.0,206.5,5.8,18.0,212.0,163.06,128.25
2016,10,25,12,30,11.0,217.0,5.7,18.0,225.0,174.6,137.7
2016,10,25,12,45,47.5,247.0,5.65,18.5,277.0,229.83,182.38
2016,10,25,13,0,84.0,277.0,5.6,19.0,329.0,285.01,226.79
2016,10,25,13,15,65.5,259.5,5.55,19.0,299.0,265.84,211.76
2016,10,25,13,30,47.0,242.0,5.5,19.0,269.0,244.25,194.7
2016,10,25,13,45,42.0,227.5,5.45,19.0,251.5,233.16,186.2
2016,10,25,14,0,37.0,213.0,5.4,19.0,234.0,221.16,176.9
2016,10,25,14,15,28.5,194.5,5.35,18.5,210.0,201.37,161.43
2016,10,25,14,30,20.0,176.0,5.3,18.0,186.0,165.64,132.7
2016,10,25,14,45,37.0,169.0,5.25,18.0,185.0,192.58,155.83
2016,10,25,15,0,54.0,162.0,5.2,18.0,184.0,206.0,167.84
2016,10,25,15,15,50.0,144.0,5.1,18.0,162.5,188.58,153.77
2016,10,25,15,30,46.0,126.0,5.0,18.0,141.0,170.56,139.01
2016,10,25,15,45,39.0,107.0,4.95,18.0,118.5,147.94,120.04
2016,10,25,16,0,32.0,88.0,4.9,18.0,96.0,124.58,100.07
2016,10,25,16,15,21.0,69.0,4.85,17.5,73.5,96.98,76.18
2016,10,25,16,30,10.0,50.0,4.8,17.0,51.0,58.44,42.93
2016,10,25,16,45,5.0,31.5,4.8,17.0,32.0,35.37,21.69
2016,10,25,17,0,0.0,13.0,4.8,17.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,4.8,16.5,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,45,181.0,13.5,4.1,14.5,29.5,10.62,0.0
2016,10,26,7,0,362.0,27.0,4.2,15.0,59.0,22.49,11.82
2016,10,26,7,15,461.5,35.0,4.25,15.0,102.5,29.21,19.61
2016,10,26,7,30,561.0,43.0,4.3,15.0,146.0,36.06,26.16
2016,10,26,7,45,620.5,48.0,4.35,15.5,193.0,43.72,33.18
2016,10,26,8,0,680.0,53.0,4.4,16.0,240.0,48.37,37.39
2016,10,26,8,15,718.0,57.0,4.35,16.0,285.5,52.0,40.64
2016,10,26,8,30,756.0,61.0,4.3,16.0,331.0,55.63,43.81
2016,10,26,8,45,782.5,64.0,4.25,16.5,373.5,58.31,46.0
2016,10,26,9,0,809.0,67.0,4.2,17.0,416.0,60.98,48.13
2016,10,26,9,15,827.5,69.0,4.15,17.0,453.5,62.76,49.57
2016,10,26,9,30,846.0,71.0,4.1,17.0,491.0,71.54,57.1
2016,10,26,9,45,857.5,73.5,4.05,17.5,522.5,73.88,58.87
2016,10,26,10,0,869.0,76.0,4.0,18.0,554.0,76.12,60.57
2016,10,26,10,15,879.0,77.0,4.0,18.0,579.5,77.27,61.45
2016,10,26,10,30,889.0,78.0,4.0,18.0,605.0,129.06,72.79
2016,10,26,10,45,893.0,80.0,4.05,18.5,622.5,186.55,108.8
2016,10,26,11,0,897.0,82.0,4.1,19.0,640.0,243.76,154.55
2016,10,26,11,15,901.5,82.5,4.1,19.0,651.0,299.47,203.73
2016,10,26,11,30,906.0,83.0,4.1,19.0,662.0,354.44,253.75
2016,10,26,11,45,905.5,84.5,4.2,19.0,664.5,407.43,302.34
2016,10,26,12,0,905.0,86.0,4.3,19.0,667.0,458.77,348.9
2016,10,26,12,15,903.5,85.5,4.2,19.0,661.5,506.03,390.93
2016,10,26,12,30,902.0,85.0,4.1,19.0,656.0,551.05,430.16
2016,10,26,12,45,897.5,84.5,4.0,19.0,642.5,591.96,465.24
2016,10,26,13,0,893.0,84.0,3.9,19.0,629.0,630.03,497.31
2016,10,26,13,15,885.5,83.0,3.75,19.0,608.0,662.72,524.46
2016,10,26,13,30,878.0,82.0,3.6,19.0,587.0,692.09,548.55
2016,10,26,13,45,867.5,80.5,3.5,19.0,558.5,715.43,567.75
2016,10,26,14,0,857.0,79.0,3.4,19.0,530.0,742.12,587.89
2016,10,26,14,15,841.0,76.5,3.25,19.0,495.5,753.4,596.49
2016,10,26,14,30,825.0,74.0,3.1,19.0,461.0,760.69,602.29
2016,10,26,14,45,804.0,71.0,3.0,19.0,421.0,759.4,602.13
2016,10,26,15,0,783.0,68.0,2.9,19.0,381.0,754.15,599.04
2016,10,26,15,15,751.0,64.5,2.75,18.5,336.5,735.29,586.59
2016,10,26,15,30,719.0,61.0,2.6,18.0,292.0,712.6,570.79
2016,10,26,15,45,672.0,56.5,2.5,18.0,245.0,672.46,540.19
2016,10,26,16,0,625.0,52.0,2.4,18.0,198.0,636.6,511.22
2016,10,26,16,15,549.0,45.0,2.2,17.5,151.5,564.51,452.89
2016,10,26,16,30,473.0,38.0,2.0,17.0,105.0,491.29,389.89
2016,10,26,16,45,337.5,27.5,1.85,16.5,65.5,365.59,268.41
2016,10,26,17,0,202.0,17.0,1.7,16.0,26.0,214.21,0.0
2016,10,26,17,15,101.0,8.5,1.65,16.0,13.0,86.14,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,4.95,15.5,13.5,10.62,0.0
2016,10,27,7,0,0.0,27.0,5.1,16.0,27.0,20.23,9.59
2016,10,27,7,15,13.5,45.5,5.0,16.0,48.0,33.45,23.08
2016,10,27,7,30,27.0,64.0,4.9,16.0,69.0,46.39,35.04
2016,10,27,7,45,35.0,83.0,4.8,16.5,91.5,59.39,46.8
2016,10,27,8,0,43.0,102.0,4.7,17.0,114.0,72.19,58.17
2016,10,27,8,15,48.0,121.0,4.75,17.0,136.5,84.71,69.23
2016,10,27,8,30,53.0,140.0,4.8,17.0,159.0,97.0,79.92
2016,10,27,8,45,48.0,155.0,4.85,17.0,173.5,106.7,88.23
2016,10,27,9,0,43.0,170.0,4.9,17.0,188.0,116.18,96.26
2016,10,27,9,15,122.0,192.0,4.75,17.0,250.5,127.08,105.44
2016,10,27,9,30,201.0,214.0,4.6,17.0,313.0,140.76,116.93
2016,10,27,9,45,100.5,172.5,4.5,17.5,222.0,117.15,96.19
2016,10,27,10,0,0.0,131.0,4.4,18.0,131.0,97.82,79.26
2016,10,27,10,15,63.0,200.0,4.4,18.0,237.5,137.41,112.97
2016,10,27,10,30,126.0,269.0,4.4,18.0,344.0,181.52,139.53
2016,10,27,10,45,64.5,225.5,4.45,18.0,264.0,166.7,128.52
2016,10,27,11,0,3.0,182.0,4.5,18.0,184.0,136.17,106.37
2016,10,27,11,15,1.5,163.0,4.7,18.0,164.0,123.48,96.1
2016,10,27,11,30,0.0,144.0,4.9,18.0,144.0,109.82,84.99
2016,10,27,11,45,0.0,144.0,5.1,18.0,144.0,110.24,85.34
2016,10,27,12,0,0.0,144.0,5.3,18.0,144.0,110.65,85.68
2016,10,27,12,15,0.0,147.5,5.3,17.5,147.5,113.76,88.41
2016,10,27,12,30,0.0,151.0,5.3,17.0,151.0,116.95,91.25
2016,10,27,12,45,0.0,142.0,5.3,17.0,142.0,110.31,85.86
2016,10,27,13,0,0.0,133.0,5.3,17.0,133.0,103.52,80.37
2016,10,27,13,15,0.0,145.5,5.2,17.0,145.5,114.17,89.24
2016,10,27,13,30,0.0,158.0,5.1,17.0,158.0,125.43,98.62
2016,10,27,13,45,0.0,157.0,5.1,17.0,157.0,125.69,98.99
2016,10,27,14,0,0.0,156.0,5.1,17.0,156.0,126.2,99.62
2016,10,27,14,15,0.0,138.5,5.05,17.0,138.5,111.91,88.01
2016,10,27,14,30,0.0,121.0,5.0,17.0,121.0,97.35,76.11
2016,10,27,14,45,0.0,79.0,4.95,17.0,79.0,60.76,45.67
2016,10,27,15,0,0.0,37.0,4.9,17.0,37.0,28.25,18.34
2016,10,27,15,15,0.0,32.5,4.7,17.0,32.5,24.79,15.44
2016,10,27,15,30,0.0,28.0,4.5,17.0,28.0,21.33,12.52
2016,10,27,15,45,0.0,23.0,4.35,17.0,23.0,17.5,9.25
2016,10,27,16,0,0.0,18.0,4.2,17.0,18.0,13.68,5.95
2016,10,27,16,15,0.0,13.5,4.15,17.0,13.5,10.24,2.95
2016,10,27,16,30,0.0,9.0,4.1,17.0,9.0,6.82,0.0
2016,10,27,16,45,0.0,5.5,4.05,17.0,5.5,4.16,0.0
2016,10,27,17,0,0.0,2.0,4.0,17.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,3.95,16.5,1.0,0.79,0.0
2016,10,27,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,2.3,16.0,12.0,9.44,0.0
2016,10,28,7,0,0.0,24.0,2.4,16.0,24.0,18.14,7.59
2016,10,28,7,15,9.0,43.0,2.3,16.0,45.0,31.79,21.62
2016,10,28,7,30,18.0,62.0,2.2,16.0,66.0,44.99,33.8
2016,10,28,7,45,28.5,81.5,2.1,16.0,88.5,58.31,45.93
2016,10,28,8,0,39.0,101.0,2.0,16.0,111.0,71.42,57.7
2016,10,28,8,15,46.0,119.5,1.9,16.0,134.0,83.69,68.55
2016,10,28,8,30,53.0,138.0,1.8,16.0,157.0,95.73,79.02
2016,10,28,8,45,147.0,156.0,1.75,16.5,216.5,106.37,87.95
2016,10,28,9,0,241.0,174.0,1.7,17.0,276.0,115.79,95.7
2016,10,28,9,15,120.5,132.5,1.7,17.0,183.5,93.84,76.53
2016,10,28,9,30,0.0,91.0,1.7,17.0,91.0,69.59,55.38
2016,10,28,9,45,0.0,82.0,1.7,17.0,82.0,63.05,49.61
2016,10,28,10,0,0.0,73.0,1.7,17.0,73.0,56.09,43.47
2016,10,28,10,15,0.0,99.0,1.85,17.0,99.0,75.75,60.42
2016,10,28,10,30,0.0,125.0,2.0,17.0,125.0,94.39,72.89
2016,10,28,10,45,0.0,148.0,2.15,17.5,148.5,111.01,86.22
2016,10,28,11,0,0.0,171.0,2.3,18.0,172.0,127.87,99.65
2016,10,28,11,15,0.0,162.0,2.4,18.0,162.5,122.34,95.07
2016,10,28,11,30,0.0,153.0,2.5,18.0,153.0,116.43,90.25
2016,10,28,11,45,56.5,223.5,2.7,18.0,259.5,190.7,149.02
2016,10,28,12,0,113.0,294.0,2.9,18.0,366.0,273.25,214.1
2016,10,28,12,15,75.0,274.5,2.95,18.0,322.0,251.57,197.91
2016,10,28,12,30,37.0,255.0,3.0,18.0,278.0,224.69,177.22
2016,10,28,12,45,56.5,261.0,3.05,18.0,295.5,246.74,195.34
2016,10,28,13,0,76.0,267.0,3.1,18.0,313.0,271.1,215.31
2016,10,28,13,15,115.0,262.5,3.0,18.0,329.5,312.41,248.95
2016,10,28,13,30,154.0,258.0,2.9,18.0,346.0,345.63,276.26
2016,10,28,13,45,146.5,244.5,2.85,18.0,324.5,339.24,271.92
2016,10,28,14,0,139.0,231.0,2.8,18.0,303.0,331.39,266.51
2016,10,28,14,15,469.5,154.0,2.65,18.0,373.5,545.14,440.02
2016,10,28,14,30,800.0,77.0,2.5,18.0,444.0,739.5,587.84
2016,10,28,14,45,508.0,118.0,2.45,18.0,343.5,566.44,457.34
2016,10,28,15,0,216.0,159.0,2.4,18.0,243.0,371.21,302.28
2016,10,28,15,15,205.5,141.5,2.35,17.5,214.0,350.96,288.28
2016,10,28,15,30,195.0,124.0,2.3,17.0,185.0,329.12,271.69
2016,10,28,15,45,400.0,87.5,2.25,17.0,186.5,479.05,395.02
2016,10,28,16,0,605.0,51.0,2.2,17.0,188.0,614.51,496.45
2016,10,28,16,15,525.0,44.0,2.1,16.5,142.5,539.71,434.44
2016,10,28,16,30,445.0,37.0,2.0,16.0,97.0,463.88,368.58
2016,10,28,16,45,303.0,26.0,1.9,16.0,59.0,331.9,231.72
2016,10,28,17,0,161.0,15.0,1.8,16.0,21.0,139.87,0.0
2016,10,28,17,15,80.5,7.5,1.7,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,129.0,13.5,3.6,15.5,23.5,10.62,0.0
2016,10,29,7,0,258.0,27.0,3.8,16.0,47.0,22.26,9.86
2016,10,29,7,15,366.0,37.0,3.9,16.0,88.5,30.43,20.34
2016,10,29,7,30,474.0,47.0,4.0,16.0,130.0,38.68,28.23
2016,10,29,7,45,237.0,40.0,4.15,16.0,81.5,30.36,21.25
2016,10,29,8,0,0.0,33.0,4.3,16.0,33.0,25.16,16.77
2016,10,29,8,15,0.0,40.0,4.35,16.0,40.0,30.54,21.59
2016,10,29,8,30,0.0,47.0,4.4,16.0,47.0,35.93,26.37
2016,10,29,8,45,381.0,61.5,4.45,16.5,221.5,45.9,35.08
2016,10,29,9,0,762.0,76.0,4.5,17.0,396.0,66.82,53.3
2016,10,29,9,15,419.5,141.5,4.45,17.0,320.0,96.72,79.23
2016,10,29,9,30,77.0,207.0,4.4,17.0,244.0,138.61,115.17
2016,10,29,9,45,87.5,222.5,4.4,17.5,267.5,147.97,122.65
2016,10,29,10,0,98.0,238.0,4.4,18.0,291.0,157.1,129.93
2016,10,29,10,15,120.0,252.0,4.3,18.0,319.5,159.38,131.61
2016,10,29,10,30,142.0,266.0,4.2,18.0,348.0,180.09,138.1
2016,10,29,10,45,156.5,274.5,4.15,18.0,367.5,202.58,153.52
