Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,0,171.0,283.0,4.1,18.0,387.0,226.85,172.08
2016,10,29,11,15,212.5,283.5,4.0,18.0,415.0,254.59,193.41
2016,10,29,11,30,254.0,284.0,3.9,18.0,443.0,287.63,219.88
2016,10,29,11,45,260.5,284.0,3.85,18.0,447.5,312.34,241.21
2016,10,29,12,0,267.0,284.0,3.8,18.0,452.0,337.2,262.63
2016,10,29,12,15,268.5,280.5,3.75,18.0,448.0,357.1,280.07
2016,10,29,12,30,270.0,277.0,3.7,18.0,444.0,376.29,296.76
2016,10,29,12,45,579.0,179.0,3.65,18.5,527.5,492.85,389.39
2016,10,29,13,0,888.0,81.0,3.6,19.0,611.0,616.68,487.02
2016,10,29,13,15,880.0,79.5,3.55,18.5,589.5,648.13,514.1
2016,10,29,13,30,872.0,78.0,3.5,18.0,568.0,676.23,538.75
2016,10,29,13,45,606.5,142.0,3.5,18.0,474.5,597.77,478.51
2016,10,29,14,0,341.0,206.0,3.5,18.0,381.0,468.34,377.44
2016,10,29,14,15,428.0,173.0,3.5,18.0,377.5,532.12,430.38
2016,10,29,14,30,515.0,140.0,3.5,18.0,374.0,580.4,470.65
2016,10,29,14,45,489.5,130.5,3.5,18.0,337.0,564.7,459.71
2016,10,29,15,0,464.0,121.0,3.5,18.0,300.0,545.85,446.38
2016,10,29,15,15,440.5,110.0,3.5,17.5,263.5,524.01,431.18
2016,10,29,15,30,417.0,99.0,3.5,17.0,227.0,499.66,413.3
2016,10,29,15,45,503.0,75.0,3.5,17.0,204.5,553.84,455.99
2016,10,29,16,0,589.0,51.0,3.5,17.0,182.0,599.26,488.67
2016,10,29,16,15,508.5,44.0,3.5,16.5,137.0,524.37,426.41
2016,10,29,16,30,428.0,37.0,3.5,16.0,92.0,448.41,358.98
2016,10,29,16,45,283.0,25.5,3.55,16.0,55.5,311.51,210.66
2016,10,29,17,0,138.0,14.0,3.6,16.0,19.0,120.37,0.0
2016,10,29,17,15,69.0,7.0,3.65,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,7.75,15.5,9.5,7.47,0.0
2016,10,30,7,0,0.0,19.0,7.9,16.0,19.0,14.5,3.86
2016,10,30,7,15,0.0,36.5,7.95,16.0,36.5,27.32,17.58
2016,10,30,7,30,0.0,54.0,8.0,16.0,54.0,39.88,29.2
2016,10,30,7,45,2.5,72.5,8.05,16.0,73.5,52.98,41.16
2016,10,30,8,0,5.0,91.0,8.1,16.0,93.0,65.97,52.89
2016,10,30,8,15,12.0,108.5,8.05,16.0,113.0,78.27,63.86
2016,10,30,8,30,19.0,126.0,8.0,16.0,133.0,90.47,74.59
2016,10,30,8,45,9.5,129.0,8.0,16.5,132.5,93.43,76.93
2016,10,30,9,0,0.0,132.0,8.0,17.0,132.0,96.14,78.99
2016,10,30,9,15,82.0,171.0,7.9,17.0,210.5,118.25,98.05
2016,10,30,9,30,164.0,210.0,7.8,17.0,289.0,137.61,114.58
2016,10,30,9,45,84.5,192.5,7.7,17.0,233.5,132.07,109.54
2016,10,30,10,0,5.0,175.0,7.6,17.0,178.0,126.3,104.35
2016,10,30,10,15,164.5,209.0,7.4,17.0,303.5,138.8,114.92
2016,10,30,10,30,324.0,243.0,7.2,17.0,429.0,175.29,130.12
2016,10,30,10,45,180.0,244.0,7.05,17.5,348.0,188.08,141.78
2016,10,30,11,0,36.0,245.0,6.9,18.0,267.0,180.32,141.15
2016,10,30,11,15,427.5,179.5,6.7,18.0,445.0,237.06,172.56
2016,10,30,11,30,819.0,114.0,6.5,18.0,623.0,341.82,248.22
2016,10,30,11,45,481.5,203.0,6.35,18.0,502.5,334.49,255.95
2016,10,30,12,0,144.0,292.0,6.2,18.0,382.0,287.88,226.81
2016,10,30,12,15,136.5,289.0,6.1,18.0,373.5,296.57,234.96
2016,10,30,12,30,129.0,286.0,6.0,18.0,365.0,304.04,241.87
2016,10,30,12,45,82.0,263.0,5.9,18.0,313.0,262.36,209.21
2016,10,30,13,0,35.0,240.0,5.8,18.0,261.0,222.55,177.28
2016,10,30,13,15,420.5,171.0,5.7,18.0,406.0,444.72,360.63
2016,10,30,13,30,806.0,102.0,5.6,18.0,551.0,660.29,533.78
2016,10,30,13,45,614.5,144.0,5.6,18.0,476.5,603.34,489.03
2016,10,30,14,0,423.0,186.0,5.6,18.0,402.0,522.57,425.25
2016,10,30,14,15,581.5,139.5,5.55,17.5,414.0,618.78,506.0
2016,10,30,14,30,740.0,93.0,5.5,17.0,426.0,710.34,580.84
2016,10,30,14,45,427.5,126.0,5.45,17.0,314.5,508.68,421.04
2016,10,30,15,0,115.0,159.0,5.4,17.0,203.0,271.08,223.54
2016,10,30,15,15,104.0,141.5,5.35,17.0,177.5,249.52,206.46
2016,10,30,15,30,93.0,124.0,5.3,17.0,152.0,227.0,187.84
2016,10,30,15,45,287.0,94.0,5.3,17.0,160.5,372.37,312.54
2016,10,30,16,0,481.0,64.0,5.3,17.0,169.0,522.95,433.83
2016,10,30,16,15,391.0,54.5,5.2,16.5,126.0,436.68,360.28
2016,10,30,16,30,301.0,45.0,5.1,16.0,83.0,352.91,285.22
2016,10,30,16,45,150.5,30.0,5.0,16.0,49.0,208.19,132.78
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,4.7,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,13.5,2.25,14.0,21.0,10.62,0.0
2016,10,31,7,0,210.0,27.0,2.3,14.0,42.0,20.58,6.93
2016,10,31,7,15,326.0,38.5,2.3,14.0,82.5,31.59,21.34
2016,10,31,7,30,442.0,50.0,2.3,14.0,123.0,41.0,30.45
2016,10,31,7,45,520.5,56.0,2.35,14.5,169.0,45.76,35.03
2016,10,31,8,0,599.0,62.0,2.4,15.0,215.0,50.68,39.56
2016,10,31,8,15,644.0,67.0,2.45,15.0,260.0,54.56,43.09
2016,10,31,8,30,689.0,72.0,2.5,15.0,305.0,58.46,46.54
2016,10,31,8,45,722.0,75.5,2.6,15.5,347.0,61.13,48.73
2016,10,31,9,0,755.0,79.0,2.7,16.0,389.0,69.03,55.47
2016,10,31,9,15,776.0,81.5,2.75,16.0,426.5,70.92,56.99
2016,10,31,9,30,797.0,84.0,2.8,16.0,464.0,72.82,58.52
2016,10,31,9,45,520.0,157.0,2.9,16.5,411.5,106.91,87.84
2016,10,31,10,0,243.0,230.0,3.0,17.0,359.0,145.61,120.6
2016,10,31,10,15,165.5,242.5,3.05,17.0,332.0,155.67,128.88
2016,10,31,10,30,88.0,255.0,3.1,17.0,305.0,174.74,135.95
2016,10,31,10,45,129.5,266.5,3.15,17.0,342.5,193.6,147.97
2016,10,31,11,0,171.0,278.0,3.2,17.0,380.0,222.75,169.28
2016,10,31,11,15,230.0,275.5,3.25,17.0,415.5,252.51,191.56
2016,10,31,11,30,289.0,273.0,3.3,17.0,451.0,289.22,220.61
2016,10,31,11,45,166.0,266.0,3.4,17.0,368.0,262.1,204.17
2016,10,31,12,0,43.0,259.0,3.5,17.0,285.0,217.77,171.89
2016,10,31,12,15,47.5,260.0,3.6,17.0,289.0,227.16,179.9
2016,10,31,12,30,52.0,261.0,3.7,17.0,293.0,237.04,188.24
2016,10,31,12,45,57.5,258.0,3.8,17.0,293.0,244.57,194.78
2016,10,31,13,0,63.0,255.0,3.9,17.0,293.0,252.5,201.71
2016,10,31,13,15,48.0,237.5,4.0,17.0,265.5,234.43,187.55
2016,10,31,13,30,33.0,220.0,4.1,17.0,238.0,214.29,171.56
2016,10,31,13,45,144.0,218.0,4.25,17.0,291.5,309.81,251.47
2016,10,31,14,0,255.0,216.0,4.4,17.0,345.0,414.82,337.88
2016,10,31,14,15,341.0,185.5,4.5,17.0,345.5,460.36,376.95
2016,10,31,14,30,427.0,155.0,4.6,17.0,346.0,525.46,431.24
2016,10,31,14,45,577.0,114.5,4.75,17.0,347.5,620.89,510.29
2016,10,31,15,0,727.0,74.0,4.9,17.0,349.0,703.31,575.55
2016,10,31,15,15,689.5,70.0,5.0,17.0,305.5,684.7,561.96
2016,10,31,15,30,652.0,66.0,5.1,17.0,262.0,657.78,541.66
2016,10,31,15,45,593.0,61.0,5.2,17.0,216.0,608.54,502.6
2016,10,31,16,0,534.0,56.0,5.3,17.0,170.0,556.36,459.21
2016,10,31,16,15,445.5,47.5,5.25,16.5,126.0,473.35,389.06
2016,10,31,16,30,357.0,39.0,5.2,16.0,82.0,389.12,312.78
2016,10,31,16,45,178.5,26.5,5.2,16.0,48.0,221.55,132.17
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,11.02,0.0
2016,10,31,17,15,0.0,7.0,5.35,15.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,13.0,4.5,13.5,20.0,10.23,0.0
2016,11,1,7,0,210.0,26.0,4.4,14.0,40.0,19.84,5.15
2016,11,1,7,15,329.0,37.0,4.3,14.0,80.5,30.41,20.18
2016,11,1,7,30,448.0,48.0,4.2,14.0,121.0,39.46,29.02
2016,11,1,7,45,524.0,54.5,4.1,14.5,166.5,44.65,34.01
2016,11,1,8,0,600.0,61.0,4.0,15.0,212.0,49.96,38.89
2016,11,1,8,15,646.0,66.0,3.9,15.0,257.0,53.87,42.47
2016,11,1,8,30,692.0,71.0,3.8,15.0,302.0,57.82,45.97
2016,11,1,8,45,726.0,74.0,3.7,15.5,344.0,65.12,52.27
2016,11,1,9,0,760.0,77.0,3.6,16.0,386.0,67.64,54.27
2016,11,1,9,15,782.0,79.5,3.5,16.0,423.5,69.6,55.86
2016,11,1,9,30,804.0,82.0,3.4,16.0,461.0,71.56,57.45
2016,11,1,9,45,823.5,83.0,3.3,16.0,493.5,72.42,58.07
2016,11,1,10,0,843.0,84.0,3.2,16.0,526.0,73.32,58.73
2016,11,1,10,15,854.0,85.5,3.15,16.0,551.5,74.39,59.56
2016,11,1,10,30,865.0,87.0,3.1,16.0,577.0,115.38,66.95
2016,11,1,10,45,870.5,88.0,3.1,16.0,594.5,171.77,99.86
2016,11,1,11,0,876.0,89.0,3.1,16.0,612.0,232.89,147.87
2016,11,1,11,15,880.0,90.0,3.15,16.0,622.0,287.41,195.71
2016,11,1,11,30,884.0,91.0,3.2,16.0,632.0,341.19,244.83
2016,11,1,11,45,882.5,92.0,3.25,16.5,634.0,392.09,291.42
2016,11,1,12,0,881.0,93.0,3.3,17.0,636.0,441.24,335.78
2016,11,1,12,15,879.5,92.5,3.35,17.0,630.0,487.18,377.25
2016,11,1,12,30,878.0,92.0,3.4,17.0,624.0,530.93,416.02
2016,11,1,12,45,872.0,91.5,3.45,17.0,610.5,572.8,452.39
2016,11,1,13,0,866.0,91.0,3.5,17.0,597.0,609.86,484.32
2016,11,1,13,15,857.5,90.0,3.45,17.0,575.5,641.8,511.46
2016,11,1,13,30,849.0,89.0,3.4,17.0,554.0,670.38,535.54
2016,11,1,13,45,836.0,87.0,3.35,17.0,526.0,691.34,553.53
2016,11,1,14,0,823.0,85.0,3.3,17.0,498.0,708.52,568.22
2016,11,1,14,15,805.5,83.0,3.3,17.0,463.5,718.55,576.72
2016,11,1,14,30,788.0,81.0,3.3,17.0,429.0,724.63,582.38
2016,11,1,14,45,760.0,78.0,3.3,17.0,389.0,717.41,578.14
2016,11,1,15,0,732.0,75.0,3.3,17.0,349.0,706.03,570.71
2016,11,1,15,15,695.0,71.0,3.35,16.5,305.0,688.28,559.36
2016,11,1,15,30,658.0,67.0,3.4,16.0,261.0,661.91,540.65
2016,11,1,15,45,599.5,61.5,3.5,16.0,215.0,612.59,502.13
2016,11,1,16,0,541.0,56.0,3.6,16.0,169.0,560.29,459.21
2016,11,1,16,15,451.0,47.0,3.65,15.5,125.0,475.7,388.74
2016,11,1,16,30,361.0,38.0,3.7,15.0,81.0,390.04,311.34
2016,11,1,16,45,214.0,25.0,3.8,15.0,47.0,245.02,133.3
2016,11,1,17,0,67.0,12.0,3.9,15.0,13.0,61.94,0.0
2016,11,1,17,15,33.5,6.0,3.95,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,11.5,2.8,12.0,19.5,9.05,0.0
2016,11,2,7,0,249.0,23.0,2.9,12.0,39.0,19.01,3.17
2016,11,2,7,15,367.0,33.5,2.95,12.5,80.0,27.71,17.9
2016,11,2,7,30,485.0,44.0,3.0,13.0,121.0,36.49,26.5
2016,11,2,7,45,554.0,51.0,3.1,13.5,167.0,42.19,31.95
2016,11,2,8,0,623.0,58.0,3.2,14.0,213.0,47.94,37.25
2016,11,2,8,15,668.0,63.0,3.15,14.0,258.0,51.94,40.92
2016,11,2,8,30,713.0,68.0,3.1,14.0,303.0,60.59,48.63
2016,11,2,8,45,744.5,71.5,3.05,14.5,345.5,63.51,51.05
2016,11,2,9,0,776.0,75.0,3.0,15.0,388.0,66.44,53.44
2016,11,2,9,15,797.0,77.5,2.85,15.5,425.5,68.44,54.96
2016,11,2,9,30,818.0,80.0,2.7,16.0,463.0,70.43,56.47
2016,11,2,9,45,842.5,79.0,2.6,16.5,496.5,70.04,55.89
2016,11,2,10,0,867.0,78.0,2.5,17.0,530.0,76.96,61.67
2016,11,2,10,15,877.0,79.5,2.25,17.0,555.0,78.46,62.85
2016,11,2,10,30,887.0,81.0,2.0,17.0,580.0,117.79,68.85
2016,11,2,10,45,893.5,82.0,1.75,17.5,597.5,174.36,100.44
2016,11,2,11,0,900.0,83.0,1.5,18.0,615.0,230.86,143.34
2016,11,2,11,15,903.0,83.5,1.4,18.0,625.0,285.88,190.59
2016,11,2,11,30,906.0,84.0,1.3,18.0,635.0,339.97,238.75
2016,11,2,11,45,906.5,84.5,1.25,18.0,637.0,392.07,285.43
2016,11,2,12,0,907.0,85.0,1.2,18.0,639.0,442.55,329.94
2016,11,2,12,15,905.0,84.5,1.25,18.0,633.5,489.23,370.9
2016,11,2,12,30,903.0,84.0,1.3,18.0,628.0,533.63,409.09
2016,11,2,12,45,901.0,82.0,1.4,18.0,614.5,574.14,443.8
2016,11,2,13,0,899.0,80.0,1.5,18.0,601.0,611.94,475.78
2016,11,2,13,15,891.0,79.0,1.65,18.0,580.0,644.19,503.44
2016,11,2,13,30,883.0,78.0,1.8,18.0,559.0,673.12,528.27
2016,11,2,13,45,871.0,76.5,1.95,18.0,530.5,695.36,547.93
2016,11,2,14,0,859.0,75.0,2.1,18.0,502.0,720.49,568.66
2016,11,2,14,15,842.0,73.0,2.25,18.0,467.0,731.64,578.67
2016,11,2,14,30,825.0,71.0,2.4,18.0,432.0,738.81,585.96
2016,11,2,14,45,800.0,68.5,2.6,18.0,392.0,735.19,585.64
2016,11,2,15,0,775.0,66.0,2.8,18.0,352.0,727.51,582.16
2016,11,2,15,15,740.5,62.0,2.95,17.5,308.0,706.43,569.05
2016,11,2,15,30,706.0,58.0,3.1,17.0,264.0,681.53,552.17
2016,11,2,15,45,652.0,53.0,3.3,17.0,217.5,635.86,517.15
2016,11,2,16,0,598.0,48.0,3.5,17.0,171.0,595.11,483.63
2016,11,2,16,15,512.5,40.5,3.55,16.5,126.5,516.59,418.17
2016,11,2,16,30,427.0,33.0,3.6,16.0,82.0,437.42,344.63
2016,11,2,16,45,271.5,21.5,3.65,15.5,47.0,285.01,135.2
2016,11,2,17,0,116.0,10.0,3.7,15.0,12.0,98.43,0.0
2016,11,2,17,15,58.0,5.0,3.7,15.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,3,6,45,124.5,11.0,3.7,13.0,18.5,8.65,0.0
2016,11,3,7,0,249.0,22.0,3.8,13.0,37.0,18.2,0.76
2016,11,3,7,15,368.5,32.0,3.9,13.0,77.5,26.5,16.68
2016,11,3,7,30,488.0,42.0,4.0,13.0,118.0,34.92,25.06
2016,11,3,7,45,559.5,49.0,4.1,13.5,164.0,40.69,30.58
2016,11,3,8,0,631.0,56.0,4.2,14.0,210.0,46.52,35.95
2016,11,3,8,15,676.0,61.0,4.1,14.5,255.5,50.58,39.61
2016,11,3,8,30,721.0,66.0,4.0,15.0,301.0,59.13,47.14
2016,11,3,8,45,753.5,69.0,3.9,15.5,343.5,61.74,49.29
2016,11,3,9,0,786.0,72.0,3.8,16.0,386.0,64.37,51.41
2016,11,3,9,15,807.0,74.5,3.5,16.5,423.5,66.43,53.01
2016,11,3,9,30,828.0,77.0,3.2,17.0,461.0,68.49,54.58
2016,11,3,9,45,851.5,76.5,2.95,17.5,494.5,68.49,54.34
2016,11,3,10,0,875.0,76.0,2.7,18.0,528.0,75.78,60.42
2016,11,3,10,15,885.0,77.5,2.4,18.0,553.0,77.3,61.62
2016,11,3,10,30,895.0,79.0,2.1,18.0,578.0,114.97,66.94
2016,11,3,10,45,900.5,80.0,1.85,18.5,595.5,171.75,97.97
2016,11,3,11,0,906.0,81.0,1.6,19.0,613.0,228.34,140.57
2016,11,3,11,15,909.5,81.5,1.4,19.0,623.5,283.68,187.72
2016,11,3,11,30,913.0,82.0,1.2,19.0,634.0,338.14,235.79
2016,11,3,11,45,912.0,82.5,1.05,19.5,635.5,389.96,281.24
2016,11,3,12,0,911.0,83.0,0.9,20.0,637.0,440.01,323.99
2016,11,3,12,15,909.0,83.0,0.8,20.0,631.0,487.21,363.94
2016,11,3,12,30,907.0,83.0,0.7,20.0,625.0,532.15,400.76
2016,11,3,12,45,901.5,82.5,0.65,20.5,611.0,572.31,432.45
2016,11,3,13,0,896.0,82.0,0.6,21.0,597.0,609.56,460.94
2016,11,3,13,15,888.0,80.5,0.75,21.0,576.0,641.24,487.85
2016,11,3,13,30,880.0,79.0,0.9,21.0,555.0,669.57,512.03
2016,11,3,13,45,866.0,78.0,1.05,21.0,526.0,696.84,534.96
2016,11,3,14,0,852.0,77.0,1.2,21.0,497.0,715.1,551.05
2016,11,3,14,15,792.0,78.0,1.3,20.5,447.0,697.74,541.69
2016,11,3,14,30,732.0,79.0,1.4,20.0,397.0,674.5,528.25
2016,11,3,14,45,748.5,73.5,1.55,20.0,372.0,698.27,547.95
2016,11,3,15,0,765.0,68.0,1.7,20.0,347.0,719.42,565.13
2016,11,3,15,15,729.0,64.0,1.75,19.5,303.5,697.09,550.82
2016,11,3,15,30,693.0,60.0,1.8,19.0,260.0,670.88,533.13
2016,11,3,15,45,637.0,54.5,1.9,19.0,213.5,630.18,502.59
2016,11,3,16,0,581.0,49.0,2.0,19.0,167.0,580.7,463.28
2016,11,3,16,15,492.0,41.0,2.0,18.5,122.5,498.98,396.82
2016,11,3,16,30,403.0,33.0,2.0,18.0,78.0,416.7,321.6
2016,11,3,16,45,201.5,16.5,2.05,18.0,39.0,219.63,83.15
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,105.0,11.0,2.6,14.0,17.0,8.65,0.0
2016,11,4,7,0,210.0,22.0,2.4,14.0,34.0,18.15,0.0
2016,11,4,7,15,333.0,33.0,2.2,14.0,73.5,27.23,17.04
2016,11,4,7,30,456.0,44.0,2.0,14.0,113.0,36.39,26.21
2016,11,4,7,45,530.5,51.5,1.85,14.5,158.5,42.46,32.0
2016,11,4,8,0,605.0,59.0,1.7,15.0,204.0,48.59,37.65
2016,11,4,8,15,652.0,64.0,1.55,15.0,249.0,52.55,41.3
2016,11,4,8,30,699.0,69.0,1.4,15.0,294.0,56.55,44.87
2016,11,4,8,45,731.0,73.0,1.25,15.5,336.5,64.53,51.78
2016,11,4,9,0,763.0,77.0,1.1,16.0,379.0,67.8,54.44
2016,11,4,9,15,785.5,80.0,0.9,16.5,416.5,70.14,56.25
2016,11,4,9,30,808.0,83.0,0.7,17.0,454.0,72.48,58.03
2016,11,4,9,45,824.5,85.0,0.55,17.5,486.0,73.97,59.06
2016,11,4,10,0,841.0,87.0,0.4,18.0,518.0,75.48,60.1
2016,11,4,10,15,852.0,88.5,0.45,18.0,543.0,76.52,60.89
2016,11,4,10,30,863.0,90.0,0.5,18.0,568.0,111.65,65.7
2016,11,4,10,45,870.5,91.0,0.55,18.5,586.0,167.98,95.95
2016,11,4,11,0,878.0,92.0,0.6,19.0,604.0,224.47,137.79
2016,11,4,11,15,882.0,92.5,0.75,19.0,614.0,279.66,184.46
2016,11,4,11,30,886.0,93.0,0.9,19.0,624.0,334.11,232.57
2016,11,4,11,45,886.5,93.0,1.05,19.5,626.0,385.98,278.56
2016,11,4,12,0,887.0,93.0,1.2,20.0,628.0,436.26,322.61
2016,11,4,12,15,884.5,93.0,1.3,20.0,622.0,483.41,363.81
2016,11,4,12,30,882.0,93.0,1.4,20.0,616.0,528.28,402.34
2016,11,4,12,45,881.0,90.5,1.55,20.0,603.0,569.09,437.3
2016,11,4,13,0,880.0,88.0,1.7,20.0,590.0,607.26,469.66
2016,11,4,13,15,645.0,145.5,1.75,20.0,506.0,559.41,436.09
2016,11,4,13,30,410.0,203.0,1.8,20.0,422.0,483.3,379.75
2016,11,4,13,45,624.5,142.0,1.9,20.0,456.5,598.18,470.87
2016,11,4,14,0,839.0,81.0,2.0,20.0,491.0,707.7,555.66
2016,11,4,14,15,821.0,78.5,2.0,19.5,456.5,717.2,563.69
2016,11,4,14,30,803.0,76.0,2.0,19.0,422.0,722.69,569.79
2016,11,4,14,45,779.0,72.5,2.05,19.0,382.5,718.43,568.11
2016,11,4,15,0,755.0,69.0,2.1,19.0,343.0,710.15,563.39
2016,11,4,15,15,718.0,65.0,2.1,18.5,299.0,686.99,548.04
2016,11,4,15,30,681.0,61.0,2.1,18.0,255.0,666.33,533.75
2016,11,4,15,45,626.5,55.0,2.1,18.0,209.0,620.31,498.09
2016,11,4,16,0,572.0,49.0,2.1,18.0,163.0,571.54,458.31
2016,11,4,16,15,481.5,41.0,2.1,17.5,119.0,488.93,390.46
2016,11,4,16,30,391.0,33.0,2.1,17.0,75.0,405.68,312.72
2016,11,4,16,45,195.5,16.5,2.1,17.0,37.5,212.83,58.16
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,110.0,10.0,1.6,14.0,16.0,7.87,0.0
2016,11,5,7,0,220.0,20.0,1.7,14.0,32.0,16.5,0.0
2016,11,5,7,15,340.0,31.0,1.7,14.5,71.0,25.63,15.47
2016,11,5,7,30,460.0,42.0,1.7,15.0,110.0,34.82,24.68
2016,11,5,7,45,529.0,49.5,1.75,15.5,154.0,40.89,30.46
2016,11,5,8,0,598.0,57.0,1.8,16.0,198.0,47.0,36.07
2016,11,5,8,15,643.5,62.0,1.75,16.0,242.0,50.98,39.73
2016,11,5,8,30,689.0,67.0,1.7,16.0,286.0,54.98,43.3
2016,11,5,8,45,391.5,115.0,1.7,16.5,243.0,81.37,66.35
2016,11,5,9,0,94.0,163.0,1.7,17.0,200.0,111.74,92.43
2016,11,5,9,15,213.5,170.0,1.65,17.0,264.5,116.17,96.0
2016,11,5,9,30,333.0,177.0,1.6,17.0,329.0,119.21,98.39
2016,11,5,9,45,332.0,192.5,1.6,17.0,352.5,127.75,105.5
2016,11,5,10,0,331.0,208.0,1.6,17.0,376.0,136.05,112.35
2016,11,5,10,15,331.5,218.5,1.6,17.0,394.0,141.52,116.79
2016,11,5,10,30,332.0,229.0,1.6,17.0,412.0,162.85,120.95
2016,11,5,10,45,222.0,246.5,1.65,17.5,370.5,190.57,141.44
2016,11,5,11,0,112.0,264.0,1.7,18.0,329.0,203.34,155.28
2016,11,5,11,15,111.5,268.5,1.75,18.0,334.0,217.8,167.16
2016,11,5,11,30,111.0,273.0,1.8,18.0,339.0,232.08,179.22
2016,11,5,11,45,85.5,266.5,1.9,18.0,317.5,229.97,179.08
2016,11,5,12,0,60.0,260.0,2.0,18.0,296.0,224.43,175.88
2016,11,5,12,15,116.0,266.0,2.05,18.0,335.0,267.25,209.84
2016,11,5,12,30,172.0,272.0,2.1,18.0,374.0,311.42,245.11
2016,11,5,12,45,190.0,264.0,2.2,18.0,374.5,328.7,259.81
2016,11,5,13,0,208.0,256.0,2.3,18.0,375.0,346.63,275.2
2016,11,5,13,15,153.0,246.0,2.25,18.0,331.5,318.57,253.74
2016,11,5,13,30,98.0,236.0,2.2,18.0,288.0,272.71,217.79
2016,11,5,13,45,321.0,191.0,2.2,18.0,349.0,415.72,334.79
2016,11,5,14,0,544.0,146.0,2.2,18.0,410.0,559.56,448.72
2016,11,5,14,15,375.0,162.5,2.15,18.0,338.5,472.62,380.52
2016,11,5,14,30,206.0,179.0,2.1,18.0,267.0,344.81,279.76
2016,11,5,14,45,184.5,163.0,2.05,18.0,236.0,320.5,261.54
2016,11,5,15,0,163.0,147.0,2.0,18.0,205.0,294.39,241.02
2016,11,5,15,15,152.0,129.5,2.0,17.5,178.5,273.16,224.77
2016,11,5,15,30,141.0,112.0,2.0,17.0,152.0,250.7,206.96
2016,11,5,15,45,126.5,93.0,2.0,17.0,124.0,221.93,182.87
2016,11,5,16,0,112.0,74.0,2.0,17.0,96.0,191.8,156.88
2016,11,5,16,15,87.0,55.0,1.95,16.5,69.5,151.62,121.7
2016,11,5,16,30,62.0,36.0,1.9,16.0,43.0,109.17,82.07
2016,11,5,16,45,31.0,18.0,1.85,16.0,21.5,52.17,3.24
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.5,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,16.0,13.0,9.9,0.0
2016,11,6,7,15,0.0,30.0,0.85,16.0,30.0,22.47,12.59
2016,11,6,7,30,0.0,47.0,0.9,16.0,47.0,34.69,24.43
2016,11,6,7,45,7.0,65.5,0.95,16.0,67.0,47.82,36.44
2016,11,6,8,0,14.0,84.0,1.0,16.0,87.0,60.84,48.23
2016,11,6,8,15,20.5,101.5,1.0,16.0,107.0,73.13,59.22
2016,11,6,8,30,27.0,119.0,1.0,16.0,127.0,83.37,68.23
2016,11,6,8,45,31.5,135.0,1.0,16.5,146.0,93.87,77.17
2016,11,6,9,0,36.0,151.0,1.0,17.0,165.0,104.16,85.78
2016,11,6,9,15,54.5,170.5,1.0,17.0,194.0,116.36,96.09
2016,11,6,9,30,73.0,190.0,1.0,17.0,223.0,128.3,106.07
2016,11,6,9,45,118.5,207.0,1.0,17.5,265.0,135.16,111.44
2016,11,6,10,0,164.0,224.0,1.0,18.0,307.0,145.3,119.55
2016,11,6,10,15,108.0,226.5,1.05,18.0,282.5,151.08,124.2
2016,11,6,10,30,52.0,229.0,1.1,18.0,258.0,156.07,121.38
2016,11,6,10,45,142.0,243.5,1.15,18.0,325.0,179.06,135.06
2016,11,6,11,0,232.0,258.0,1.2,18.0,392.0,217.7,161.21
2016,11,6,11,15,283.0,254.0,1.2,18.0,420.0,246.21,182.38
2016,11,6,11,30,334.0,250.0,1.2,18.0,448.0,281.27,210.0
2016,11,6,11,45,333.0,251.0,1.2,18.5,449.0,307.1,232.11
2016,11,6,12,0,332.0,252.0,1.2,19.0,450.0,332.22,253.47
2016,11,6,12,15,254.0,261.0,1.15,19.0,411.5,329.35,254.14
2016,11,6,12,30,176.0,270.0,1.1,19.0,373.0,311.21,242.07
2016,11,6,12,45,211.5,260.0,1.05,19.0,381.0,336.08,262.45
2016,11,6,13,0,247.0,250.0,1.0,19.0,389.0,373.62,292.19
2016,11,6,13,15,240.0,241.0,0.95,19.0,372.0,366.44,287.75
2016,11,6,13,30,233.0,232.0,0.9,19.0,355.0,368.45,290.34
2016,11,6,13,45,150.5,218.0,0.85,19.0,296.0,312.76,247.4
2016,11,6,14,0,68.0,204.0,0.8,19.0,237.0,236.27,187.24
2016,11,6,14,15,106.0,192.5,0.8,19.0,239.5,259.54,207.52
2016,11,6,14,30,144.0,181.0,0.8,19.0,242.0,300.15,240.71
2016,11,6,14,45,129.0,163.5,0.85,19.0,214.0,278.08,223.75
2016,11,6,15,0,114.0,146.0,0.9,19.0,186.0,254.48,205.59
2016,11,6,15,15,105.5,128.0,0.9,18.5,161.5,234.04,190.0
2016,11,6,15,30,97.0,110.0,0.9,18.0,137.0,212.51,173.0
2016,11,6,15,45,86.0,91.0,0.9,18.0,111.5,186.34,151.26
2016,11,6,16,0,75.0,72.0,0.9,18.0,86.0,158.92,127.83
2016,11,6,16,15,54.0,53.5,0.8,17.5,62.0,122.94,96.54
2016,11,6,16,30,33.0,35.0,0.7,17.0,38.0,70.78,50.46
2016,11,6,16,45,16.5,17.5,0.65,17.0,19.0,31.0,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,15.0,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,2.1,15.0,19.0,14.13,0.0
2016,11,7,7,15,76.5,34.5,2.05,15.0,45.0,25.52,14.78
2016,11,7,7,30,153.0,50.0,2.0,15.0,71.0,36.87,26.31
2016,11,7,7,45,180.5,67.5,1.95,15.5,101.5,49.1,37.57
2016,11,7,8,0,208.0,85.0,1.9,16.0,132.0,61.05,48.38
2016,11,7,8,15,225.0,102.0,1.85,16.0,163.0,72.31,58.5
2016,11,7,8,30,242.0,119.0,1.8,16.0,194.0,83.27,68.18
2016,11,7,8,45,253.0,135.0,1.75,16.5,223.0,93.27,76.72
2016,11,7,9,0,264.0,151.0,1.7,17.0,252.0,102.99,84.87
2016,11,7,9,15,311.5,160.0,1.65,17.5,290.5,109.11,89.8
2016,11,7,9,30,359.0,169.0,1.6,18.0,329.0,115.19,94.64
2016,11,7,9,45,388.5,176.0,1.55,18.5,360.5,116.35,95.23
2016,11,7,10,0,418.0,183.0,1.5,19.0,392.0,120.25,98.17
2016,11,7,10,15,445.0,187.0,1.4,19.0,419.0,122.39,99.78
2016,11,7,10,30,472.0,191.0,1.3,19.0,446.0,142.85,101.78
2016,11,7,10,45,450.5,203.5,1.25,19.5,453.5,183.19,125.55
2016,11,7,11,0,429.0,216.0,1.2,20.0,461.0,221.27,154.39
2016,11,7,11,15,367.5,235.0,1.1,20.0,447.0,251.93,182.02
2016,11,7,11,30,306.0,254.0,1.0,20.0,433.0,275.21,204.19
2016,11,7,11,45,321.5,251.5,0.9,20.5,440.5,302.65,226.54
2016,11,7,12,0,337.0,249.0,0.8,21.0,448.0,330.88,249.35
2016,11,7,12,15,426.5,222.5,0.75,21.0,471.5,379.28,286.99
2016,11,7,12,30,516.0,196.0,0.7,21.0,495.0,428.81,325.62
2016,11,7,12,45,476.0,202.5,0.65,21.0,473.5,443.65,338.62
2016,11,7,13,0,436.0,209.0,0.6,21.0,452.0,453.95,347.86
2016,11,7,13,15,413.5,205.0,0.65,21.0,429.0,461.2,355.31
2016,11,7,13,30,391.0,201.0,0.7,21.0,406.0,451.85,350.51
2016,11,7,13,45,327.5,200.5,0.75,21.0,366.0,428.04,334.08
2016,11,7,14,0,264.0,200.0,0.8,21.0,326.0,399.6,313.61
2016,11,7,14,15,257.0,187.0,0.85,20.5,302.0,394.54,312.01
2016,11,7,14,30,250.0,174.0,0.9,20.0,278.0,387.76,308.76
2016,11,7,14,45,270.5,153.0,1.0,20.0,256.0,390.79,313.19
2016,11,7,15,0,291.0,132.0,1.1,20.0,234.0,392.26,316.22
2016,11,7,15,15,269.5,118.0,1.1,19.5,203.0,367.95,298.25
2016,11,7,15,30,248.0,104.0,1.1,19.0,172.0,342.03,278.42
2016,11,7,15,45,222.5,86.5,1.1,19.0,139.5,306.25,249.36
2016,11,7,16,0,197.0,69.0,1.1,19.0,107.0,268.84,217.82
2016,11,7,16,15,153.5,52.0,1.1,18.5,76.5,216.56,172.87
2016,11,7,16,30,110.0,35.0,1.1,18.0,46.0,163.38,121.35
2016,11,7,16,45,55.0,17.5,1.1,18.0,23.0,80.63,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,0.75,15.5,12.0,9.44,0.0
2016,11,8,7,0,0.0,24.0,0.8,16.0,24.0,17.15,0.0
2016,11,8,7,15,201.0,32.0,0.8,16.0,59.5,24.25,13.37
2016,11,8,7,30,402.0,40.0,0.8,16.0,95.0,32.97,22.81
2016,11,8,7,45,480.5,47.5,0.85,16.5,138.0,39.03,28.62
2016,11,8,8,0,559.0,55.0,0.9,17.0,181.0,45.17,34.28
2016,11,8,8,15,607.0,60.0,0.95,17.0,223.5,49.14,37.94
2016,11,8,8,30,655.0,65.0,1.0,17.0,266.0,53.15,41.51
2016,11,8,8,45,690.0,68.5,1.05,17.5,306.5,55.92,43.83
2016,11,8,9,0,725.0,72.0,1.1,18.0,347.0,63.49,50.29
2016,11,8,9,15,747.5,75.0,1.1,18.0,383.0,65.87,52.26
2016,11,8,9,30,770.0,78.0,1.1,18.0,419.0,68.25,54.21
2016,11,8,9,45,799.5,76.0,1.15,18.5,452.0,67.17,53.05
2016,11,8,10,0,829.0,74.0,1.2,19.0,485.0,66.25,52.04
2016,11,8,10,15,840.0,75.0,1.2,19.0,509.0,74.39,58.95
2016,11,8,10,30,851.0,76.0,1.2,19.0,533.0,100.39,60.54
2016,11,8,10,45,857.0,77.5,1.25,19.5,550.0,154.52,87.02
2016,11,8,11,0,863.0,79.0,1.3,20.0,567.0,208.59,126.09
2016,11,8,11,15,867.0,79.5,1.3,20.0,577.0,261.2,170.24
2016,11,8,11,30,871.0,80.0,1.3,20.0,587.0,313.05,216.09
2016,11,8,11,45,870.5,80.5,1.35,20.0,589.0,362.45,260.65
2016,11,8,12,0,870.0,81.0,1.4,20.0,591.0,410.22,303.43
2016,11,8,12,15,868.0,80.5,1.4,20.0,586.0,454.64,342.64
2016,11,8,12,30,866.0,80.0,1.4,20.0,581.0,496.89,379.16
2016,11,8,12,45,858.5,80.5,1.45,20.5,567.0,534.88,411.04
2016,11,8,13,0,851.0,81.0,1.5,21.0,553.0,570.0,439.9
2016,11,8,13,15,565.5,151.0,1.5,21.0,460.0,508.26,395.37
2016,11,8,13,30,280.0,221.0,1.5,21.0,367.0,399.58,313.36
2016,11,8,13,45,545.0,148.5,1.5,21.0,413.0,535.79,421.3
2016,11,8,14,0,810.0,76.0,1.5,21.0,459.0,671.19,524.52
2016,11,8,14,15,792.0,73.5,1.55,21.0,426.0,679.97,531.27
