Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,30,774.0,71.0,1.6,21.0,393.0,684.89,536.14
2016,11,8,14,45,748.0,68.0,1.65,21.0,354.5,679.33,533.42
2016,11,8,15,0,722.0,65.0,1.7,21.0,316.0,669.87,527.72
2016,11,8,15,15,684.5,61.0,1.9,20.5,274.0,646.39,513.22
2016,11,8,15,30,647.0,57.0,2.1,20.0,232.0,625.22,499.28
2016,11,8,15,45,588.0,51.5,2.35,20.0,188.5,576.9,462.47
2016,11,8,16,0,529.0,46.0,2.6,20.0,145.0,526.03,421.17
2016,11,8,16,15,435.5,37.5,3.0,19.5,103.5,441.92,351.63
2016,11,8,16,30,342.0,29.0,3.4,19.0,62.0,358.01,265.9
2016,11,8,16,45,171.0,14.5,3.85,18.5,31.0,182.71,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,2.7,14.5,10.5,6.29,0.0
2016,11,9,7,0,118.0,16.0,2.6,15.0,21.0,12.59,0.0
2016,11,9,7,15,234.5,29.5,2.5,15.0,55.5,24.16,12.89
2016,11,9,7,30,351.0,43.0,2.4,15.0,90.0,35.24,24.75
2016,11,9,7,45,428.0,53.0,2.35,15.5,132.5,43.14,32.26
2016,11,9,8,0,505.0,63.0,2.3,16.0,175.0,51.02,39.51
2016,11,9,8,15,556.0,69.5,2.15,16.0,217.5,55.87,44.0
2016,11,9,8,30,607.0,76.0,2.0,16.0,260.0,60.75,48.38
2016,11,9,8,45,643.0,81.0,1.85,16.5,300.5,64.31,51.4
2016,11,9,9,0,679.0,86.0,1.7,17.0,341.0,67.89,54.35
2016,11,9,9,15,601.0,109.0,1.55,17.0,351.5,82.24,66.76
2016,11,9,9,30,523.0,132.0,1.4,17.0,362.0,93.1,76.02
2016,11,9,9,45,665.5,108.5,1.3,17.5,422.5,81.27,65.47
2016,11,9,10,0,808.0,85.0,1.2,18.0,483.0,73.58,58.59
2016,11,9,10,15,704.0,116.5,1.15,18.5,475.5,86.0,69.05
2016,11,9,10,30,600.0,148.0,1.1,19.0,468.0,122.16,83.93
2016,11,9,10,45,721.5,120.0,1.1,19.5,517.0,156.83,94.41
2016,11,9,11,0,843.0,92.0,1.1,20.0,566.0,207.91,126.28
2016,11,9,11,15,847.0,92.5,1.1,20.0,576.0,260.75,170.25
2016,11,9,11,30,851.0,93.0,1.1,20.0,586.0,312.9,215.97
2016,11,9,11,45,623.0,162.5,1.1,20.5,524.0,340.94,248.72
2016,11,9,12,0,395.0,232.0,1.1,21.0,462.0,337.87,254.23
2016,11,9,12,15,619.5,163.0,1.2,21.0,520.0,416.33,314.46
2016,11,9,12,30,844.0,94.0,1.3,21.0,578.0,498.42,378.43
2016,11,9,12,45,845.5,90.5,1.4,21.0,566.0,537.69,411.71
2016,11,9,13,0,847.0,87.0,1.5,21.0,554.0,574.57,442.89
2016,11,9,13,15,838.0,85.5,1.6,21.0,533.0,604.69,468.55
2016,11,9,13,30,829.0,84.0,1.7,21.0,512.0,631.5,491.37
2016,11,9,13,45,813.0,83.0,1.85,21.0,484.0,650.8,508.71
2016,11,9,14,0,797.0,82.0,2.0,21.0,456.0,666.3,523.05
2016,11,9,14,15,778.0,79.5,2.0,21.0,422.5,674.18,530.41
2016,11,9,14,30,759.0,77.0,2.0,21.0,389.0,678.17,534.25
2016,11,9,14,45,730.5,73.5,2.05,21.0,350.5,669.96,529.46
2016,11,9,15,0,702.0,70.0,2.1,21.0,312.0,662.7,525.2
2016,11,9,15,15,663.0,65.5,2.05,20.5,270.0,638.23,508.12
2016,11,9,15,30,624.0,61.0,2.0,20.0,228.0,610.31,487.61
2016,11,9,15,45,566.5,54.5,1.95,20.0,184.5,561.94,449.35
2016,11,9,16,0,509.0,48.0,1.9,20.0,141.0,510.95,407.04
2016,11,9,16,15,414.5,39.0,1.85,19.5,100.0,425.68,336.02
2016,11,9,16,30,320.0,30.0,1.8,19.0,59.0,340.43,247.52
2016,11,9,16,45,160.0,15.0,1.8,19.0,29.5,173.16,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.9,15.0,8.0,6.29,0.0
2016,11,10,7,0,0.0,16.0,1.9,15.0,16.0,12.59,0.0
2016,11,10,7,15,101.0,31.0,1.95,15.5,44.0,23.11,11.53
2016,11,10,7,30,202.0,46.0,2.0,16.0,72.0,34.3,23.76
2016,11,10,7,45,247.5,61.5,2.1,16.5,106.5,45.4,34.05
2016,11,10,8,0,293.0,77.0,2.2,17.0,141.0,56.28,43.92
2016,11,10,8,15,321.5,91.5,2.15,17.0,175.5,66.08,52.77
2016,11,10,8,30,350.0,106.0,2.1,17.0,210.0,75.64,61.24
2016,11,10,8,45,378.0,116.0,2.05,17.5,243.5,82.07,66.71
2016,11,10,9,0,406.0,126.0,2.0,18.0,277.0,88.37,71.96
2016,11,10,9,15,246.0,155.5,1.8,18.0,249.5,105.37,86.5
2016,11,10,9,30,86.0,185.0,1.6,18.0,222.0,125.21,103.31
2016,11,10,9,45,311.0,167.5,1.45,18.5,317.0,113.41,92.77
2016,11,10,10,0,536.0,150.0,1.3,19.0,412.0,103.43,83.9
2016,11,10,10,15,506.0,167.0,1.1,19.0,424.5,112.37,91.35
2016,11,10,10,30,476.0,184.0,0.9,19.0,437.0,135.27,97.33
2016,11,10,10,45,301.5,219.5,0.7,19.5,381.5,176.22,126.07
2016,11,10,11,0,127.0,255.0,0.5,20.0,326.0,195.77,146.68
2016,11,10,11,15,322.5,224.0,0.8,20.0,408.5,231.7,167.67
2016,11,10,11,30,518.0,193.0,1.1,20.0,491.0,289.42,208.47
2016,11,10,11,45,515.5,195.0,1.45,20.0,492.5,324.96,240.28
2016,11,10,12,0,513.0,197.0,1.8,20.0,494.0,359.37,271.22
2016,11,10,12,15,672.0,144.0,1.9,20.0,529.0,421.15,320.6
2016,11,10,12,30,831.0,91.0,2.0,20.0,564.0,487.02,374.03
2016,11,10,12,45,826.0,90.0,2.15,20.0,551.0,524.62,406.87
2016,11,10,13,0,821.0,89.0,2.3,20.0,538.0,559.51,437.16
2016,11,10,13,15,812.0,87.5,2.25,20.0,517.5,588.68,461.84
2016,11,10,13,30,803.0,86.0,2.2,20.0,497.0,614.61,483.58
2016,11,10,13,45,731.0,96.5,2.15,20.5,455.5,610.45,481.1
2016,11,10,14,0,659.0,107.0,2.1,21.0,414.0,598.32,472.44
2016,11,10,14,15,433.5,138.5,2.0,21.0,334.5,483.31,385.03
2016,11,10,14,30,208.0,170.0,1.9,21.0,255.0,334.05,268.06
2016,11,10,14,45,200.0,154.5,1.85,21.0,229.5,320.75,259.03
2016,11,10,15,0,192.0,139.0,1.8,21.0,204.0,306.09,248.04
2016,11,10,15,15,181.0,121.5,1.75,20.5,176.5,285.09,232.09
2016,11,10,15,30,170.0,104.0,1.7,20.0,149.0,262.71,214.45
2016,11,10,15,45,328.0,75.5,1.7,20.0,142.0,391.53,318.49
2016,11,10,16,0,486.0,47.0,1.7,20.0,135.0,489.84,391.15
2016,11,10,16,15,391.5,38.0,1.65,19.5,95.0,405.04,319.24
2016,11,10,16,30,297.0,29.0,1.6,19.0,55.0,320.53,229.18
2016,11,10,16,45,148.5,14.5,1.55,19.0,27.5,161.88,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.1,15.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.2,15.0,11.0,8.65,0.0
2016,11,11,7,15,33.5,28.0,1.25,15.5,32.0,20.95,9.35
2016,11,11,7,30,67.0,45.0,1.3,16.0,53.0,33.1,22.66
2016,11,11,7,45,87.0,63.5,1.4,16.5,79.5,45.93,34.48
2016,11,11,8,0,107.0,82.0,1.5,17.0,106.0,58.52,45.85
2016,11,11,8,15,120.0,100.5,1.5,17.0,132.5,70.78,56.86
2016,11,11,8,30,133.0,119.0,1.5,17.0,159.0,82.77,67.45
2016,11,11,8,45,143.0,136.0,1.5,17.5,184.0,93.61,76.73
2016,11,11,9,0,153.0,153.0,1.5,18.0,209.0,104.19,85.62
2016,11,11,9,15,97.5,163.0,1.55,18.0,200.0,112.25,92.39
2016,11,11,9,30,42.0,173.0,1.6,18.0,191.0,117.92,97.07
2016,11,11,9,45,137.0,190.5,1.65,18.5,256.0,126.54,104.05
2016,11,11,10,0,232.0,208.0,1.7,19.0,321.0,138.13,113.47
2016,11,11,10,15,228.0,220.0,1.7,19.0,335.5,144.76,118.85
2016,11,11,10,30,224.0,232.0,1.7,19.0,350.0,158.24,120.67
2016,11,11,10,45,152.5,238.5,1.7,19.0,320.0,174.32,131.12
2016,11,11,11,0,81.0,245.0,1.7,19.0,290.0,183.99,140.96
2016,11,11,11,15,121.0,254.0,1.65,19.0,322.5,207.24,157.92
2016,11,11,11,30,161.0,263.0,1.6,19.0,355.0,237.09,180.79
2016,11,11,11,45,221.5,257.5,1.6,19.0,384.5,267.93,204.6
2016,11,11,12,0,282.0,252.0,1.6,19.0,414.0,308.55,236.8
2016,11,11,12,15,371.0,229.5,1.55,19.0,440.5,349.77,269.61
2016,11,11,12,30,460.0,207.0,1.5,19.0,467.0,405.18,313.72
2016,11,11,12,45,261.0,220.0,1.5,19.0,367.0,332.83,260.84
2016,11,11,13,0,62.0,233.0,1.5,19.0,267.0,231.42,182.23
2016,11,11,13,15,332.0,185.5,1.45,19.0,356.0,376.98,299.62
2016,11,11,13,30,602.0,138.0,1.4,19.0,445.0,539.86,425.6
2016,11,11,13,45,447.0,163.0,1.4,19.0,384.0,480.29,380.25
2016,11,11,14,0,292.0,188.0,1.4,19.0,323.0,403.23,321.57
2016,11,11,14,15,308.5,171.0,1.4,18.5,304.5,410.9,330.29
2016,11,11,14,30,325.0,154.0,1.4,18.0,286.0,417.36,337.52
2016,11,11,14,45,308.0,142.0,1.4,18.0,257.0,403.22,327.39
2016,11,11,15,0,291.0,130.0,1.4,18.0,228.0,387.16,315.56
2016,11,11,15,15,274.0,114.0,1.3,18.0,196.5,364.05,297.54
2016,11,11,15,30,257.0,98.0,1.2,18.0,165.0,339.06,277.41
2016,11,11,15,45,231.5,81.0,1.2,18.0,133.0,304.14,248.6
2016,11,11,16,0,206.0,64.0,1.2,18.0,101.0,267.58,217.25
2016,11,11,16,15,158.0,47.0,1.1,17.5,70.5,211.83,168.54
2016,11,11,16,30,110.0,30.0,1.0,17.0,40.0,154.21,107.65
2016,11,11,16,45,55.0,15.0,0.95,17.0,20.0,54.03,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.5,3.1,15.0,8.5,0.0,0.0
2016,11,12,7,0,125.0,13.0,3.0,15.0,17.0,10.23,0.0
2016,11,12,7,15,260.0,24.5,2.9,15.0,50.5,20.15,8.06
2016,11,12,7,30,395.0,36.0,2.8,15.0,84.0,29.8,19.81
2016,11,12,7,45,476.0,43.0,2.75,15.5,126.0,35.54,25.49
2016,11,12,8,0,557.0,50.0,2.7,16.0,168.0,41.38,30.95
2016,11,12,8,15,607.5,55.0,2.5,16.0,210.0,45.47,34.77
2016,11,12,8,30,658.0,60.0,2.3,16.0,252.0,49.59,38.52
2016,11,12,8,45,693.0,63.5,2.15,16.5,292.0,56.75,44.76
2016,11,12,9,0,728.0,67.0,2.0,17.0,332.0,59.8,47.29
2016,11,12,9,15,751.5,70.0,1.85,17.0,368.0,62.29,49.39
2016,11,12,9,30,775.0,73.0,1.7,17.0,404.0,64.77,51.46
2016,11,12,9,45,798.0,73.0,1.55,17.5,435.5,65.07,51.51
2016,11,12,10,0,821.0,73.0,1.4,18.0,467.0,65.43,51.62
2016,11,12,10,15,832.5,74.5,1.4,18.0,491.5,66.65,52.58
2016,11,12,10,30,844.0,76.0,1.4,18.0,516.0,91.83,58.49
2016,11,12,10,45,605.5,148.5,1.45,18.5,470.0,159.75,102.83
2016,11,12,11,0,367.0,221.0,1.5,19.0,424.0,209.76,149.07
2016,11,12,11,15,323.0,234.5,1.6,19.0,415.0,236.76,173.0
2016,11,12,11,30,279.0,248.0,1.7,19.0,406.0,259.21,194.17
2016,11,12,11,45,263.5,251.5,1.85,19.0,401.5,279.22,212.5
2016,11,12,12,0,248.0,255.0,2.0,19.0,397.0,297.33,229.12
2016,11,12,12,15,278.0,247.5,2.3,19.0,405.0,323.98,251.78
2016,11,12,12,30,308.0,240.0,2.6,19.0,413.0,352.34,275.95
2016,11,12,12,45,306.5,234.0,2.9,19.0,403.0,367.43,289.94
2016,11,12,13,0,305.0,228.0,3.2,19.0,393.0,381.25,302.82
2016,11,12,13,15,267.0,224.0,3.45,19.0,364.5,374.17,298.85
2016,11,12,13,30,229.0,220.0,3.7,19.0,336.0,350.57,281.64
2016,11,12,13,45,269.0,202.0,4.0,19.0,331.0,386.37,311.97
2016,11,12,14,0,309.0,184.0,4.3,19.0,326.0,409.81,332.74
2016,11,12,14,15,537.0,127.0,4.45,19.0,351.5,541.87,441.53
2016,11,12,14,30,765.0,70.0,4.6,19.0,377.0,667.34,542.16
2016,11,12,14,45,738.5,67.0,4.75,19.0,339.5,661.53,538.52
2016,11,12,15,0,712.0,64.0,4.9,19.0,302.0,651.85,532.26
2016,11,12,15,15,673.0,59.5,5.05,18.5,260.5,626.96,514.59
2016,11,12,15,30,634.0,55.0,5.2,18.0,219.0,604.47,497.66
2016,11,12,15,45,573.0,49.5,5.4,18.0,176.0,555.32,457.2
2016,11,12,16,0,512.0,44.0,5.6,18.0,133.0,503.68,412.33
2016,11,12,16,15,412.0,35.5,5.7,17.5,93.0,415.86,335.24
2016,11,12,16,30,312.0,27.0,5.8,17.0,53.0,326.1,228.86
2016,11,12,16,45,156.0,13.5,5.9,16.5,26.5,129.98,0.0
2016,11,12,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.0,0.8,15.0,7.5,0.0,0.0
2016,11,13,7,0,133.0,12.0,0.7,15.0,15.0,9.44,0.0
2016,11,13,7,15,272.5,23.0,0.6,15.0,49.5,18.96,6.44
2016,11,13,7,30,412.0,34.0,0.5,15.0,84.0,28.26,18.48
2016,11,13,7,45,489.5,42.0,0.45,15.0,125.5,34.86,24.99
2016,11,13,8,0,567.0,50.0,0.4,15.0,167.0,41.49,31.24
2016,11,13,8,15,618.0,55.5,0.65,15.0,210.0,45.98,35.41
2016,11,13,8,30,669.0,61.0,0.9,15.0,253.0,50.48,39.49
2016,11,13,8,45,342.0,96.5,1.2,15.5,195.5,69.06,55.83
2016,11,13,9,0,15.0,132.0,1.5,16.0,138.0,94.74,78.13
2016,11,13,9,15,16.5,145.0,1.65,16.0,152.0,103.82,85.87
2016,11,13,9,30,18.0,158.0,1.8,16.0,166.0,112.78,93.48
2016,11,13,9,45,38.0,178.5,2.0,16.5,196.5,121.58,100.72
2016,11,13,10,0,58.0,199.0,2.2,17.0,227.0,133.79,110.81
2016,11,13,10,15,47.0,203.5,2.25,17.0,226.5,136.8,113.19
2016,11,13,10,30,36.0,208.0,2.3,17.0,226.0,141.37,111.24
2016,11,13,10,45,23.5,200.5,2.35,17.5,212.5,146.55,114.72
2016,11,13,11,0,11.0,193.0,2.4,18.0,199.0,143.14,112.02
2016,11,13,11,15,10.5,194.5,2.5,18.0,200.5,146.37,114.63
2016,11,13,11,30,10.0,196.0,2.6,18.0,202.0,149.43,117.16
2016,11,13,11,45,24.5,214.0,2.75,18.0,228.0,169.15,132.8
2016,11,13,12,0,39.0,232.0,2.9,18.0,254.0,193.86,152.63
2016,11,13,12,15,38.5,230.0,2.95,18.0,251.5,197.93,156.21
2016,11,13,12,30,38.0,228.0,3.0,18.0,249.0,201.81,159.7
2016,11,13,12,45,37.5,223.0,3.1,18.5,243.5,203.0,160.74
2016,11,13,13,0,37.0,218.0,3.2,19.0,238.0,203.97,161.61
2016,11,13,13,15,19.0,189.5,3.2,19.0,199.5,163.5,129.15
2016,11,13,13,30,1.0,161.0,3.2,19.0,161.0,129.9,101.82
2016,11,13,13,45,0.5,152.5,3.2,19.0,152.5,123.67,96.94
2016,11,13,14,0,0.0,144.0,3.2,19.0,144.0,117.39,91.96
2016,11,13,14,15,0.0,133.0,3.1,19.0,133.0,109.08,85.3
2016,11,13,14,30,0.0,122.0,3.0,19.0,122.0,100.69,78.54
2016,11,13,14,45,365.0,92.5,2.95,19.0,213.0,403.47,333.09
2016,11,13,15,0,730.0,63.0,2.9,19.0,304.0,662.23,534.89
2016,11,13,15,15,690.5,58.5,2.85,18.5,262.0,637.29,515.03
2016,11,13,15,30,651.0,54.0,2.8,18.0,220.0,608.6,493.19
2016,11,13,15,45,590.0,48.5,2.8,18.0,176.5,565.67,458.08
2016,11,13,16,0,529.0,43.0,2.8,18.0,133.0,514.27,414.11
2016,11,13,16,15,429.0,34.5,2.8,17.5,92.5,426.76,338.65
2016,11,13,16,30,329.0,26.0,2.8,17.0,52.0,335.72,227.06
2016,11,13,16,45,164.5,13.0,2.8,16.5,26.0,135.67,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,45,66.0,5.5,3.0,14.0,7.0,0.0,0.0
2016,11,14,7,0,132.0,11.0,3.0,14.0,14.0,8.65,0.0
2016,11,14,7,15,276.5,22.0,2.95,14.0,48.0,18.17,4.89
2016,11,14,7,30,421.0,33.0,2.9,14.0,82.0,27.51,17.74
2016,11,14,7,45,504.5,40.5,2.85,14.5,124.5,33.78,23.98
2016,11,14,8,0,588.0,48.0,2.8,15.0,167.0,40.13,29.92
2016,11,14,8,15,639.0,53.0,2.65,15.0,210.5,48.02,37.15
2016,11,14,8,30,690.0,58.0,2.5,15.0,254.0,52.52,41.26
2016,11,14,8,45,347.5,92.0,2.4,15.5,191.0,66.23,53.33
2016,11,14,9,0,5.0,126.0,2.3,16.0,128.0,90.79,74.73
2016,11,14,9,15,9.5,139.5,2.15,16.0,143.5,100.22,82.81
2016,11,14,9,30,14.0,153.0,2.0,16.0,159.0,109.55,90.74
2016,11,14,9,45,25.5,171.0,1.9,16.5,182.5,121.58,100.74
2016,11,14,10,0,37.0,189.0,1.8,17.0,206.0,127.97,105.79
2016,11,14,10,15,25.0,187.0,1.65,17.0,199.0,132.87,109.76
2016,11,14,10,30,13.0,185.0,1.5,17.0,192.0,132.67,104.37
2016,11,14,10,45,24.0,202.0,1.4,17.5,215.0,147.31,115.15
2016,11,14,11,0,35.0,219.0,1.3,18.0,238.0,160.08,124.37
2016,11,14,11,15,39.5,226.0,1.3,18.0,248.0,171.5,133.3
2016,11,14,11,30,44.0,233.0,1.3,18.0,258.0,183.6,142.98
2016,11,14,11,45,34.5,225.5,1.3,18.0,245.0,181.65,141.97
2016,11,14,12,0,25.0,218.0,1.3,18.0,232.0,175.3,137.37
2016,11,14,12,15,24.5,216.0,1.45,18.0,229.5,176.71,138.84
2016,11,14,12,30,24.0,214.0,1.6,18.0,227.0,177.98,140.19
2016,11,14,12,45,18.0,202.0,1.75,18.5,212.0,168.21,132.38
2016,11,14,13,0,12.0,190.0,1.9,19.0,197.0,157.5,123.78
2016,11,14,13,15,7.0,177.0,2.15,18.5,181.0,145.7,114.69
2016,11,14,13,30,2.0,164.0,2.4,18.0,165.0,133.22,104.91
2016,11,14,13,45,1.0,146.0,2.65,18.0,146.5,118.27,92.86
2016,11,14,14,0,0.0,128.0,2.9,18.0,128.0,102.9,80.38
2016,11,14,14,15,0.0,104.0,3.05,18.0,104.0,82.5,63.62
2016,11,14,14,30,0.0,80.0,3.2,18.0,80.0,61.99,46.62
2016,11,14,14,45,0.0,72.0,3.4,18.0,72.0,55.48,41.24
2016,11,14,15,0,0.0,64.0,3.6,18.0,64.0,49.07,35.89
2016,11,14,15,15,324.0,59.5,3.7,17.5,141.5,346.5,291.03
2016,11,14,15,30,648.0,55.0,3.8,17.0,219.0,611.7,502.18
2016,11,14,15,45,586.0,49.5,3.9,17.0,175.5,562.22,459.89
2016,11,14,16,0,524.0,44.0,4.0,17.0,132.0,510.11,414.73
2016,11,14,16,15,421.0,35.0,4.0,16.5,91.5,419.92,335.63
2016,11,14,16,30,318.0,26.0,4.0,16.0,51.0,324.59,214.73
2016,11,14,16,45,159.0,13.0,4.0,15.5,25.5,131.08,0.0
2016,11,14,17,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,79.5,5.0,1.1,14.0,6.5,0.0,0.0
2016,11,15,7,0,159.0,10.0,1.1,14.0,13.0,7.87,0.0
2016,11,15,7,15,305.0,19.5,1.2,14.0,46.5,16.17,2.58
2016,11,15,7,30,451.0,29.0,1.3,14.0,80.0,26.5,16.79
2016,11,15,7,45,527.0,35.5,1.45,14.5,121.5,32.5,22.84
2016,11,15,8,0,603.0,42.0,1.6,15.0,163.0,38.57,28.54
2016,11,15,8,15,651.0,46.5,1.65,15.0,205.0,42.76,32.49
2016,11,15,8,30,699.0,51.0,1.7,15.0,247.0,46.98,36.35
2016,11,15,8,45,728.5,54.5,1.75,15.5,286.0,50.18,39.13
2016,11,15,9,0,758.0,58.0,1.8,16.0,325.0,53.36,41.83
2016,11,15,9,15,780.0,60.5,1.85,16.0,360.5,55.65,43.78
2016,11,15,9,30,802.0,63.0,1.9,16.0,396.0,57.92,45.7
2016,11,15,9,45,795.5,71.5,1.95,16.5,422.5,63.98,50.82
2016,11,15,10,0,789.0,80.0,2.0,17.0,449.0,69.85,55.73
2016,11,15,10,15,800.5,81.5,2.1,17.0,473.0,70.95,56.59
2016,11,15,10,30,812.0,83.0,2.2,17.0,497.0,82.46,55.55
2016,11,15,10,45,817.5,84.5,2.3,17.0,513.5,134.89,76.75
2016,11,15,11,0,823.0,86.0,2.4,17.0,530.0,187.32,112.99
2016,11,15,11,15,494.0,170.0,2.6,17.0,438.0,225.67,159.05
2016,11,15,11,30,165.0,254.0,2.8,17.0,346.0,229.67,176.78
2016,11,15,11,45,209.0,251.0,3.05,17.5,368.0,256.42,197.99
2016,11,15,12,0,253.0,248.0,3.3,18.0,390.0,291.4,226.29
2016,11,15,12,15,158.5,243.0,3.7,17.5,332.0,262.76,207.22
2016,11,15,12,30,64.0,238.0,4.1,17.0,274.0,221.73,176.51
2016,11,15,12,45,33.0,203.5,4.6,17.0,222.5,183.83,146.56
2016,11,15,13,0,2.0,169.0,5.1,17.0,171.0,134.52,106.36
2016,11,15,13,15,1.0,155.0,5.45,17.0,156.0,123.47,97.45
2016,11,15,13,30,0.0,141.0,5.8,17.0,141.0,112.05,88.14
2016,11,15,13,45,18.5,160.0,6.15,17.0,168.0,142.32,113.84
2016,11,15,14,0,37.0,179.0,6.5,17.0,195.0,188.92,153.08
2016,11,15,14,15,25.0,161.0,6.5,16.5,171.5,154.32,124.72
2016,11,15,14,30,13.0,143.0,6.5,16.0,148.0,131.55,105.89
2016,11,15,14,45,10.0,129.5,6.55,16.0,133.0,119.37,95.79
2016,11,15,15,0,7.0,116.0,6.6,16.0,118.0,107.02,85.43
2016,11,15,15,15,3.5,101.0,6.55,16.0,102.0,92.44,73.02
2016,11,15,15,30,0.0,86.0,6.5,16.0,86.0,77.67,60.28
2016,11,15,15,45,0.0,68.5,6.45,16.0,68.5,62.11,46.83
2016,11,15,16,0,0.0,51.0,6.4,16.0,51.0,45.78,32.63
2016,11,15,16,15,0.0,35.0,6.25,15.5,35.0,30.45,19.19
2016,11,15,16,30,0.0,19.0,6.1,15.0,19.0,14.5,3.81
2016,11,15,16,45,0.0,9.5,6.0,15.0,9.5,7.47,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.5,16.0,6.45,13.0,40.0,13.03,0.0
2016,11,16,7,30,435.0,32.0,6.5,13.0,80.0,26.81,16.91
2016,11,16,7,45,521.0,39.5,6.6,13.5,123.0,33.13,23.38
2016,11,16,8,0,607.0,47.0,6.7,14.0,166.0,39.54,29.43
2016,11,16,8,15,659.0,51.5,6.75,14.0,209.5,47.0,36.33
2016,11,16,8,30,711.0,56.0,6.8,14.0,253.0,51.16,40.18
2016,11,16,8,45,742.5,60.0,6.85,14.5,293.5,54.7,43.29
2016,11,16,9,0,774.0,64.0,6.9,15.0,334.0,58.22,46.3
2016,11,16,9,15,797.5,66.5,6.95,15.0,371.0,60.45,48.2
2016,11,16,9,30,821.0,69.0,7.0,15.0,408.0,62.68,50.09
2016,11,16,9,45,836.5,71.5,7.05,15.0,439.0,64.76,51.82
2016,11,16,10,0,852.0,74.0,7.1,15.0,470.0,66.81,53.53
2016,11,16,10,15,863.0,75.5,7.2,15.0,494.5,68.03,54.52
2016,11,16,10,30,874.0,77.0,7.3,15.0,519.0,78.11,53.34
2016,11,16,10,45,879.0,78.5,7.4,15.0,536.0,139.77,80.07
2016,11,16,11,0,884.0,80.0,7.5,15.0,553.0,194.42,117.9
2016,11,16,11,15,887.5,80.5,7.6,15.0,563.0,247.62,163.0
2016,11,16,11,30,891.0,81.0,7.7,15.0,573.0,300.0,211.22
2016,11,16,11,45,888.0,82.5,7.8,15.0,574.5,350.16,259.15
2016,11,16,12,0,885.0,84.0,7.9,15.0,576.0,398.49,305.55
2016,11,16,12,15,882.5,83.5,7.9,15.0,570.5,443.27,348.41
2016,11,16,12,30,880.0,83.0,7.9,15.0,565.0,485.81,388.63
2016,11,16,12,45,872.5,83.0,7.9,15.0,551.5,526.15,426.2
2016,11,16,13,0,865.0,83.0,7.9,15.0,538.0,562.33,459.65
2016,11,16,13,15,856.0,82.0,7.85,15.0,517.5,593.56,488.41
2016,11,16,13,30,847.0,81.0,7.8,15.0,497.0,621.49,513.97
2016,11,16,13,45,832.0,79.5,7.8,15.0,469.5,641.64,532.96
2016,11,16,14,0,817.0,78.0,7.8,15.0,442.0,658.02,548.59
2016,11,16,14,15,797.0,75.5,7.75,14.5,409.0,666.01,558.18
2016,11,16,14,30,777.0,73.0,7.7,14.0,376.0,670.03,563.52
2016,11,16,14,45,747.5,70.0,7.7,14.0,337.5,662.55,558.28
2016,11,16,15,0,718.0,67.0,7.7,14.0,299.0,650.98,549.42
2016,11,16,15,15,676.0,62.5,7.65,14.0,257.0,630.31,532.44
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,601.08,507.41
2016,11,16,15,45,567.5,52.0,7.55,14.0,171.5,547.7,461.03
2016,11,16,16,0,501.0,46.0,7.5,14.0,128.0,491.48,409.98
2016,11,16,16,15,390.5,36.5,7.4,13.5,88.0,395.37,322.2
2016,11,16,16,30,280.0,27.0,7.3,13.0,48.0,290.88,182.07
2016,11,16,16,45,140.0,13.5,7.2,13.0,24.0,116.36,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,15.5,2.15,11.0,37.5,12.62,0.0
2016,11,17,7,30,418.0,31.0,2.1,11.0,75.0,25.93,16.21
2016,11,17,7,45,506.0,38.0,2.05,11.5,117.5,31.84,22.46
2016,11,17,8,0,594.0,45.0,2.0,12.0,160.0,41.08,31.08
2016,11,17,8,15,646.5,50.0,2.0,12.0,203.0,45.63,35.44
2016,11,17,8,30,699.0,55.0,2.0,12.0,246.0,50.22,39.7
2016,11,17,8,45,736.0,58.0,2.0,12.5,287.0,53.03,42.18
2016,11,17,9,0,773.0,61.0,2.0,13.0,328.0,55.88,44.61
2016,11,17,9,15,797.0,64.0,1.95,13.0,365.0,58.55,46.93
2016,11,17,9,30,821.0,67.0,1.9,13.0,402.0,61.2,49.2
2016,11,17,9,45,840.0,68.0,1.9,13.5,433.5,62.28,49.96
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,69.84,56.43
2016,11,17,10,15,870.5,70.5,1.85,14.0,490.0,71.5,57.79
2016,11,17,10,30,882.0,72.0,1.8,14.0,515.0,79.6,64.8
2016,11,17,10,45,890.5,72.5,1.75,14.0,533.0,134.28,75.69
2016,11,17,11,0,899.0,73.0,1.7,14.0,551.0,189.09,112.46
2016,11,17,11,15,903.0,73.5,1.65,14.0,561.0,242.94,157.01
2016,11,17,11,30,907.0,74.0,1.6,14.0,571.0,296.0,204.52
2016,11,17,11,45,909.0,73.5,1.55,14.5,574.0,346.61,250.69
2016,11,17,12,0,911.0,73.0,1.5,15.0,577.0,395.75,295.21
2016,11,17,12,15,909.0,73.0,1.5,15.0,571.5,442.05,337.31
2016,11,17,12,30,907.0,73.0,1.5,15.0,566.0,486.15,376.65
2016,11,17,12,45,902.5,72.0,1.55,15.0,553.0,525.67,411.75
2016,11,17,13,0,898.0,71.0,1.6,15.0,540.0,562.41,443.89
2016,11,17,13,15,889.5,70.0,1.75,15.0,519.5,593.96,472.0
2016,11,17,13,30,881.0,69.0,1.9,15.0,499.0,622.24,497.16
2016,11,17,13,45,867.5,67.5,2.05,15.5,471.5,643.43,515.66
2016,11,17,14,0,854.0,66.0,2.2,16.0,444.0,660.97,531.07
2016,11,17,14,15,835.5,64.0,2.25,16.0,411.0,677.09,545.1
2016,11,17,14,30,817.0,62.0,2.3,16.0,378.0,683.54,550.97
2016,11,17,14,45,791.5,59.0,2.4,16.0,339.5,679.77,549.42
2016,11,17,15,0,766.0,56.0,2.5,16.0,301.0,672.08,544.61
2016,11,17,15,15,727.0,52.5,2.45,15.5,259.0,649.71,528.28
2016,11,17,15,30,688.0,49.0,2.4,15.0,217.0,623.58,507.97
2016,11,17,15,45,628.0,43.5,2.35,15.0,173.5,575.32,468.0
2016,11,17,16,0,568.0,38.0,2.3,15.0,130.0,523.93,423.11
2016,11,17,16,15,464.5,30.0,2.25,14.5,89.0,434.19,343.4
2016,11,17,16,30,361.0,22.0,2.2,14.0,48.0,336.19,196.8
2016,11,17,16,45,180.5,11.0,2.2,14.0,24.0,144.57,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,7,15,193.0,15.5,4.2,11.5,35.0,12.6,0.0
2016,11,18,7,30,386.0,31.0,4.2,12.0,70.0,25.82,15.81
2016,11,18,7,45,476.5,39.5,4.25,12.5,112.5,32.9,23.2
2016,11,18,8,0,567.0,48.0,4.3,13.0,155.0,40.04,29.96
2016,11,18,8,15,622.0,53.5,4.3,13.0,198.5,44.58,34.31
2016,11,18,8,30,677.0,59.0,4.3,13.0,242.0,49.16,38.56
2016,11,18,8,45,714.0,63.5,4.35,13.5,283.0,57.16,45.67
2016,11,18,9,0,751.0,68.0,4.4,14.0,324.0,61.04,49.01
2016,11,18,9,15,775.5,71.0,4.55,14.5,360.5,63.56,51.08
2016,11,18,9,30,800.0,74.0,4.7,15.0,397.0,66.08,53.12
2016,11,18,9,45,822.0,74.5,4.85,15.5,429.5,66.71,53.46
2016,11,18,10,0,844.0,75.0,5.0,16.0,462.0,67.39,53.86
2016,11,18,10,15,854.5,76.5,5.05,16.0,486.0,68.59,54.82
2016,11,18,10,30,865.0,78.0,5.1,16.0,510.0,74.14,59.58
2016,11,18,10,45,871.5,79.5,5.2,16.5,527.0,129.36,72.43
2016,11,18,11,0,878.0,81.0,5.3,17.0,544.0,184.64,109.26
2016,11,18,11,15,880.5,81.5,5.4,17.0,553.5,242.15,156.86
2016,11,18,11,30,883.0,82.0,5.5,17.0,563.0,293.83,203.62
2016,11,18,11,45,883.0,82.0,5.65,17.0,565.0,343.22,250.05
2016,11,18,12,0,883.0,82.0,5.8,17.0,567.0,391.01,295.28
2016,11,18,12,15,880.5,81.5,5.9,17.0,561.5,435.58,337.39
2016,11,18,12,30,878.0,81.0,6.0,17.0,556.0,477.94,376.94
2016,11,18,12,45,875.0,79.5,6.1,17.0,543.5,516.73,412.88
2016,11,18,13,0,872.0,78.0,6.2,17.0,531.0,552.91,446.02
2016,11,18,13,15,864.0,77.0,6.25,17.0,511.0,587.75,477.28
2016,11,18,13,30,856.0,76.0,6.3,17.0,491.0,616.48,503.24
2016,11,18,13,45,843.0,74.0,6.35,17.0,464.5,637.6,522.84
2016,11,18,14,0,830.0,72.0,6.4,17.0,438.0,655.05,539.22
2016,11,18,14,15,811.5,70.0,6.4,16.5,405.0,665.02,550.32
2016,11,18,14,30,793.0,68.0,6.4,16.0,372.0,671.1,557.24
2016,11,18,14,45,766.0,65.0,6.4,16.0,334.0,665.95,553.89
2016,11,18,15,0,739.0,62.0,6.4,16.0,296.0,656.82,547.05
2016,11,18,15,15,698.0,57.5,6.3,15.5,254.0,631.48,527.4
2016,11,18,15,30,657.0,53.0,6.2,15.0,212.0,602.28,503.49
2016,11,18,15,45,592.5,47.5,6.15,15.0,169.0,558.04,464.88
2016,11,18,16,0,528.0,42.0,6.1,15.0,126.0,504.86,416.58
2016,11,18,16,15,418.5,33.0,6.05,14.5,85.5,411.06,330.44
