Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,30,309.0,24.0,6.0,14.0,45.0,306.75,172.6
2016,11,18,16,45,154.5,12.0,6.0,14.0,22.5,125.43,0.0
2016,11,18,17,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,9.5,9.9,14.0,9.5,7.21,0.0
2016,11,19,7,30,0.0,19.0,9.8,14.0,19.0,14.47,6.14
2016,11,19,7,45,0.0,31.0,9.7,14.5,31.0,23.68,14.91
2016,11,19,8,0,0.0,43.0,9.6,15.0,43.0,32.79,23.26
2016,11,19,8,15,0.0,56.0,9.5,15.0,56.0,42.35,31.99
2016,11,19,8,30,0.0,69.0,9.4,15.0,69.0,51.82,40.57
2016,11,19,8,45,0.0,81.0,9.35,15.0,81.0,60.54,48.38
2016,11,19,9,0,0.0,93.0,9.3,15.0,93.0,69.18,56.04
2016,11,19,9,15,0.0,60.5,9.25,15.0,60.5,46.35,35.7
2016,11,19,9,30,0.0,28.0,9.2,15.0,28.0,21.36,13.4
2016,11,19,9,45,0.0,55.0,9.15,15.5,55.0,42.12,31.75
2016,11,19,10,0,0.0,82.0,9.1,16.0,82.0,62.95,49.98
2016,11,19,10,15,0.0,64.0,8.95,16.0,64.0,49.09,37.7
2016,11,19,10,30,0.0,46.0,8.8,16.0,46.0,35.22,25.43
2016,11,19,10,45,2.5,110.0,8.75,16.0,111.5,83.56,64.61
2016,11,19,11,0,5.0,174.0,8.7,16.0,177.0,128.79,102.06
2016,11,19,11,15,2.5,138.5,8.45,16.0,140.0,105.0,82.31
2016,11,19,11,30,0.0,103.0,8.2,16.0,103.0,78.95,60.67
2016,11,19,11,45,23.0,165.5,8.0,16.0,178.0,133.68,105.51
2016,11,19,12,0,46.0,228.0,7.8,16.0,253.0,192.19,153.43
2016,11,19,12,15,23.0,191.5,7.65,16.0,204.0,156.72,124.87
2016,11,19,12,30,0.0,155.0,7.5,16.0,155.0,120.15,94.96
2016,11,19,12,45,0.0,131.5,7.35,16.0,131.5,102.14,80.06
2016,11,19,13,0,0.0,108.0,7.2,16.0,108.0,83.67,64.73
2016,11,19,13,15,0.0,110.0,7.15,16.0,110.0,85.56,66.4
2016,11,19,13,30,0.0,112.0,7.1,16.0,112.0,87.61,68.21
2016,11,19,13,45,0.0,82.0,7.05,16.0,82.0,63.04,47.67
2016,11,19,14,0,0.0,52.0,7.0,16.0,52.0,39.81,28.14
2016,11,19,14,15,0.0,58.0,6.9,16.0,58.0,44.43,32.11
2016,11,19,14,30,0.0,64.0,6.8,16.0,64.0,49.06,36.1
2016,11,19,14,45,0.0,57.5,6.75,16.0,57.5,44.03,31.88
2016,11,19,15,0,0.0,51.0,6.7,16.0,51.0,39.01,27.64
2016,11,19,15,15,0.0,43.5,6.6,15.5,43.5,33.24,22.75
2016,11,19,15,30,0.0,36.0,6.5,15.0,36.0,27.47,17.81
2016,11,19,15,45,0.0,28.5,6.4,15.0,28.5,21.72,12.78
2016,11,19,16,0,0.0,21.0,6.3,15.0,21.0,15.97,7.73
2016,11,19,16,15,0.0,14.0,6.2,15.0,14.0,10.63,2.94
2016,11,19,16,30,0.0,7.0,6.1,15.0,7.0,5.3,0.0
2016,11,19,16,45,0.0,3.5,6.1,15.0,3.5,2.75,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,7,15,13.5,16.5,3.35,14.0,17.5,12.67,0.0
2016,11,20,7,30,27.0,33.0,3.3,14.0,35.0,24.53,14.11
2016,11,20,7,45,45.5,50.5,3.25,14.5,57.5,36.88,26.34
2016,11,20,8,0,64.0,68.0,3.2,15.0,80.0,48.82,37.35
2016,11,20,8,15,74.5,86.5,3.1,15.0,103.5,61.15,48.62
2016,11,20,8,30,85.0,105.0,3.0,15.0,127.0,73.19,59.49
2016,11,20,8,45,93.5,121.0,2.9,15.0,149.0,83.55,68.72
2016,11,20,9,0,102.0,137.0,2.8,15.0,171.0,93.66,77.59
2016,11,20,9,15,62.5,144.0,2.75,15.0,165.5,99.95,83.01
2016,11,20,9,30,23.0,151.0,2.7,15.0,160.0,107.71,89.66
2016,11,20,9,45,14.0,153.0,2.7,15.5,159.0,109.76,91.1
2016,11,20,10,0,5.0,155.0,2.7,16.0,158.0,111.61,92.37
2016,11,20,10,15,2.5,85.5,2.7,15.5,87.0,65.62,52.31
2016,11,20,10,30,0.0,16.0,2.7,15.0,16.0,12.21,5.2
2016,11,20,10,45,0.0,15.5,2.75,15.0,15.5,11.83,4.41
2016,11,20,11,0,0.0,15.0,2.8,15.0,15.0,11.45,4.08
2016,11,20,11,15,0.0,47.5,2.75,15.0,47.5,36.39,25.21
2016,11,20,11,30,0.0,80.0,2.7,15.0,80.0,61.51,46.32
2016,11,20,11,45,0.5,124.5,2.65,15.0,125.0,95.33,74.51
2016,11,20,12,0,1.0,169.0,2.6,15.0,170.0,129.5,102.74
2016,11,20,12,15,124.0,202.5,2.55,15.0,269.0,214.52,170.63
2016,11,20,12,30,247.0,236.0,2.5,15.0,368.0,314.12,250.3
2016,11,20,12,45,129.0,209.0,2.45,15.0,277.5,243.09,195.04
2016,11,20,13,0,11.0,182.0,2.4,15.0,187.0,150.27,119.89
2016,11,20,13,15,5.5,136.5,2.3,15.0,139.0,110.6,87.43
2016,11,20,13,30,0.0,91.0,2.2,15.0,91.0,70.29,53.85
2016,11,20,13,45,57.0,139.5,2.1,15.0,164.0,156.84,127.32
2016,11,20,14,0,114.0,188.0,2.0,15.0,237.0,263.73,215.74
2016,11,20,14,15,63.0,163.0,1.9,15.0,189.5,196.21,159.99
2016,11,20,14,30,12.0,138.0,1.8,15.0,142.0,126.45,101.51
2016,11,20,14,45,8.5,124.5,1.7,15.0,127.5,113.85,91.17
2016,11,20,15,0,5.0,111.0,1.6,15.0,113.0,101.07,80.43
2016,11,20,15,15,2.5,95.5,1.55,15.0,96.5,86.55,68.11
2016,11,20,15,30,0.0,80.0,1.5,15.0,80.0,71.74,55.37
2016,11,20,15,45,0.0,63.5,1.45,15.0,63.5,57.18,42.76
2016,11,20,16,0,0.0,47.0,1.4,15.0,47.0,41.9,29.41
2016,11,20,16,15,0.0,31.5,1.4,14.5,31.5,26.91,16.12
2016,11,20,16,30,0.0,16.0,1.4,14.0,16.0,12.2,0.5
2016,11,20,16,45,0.0,8.0,1.45,14.0,8.0,6.29,0.0
2016,11,20,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,14.5,5.3,12.5,31.0,11.8,0.0
2016,11,21,7,30,361.0,29.0,5.3,13.0,62.0,24.14,13.54
2016,11,21,7,45,458.0,36.5,5.3,13.5,102.5,30.42,20.76
2016,11,21,8,0,555.0,44.0,5.3,14.0,143.0,36.83,26.89
2016,11,21,8,15,612.0,49.0,5.25,14.0,185.0,41.06,30.96
2016,11,21,8,30,669.0,54.0,5.2,14.0,227.0,49.1,38.31
2016,11,21,8,45,708.5,57.5,5.2,14.0,267.5,52.3,41.24
2016,11,21,9,0,748.0,61.0,5.2,14.0,308.0,55.54,44.12
2016,11,21,9,15,773.0,63.5,5.2,14.0,344.5,57.8,46.09
2016,11,21,9,30,798.0,66.0,5.2,14.0,381.0,60.07,48.03
2016,11,21,9,45,811.5,69.5,5.25,14.5,411.0,62.87,50.32
2016,11,21,10,0,825.0,73.0,5.3,15.0,441.0,65.61,52.55
2016,11,21,10,15,837.5,74.5,5.35,15.0,466.0,66.86,53.56
2016,11,21,10,30,850.0,76.0,5.4,15.0,491.0,68.11,54.58
2016,11,21,10,45,856.0,77.5,5.45,15.0,508.5,119.83,67.61
2016,11,21,11,0,862.0,79.0,5.5,15.0,526.0,173.9,102.49
2016,11,21,11,15,867.0,79.5,5.5,15.0,536.5,226.82,145.78
2016,11,21,11,30,872.0,80.0,5.5,15.0,547.0,282.2,195.42
2016,11,21,11,45,872.0,80.5,5.55,15.5,549.5,331.26,241.25
2016,11,21,12,0,872.0,81.0,5.6,16.0,552.0,378.79,285.84
2016,11,21,12,15,870.5,81.0,5.6,16.0,547.0,423.58,328.15
2016,11,21,12,30,869.0,81.0,5.6,16.0,542.0,467.32,368.8
2016,11,21,12,45,867.5,79.0,5.7,16.0,530.5,506.85,405.44
2016,11,21,13,0,866.0,77.0,5.8,16.0,519.0,543.86,439.36
2016,11,21,13,15,857.0,76.0,5.8,16.0,499.5,575.05,467.82
2016,11,21,13,30,848.0,75.0,5.8,16.0,480.0,602.97,493.14
2016,11,21,13,45,833.5,73.5,5.85,16.0,453.0,623.55,512.36
2016,11,21,14,0,819.0,72.0,5.9,16.0,426.0,640.44,528.31
2016,11,21,14,15,799.5,70.0,5.9,15.5,393.5,649.64,538.77
2016,11,21,14,30,780.0,68.0,5.9,15.0,361.0,654.96,545.43
2016,11,21,14,45,749.5,65.0,5.9,15.0,323.0,647.32,540.01
2016,11,21,15,0,719.0,62.0,5.9,15.0,285.0,635.62,531.0
2016,11,21,15,15,676.5,58.0,5.8,14.5,244.0,609.87,510.78
2016,11,21,15,30,634.0,54.0,5.7,14.0,203.0,587.14,491.77
2016,11,21,15,45,563.5,48.0,5.65,14.0,160.0,531.83,443.96
2016,11,21,16,0,493.0,42.0,5.6,14.0,117.0,473.88,391.54
2016,11,21,16,15,378.0,32.5,5.5,13.5,78.5,376.4,300.97
2016,11,21,16,30,263.0,23.0,5.4,13.0,40.0,265.38,121.03
2016,11,21,16,45,131.5,11.5,5.3,13.0,20.0,106.93,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.0,0.95,12.0,29.0,12.21,0.0
2016,11,22,7,30,312.0,30.0,1.0,12.0,58.0,24.86,13.84
2016,11,22,7,45,407.5,39.0,1.1,12.5,97.5,32.23,22.43
2016,11,22,8,0,503.0,48.0,1.2,13.0,137.0,39.68,29.55
2016,11,22,8,15,563.0,54.5,1.25,13.0,178.5,44.9,34.56
2016,11,22,8,30,623.0,61.0,1.3,13.0,220.0,50.17,39.45
2016,11,22,8,45,662.0,65.5,1.4,13.5,259.5,53.7,42.6
2016,11,22,9,0,701.0,70.0,1.5,14.0,299.0,57.26,45.68
2016,11,22,9,15,525.0,107.0,1.55,14.0,290.0,78.22,64.2
2016,11,22,9,30,349.0,144.0,1.6,14.0,281.0,100.38,83.57
2016,11,22,9,45,438.5,139.0,1.65,14.5,325.0,96.24,79.61
2016,11,22,10,0,528.0,134.0,1.7,15.0,369.0,94.35,77.68
2016,11,22,10,15,556.5,135.0,1.7,15.0,394.5,95.17,78.27
2016,11,22,10,30,585.0,136.0,1.7,15.0,420.0,97.76,80.42
2016,11,22,10,45,569.0,146.5,1.75,15.0,431.0,137.39,91.67
2016,11,22,11,0,553.0,157.0,1.8,15.0,442.0,180.44,120.69
2016,11,22,11,15,705.0,120.5,1.8,15.0,491.0,221.74,147.32
2016,11,22,11,30,857.0,84.0,1.8,15.0,540.0,276.41,189.05
2016,11,22,11,45,648.0,141.5,1.8,15.0,487.0,308.36,226.78
2016,11,22,12,0,439.0,199.0,1.8,15.0,434.0,316.51,242.79
2016,11,22,12,15,419.0,201.5,1.8,15.0,424.5,339.47,264.55
2016,11,22,12,30,399.0,204.0,1.8,15.0,415.0,352.22,277.69
2016,11,22,12,45,405.5,197.0,1.8,15.0,407.0,382.01,303.49
2016,11,22,13,0,412.0,190.0,1.8,15.0,399.0,403.37,322.41
2016,11,22,13,15,503.0,160.0,1.8,15.0,405.0,449.99,361.29
2016,11,22,13,30,594.0,130.0,1.8,15.0,411.0,506.21,407.33
2016,11,22,13,45,542.0,133.5,1.8,15.0,379.0,494.72,400.11
2016,11,22,14,0,490.0,137.0,1.8,15.0,347.0,485.64,394.55
2016,11,22,14,15,451.5,131.5,1.85,15.0,314.0,471.87,385.41
2016,11,22,14,30,413.0,126.0,1.9,15.0,281.0,454.46,373.0
2016,11,22,14,45,388.0,117.5,2.0,15.0,251.0,440.21,363.02
2016,11,22,15,0,363.0,109.0,2.1,15.0,221.0,423.41,350.44
2016,11,22,15,15,338.5,96.0,2.15,14.5,189.0,399.36,332.02
2016,11,22,15,30,314.0,83.0,2.2,14.0,157.0,373.12,310.83
2016,11,22,15,45,281.0,68.0,2.3,14.0,123.5,335.93,278.88
2016,11,22,16,0,248.0,53.0,2.4,14.0,90.0,297.15,243.89
2016,11,22,16,15,181.0,38.0,2.5,13.5,60.0,231.73,182.58
2016,11,22,16,30,114.0,23.0,2.6,13.0,30.0,150.74,60.22
2016,11,22,16,45,57.0,11.5,2.75,13.0,15.0,51.36,0.0
2016,11,22,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,7,15,112.0,17.0,3.65,12.0,26.5,13.38,0.0
2016,11,23,7,30,224.0,34.0,3.6,12.0,53.0,25.74,13.98
2016,11,23,7,45,318.0,46.0,3.55,12.5,91.0,34.94,24.64
2016,11,23,8,0,412.0,58.0,3.5,13.0,129.0,47.29,36.17
2016,11,23,8,15,479.0,66.0,3.5,13.0,170.0,53.37,42.01
2016,11,23,8,30,546.0,74.0,3.5,13.0,211.0,59.49,47.72
2016,11,23,8,45,587.5,80.0,3.55,13.5,250.5,63.8,51.57
2016,11,23,9,0,629.0,86.0,3.6,14.0,290.0,68.12,55.32
2016,11,23,9,15,660.0,90.5,3.55,14.0,326.0,71.19,57.99
2016,11,23,9,30,691.0,95.0,3.5,14.0,362.0,74.28,60.65
2016,11,23,9,45,727.0,94.0,3.45,14.0,395.5,73.64,59.97
2016,11,23,10,0,763.0,93.0,3.4,14.0,429.0,73.18,59.46
2016,11,23,10,15,777.0,95.0,3.4,14.0,453.5,74.45,60.49
2016,11,23,10,30,791.0,97.0,3.4,14.0,478.0,82.01,67.04
2016,11,23,10,45,803.5,97.0,3.45,14.5,496.5,125.91,75.95
2016,11,23,11,0,816.0,97.0,3.5,15.0,515.0,177.06,107.24
2016,11,23,11,15,821.0,98.0,3.55,15.0,525.5,228.19,148.15
2016,11,23,11,30,826.0,99.0,3.6,15.0,536.0,278.85,193.03
2016,11,23,11,45,829.5,98.5,3.65,15.0,539.0,327.16,237.7
2016,11,23,12,0,833.0,98.0,3.7,15.0,542.0,374.34,281.68
2016,11,23,12,15,830.5,97.5,3.8,15.0,537.5,417.87,322.46
2016,11,23,12,30,828.0,97.0,3.9,15.0,533.0,459.28,360.81
2016,11,23,12,45,817.0,98.0,4.05,15.0,519.5,495.77,394.6
2016,11,23,13,0,806.0,99.0,4.2,15.0,506.0,529.18,425.26
2016,11,23,13,15,796.0,97.5,4.35,14.5,486.5,557.59,452.39
2016,11,23,13,30,786.0,96.0,4.5,14.0,467.0,582.76,476.59
2016,11,23,13,45,772.5,93.0,4.7,14.0,440.5,603.52,496.24
2016,11,23,14,0,759.0,90.0,4.9,14.0,414.0,618.83,511.34
2016,11,23,14,15,736.5,87.0,5.05,14.0,381.5,624.51,518.37
2016,11,23,14,30,714.0,84.0,5.2,14.0,349.0,626.32,522.01
2016,11,23,14,45,686.0,79.0,5.35,14.0,312.5,618.11,517.3
2016,11,23,15,0,658.0,74.0,5.5,14.0,276.0,606.11,508.44
2016,11,23,15,15,611.5,68.5,5.45,13.5,235.0,576.13,484.71
2016,11,23,15,30,565.0,63.0,5.4,13.0,194.0,542.46,456.78
2016,11,23,15,45,495.0,55.0,5.35,13.0,152.5,484.91,406.86
2016,11,23,16,0,425.0,47.0,5.3,13.0,111.0,424.49,352.25
2016,11,23,16,15,307.5,35.5,5.15,12.5,73.5,323.49,258.09
2016,11,23,16,30,190.0,24.0,5.0,12.0,36.0,209.06,77.83
2016,11,23,16,45,95.0,12.0,4.9,12.0,18.0,79.78,0.0
2016,11,23,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,16.0,2.55,10.0,26.0,12.59,0.0
2016,11,24,7,30,241.0,32.0,2.5,10.0,52.0,24.35,12.49
2016,11,24,7,45,352.0,43.0,2.45,10.0,92.0,35.4,25.25
2016,11,24,8,0,463.0,54.0,2.4,10.0,132.0,44.4,34.02
2016,11,24,8,15,529.0,61.5,2.35,10.0,174.5,50.25,39.72
2016,11,24,8,30,595.0,69.0,2.3,10.0,217.0,56.15,45.28
2016,11,24,8,45,645.0,73.0,2.3,10.5,258.5,59.21,48.06
2016,11,24,9,0,695.0,77.0,2.3,11.0,300.0,62.37,50.83
2016,11,24,9,15,724.5,81.0,2.15,11.0,337.0,65.31,53.42
2016,11,24,9,30,754.0,85.0,2.0,11.0,374.0,68.25,55.97
2016,11,24,9,45,778.0,87.0,1.95,11.5,406.5,69.72,57.08
2016,11,24,10,0,802.0,89.0,1.9,12.0,439.0,77.06,63.39
2016,11,24,10,15,816.0,91.0,1.65,12.0,464.5,78.49,64.53
2016,11,24,10,30,830.0,93.0,1.4,12.0,490.0,79.94,65.71
2016,11,24,10,45,839.5,94.0,1.15,12.5,508.5,124.0,74.5
2016,11,24,11,0,849.0,95.0,0.9,13.0,527.0,177.42,106.52
2016,11,24,11,15,854.0,95.5,0.85,13.0,537.5,229.88,147.72
2016,11,24,11,30,859.0,96.0,0.8,13.0,548.0,281.81,192.81
2016,11,24,11,45,861.0,96.0,0.75,13.5,551.0,331.72,237.37
2016,11,24,12,0,863.0,96.0,0.7,14.0,554.0,380.32,280.62
2016,11,24,12,15,860.5,95.5,1.05,14.0,549.0,425.23,322.7
2016,11,24,12,30,858.0,95.0,1.4,14.0,544.0,467.99,362.44
2016,11,24,12,45,852.5,94.0,1.75,14.0,531.5,506.52,398.24
2016,11,24,13,0,847.0,93.0,2.1,14.0,519.0,542.29,431.23
2016,11,24,13,15,837.0,91.5,2.2,14.0,499.0,572.19,458.15
2016,11,24,13,30,827.0,90.0,2.3,14.0,479.0,598.76,481.99
2016,11,24,13,45,811.5,88.0,2.45,14.0,452.0,617.99,500.06
2016,11,24,14,0,796.0,86.0,2.6,14.0,425.0,633.42,514.91
2016,11,24,14,15,774.5,83.0,2.55,14.0,391.5,639.97,521.78
2016,11,24,14,30,753.0,80.0,2.5,14.0,358.0,647.01,528.57
2016,11,24,14,45,721.0,76.0,2.5,14.0,320.0,637.87,522.7
2016,11,24,15,0,689.0,72.0,2.5,14.0,282.0,624.76,512.87
2016,11,24,15,15,642.5,67.0,2.45,13.5,240.5,595.89,490.86
2016,11,24,15,30,596.0,62.0,2.4,13.0,199.0,563.24,464.69
2016,11,24,15,45,527.5,54.0,2.4,13.0,156.5,507.21,417.71
2016,11,24,16,0,459.0,46.0,2.4,13.0,114.0,448.26,365.81
2016,11,24,16,15,340.0,35.0,2.4,12.5,75.5,346.8,272.82
2016,11,24,16,30,221.0,24.0,2.4,12.0,37.0,229.41,75.84
2016,11,24,16,45,110.5,12.0,2.45,12.0,18.5,91.06,0.0
2016,11,24,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,7,15,36.5,14.5,3.85,11.0,17.5,11.41,0.0
2016,11,25,7,30,73.0,29.0,3.9,11.0,35.0,21.59,9.75
2016,11,25,7,45,121.5,45.5,3.95,11.5,62.5,33.45,23.28
2016,11,25,8,0,170.0,62.0,4.0,12.0,90.0,45.16,34.34
2016,11,25,8,15,195.5,79.0,4.05,12.0,120.0,56.82,45.2
2016,11,25,8,30,221.0,96.0,4.1,12.0,150.0,68.23,55.68
2016,11,25,8,45,239.0,111.5,4.15,12.5,179.0,78.39,64.79
2016,11,25,9,0,257.0,127.0,4.2,13.0,208.0,88.31,73.51
2016,11,25,9,15,278.0,137.0,4.2,13.0,234.5,94.84,79.24
2016,11,25,9,30,299.0,147.0,4.2,13.0,261.0,101.23,84.79
2016,11,25,9,45,255.5,165.5,4.25,13.5,268.5,111.23,93.3
2016,11,25,10,0,212.0,184.0,4.3,14.0,276.0,123.82,103.97
2016,11,25,10,15,269.0,187.5,4.35,14.0,311.0,123.8,103.79
2016,11,25,10,30,326.0,191.0,4.4,14.0,346.0,126.82,106.27
2016,11,25,10,45,328.5,198.5,4.45,14.5,359.5,151.09,112.01
2016,11,25,11,0,331.0,206.0,4.5,15.0,373.0,181.07,131.64
2016,11,25,11,15,389.5,198.0,4.5,15.0,398.5,211.07,153.06
2016,11,25,11,30,448.0,190.0,4.5,15.0,424.0,247.83,182.47
2016,11,25,11,45,373.5,207.0,4.5,15.0,403.0,266.71,203.32
2016,11,25,12,0,299.0,224.0,4.5,15.0,382.0,279.99,218.78
2016,11,25,12,15,294.5,222.5,4.45,15.0,377.0,298.55,236.19
2016,11,25,12,30,290.0,221.0,4.4,15.0,372.0,315.95,252.41
2016,11,25,12,45,188.5,220.0,4.4,15.0,317.5,278.49,224.52
2016,11,25,13,0,87.0,219.0,4.4,15.0,263.0,229.77,185.91
2016,11,25,13,15,117.0,212.5,4.4,15.0,269.0,258.83,210.63
2016,11,25,13,30,147.0,206.0,4.4,15.0,275.0,280.45,229.36
2016,11,25,13,45,271.0,179.0,4.4,15.0,297.0,353.72,291.42
2016,11,25,14,0,395.0,152.0,4.4,15.0,319.0,434.8,359.39
2016,11,25,14,15,489.0,123.0,4.4,15.0,313.5,484.09,401.56
2016,11,25,14,30,583.0,94.0,4.4,15.0,308.0,541.91,450.2
2016,11,25,14,45,543.5,92.0,4.45,15.0,275.5,526.37,438.6
2016,11,25,15,0,504.0,90.0,4.5,15.0,243.0,506.69,423.36
2016,11,25,15,15,466.5,81.0,4.55,14.5,206.5,473.11,397.2
2016,11,25,15,30,429.0,72.0,4.6,14.0,170.0,442.8,372.22
2016,11,25,15,45,383.5,60.0,4.65,14.0,133.5,400.23,334.94
2016,11,25,16,0,338.0,48.0,4.7,14.0,97.0,356.08,294.18
2016,11,25,16,15,245.0,35.0,4.75,13.5,64.0,274.01,215.9
2016,11,25,16,30,152.0,22.0,4.8,13.0,31.0,175.0,49.35
2016,11,25,16,45,76.0,11.0,4.85,13.0,15.5,64.65,0.0
2016,11,25,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,7.35,12.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,7.0,12.0,9.0,6.82,0.0
2016,11,26,7,45,0.0,17.5,6.65,12.0,17.5,13.31,5.79
2016,11,26,8,0,0.0,26.0,6.3,12.0,26.0,19.81,11.89
2016,11,26,8,15,0.0,35.0,5.85,12.0,35.0,26.71,18.29
2016,11,26,8,30,0.0,44.0,5.4,12.0,44.0,33.64,24.67
2016,11,26,8,45,0.0,53.0,5.0,12.0,53.0,40.57,31.01
2016,11,26,9,0,0.0,62.0,4.6,12.0,62.0,47.52,37.29
2016,11,26,9,15,0.0,70.0,4.6,12.0,70.0,53.57,42.69
2016,11,26,9,30,0.0,78.0,4.6,12.0,78.0,59.49,47.94
2016,11,26,9,45,0.0,86.0,4.65,12.0,86.0,65.37,53.12
2016,11,26,10,0,0.0,94.0,4.7,12.0,94.0,71.19,58.22
2016,11,26,10,15,97.0,150.5,4.9,12.0,196.5,103.88,87.11
2016,11,26,10,30,194.0,207.0,5.1,12.0,299.0,136.5,115.69
2016,11,26,10,45,228.5,211.5,5.3,12.0,323.5,154.11,118.84
2016,11,26,11,0,263.0,216.0,5.5,12.0,348.0,177.98,133.75
2016,11,26,11,15,334.0,207.5,5.55,12.0,379.0,206.39,153.63
2016,11,26,11,30,405.0,199.0,5.6,12.0,410.0,242.89,182.48
2016,11,26,11,45,385.5,204.5,5.7,12.0,406.5,267.07,205.98
2016,11,26,12,0,366.0,210.0,5.8,12.0,403.0,290.55,228.92
2016,11,26,12,15,222.0,218.5,5.75,12.0,335.5,261.51,210.37
2016,11,26,12,30,78.0,227.0,5.7,12.0,268.0,216.24,175.95
2016,11,26,12,45,39.0,140.5,5.7,12.5,161.0,132.26,106.51
2016,11,26,13,0,0.0,54.0,5.7,13.0,54.0,41.38,29.69
2016,11,26,13,15,69.5,129.5,5.65,13.0,162.0,154.88,126.46
2016,11,26,13,30,139.0,205.0,5.6,13.0,270.0,274.37,226.83
2016,11,26,13,45,72.5,176.0,5.6,13.0,210.0,202.08,166.57
2016,11,26,14,0,6.0,147.0,5.6,13.0,150.0,125.32,101.28
2016,11,26,14,15,18.0,144.0,5.75,13.0,151.5,133.44,108.72
2016,11,26,14,30,30.0,141.0,5.9,13.0,153.0,155.23,127.71
2016,11,26,14,45,23.0,127.0,6.1,13.0,135.0,127.87,104.54
2016,11,26,15,0,16.0,113.0,6.3,13.0,117.0,112.53,91.39
2016,11,26,15,15,9.5,96.5,6.6,13.0,99.0,94.25,75.54
2016,11,26,15,30,3.0,80.0,6.9,13.0,81.0,75.47,59.06
2016,11,26,15,45,1.5,62.0,7.25,13.0,62.5,57.82,43.58
2016,11,26,16,0,0.0,44.0,7.6,13.0,44.0,39.14,27.15
2016,11,26,16,15,0.0,28.5,7.75,13.0,28.5,23.77,13.28
2016,11,26,16,30,0.0,13.0,7.9,13.0,13.0,9.89,0.0
2016,11,26,16,45,0.0,6.5,8.1,13.0,6.5,5.11,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,27,7,15,44.5,16.0,8.4,12.0,19.5,12.59,0.0
2016,11,27,7,30,89.0,32.0,8.3,12.0,39.0,23.51,9.2
2016,11,27,7,45,221.5,45.0,8.2,12.5,76.5,33.68,23.11
2016,11,27,8,0,354.0,58.0,8.1,13.0,114.0,43.7,32.79
2016,11,27,8,15,425.0,67.0,8.05,13.0,154.0,50.62,39.43
2016,11,27,8,30,496.0,76.0,8.0,13.0,194.0,60.9,48.9
2016,11,27,8,45,571.5,77.0,7.95,13.0,236.5,61.58,49.66
2016,11,27,9,0,647.0,78.0,7.9,13.0,279.0,62.61,50.63
2016,11,27,9,15,603.0,89.5,7.8,13.0,294.5,69.9,57.11
2016,11,27,9,30,559.0,101.0,7.7,13.0,310.0,76.84,63.23
2016,11,27,9,45,577.0,107.0,7.6,13.5,338.5,80.57,66.32
2016,11,27,10,0,595.0,113.0,7.5,14.0,367.0,84.3,69.38
2016,11,27,10,15,588.5,122.5,7.35,14.0,386.0,90.01,74.31
2016,11,27,10,30,582.0,132.0,7.2,14.0,405.0,95.67,79.18
2016,11,27,10,45,706.0,110.5,7.05,14.0,454.5,115.08,73.18
2016,11,27,11,0,830.0,89.0,6.9,14.0,504.0,163.74,97.44
2016,11,27,11,15,835.0,90.0,6.75,14.0,514.5,215.25,137.98
2016,11,27,11,30,840.0,91.0,6.6,14.0,525.0,266.29,183.34
2016,11,27,11,45,842.5,90.5,6.5,14.0,528.5,314.7,228.8
2016,11,27,12,0,845.0,90.0,6.4,14.0,532.0,361.88,273.73
2016,11,27,12,15,842.5,90.0,6.25,14.0,527.0,406.19,316.03
2016,11,27,12,30,840.0,90.0,6.1,14.0,522.0,448.42,355.87
2016,11,27,12,45,728.5,110.5,6.0,14.0,479.0,456.47,368.06
2016,11,27,13,0,617.0,131.0,5.9,14.0,436.0,454.36,370.39
2016,11,27,13,15,578.0,136.0,5.7,14.0,413.5,467.08,383.38
2016,11,27,13,30,539.0,141.0,5.5,14.0,391.0,469.12,387.17
2016,11,27,13,45,473.5,144.5,5.35,14.0,355.0,455.69,377.81
2016,11,27,14,0,408.0,148.0,5.2,14.0,319.0,436.79,363.42
2016,11,27,14,15,562.5,113.0,5.1,14.0,329.0,526.65,439.33
2016,11,27,14,30,717.0,78.0,5.0,14.0,339.0,613.65,511.79
2016,11,27,14,45,680.5,74.5,4.9,14.0,301.5,601.56,502.71
2016,11,27,15,0,644.0,71.0,4.8,14.0,264.0,585.5,489.99
2016,11,27,15,15,596.0,66.0,4.65,13.5,224.0,555.46,465.86
2016,11,27,15,30,548.0,61.0,4.5,13.0,184.0,521.78,437.61
2016,11,27,15,45,472.0,53.5,4.35,13.0,143.5,461.03,385.05
2016,11,27,16,0,396.0,46.0,4.2,13.0,103.0,397.33,327.82
2016,11,27,16,15,280.5,34.5,4.05,12.5,67.5,299.16,234.78
2016,11,27,16,30,165.0,23.0,3.9,12.0,32.0,185.32,37.72
2016,11,27,16,45,82.5,11.5,3.8,12.0,16.0,69.55,0.0
2016,11,27,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.5,8.8,13.0,13.5,9.83,0.0
2016,11,28,7,30,18.0,25.0,9.0,13.0,27.0,18.7,5.14
2016,11,28,7,45,57.0,43.0,9.25,13.0,51.5,31.42,21.01
2016,11,28,8,0,96.0,61.0,9.5,13.0,76.0,43.98,32.97
2016,11,28,8,15,120.5,79.0,9.55,13.0,103.5,56.25,44.38
2016,11,28,8,30,145.0,97.0,9.6,13.0,131.0,68.31,55.48
2016,11,28,8,45,164.0,113.5,9.65,13.0,158.5,79.25,65.44
2016,11,28,9,0,183.0,130.0,9.7,13.0,186.0,89.97,75.06
2016,11,28,9,15,206.0,140.0,9.7,13.0,211.0,95.44,79.91
2016,11,28,9,30,229.0,150.0,9.7,13.0,236.0,101.79,85.46
2016,11,28,9,45,417.0,129.5,9.7,13.5,301.0,90.29,74.97
2016,11,28,10,0,605.0,109.0,9.7,14.0,366.0,81.75,67.15
2016,11,28,10,15,561.0,128.5,9.65,14.0,377.5,91.54,75.7
2016,11,28,10,30,517.0,148.0,9.6,14.0,389.0,102.26,85.04
2016,11,28,10,45,519.0,154.0,9.55,14.0,404.0,129.41,90.83
2016,11,28,11,0,521.0,160.0,9.5,14.0,419.0,169.05,115.2
2016,11,28,11,15,629.0,143.5,9.45,14.0,462.5,214.0,146.32
2016,11,28,11,30,737.0,127.0,9.4,14.0,506.0,265.54,187.19
2016,11,28,11,45,740.5,126.5,9.35,14.0,509.5,310.56,229.34
2016,11,28,12,0,744.0,126.0,9.3,14.0,513.0,354.63,271.32
2016,11,28,12,15,741.5,125.5,9.2,14.0,508.5,395.31,310.45
2016,11,28,12,30,739.0,125.0,9.1,14.0,504.0,434.09,347.44
2016,11,28,12,45,715.5,129.5,9.05,14.5,489.5,465.5,377.19
2016,11,28,13,0,692.0,134.0,9.0,15.0,475.0,493.1,402.9
2016,11,28,13,15,623.5,135.0,8.85,15.0,433.5,489.2,403.06
2016,11,28,13,30,555.0,136.0,8.7,15.0,392.0,471.92,391.58
2016,11,28,13,45,511.0,136.0,8.6,15.0,361.5,468.76,390.95
2016,11,28,14,0,467.0,136.0,8.5,15.0,331.0,461.26,386.23
2016,11,28,14,15,281.5,143.5,8.35,14.5,258.5,347.85,292.5
2016,11,28,14,30,96.0,151.0,8.2,14.0,186.0,212.88,177.49
2016,11,28,14,45,83.0,137.5,8.1,14.0,165.5,196.25,163.65
2016,11,28,15,0,70.0,124.0,8.0,14.0,145.0,178.95,148.9
2016,11,28,15,15,60.0,106.5,7.8,14.0,122.5,157.6,130.52
2016,11,28,15,30,50.0,89.0,7.6,14.0,100.0,135.33,111.02
2016,11,28,15,45,39.0,70.5,7.4,14.0,78.0,109.63,88.24
2016,11,28,16,0,28.0,52.0,7.2,14.0,56.0,82.36,63.85
2016,11,28,16,15,14.0,34.5,7.0,13.5,36.5,52.47,36.27
2016,11,28,16,30,0.0,17.0,6.8,13.0,17.0,13.17,0.0
2016,11,28,16,45,0.0,8.5,6.65,13.0,8.5,6.69,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
