Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,193.0,10.5,6.15,10.5,23.0,8.26,0.0
2016,11,29,7,30,386.0,21.0,6.0,11.0,46.0,19.24,4.33
2016,11,29,7,45,490.5,28.0,5.9,11.5,86.0,25.8,16.27
2016,11,29,8,0,595.0,35.0,5.8,12.0,126.0,32.51,23.01
2016,11,29,8,15,654.5,39.5,5.7,12.0,168.5,36.87,27.3
2016,11,29,8,30,714.0,44.0,5.6,12.0,211.0,41.31,31.52
2016,11,29,8,45,751.5,47.5,5.5,12.0,251.5,44.74,34.73
2016,11,29,9,0,789.0,51.0,5.4,12.0,292.0,48.18,37.87
2016,11,29,9,15,814.0,53.5,5.2,12.0,328.5,50.67,40.1
2016,11,29,9,30,839.0,56.0,5.0,12.0,365.0,58.37,46.96
2016,11,29,9,45,856.0,57.5,4.8,12.5,396.0,60.42,48.62
2016,11,29,10,0,873.0,59.0,4.6,13.0,427.0,62.38,50.19
2016,11,29,10,15,884.0,60.5,4.4,13.0,452.0,64.15,51.68
2016,11,29,10,30,895.0,62.0,4.2,13.0,477.0,65.83,53.1
2016,11,29,10,45,901.5,63.0,4.05,13.5,495.0,99.83,57.46
2016,11,29,11,0,908.0,64.0,3.9,14.0,513.0,154.35,86.82
2016,11,29,11,15,911.5,64.5,3.85,14.0,523.5,207.75,127.8
2016,11,29,11,30,915.0,65.0,3.8,14.0,534.0,260.36,174.07
2016,11,29,11,45,914.0,66.0,3.8,14.0,537.0,311.16,221.46
2016,11,29,12,0,913.0,67.0,3.8,14.0,540.0,360.34,268.02
2016,11,29,12,15,911.5,67.0,3.9,14.0,535.5,406.6,311.94
2016,11,29,12,30,910.0,67.0,4.0,14.0,531.0,450.78,353.43
2016,11,29,12,45,895.5,69.5,4.1,14.5,517.5,489.16,388.79
2016,11,29,13,0,881.0,72.0,4.2,15.0,504.0,524.22,420.59
2016,11,29,13,15,872.5,71.0,4.3,15.0,485.0,555.55,449.5
2016,11,29,13,30,864.0,70.0,4.4,15.0,466.0,583.74,475.36
2016,11,29,13,45,849.0,69.0,4.5,15.0,440.0,609.44,498.65
2016,11,29,14,0,834.0,68.0,4.6,15.0,414.0,627.47,515.66
2016,11,29,14,15,815.0,65.5,4.6,14.5,382.0,637.41,526.67
2016,11,29,14,30,796.0,63.0,4.6,14.0,350.0,643.48,534.31
2016,11,29,14,45,768.0,60.0,4.7,14.0,313.0,638.82,531.64
2016,11,29,15,0,740.0,57.0,4.8,14.0,276.0,630.2,525.26
2016,11,29,15,15,698.0,53.0,4.7,13.5,235.5,606.33,506.28
2016,11,29,15,30,656.0,49.0,4.6,13.0,195.0,578.59,482.94
2016,11,29,15,45,588.0,43.0,4.6,13.0,153.0,525.7,437.05
2016,11,29,16,0,520.0,37.0,4.6,13.0,111.0,478.93,393.08
2016,11,29,16,15,402.0,28.5,4.5,12.5,73.0,383.1,298.93
2016,11,29,16,30,284.0,20.0,4.4,12.0,35.0,268.3,37.48
2016,11,29,16,45,142.0,10.0,4.35,12.0,17.5,111.57,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.2,11.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.1,11.0,15.0,11.43,0.0
2016,11,30,7,45,0.0,30.0,2.05,11.5,30.0,22.66,13.54
2016,11,30,8,0,0.0,45.0,2.0,12.0,45.0,33.54,23.92
2016,11,30,8,15,0.0,61.5,2.0,12.0,61.5,45.28,34.8
2016,11,30,8,30,0.0,78.0,2.0,12.0,78.0,56.89,45.48
2016,11,30,8,45,3.5,93.5,2.0,12.0,94.5,67.79,55.4
2016,11,30,9,0,7.0,109.0,2.0,12.0,111.0,78.57,65.09
2016,11,30,9,15,11.0,122.0,2.1,12.0,126.0,87.73,73.21
2016,11,30,9,30,15.0,135.0,2.2,12.0,141.0,96.77,81.15
2016,11,30,9,45,398.0,106.0,2.35,12.5,272.5,75.25,61.81
2016,11,30,10,0,781.0,77.0,2.5,13.0,404.0,67.9,55.1
2016,11,30,10,15,398.5,124.0,2.65,13.0,291.0,85.79,70.84
2016,11,30,10,30,16.0,171.0,2.8,13.0,178.0,121.93,102.44
2016,11,30,10,45,41.5,190.5,2.95,13.0,210.5,132.56,105.62
2016,11,30,11,0,67.0,210.0,3.1,13.0,243.0,153.1,120.78
2016,11,30,11,15,105.5,219.5,3.35,13.0,273.0,173.32,135.47
2016,11,30,11,30,144.0,229.0,3.6,13.0,303.0,198.68,155.14
2016,11,30,11,45,228.0,222.0,3.9,13.5,339.5,229.92,178.62
2016,11,30,12,0,312.0,215.0,4.2,14.0,376.0,272.41,212.61
2016,11,30,12,15,220.5,221.5,4.6,13.5,335.0,260.34,207.51
2016,11,30,12,30,129.0,228.0,5.0,13.0,294.0,243.41,196.93
2016,11,30,12,45,64.5,179.5,5.4,13.0,212.5,176.27,142.89
2016,11,30,13,0,0.0,131.0,5.8,13.0,131.0,102.34,81.33
2016,11,30,13,15,7.0,149.0,6.0,13.0,152.5,121.98,98.11
2016,11,30,13,30,14.0,167.0,6.2,13.0,174.0,143.57,116.53
2016,11,30,13,45,7.0,137.0,6.45,13.0,140.5,114.71,92.29
2016,11,30,14,0,0.0,107.0,6.7,13.0,107.0,84.93,67.06
2016,11,30,14,15,75.5,128.0,6.65,13.0,155.5,165.61,137.5
2016,11,30,14,30,151.0,149.0,6.6,13.0,204.0,261.83,220.3
2016,11,30,14,45,139.5,135.5,6.6,13.0,182.0,247.56,208.52
2016,11,30,15,0,128.0,122.0,6.6,13.0,160.0,232.28,195.72
2016,11,30,15,15,344.5,91.0,6.5,12.5,172.0,390.89,333.44
2016,11,30,15,30,561.0,60.0,6.4,12.0,184.0,526.51,447.32
2016,11,30,15,45,478.0,53.5,6.35,12.0,143.0,462.25,390.45
2016,11,30,16,0,395.0,47.0,6.3,12.0,102.0,394.46,328.73
2016,11,30,16,15,276.0,35.0,6.2,12.0,66.5,293.91,230.64
2016,11,30,16,30,157.0,23.0,6.1,12.0,31.0,177.66,17.49
2016,11,30,16,45,78.5,11.5,6.1,12.0,15.5,66.27,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,10.5,5.5,10.5,19.5,8.26,0.0
2016,12,1,7,30,300.0,21.0,5.4,11.0,39.0,17.47,0.43
2016,12,1,7,45,417.5,29.5,5.35,11.5,78.0,24.68,15.06
2016,12,1,8,0,535.0,38.0,5.3,12.0,117.0,34.8,24.93
2016,12,1,8,15,600.5,43.5,5.45,12.0,159.0,39.86,29.91
2016,12,1,8,30,666.0,49.0,5.6,12.0,201.0,45.0,34.8
2016,12,1,8,45,710.5,53.0,5.75,12.0,242.0,48.73,38.3
2016,12,1,9,0,755.0,57.0,5.9,12.0,283.0,52.48,41.73
2016,12,1,9,15,783.0,59.5,5.95,12.0,319.5,54.85,43.86
2016,12,1,9,30,811.0,62.0,6.0,12.0,356.0,57.24,45.95
2016,12,1,9,45,827.0,65.0,6.05,12.5,387.5,59.8,48.08
2016,12,1,10,0,843.0,68.0,6.1,13.0,419.0,62.33,50.16
2016,12,1,10,15,856.5,69.5,6.1,13.0,444.5,63.67,51.28
2016,12,1,10,30,870.0,71.0,6.1,13.0,470.0,65.02,52.4
2016,12,1,10,45,878.5,72.5,6.1,13.5,488.5,100.58,60.98
2016,12,1,11,0,887.0,74.0,6.1,14.0,507.0,154.64,88.91
2016,12,1,11,15,892.0,74.5,6.1,14.0,518.5,207.42,128.82
2016,12,1,11,30,897.0,75.0,6.1,14.0,530.0,259.6,174.59
2016,12,1,11,45,898.5,75.5,6.1,14.0,533.5,310.03,221.8
2016,12,1,12,0,900.0,76.0,6.1,14.0,537.0,359.09,268.65
2016,12,1,12,15,898.0,75.5,6.0,14.0,533.0,404.42,312.24
2016,12,1,12,30,896.0,75.0,5.9,14.0,529.0,447.62,353.35
2016,12,1,12,45,890.5,74.5,5.85,14.0,517.0,486.94,390.56
2016,12,1,13,0,885.0,74.0,5.8,14.0,505.0,523.55,424.7
2016,12,1,13,15,876.0,73.0,5.7,14.0,485.5,558.11,456.28
2016,12,1,13,30,867.0,72.0,5.6,14.0,466.0,587.09,482.72
2016,12,1,13,45,850.5,71.0,5.55,14.0,439.5,608.21,502.47
2016,12,1,14,0,834.0,70.0,5.5,14.0,413.0,625.52,518.74
2016,12,1,14,15,813.5,67.5,5.5,14.0,381.0,634.71,528.33
2016,12,1,14,30,793.0,65.0,5.5,14.0,349.0,639.95,534.37
2016,12,1,14,45,761.5,62.0,5.5,14.0,311.5,633.02,529.75
2016,12,1,15,0,730.0,59.0,5.5,14.0,274.0,621.97,520.97
2016,12,1,15,15,685.5,55.0,5.4,13.5,233.0,596.38,500.44
2016,12,1,15,30,641.0,51.0,5.3,13.0,192.0,566.77,475.38
2016,12,1,15,45,572.5,44.5,5.2,13.0,150.5,521.17,434.68
2016,12,1,16,0,504.0,38.0,5.1,13.0,109.0,466.28,383.65
2016,12,1,16,15,383.5,29.0,5.15,12.5,71.5,368.49,287.24
2016,12,1,16,30,263.0,20.0,5.2,12.0,34.0,251.13,20.18
2016,12,1,16,45,131.5,10.0,5.3,12.0,17.0,103.54,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,6.85,9.5,19.5,7.47,0.0
2016,12,2,7,30,344.0,19.0,6.8,10.0,39.0,17.33,0.0
2016,12,2,7,45,455.0,27.0,6.75,10.5,78.0,24.77,15.04
2016,12,2,8,0,566.0,35.0,6.7,11.0,117.0,32.34,22.82
2016,12,2,8,15,630.0,40.5,6.75,11.0,159.0,37.52,27.91
2016,12,2,8,30,694.0,46.0,6.8,11.0,201.0,42.75,32.9
2016,12,2,8,45,732.5,49.5,6.85,11.5,241.5,46.11,36.01
2016,12,2,9,0,771.0,53.0,6.9,12.0,282.0,49.49,39.04
2016,12,2,9,15,798.0,56.0,6.85,12.0,318.5,52.33,41.59
2016,12,2,9,30,825.0,59.0,6.8,12.0,355.0,55.16,44.09
2016,12,2,9,45,840.5,61.5,6.8,12.5,386.5,57.4,45.94
2016,12,2,10,0,856.0,64.0,6.8,13.0,418.0,59.6,47.74
2016,12,2,10,15,869.0,65.5,6.65,13.0,443.5,67.15,54.38
2016,12,2,10,30,882.0,67.0,6.5,13.0,469.0,68.84,55.8
2016,12,2,10,45,889.0,68.5,6.35,13.5,487.0,96.02,58.12
2016,12,2,11,0,896.0,70.0,6.2,14.0,505.0,150.33,85.39
2016,12,2,11,15,900.5,70.5,6.1,14.0,516.0,203.37,125.1
2016,12,2,11,30,905.0,71.0,6.0,14.0,527.0,255.74,170.87
2016,12,2,11,45,906.0,71.0,5.9,14.0,530.5,305.9,217.81
2016,12,2,12,0,907.0,71.0,5.8,14.0,534.0,354.6,264.34
2016,12,2,12,15,905.0,71.0,5.7,14.0,530.0,400.56,308.45
2016,12,2,12,30,903.0,71.0,5.6,14.0,526.0,444.41,350.09
2016,12,2,12,45,899.0,69.5,5.6,14.5,514.0,483.65,386.59
2016,12,2,13,0,895.0,68.0,5.6,15.0,502.0,520.2,419.97
2016,12,2,13,15,886.0,67.0,5.6,15.0,483.0,551.83,449.4
2016,12,2,13,30,877.0,66.0,5.6,15.0,464.0,580.24,475.63
2016,12,2,13,45,859.0,65.5,5.7,15.0,437.5,600.55,495.13
2016,12,2,14,0,841.0,65.0,5.8,15.0,411.0,622.23,515.12
2016,12,2,14,15,821.0,63.0,5.8,15.0,379.0,632.5,525.56
2016,12,2,14,30,801.0,61.0,5.8,15.0,347.0,638.88,532.5
2016,12,2,14,45,768.5,59.0,5.85,15.0,309.5,632.7,528.51
2016,12,2,15,0,736.0,57.0,5.9,15.0,272.0,622.39,520.43
2016,12,2,15,15,692.0,52.5,5.75,14.5,231.5,596.87,499.83
2016,12,2,15,30,648.0,48.0,5.6,14.0,191.0,567.5,474.85
2016,12,2,15,45,577.0,42.5,5.45,14.0,149.5,513.47,427.31
2016,12,2,16,0,506.0,37.0,5.3,14.0,108.0,465.6,381.91
2016,12,2,16,15,386.0,28.0,5.2,13.5,70.5,368.5,285.73
2016,12,2,16,30,266.0,19.0,5.1,13.0,33.0,251.82,14.38
2016,12,2,16,45,133.0,9.5,5.1,12.5,16.5,104.06,0.0
2016,12,2,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,10.0,4.05,11.0,17.0,7.87,0.0
2016,12,3,7,30,269.0,20.0,4.0,11.0,34.0,16.6,0.0
2016,12,3,7,45,384.5,28.5,3.95,11.5,71.0,23.74,13.96
2016,12,3,8,0,500.0,37.0,3.9,12.0,108.0,31.03,21.56
2016,12,3,8,15,566.5,43.0,3.95,12.0,148.5,36.11,26.54
2016,12,3,8,30,633.0,49.0,4.0,12.0,189.0,44.7,34.52
2016,12,3,8,45,678.0,52.5,4.1,12.5,228.5,47.96,37.53
2016,12,3,9,0,723.0,56.0,4.2,13.0,268.0,51.28,40.5
2016,12,3,9,15,751.5,59.0,4.15,13.0,304.5,54.02,42.95
2016,12,3,9,30,780.0,62.0,4.1,13.0,341.0,56.76,45.36
2016,12,3,9,45,798.0,64.5,4.1,13.5,371.5,58.95,47.15
2016,12,3,10,0,816.0,67.0,4.1,14.0,402.0,61.11,48.9
2016,12,3,10,15,727.0,89.0,4.1,14.0,401.0,69.88,56.59
2016,12,3,10,30,638.0,111.0,4.1,14.0,400.0,82.82,67.91
2016,12,3,10,45,661.0,109.5,4.15,14.5,419.5,100.9,67.4
2016,12,3,11,0,684.0,108.0,4.2,15.0,439.0,144.49,88.82
2016,12,3,11,15,779.0,90.5,4.25,15.0,475.5,193.36,121.43
2016,12,3,11,30,874.0,73.0,4.3,15.0,512.0,248.45,164.79
2016,12,3,11,45,875.5,73.5,4.4,15.0,515.5,297.6,210.23
2016,12,3,12,0,877.0,74.0,4.5,15.0,519.0,345.44,255.46
2016,12,3,12,15,875.5,73.5,4.5,15.0,515.5,389.79,297.69
2016,12,3,12,30,874.0,73.0,4.5,15.0,512.0,432.13,337.62
2016,12,3,12,45,872.5,71.5,4.5,15.5,501.0,471.33,373.52
2016,12,3,13,0,871.0,70.0,4.5,16.0,490.0,508.13,406.57
2016,12,3,13,15,863.0,69.0,4.4,16.0,472.0,539.49,435.06
2016,12,3,13,30,855.0,68.0,4.3,16.0,454.0,567.79,460.42
2016,12,3,13,45,842.0,66.5,4.25,16.0,429.0,593.91,483.53
2016,12,3,14,0,829.0,65.0,4.2,16.0,404.0,612.68,500.52
2016,12,3,14,15,810.0,62.5,4.1,15.5,372.5,622.8,511.32
2016,12,3,14,30,791.0,60.0,4.0,15.0,341.0,629.1,518.76
2016,12,3,14,45,760.5,58.0,3.9,15.0,305.0,624.25,515.54
2016,12,3,15,0,730.0,56.0,3.8,15.0,269.0,615.39,508.34
2016,12,3,15,15,688.0,52.0,3.7,14.5,229.0,591.99,489.93
2016,12,3,15,30,646.0,48.0,3.6,14.0,189.0,564.78,467.26
2016,12,3,15,45,572.5,42.5,3.55,14.0,147.5,509.06,419.52
2016,12,3,16,0,499.0,37.0,3.5,14.0,106.0,459.53,373.78
2016,12,3,16,15,249.5,35.0,3.5,13.5,69.5,274.84,211.31
2016,12,3,16,30,0.0,33.0,3.5,13.0,33.0,51.96,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.0,16.5,12.98,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,3.55,11.0,15.5,12.2,0.0
2016,12,4,7,30,0.0,31.0,3.6,11.0,31.0,21.59,0.0
2016,12,4,7,45,225.5,35.5,3.65,11.5,67.0,26.88,16.32
2016,12,4,8,0,451.0,40.0,3.7,12.0,103.0,33.22,23.42
2016,12,4,8,15,522.0,46.5,3.8,12.0,143.0,38.57,28.7
2016,12,4,8,30,593.0,53.0,3.9,12.0,183.0,43.98,33.86
2016,12,4,8,45,368.5,86.0,4.0,12.5,172.0,62.94,50.92
2016,12,4,9,0,144.0,119.0,4.1,13.0,161.0,82.78,68.59
2016,12,4,9,15,153.5,133.0,4.2,13.0,183.0,91.84,76.64
2016,12,4,9,30,163.0,147.0,4.3,13.0,205.0,100.69,84.41
2016,12,4,9,45,364.5,130.0,4.45,13.5,274.5,90.03,74.72
2016,12,4,10,0,566.0,113.0,4.6,14.0,344.0,84.48,69.58
2016,12,4,10,15,508.0,134.0,4.65,14.0,351.0,94.16,78.02
2016,12,4,10,30,450.0,155.0,4.7,14.0,358.0,105.55,87.9
2016,12,4,10,45,415.0,170.0,4.8,14.0,363.0,125.86,93.66
2016,12,4,11,0,380.0,185.0,4.9,14.0,368.0,163.32,117.08
2016,12,4,11,15,407.5,184.0,4.95,14.0,384.0,193.77,138.83
2016,12,4,11,30,435.0,183.0,5.0,14.0,400.0,227.81,166.71
2016,12,4,11,45,441.0,183.0,5.1,14.0,405.0,259.17,194.96
2016,12,4,12,0,447.0,183.0,5.2,14.0,410.0,290.36,223.69
2016,12,4,12,15,526.5,160.0,5.35,14.0,425.0,329.35,257.5
2016,12,4,12,30,606.0,137.0,5.5,14.0,440.0,378.05,299.97
2016,12,4,12,45,497.5,160.0,5.65,14.0,405.5,376.63,303.7
2016,12,4,13,0,389.0,183.0,5.8,14.0,371.0,360.9,294.3
2016,12,4,13,15,407.0,171.5,5.85,14.0,361.5,391.7,321.66
2016,12,4,13,30,425.0,160.0,5.9,14.0,352.0,412.34,340.7
2016,12,4,13,45,363.5,160.5,5.95,14.0,318.0,383.17,318.54
2016,12,4,14,0,302.0,161.0,6.0,14.0,284.0,361.99,302.07
2016,12,4,14,15,267.5,157.5,5.9,14.0,260.5,350.2,293.04
2016,12,4,14,30,233.0,154.0,5.8,14.0,237.0,336.32,281.87
2016,12,4,14,45,227.0,138.0,5.75,14.0,212.0,325.23,273.42
2016,12,4,15,0,221.0,122.0,5.7,14.0,187.0,312.49,263.24
2016,12,4,15,15,196.0,106.5,5.55,13.5,157.5,285.14,240.4
2016,12,4,15,30,171.0,91.0,5.4,13.0,128.0,256.22,215.47
2016,12,4,15,45,149.0,73.0,5.25,13.0,100.0,224.16,186.77
2016,12,4,16,0,127.0,55.0,5.1,13.0,72.0,190.44,155.58
2016,12,4,16,15,63.5,38.0,5.0,13.0,46.5,111.89,83.49
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,20.89,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,6.4,11.0,8.5,6.69,0.0
2016,12,5,7,30,0.0,17.0,6.3,11.0,17.0,12.85,0.0
2016,12,5,7,45,29.0,33.0,6.25,11.0,37.0,24.5,14.16
2016,12,5,8,0,58.0,49.0,6.2,11.0,57.0,35.83,25.73
2016,12,5,8,15,70.5,66.5,6.1,11.0,79.5,47.82,36.99
2016,12,5,8,30,83.0,84.0,6.0,11.0,102.0,59.55,47.91
2016,12,5,8,45,91.5,101.0,5.95,11.5,124.0,70.71,58.06
2016,12,5,9,0,100.0,118.0,5.9,12.0,146.0,81.6,67.81
2016,12,5,9,15,107.0,132.0,5.85,12.0,166.5,90.57,75.84
2016,12,5,9,30,114.0,146.0,5.8,12.0,187.0,99.33,83.59
2016,12,5,9,45,182.5,156.0,5.8,12.0,227.5,106.74,90.07
2016,12,5,10,0,251.0,166.0,5.8,12.0,268.0,111.43,94.09
2016,12,5,10,15,263.0,175.5,5.7,12.0,288.5,117.03,98.9
2016,12,5,10,30,275.0,185.0,5.6,12.0,309.0,122.54,103.62
2016,12,5,10,45,414.0,165.0,5.6,12.5,359.5,121.52,91.22
2016,12,5,11,0,553.0,145.0,5.6,13.0,410.0,151.75,101.49
2016,12,5,11,15,574.0,142.5,5.65,13.0,423.0,189.59,128.66
2016,12,5,11,30,595.0,140.0,5.7,13.0,436.0,232.05,164.29
2016,12,5,11,45,633.0,129.5,5.8,13.0,447.0,270.86,198.67
2016,12,5,12,0,671.0,119.0,5.9,13.0,458.0,311.93,236.25
2016,12,5,12,15,619.5,133.5,5.95,13.0,444.5,344.05,268.8
2016,12,5,12,30,568.0,148.0,6.0,13.0,431.0,365.28,291.42
2016,12,5,12,45,471.5,166.5,6.1,13.0,398.0,369.2,299.22
2016,12,5,13,0,375.0,185.0,6.2,13.0,365.0,354.82,290.67
2016,12,5,13,15,320.5,186.0,6.15,13.0,336.0,347.66,286.84
2016,12,5,13,30,266.0,187.0,6.1,13.0,307.0,335.85,278.44
2016,12,5,13,45,252.5,177.5,6.1,13.0,286.0,333.59,277.91
2016,12,5,14,0,239.0,168.0,6.1,13.0,265.0,329.34,275.49
2016,12,5,14,15,229.5,155.5,6.0,13.0,243.0,322.52,270.79
2016,12,5,14,30,220.0,143.0,5.9,13.0,221.0,313.99,264.45
2016,12,5,14,45,200.5,131.5,5.85,13.0,196.5,298.21,251.63
2016,12,5,15,0,181.0,120.0,5.8,13.0,172.0,266.16,224.98
2016,12,5,15,15,165.0,103.5,5.8,12.5,146.0,243.22,205.83
2016,12,5,15,30,149.0,87.0,5.8,12.0,120.0,218.84,184.77
2016,12,5,15,45,127.0,69.5,5.8,12.0,93.0,187.0,156.21
2016,12,5,16,0,105.0,52.0,5.8,12.0,66.0,153.45,125.35
2016,12,5,16,15,52.5,36.0,5.7,11.5,43.0,98.71,73.39
2016,12,5,16,30,0.0,20.0,5.6,11.0,20.0,18.93,0.0
2016,12,5,16,45,0.0,10.0,5.55,11.0,10.0,7.87,0.0
2016,12,5,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,9.0,13.0,10.23,0.0
2016,12,6,7,30,0.0,26.0,7.3,9.0,26.0,18.49,0.0
2016,12,6,7,45,177.0,34.0,7.25,9.5,57.5,25.59,14.86
2016,12,6,8,0,354.0,42.0,7.2,10.0,89.0,34.41,24.53
2016,12,6,8,15,408.0,52.0,7.15,10.0,125.0,42.23,32.12
2016,12,6,8,30,462.0,62.0,7.1,10.0,161.0,49.97,39.46
2016,12,6,8,45,497.5,70.0,7.05,10.5,196.0,55.85,44.9
2016,12,6,9,0,533.0,78.0,7.0,11.0,231.0,61.66,50.15
2016,12,6,9,15,565.5,81.5,6.85,11.0,262.5,63.99,52.27
2016,12,6,9,30,598.0,85.0,6.7,11.0,294.0,66.38,54.39
2016,12,6,9,45,711.5,76.5,6.55,11.5,347.5,61.64,49.95
2016,12,6,10,0,825.0,68.0,6.4,12.0,401.0,62.01,50.12
2016,12,6,10,15,759.5,81.5,6.3,12.0,402.5,70.8,57.89
2016,12,6,10,30,694.0,95.0,6.2,12.0,404.0,73.12,59.87
2016,12,6,10,45,784.0,83.5,6.1,12.0,447.0,87.7,58.13
2016,12,6,11,0,874.0,72.0,6.0,12.0,490.0,140.49,80.53
2016,12,6,11,15,879.0,73.0,5.95,12.0,501.5,192.76,118.29
2016,12,6,11,30,884.0,74.0,5.9,12.0,513.0,244.5,162.96
2016,12,6,11,45,883.5,75.0,5.85,12.0,516.5,294.11,209.4
2016,12,6,12,0,883.0,76.0,5.8,12.0,520.0,342.23,255.64
2016,12,6,12,15,674.5,125.0,5.7,12.0,463.0,354.74,276.95
2016,12,6,12,30,466.0,174.0,5.6,12.0,406.0,344.52,276.35
2016,12,6,12,45,664.0,125.0,5.6,12.0,447.5,422.86,342.09
2016,12,6,13,0,862.0,76.0,5.6,12.0,489.0,505.57,412.34
2016,12,6,13,15,693.0,107.5,5.6,12.0,431.0,486.46,400.92
2016,12,6,13,30,524.0,139.0,5.6,12.0,373.0,445.57,370.27
2016,12,6,13,45,488.0,137.0,5.7,12.0,345.5,445.27,372.37
2016,12,6,14,0,452.0,135.0,5.8,12.0,318.0,441.08,370.7
2016,12,6,14,15,614.0,100.5,5.85,12.0,329.0,534.83,450.86
2016,12,6,14,30,776.0,66.0,5.9,12.0,340.0,621.0,524.19
2016,12,6,14,45,745.5,63.0,5.95,12.0,303.5,615.06,520.56
2016,12,6,15,0,715.0,60.0,6.0,12.0,267.0,605.06,512.6
2016,12,6,15,15,670.5,55.5,5.95,11.5,227.5,579.43,491.76
2016,12,6,15,30,626.0,51.0,5.9,11.0,188.0,556.66,471.96
2016,12,6,15,45,555.0,45.0,5.9,11.0,147.0,503.92,425.01
2016,12,6,16,0,484.0,39.0,5.9,11.0,106.0,448.48,373.0
2016,12,6,16,15,361.5,29.5,5.85,10.5,69.5,349.77,274.18
2016,12,6,16,30,239.0,20.0,5.8,10.0,33.0,231.05,6.21
2016,12,6,16,45,119.5,10.0,5.8,10.0,16.5,94.13,0.0
2016,12,6,17,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.6,8.0,7.0,5.51,0.0
2016,12,7,7,30,0.0,14.0,2.6,8.0,14.0,10.68,0.0
2016,12,7,7,45,12.0,29.5,2.65,8.5,31.5,22.07,11.88
2016,12,7,8,0,24.0,45.0,2.7,9.0,49.0,33.13,23.5
2016,12,7,8,15,33.0,62.0,2.75,9.0,68.5,44.93,34.69
2016,12,7,8,30,42.0,79.0,2.8,9.0,88.0,56.55,45.56
2016,12,7,8,45,47.5,95.0,2.85,9.0,107.5,67.36,55.58
2016,12,7,9,0,53.0,111.0,2.9,9.0,127.0,77.98,65.3
2016,12,7,9,15,57.5,126.0,3.05,9.0,144.5,87.83,74.19
2016,12,7,9,30,62.0,141.0,3.2,9.0,162.0,97.47,82.81
2016,12,7,9,45,154.0,152.5,3.4,9.5,212.5,104.25,88.61
2016,12,7,10,0,246.0,164.0,3.6,10.0,263.0,110.2,93.62
2016,12,7,10,15,135.5,167.5,3.55,10.0,222.5,113.47,96.38
2016,12,7,10,30,25.0,171.0,3.5,10.0,182.0,121.5,103.36
2016,12,7,10,45,168.5,182.5,3.5,10.0,262.5,127.08,101.16
2016,12,7,11,0,312.0,194.0,3.5,10.0,343.0,159.13,118.4
2016,12,7,11,15,209.5,207.0,3.6,10.0,308.0,176.68,135.34
2016,12,7,11,30,107.0,220.0,3.7,10.0,273.0,180.83,143.53
2016,12,7,11,45,63.0,204.5,3.8,10.0,236.0,168.93,135.85
2016,12,7,12,0,19.0,189.0,3.9,10.0,199.0,149.02,120.95
2016,12,7,12,15,54.5,203.5,4.15,10.0,231.0,178.53,145.24
2016,12,7,12,30,90.0,218.0,4.4,10.0,263.0,210.51,172.01
2016,12,7,12,45,166.0,212.0,4.7,10.0,292.0,254.54,209.04
2016,12,7,13,0,242.0,206.0,5.0,10.0,321.0,307.41,254.06
2016,12,7,13,15,124.5,182.0,5.15,10.0,241.0,229.71,190.59
2016,12,7,13,30,7.0,158.0,5.3,10.0,161.0,131.47,107.36
2016,12,7,13,45,3.5,134.0,5.5,10.0,135.5,109.93,89.21
2016,12,7,14,0,0.0,110.0,5.7,10.0,110.0,87.69,70.24
2016,12,7,14,15,0.0,75.0,5.85,10.0,75.0,57.77,44.54
2016,12,7,14,30,0.0,40.0,6.0,10.0,40.0,30.55,20.98
2016,12,7,14,45,0.0,35.5,6.2,10.0,35.5,27.08,17.98
2016,12,7,15,0,0.0,31.0,6.4,10.0,31.0,23.63,14.97
2016,12,7,15,15,0.0,26.5,6.5,10.0,26.5,20.18,11.93
2016,12,7,15,30,0.0,22.0,6.6,10.0,22.0,16.73,8.86
2016,12,7,15,45,0.0,17.0,6.75,10.0,17.0,12.91,5.45
2016,12,7,16,0,0.0,12.0,6.9,10.0,12.0,9.1,2.03
2016,12,7,16,15,0.0,7.5,7.0,10.0,7.5,5.68,0.0
2016,12,7,16,30,0.0,3.0,7.1,10.0,3.0,2.27,0.0
2016,12,7,16,45,0.0,1.5,7.2,10.0,1.5,1.18,0.0
2016,12,7,17,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.65,14.0,5.5,4.33,0.0
2016,12,8,7,30,0.0,11.0,7.6,14.0,11.0,8.37,0.0
2016,12,8,7,45,0.0,26.5,7.55,14.0,26.5,19.91,9.53
2016,12,8,8,0,0.0,42.0,7.5,14.0,42.0,31.07,21.11
2016,12,8,8,15,7.0,58.5,7.4,14.0,60.0,42.81,32.03
2016,12,8,8,30,14.0,75.0,7.3,14.0,78.0,54.47,42.76
2016,12,8,8,45,20.0,91.0,7.2,14.0,96.0,65.7,53.01
2016,12,8,9,0,26.0,107.0,7.1,14.0,114.0,75.31,61.69
2016,12,8,9,15,31.0,121.0,6.9,14.0,130.5,84.6,69.98
2016,12,8,9,30,36.0,135.0,6.7,14.0,147.0,93.71,78.02
2016,12,8,9,45,167.5,146.0,6.5,14.5,211.5,100.86,84.08
2016,12,8,10,0,299.0,157.0,6.3,15.0,276.0,107.11,89.28
2016,12,8,10,15,149.5,148.0,6.1,15.0,207.5,102.92,85.47
2016,12,8,10,30,0.0,139.0,5.9,15.0,139.0,101.29,83.92
2016,12,8,10,45,11.5,160.5,5.75,15.0,166.0,115.92,92.15
2016,12,8,11,0,23.0,182.0,5.6,15.0,193.0,133.08,105.63
2016,12,8,11,15,37.0,194.0,5.35,15.0,212.5,144.0,113.78
2016,12,8,11,30,51.0,206.0,5.1,15.0,232.0,160.23,126.58
2016,12,8,11,45,50.5,208.0,4.95,15.0,234.0,167.96,133.21
2016,12,8,12,0,50.0,210.0,4.8,15.0,236.0,175.56,139.84
2016,12,8,12,15,25.0,185.0,4.65,15.0,198.0,150.55,120.11
2016,12,8,12,30,0.0,160.0,4.5,15.0,160.0,123.8,98.49
2016,12,8,12,45,26.5,179.5,4.35,15.0,192.5,157.91,126.73
2016,12,8,13,0,53.0,199.0,4.2,15.0,225.0,192.08,155.11
2016,12,8,13,15,86.0,197.0,4.05,15.0,236.5,213.66,173.39
2016,12,8,13,30,119.0,195.0,3.9,15.0,248.0,248.55,202.79
2016,12,8,13,45,59.5,135.5,3.8,15.0,162.0,152.22,123.48
2016,12,8,14,0,0.0,76.0,3.7,15.0,76.0,58.38,44.07
2016,12,8,14,15,23.5,108.0,3.55,15.0,116.5,110.04,88.39
2016,12,8,14,30,47.0,140.0,3.4,15.0,157.0,165.34,135.29
2016,12,8,14,45,42.5,126.0,3.3,15.0,140.0,152.64,124.72
2016,12,8,15,0,38.0,112.0,3.2,15.0,123.0,139.45,113.67
2016,12,8,15,15,31.5,96.0,3.05,15.0,104.5,121.62,98.44
2016,12,8,15,30,25.0,80.0,2.9,15.0,86.0,103.08,82.36
2016,12,8,15,45,15.0,63.5,2.8,15.0,67.0,70.98,54.57
2016,12,8,16,0,5.0,47.0,2.7,15.0,48.0,48.49,34.72
2016,12,8,16,15,2.5,30.5,2.55,14.5,31.0,29.96,17.82
2016,12,8,16,30,0.0,14.0,2.4,14.0,14.0,10.67,0.0
2016,12,8,16,45,0.0,7.0,2.3,14.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
