Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.6,13.0,2.5,1.97,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,3.93,0.0
2016,12,9,7,45,0.0,13.0,2.65,13.5,13.0,9.88,1.76
2016,12,9,8,0,0.0,21.0,2.7,14.0,21.0,15.99,8.13
2016,12,9,8,15,0.0,30.0,2.75,14.0,30.0,22.89,14.54
2016,12,9,8,30,0.0,39.0,2.8,14.0,39.0,29.8,20.91
2016,12,9,8,45,0.0,47.5,2.85,14.5,47.5,36.34,26.84
2016,12,9,9,0,0.0,56.0,2.9,15.0,56.0,42.89,32.7
2016,12,9,9,15,0.0,64.5,2.85,15.0,64.5,49.35,38.47
2016,12,9,9,30,0.0,73.0,2.8,15.0,73.0,55.64,44.03
2016,12,9,9,45,32.0,118.5,2.75,15.0,131.5,84.98,69.89
2016,12,9,10,0,64.0,164.0,2.7,15.0,190.0,112.11,93.52
2016,12,9,10,15,32.0,145.5,2.55,15.0,158.5,102.14,84.64
2016,12,9,10,30,0.0,127.0,2.4,15.0,127.0,93.53,77.01
2016,12,9,10,45,68.0,168.0,2.3,15.5,200.0,118.02,93.02
2016,12,9,11,0,136.0,209.0,2.2,16.0,273.0,152.67,116.95
2016,12,9,11,15,89.5,205.5,2.15,16.0,248.0,158.26,122.29
2016,12,9,11,30,43.0,202.0,2.1,16.0,223.0,155.77,122.26
2016,12,9,11,45,60.0,209.5,2.05,16.0,239.5,171.08,134.34
2016,12,9,12,0,77.0,217.0,2.0,16.0,256.0,188.46,148.37
2016,12,9,12,15,111.5,219.0,2.0,16.0,274.5,214.3,169.14
2016,12,9,12,30,146.0,221.0,2.0,16.0,293.0,240.19,190.35
2016,12,9,12,45,122.5,215.0,2.05,16.0,274.5,237.04,189.08
2016,12,9,13,0,99.0,209.0,2.1,16.0,256.0,222.85,178.64
2016,12,9,13,15,173.5,198.0,2.1,16.0,277.0,269.27,217.13
2016,12,9,13,30,248.0,187.0,2.1,16.0,298.0,323.01,261.46
2016,12,9,13,45,208.0,179.5,2.1,16.0,269.0,294.74,239.68
2016,12,9,14,0,168.0,172.0,2.1,16.0,240.0,274.44,223.98
2016,12,9,14,15,112.0,157.0,2.1,15.5,201.0,232.62,190.44
2016,12,9,14,30,56.0,142.0,2.1,15.0,162.0,173.6,141.78
2016,12,9,14,45,52.5,127.5,2.1,15.0,144.5,161.29,131.91
2016,12,9,15,0,49.0,113.0,2.1,15.0,127.0,148.44,121.27
2016,12,9,15,15,311.5,81.0,2.1,15.0,150.5,348.44,290.92
2016,12,9,15,30,574.0,49.0,2.1,15.0,174.0,513.32,422.4
2016,12,9,15,45,507.5,43.0,2.15,15.0,136.0,464.1,379.45
2016,12,9,16,0,441.0,37.0,2.2,15.0,98.0,412.56,333.33
2016,12,9,16,15,328.0,28.0,2.2,15.0,64.0,322.13,245.7
2016,12,9,16,30,215.0,19.0,2.2,15.0,30.0,212.32,12.28
2016,12,9,16,45,107.5,9.5,2.25,15.0,15.0,84.8,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,5.75,14.5,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,6.0,15.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.5,6.1,15.0,4.5,3.4,0.0
2016,12,10,8,30,0.0,6.0,6.2,15.0,6.0,4.54,0.0
2016,12,10,8,45,0.0,7.5,6.3,15.0,7.5,5.68,0.0
2016,12,10,9,0,0.0,9.0,6.4,15.0,9.0,6.83,0.45
2016,12,10,9,15,0.0,10.5,6.25,15.0,10.5,7.97,1.49
2016,12,10,9,30,0.0,12.0,6.1,15.0,12.0,9.12,2.51
2016,12,10,9,45,0.0,51.0,6.0,15.0,51.0,39.02,29.2
2016,12,10,10,0,0.0,90.0,5.9,15.0,90.0,68.03,54.88
2016,12,10,10,15,0.0,67.0,5.85,15.0,67.0,51.38,40.06
2016,12,10,10,30,0.0,44.0,5.8,15.0,44.0,33.65,24.29
2016,12,10,10,45,0.0,75.5,5.75,15.0,75.5,57.98,45.79
2016,12,10,11,0,0.0,107.0,5.7,15.0,107.0,80.94,62.91
2016,12,10,11,15,0.0,57.5,5.5,15.0,57.5,44.07,31.77
2016,12,10,11,30,0.0,8.0,5.3,15.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,34.0,5.15,15.0,34.0,25.99,16.44
2016,12,10,12,0,0.0,60.0,5.0,15.0,60.0,46.01,33.38
2016,12,10,12,15,0.0,53.0,4.75,15.0,53.0,40.61,28.81
2016,12,10,12,30,0.0,46.0,4.5,15.0,46.0,35.22,24.26
2016,12,10,12,45,0.0,33.0,4.25,15.0,33.0,25.22,15.81
2016,12,10,13,0,0.0,20.0,4.0,15.0,20.0,15.26,7.35
2016,12,10,13,15,0.0,36.5,3.75,15.0,36.5,27.9,18.13
2016,12,10,13,30,0.0,53.0,3.5,15.0,53.0,40.58,28.93
2016,12,10,13,45,0.0,47.5,3.25,15.0,47.5,36.34,25.37
2016,12,10,14,0,0.0,42.0,3.0,15.0,42.0,32.1,21.8
2016,12,10,14,15,0.0,43.0,2.9,14.5,43.0,32.86,22.54
2016,12,10,14,30,0.0,44.0,2.8,14.0,44.0,33.62,23.28
2016,12,10,14,45,0.0,39.5,2.75,14.0,39.5,30.16,20.32
2016,12,10,15,0,0.0,35.0,2.7,14.0,35.0,26.7,17.35
2016,12,10,15,15,0.0,29.5,2.85,14.0,29.5,22.47,13.68
2016,12,10,15,30,0.0,24.0,3.0,14.0,24.0,18.26,9.99
2016,12,10,15,45,0.0,18.5,3.15,14.0,18.5,14.06,6.29
2016,12,10,16,0,0.0,13.0,3.3,14.0,13.0,9.86,2.58
2016,12,10,16,15,0.0,8.5,3.45,14.0,8.5,6.44,0.0
2016,12,10,16,30,0.0,4.0,3.6,14.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,3.75,14.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,3.65,10.0,8.5,6.69,0.0
2016,12,11,7,30,0.0,17.0,3.6,10.0,17.0,13.38,0.0
2016,12,11,7,45,121.5,29.0,3.6,10.0,44.0,21.77,10.05
2016,12,11,8,0,243.0,41.0,3.6,10.0,71.0,30.97,21.26
2016,12,11,8,15,281.0,55.0,3.65,10.0,102.0,41.13,31.02
2016,12,11,8,30,319.0,69.0,3.7,10.0,133.0,51.09,40.39
2016,12,11,8,45,344.5,81.0,3.8,10.5,164.0,59.39,48.05
2016,12,11,9,0,370.0,93.0,3.9,11.0,195.0,67.51,55.4
2016,12,11,9,15,390.0,102.5,3.75,11.0,223.0,73.77,61.05
2016,12,11,9,30,410.0,112.0,3.6,11.0,251.0,79.9,66.52
2016,12,11,9,45,268.0,139.5,3.5,11.0,234.0,96.29,81.08
2016,12,11,10,0,126.0,167.0,3.4,11.0,217.0,112.1,95.0
2016,12,11,10,15,150.0,178.0,3.4,11.0,241.0,119.04,100.98
2016,12,11,10,30,174.0,189.0,3.4,11.0,265.0,125.83,106.83
2016,12,11,10,45,315.0,176.0,3.4,11.5,321.0,121.07,102.3
2016,12,11,11,0,456.0,163.0,3.4,12.0,377.0,146.38,102.68
2016,12,11,11,15,281.0,189.5,3.35,12.0,322.5,171.78,127.23
2016,12,11,11,30,106.0,216.0,3.3,12.0,268.0,176.34,138.7
2016,12,11,11,45,292.0,193.5,3.25,12.0,338.0,219.12,167.61
2016,12,11,12,0,478.0,171.0,3.2,12.0,408.0,281.51,215.19
2016,12,11,12,15,289.5,194.0,3.2,12.0,337.5,259.67,205.24
2016,12,11,12,30,101.0,217.0,3.2,12.0,267.0,212.72,171.78
2016,12,11,12,45,50.5,165.0,3.2,12.0,190.0,155.75,125.93
2016,12,11,13,0,0.0,113.0,3.2,12.0,113.0,87.71,69.26
2016,12,11,13,15,13.0,142.5,3.3,12.0,148.5,119.34,96.22
2016,12,11,13,30,26.0,172.0,3.4,12.0,184.0,154.29,125.86
2016,12,11,13,45,13.0,129.5,3.55,12.0,135.5,111.41,89.83
2016,12,11,14,0,0.0,87.0,3.7,12.0,87.0,67.65,52.57
2016,12,11,14,15,0.0,102.5,3.65,12.0,102.5,82.05,64.99
2016,12,11,14,30,0.0,118.0,3.6,12.0,118.0,98.8,79.34
2016,12,11,14,45,0.0,105.5,3.6,12.0,105.5,88.99,71.02
2016,12,11,15,0,0.0,93.0,3.6,12.0,93.0,79.07,62.54
2016,12,11,15,15,0.0,79.0,3.5,11.5,79.0,67.36,52.53
2016,12,11,15,30,0.0,65.0,3.4,11.0,65.0,55.39,42.13
2016,12,11,15,45,0.0,51.0,3.3,11.0,51.0,43.06,31.23
2016,12,11,16,0,0.0,37.0,3.2,11.0,37.0,30.18,19.79
2016,12,11,16,15,0.0,24.0,3.1,11.0,24.0,18.33,8.9
2016,12,11,16,30,0.0,11.0,3.0,11.0,11.0,8.36,0.0
2016,12,11,16,45,0.0,5.5,2.9,11.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,3.55,9.0,6.0,0.0,0.0
2016,12,12,7,30,0.0,12.0,3.5,9.0,12.0,9.44,0.0
2016,12,12,7,45,55.0,27.0,3.45,9.5,33.5,20.3,8.56
2016,12,12,8,0,110.0,42.0,3.4,10.0,55.0,31.05,21.27
2016,12,12,8,15,129.0,58.5,3.3,10.0,80.0,42.56,32.26
2016,12,12,8,30,148.0,75.0,3.2,10.0,105.0,53.82,42.81
2016,12,12,8,45,160.0,91.0,3.15,10.5,129.5,64.43,52.56
2016,12,12,9,0,172.0,107.0,3.1,11.0,154.0,75.73,62.75
2016,12,12,9,15,179.5,122.0,2.95,11.0,177.0,85.48,71.53
2016,12,12,9,30,187.0,137.0,2.8,11.0,200.0,94.99,79.98
2016,12,12,9,45,286.5,138.5,2.7,11.5,245.5,95.98,80.61
2016,12,12,10,0,386.0,140.0,2.6,12.0,291.0,96.47,80.78
2016,12,12,10,15,460.5,135.5,2.5,12.0,327.0,94.5,78.92
2016,12,12,10,30,535.0,131.0,2.4,12.0,363.0,92.74,77.25
2016,12,12,10,45,477.0,150.5,2.3,12.0,364.5,105.85,88.71
2016,12,12,11,0,419.0,170.0,2.2,12.0,366.0,146.66,104.39
2016,12,12,11,15,446.0,169.0,2.2,12.0,382.5,179.46,126.16
2016,12,12,11,30,473.0,168.0,2.2,12.0,399.0,214.54,153.98
2016,12,12,11,45,304.0,195.0,2.25,12.5,344.0,222.23,168.82
2016,12,12,12,0,135.0,222.0,2.3,13.0,289.0,211.05,166.73
2016,12,12,12,15,141.5,220.5,2.4,13.0,290.5,224.37,178.67
2016,12,12,12,30,148.0,219.0,2.5,13.0,292.0,237.91,190.8
2016,12,12,12,45,113.5,212.0,2.6,13.0,267.0,229.39,185.31
2016,12,12,13,0,79.0,205.0,2.7,13.0,242.0,208.93,169.55
2016,12,12,13,15,153.0,197.0,2.8,13.0,266.0,256.42,209.5
2016,12,12,13,30,227.0,189.0,2.9,13.0,290.0,300.51,246.89
2016,12,12,13,45,178.5,180.5,3.0,13.0,257.5,277.1,228.5
2016,12,12,14,0,130.0,172.0,3.1,13.0,225.0,249.94,206.6
2016,12,12,14,15,223.0,151.5,3.1,13.0,233.5,310.1,258.34
2016,12,12,14,30,316.0,131.0,3.1,13.0,242.0,360.15,301.5
2016,12,12,14,45,301.5,119.0,3.15,13.0,216.0,348.76,292.81
2016,12,12,15,0,287.0,107.0,3.2,13.0,190.0,335.45,282.35
2016,12,12,15,15,267.5,93.0,3.15,12.5,161.5,314.15,265.1
2016,12,12,15,30,248.0,79.0,3.1,12.0,133.0,291.0,245.51
2016,12,12,15,45,218.5,64.0,3.1,12.0,104.0,257.39,215.65
2016,12,12,16,0,189.0,49.0,3.1,12.0,75.0,239.38,196.88
2016,12,12,16,15,127.5,34.5,3.05,12.0,49.0,163.18,125.62
2016,12,12,16,30,66.0,20.0,3.0,12.0,23.0,89.52,9.75
2016,12,12,16,45,33.0,10.0,3.0,12.0,11.5,31.55,0.0
2016,12,12,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,1.55,12.0,6.5,0.0,0.0
2016,12,13,7,30,0.0,13.0,1.6,12.0,13.0,10.23,0.0
2016,12,13,7,45,84.5,26.5,1.65,12.5,36.5,19.89,7.64
2016,12,13,8,0,169.0,40.0,1.7,13.0,60.0,29.88,19.94
2016,12,13,8,15,208.0,55.0,1.75,13.0,89.5,40.64,30.16
2016,12,13,8,30,247.0,70.0,1.8,13.0,119.0,51.18,39.96
2016,12,13,8,45,270.0,84.0,1.85,13.0,148.0,61.16,49.13
2016,12,13,9,0,293.0,98.0,1.9,13.0,177.0,70.66,57.74
2016,12,13,9,15,311.0,110.0,1.85,13.0,204.5,78.69,64.93
2016,12,13,9,30,329.0,122.0,1.8,13.0,232.0,86.55,71.87
2016,12,13,9,45,164.5,117.5,1.75,13.5,172.5,84.31,69.67
2016,12,13,10,0,0.0,113.0,1.7,14.0,113.0,83.38,68.62
2016,12,13,10,15,257.5,124.0,1.65,14.0,235.5,86.99,71.7
2016,12,13,10,30,515.0,135.0,1.6,14.0,358.0,94.86,78.49
2016,12,13,10,45,320.5,170.5,1.55,14.0,311.0,116.23,97.01
2016,12,13,11,0,126.0,206.0,1.5,14.0,264.0,148.0,114.58
2016,12,13,11,15,83.5,202.0,1.5,14.0,241.0,153.81,119.75
2016,12,13,11,30,41.0,198.0,1.5,14.0,218.0,151.8,119.88
2016,12,13,11,45,20.5,157.0,1.5,14.0,167.0,123.2,97.27
2016,12,13,12,0,0.0,116.0,1.5,14.0,116.0,88.76,69.44
2016,12,13,12,15,0.0,122.0,1.45,14.0,122.0,93.65,73.59
2016,12,13,12,30,0.0,128.0,1.4,14.0,128.0,98.71,77.82
2016,12,13,12,45,59.0,168.5,1.4,14.0,196.5,161.99,129.87
2016,12,13,13,0,118.0,209.0,1.4,14.0,265.0,238.84,192.57
2016,12,13,13,15,61.0,181.0,1.4,14.0,210.0,184.81,149.08
2016,12,13,13,30,4.0,153.0,1.4,14.0,155.0,125.21,100.03
2016,12,13,13,45,2.0,127.0,1.4,14.0,128.0,102.74,81.55
2016,12,13,14,0,0.0,101.0,1.4,14.0,101.0,79.72,62.32
2016,12,13,14,15,0.0,84.5,1.45,14.0,84.5,65.97,50.8
2016,12,13,14,30,0.0,68.0,1.5,14.0,68.0,52.16,39.13
2016,12,13,14,45,0.0,61.0,1.55,14.0,61.0,46.74,34.54
2016,12,13,15,0,0.0,54.0,1.6,14.0,54.0,41.34,29.92
2016,12,13,15,15,256.5,56.0,1.6,13.5,112.0,273.36,230.83
2016,12,13,15,30,513.0,58.0,1.6,13.0,170.0,477.54,396.08
2016,12,13,15,45,446.5,50.5,1.65,13.0,132.5,426.43,351.2
2016,12,13,16,0,380.0,43.0,1.7,13.0,95.0,372.66,303.5
2016,12,13,16,15,271.0,32.0,1.8,13.0,62.0,283.27,218.77
2016,12,13,16,30,162.0,21.0,1.9,13.0,29.0,175.0,30.18
2016,12,13,16,45,81.0,10.5,2.0,13.0,14.5,66.36,0.0
2016,12,13,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,5.35,13.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,5.4,13.0,8.0,6.29,0.0
2016,12,14,7,45,3.5,23.5,5.5,13.5,24.0,17.66,5.59
2016,12,14,8,0,7.0,39.0,5.6,14.0,40.0,28.83,18.83
2016,12,14,8,15,19.0,55.5,5.6,14.0,59.0,40.38,29.73
2016,12,14,8,30,31.0,72.0,5.6,14.0,78.0,51.77,40.26
2016,12,14,8,45,39.0,88.5,5.7,14.0,98.0,62.94,50.49
2016,12,14,9,0,47.0,105.0,5.8,14.0,118.0,73.92,60.42
2016,12,14,9,15,53.0,119.5,5.8,14.0,136.0,83.56,69.04
2016,12,14,9,30,59.0,134.0,5.8,14.0,154.0,93.01,77.4
2016,12,14,9,45,90.5,149.5,5.85,14.0,183.0,103.19,86.32
2016,12,14,10,0,122.0,165.0,5.9,14.0,212.0,110.82,92.94
2016,12,14,10,15,138.0,176.5,5.85,14.0,233.5,117.89,99.02
2016,12,14,10,30,154.0,188.0,5.8,14.0,255.0,124.8,104.94
2016,12,14,10,45,106.0,191.5,5.75,14.5,238.5,129.76,108.93
2016,12,14,11,0,58.0,195.0,5.7,15.0,222.0,138.58,109.2
2016,12,14,11,15,29.0,149.0,5.7,15.0,162.5,112.9,88.35
2016,12,14,11,30,0.0,103.0,5.7,15.0,103.0,78.59,60.84
2016,12,14,11,45,35.0,158.0,5.75,15.0,175.5,127.78,100.64
2016,12,14,12,0,70.0,213.0,5.8,15.0,248.0,182.03,144.74
2016,12,14,12,15,48.5,202.0,5.75,15.0,226.0,173.76,138.93
2016,12,14,12,30,27.0,191.0,5.7,15.0,204.0,158.18,126.78
2016,12,14,12,45,27.5,188.0,5.7,15.0,201.0,159.05,127.79
2016,12,14,13,0,28.0,185.0,5.7,15.0,198.0,166.81,134.52
2016,12,14,13,15,14.0,157.0,5.6,15.0,163.5,131.98,105.75
2016,12,14,13,30,0.0,129.0,5.5,15.0,129.0,102.19,80.87
2016,12,14,13,45,8.5,139.5,5.45,15.0,143.0,117.59,94.06
2016,12,14,14,0,17.0,150.0,5.4,15.0,157.0,134.89,108.87
2016,12,14,14,15,8.5,124.0,5.3,14.5,127.5,107.51,86.04
2016,12,14,14,30,0.0,98.0,5.2,14.0,98.0,79.21,62.14
2016,12,14,14,45,0.0,87.5,5.1,14.0,87.5,70.8,55.04
2016,12,14,15,0,0.0,77.0,5.0,14.0,77.0,62.3,47.8
2016,12,14,15,15,0.0,65.5,5.1,14.0,65.5,52.7,39.52
2016,12,14,15,30,0.0,54.0,5.2,14.0,54.0,42.94,31.04
2016,12,14,15,45,0.0,42.5,5.35,14.0,42.5,32.98,22.31
2016,12,14,16,0,0.0,31.0,5.5,14.0,31.0,23.68,14.11
2016,12,14,16,15,0.0,20.0,5.65,14.0,20.0,15.24,6.38
2016,12,14,16,30,0.0,9.0,5.8,14.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,5.95,14.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,7.5,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,7.5,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,7.5,7.5,14.0,7.5,5.68,0.0
2016,12,15,8,0,0.0,13.0,7.5,14.0,13.0,9.87,2.7
2016,12,15,8,15,0.0,20.0,7.55,14.0,20.0,15.21,7.68
2016,12,15,8,30,0.0,27.0,7.6,14.0,27.0,20.57,12.61
2016,12,15,8,45,0.0,34.0,7.7,14.0,34.0,25.93,17.53
2016,12,15,9,0,0.0,41.0,7.8,14.0,41.0,31.31,22.42
2016,12,15,9,15,0.0,47.0,7.85,14.0,47.0,35.93,26.59
2016,12,15,9,30,0.0,53.0,7.9,14.0,53.0,40.56,30.72
2016,12,15,9,45,0.0,56.5,8.0,14.5,56.5,43.26,33.04
2016,12,15,10,0,0.0,60.0,8.1,15.0,60.0,45.97,35.33
2016,12,15,10,15,0.0,45.0,8.05,15.0,45.0,34.41,25.01
2016,12,15,10,30,0.0,30.0,8.0,15.0,30.0,22.9,14.74
2016,12,15,10,45,0.0,22.5,8.0,15.0,22.5,17.16,9.62
2016,12,15,11,0,0.0,15.0,8.0,15.0,15.0,11.44,4.08
2016,12,15,11,15,0.0,39.0,8.2,15.0,39.0,29.82,19.7
2016,12,15,11,30,0.0,63.0,8.4,15.0,63.0,48.32,35.35
2016,12,15,11,45,0.0,63.5,8.6,15.0,63.5,48.71,35.66
2016,12,15,12,0,0.0,64.0,8.8,15.0,64.0,49.1,35.98
2016,12,15,12,15,0.0,74.5,9.0,15.0,74.5,57.22,42.84
2016,12,15,12,30,0.0,85.0,9.2,15.0,85.0,65.36,49.72
2016,12,15,12,45,0.0,66.0,9.4,15.0,66.0,50.64,37.31
2016,12,15,13,0,0.0,47.0,9.6,15.0,47.0,35.97,24.92
2016,12,15,13,15,0.0,44.0,9.6,15.0,44.0,33.66,22.98
2016,12,15,13,30,0.0,41.0,9.6,15.0,41.0,31.35,21.04
2016,12,15,13,45,0.0,40.0,9.65,15.0,40.0,30.57,20.41
2016,12,15,14,0,0.0,39.0,9.7,15.0,39.0,29.79,19.79
2016,12,15,14,15,0.0,35.5,9.6,15.0,35.5,27.1,17.52
2016,12,15,14,30,0.0,32.0,9.5,15.0,32.0,24.4,15.24
2016,12,15,14,45,0.0,28.5,9.4,15.0,28.5,21.72,12.95
2016,12,15,15,0,0.0,25.0,9.3,15.0,25.0,19.03,10.65
2016,12,15,15,15,0.0,21.0,9.1,15.0,21.0,15.97,8.01
2016,12,15,15,30,0.0,17.0,8.9,15.0,17.0,12.91,5.35
2016,12,15,15,45,0.0,13.5,8.7,15.0,13.5,10.24,3.0
2016,12,15,16,0,0.0,10.0,8.5,15.0,10.0,7.58,0.64
2016,12,15,16,15,0.0,6.5,8.3,15.0,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,8.1,15.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,7.95,15.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,8.45,10.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,8.4,10.0,15.0,11.8,0.0
2016,12,16,7,45,165.0,28.0,8.35,10.5,46.0,21.16,6.63
2016,12,16,8,0,330.0,41.0,8.3,11.0,77.0,33.9,23.26
2016,12,16,8,15,418.0,49.5,8.25,11.0,116.0,40.67,30.29
2016,12,16,8,30,506.0,58.0,8.2,11.0,155.0,47.53,36.92
2016,12,16,8,45,566.0,63.5,8.2,11.0,195.0,51.82,41.08
2016,12,16,9,0,626.0,69.0,8.2,11.0,235.0,56.21,45.19
2016,12,16,9,15,662.5,73.5,8.2,11.0,272.0,59.61,48.32
2016,12,16,9,30,699.0,78.0,8.2,11.0,309.0,63.03,51.4
2016,12,16,9,45,745.0,76.0,8.2,11.0,344.0,61.96,50.39
2016,12,16,10,0,791.0,74.0,8.2,11.0,379.0,66.04,53.99
2016,12,16,10,15,807.0,76.0,8.25,11.0,405.0,67.67,55.38
2016,12,16,10,30,823.0,78.0,8.3,11.0,431.0,69.31,56.77
2016,12,16,10,45,832.0,80.0,8.35,11.0,450.5,70.83,58.05
2016,12,16,11,0,841.0,82.0,8.4,11.0,470.0,119.64,70.3
2016,12,16,11,15,587.5,138.5,8.4,11.0,413.5,175.26,118.17
2016,12,16,11,30,334.0,195.0,8.4,11.0,357.0,202.16,151.56
2016,12,16,11,45,324.0,201.5,8.45,11.0,360.0,228.12,175.35
2016,12,16,12,0,314.0,208.0,8.5,11.0,363.0,252.89,198.77
2016,12,16,12,15,329.0,202.0,8.5,11.0,363.5,275.14,219.55
2016,12,16,12,30,344.0,196.0,8.5,11.0,364.0,297.7,240.79
2016,12,16,12,45,390.0,182.5,8.55,11.0,369.5,327.19,267.55
2016,12,16,13,0,436.0,169.0,8.6,11.0,375.0,368.18,304.1
2016,12,16,13,15,429.5,163.5,8.7,11.0,360.0,383.75,319.73
2016,12,16,13,30,423.0,158.0,8.8,11.0,345.0,397.27,333.37
2016,12,16,13,45,414.5,150.0,9.0,11.0,325.5,405.22,342.18
2016,12,16,14,0,406.0,142.0,9.2,11.0,306.0,410.86,348.81
2016,12,16,14,15,347.5,138.5,9.35,11.0,271.0,372.75,318.02
2016,12,16,14,30,289.0,135.0,9.5,11.0,236.0,344.8,294.86
2016,12,16,14,45,271.5,124.5,9.65,11.0,211.5,333.08,285.63
2016,12,16,15,0,254.0,114.0,9.8,11.0,187.0,319.67,274.51
2016,12,16,15,15,435.5,85.0,9.85,10.5,189.0,438.2,378.71
2016,12,16,15,30,617.0,56.0,9.9,10.0,191.0,548.64,473.09
2016,12,16,15,45,551.5,49.0,10.0,10.0,151.0,499.92,428.39
2016,12,16,16,0,486.0,42.0,10.1,10.0,111.0,448.24,378.88
2016,12,16,16,15,367.0,32.0,10.15,10.0,73.5,352.73,283.93
2016,12,16,16,30,248.0,22.0,10.2,10.0,36.0,240.64,73.54
2016,12,16,16,45,124.0,11.0,10.3,10.0,18.0,97.5,0.0
2016,12,16,17,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,9.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.0,3.95,6.0,8.0,0.0,0.0
2016,12,17,7,30,0.0,16.0,3.8,6.0,16.0,12.59,0.0
2016,12,17,7,45,245.0,24.0,3.7,6.5,50.5,19.81,5.34
2016,12,17,8,0,490.0,32.0,3.6,7.0,85.0,29.42,19.77
2016,12,17,8,15,570.0,38.5,3.55,7.0,127.0,35.43,26.14
2016,12,17,8,30,650.0,45.0,3.5,7.0,169.0,41.54,32.12
2016,12,17,8,45,698.5,49.5,3.45,7.5,210.0,45.73,36.15
2016,12,17,9,0,747.0,54.0,3.4,8.0,251.0,49.95,40.07
2016,12,17,9,15,779.0,57.5,3.35,8.0,289.0,53.19,43.07
2016,12,17,9,30,811.0,61.0,3.3,8.0,327.0,56.42,46.01
2016,12,17,9,45,832.5,63.5,3.3,8.5,360.0,58.71,47.96
2016,12,17,10,0,854.0,66.0,3.3,9.0,393.0,60.99,49.86
2016,12,17,10,15,868.5,67.5,3.35,9.0,420.0,62.39,51.05
2016,12,17,10,30,883.0,69.0,3.4,9.0,447.0,63.79,52.24
2016,12,17,10,45,891.0,70.5,3.5,9.5,467.0,71.21,58.73
2016,12,17,11,0,899.0,72.0,3.6,10.0,487.0,119.81,69.44
2016,12,17,11,15,904.5,73.0,3.65,10.0,500.0,173.52,102.97
2016,12,17,11,30,910.0,74.0,3.7,10.0,513.0,226.79,146.28
2016,12,17,11,45,911.0,74.5,3.8,10.0,518.0,277.97,192.9
2016,12,17,12,0,912.0,75.0,3.9,10.0,523.0,327.81,240.27
2016,12,17,12,15,910.5,75.0,3.95,10.0,520.5,374.85,285.69
2016,12,17,12,30,909.0,75.0,4.0,10.0,518.0,419.92,329.02
2016,12,17,12,45,902.0,75.0,4.05,10.5,507.5,460.52,367.36
2016,12,17,13,0,895.0,75.0,4.1,11.0,497.0,500.23,403.9
2016,12,17,13,15,887.0,74.0,4.1,11.0,479.5,534.53,435.87
2016,12,17,13,30,879.0,73.0,4.1,11.0,462.0,565.7,464.58
2016,12,17,13,45,865.0,71.5,4.15,11.0,437.5,589.67,487.16
2016,12,17,14,0,851.0,70.0,4.2,11.0,413.0,609.96,506.33
2016,12,17,14,15,832.0,68.0,4.2,10.5,382.0,622.86,519.97
2016,12,17,14,30,813.0,66.0,4.2,10.0,351.0,631.83,530.1
2016,12,17,14,45,783.5,63.0,4.2,10.0,315.0,628.7,529.11
2016,12,17,15,0,754.0,60.0,4.2,10.0,279.0,621.4,523.85
2016,12,17,15,15,711.5,55.5,4.15,9.5,239.0,599.22,506.14
2016,12,17,15,30,669.0,51.0,4.1,9.0,199.0,572.96,483.95
2016,12,17,15,45,600.5,45.5,4.05,9.0,157.0,522.96,439.96
2016,12,17,16,0,532.0,40.0,4.0,9.0,115.0,479.37,398.48
2016,12,17,16,15,414.5,30.5,4.0,9.0,77.0,385.67,307.43
2016,12,17,16,30,297.0,21.0,4.0,9.0,39.0,276.06,95.72
2016,12,17,16,45,148.5,10.5,4.05,9.0,19.5,114.66,0.0
2016,12,17,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,5.35,5.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,5.4,6.0,15.0,11.8,0.0
2016,12,18,7,45,252.0,22.5,5.45,6.5,49.5,18.56,3.93
2016,12,18,8,0,504.0,30.0,5.5,7.0,84.0,27.67,18.16
2016,12,18,8,15,584.5,36.0,5.45,7.0,126.0,33.33,24.21
2016,12,18,8,30,665.0,42.0,5.4,7.0,168.0,39.08,29.86
2016,12,18,8,45,716.0,46.0,5.35,7.5,209.5,42.97,33.6
2016,12,18,9,0,767.0,50.0,5.3,8.0,251.0,46.91,37.27
2016,12,18,9,15,799.5,53.0,5.2,8.0,289.5,49.85,40.01
2016,12,18,9,30,832.0,56.0,5.1,8.0,328.0,52.8,42.7
2016,12,18,9,45,853.0,58.5,5.0,8.5,361.5,55.19,44.75
2016,12,18,10,0,874.0,61.0,4.9,9.0,395.0,62.87,51.55
2016,12,18,10,15,889.0,62.5,4.75,9.0,423.0,64.78,53.2
2016,12,18,10,30,904.0,64.0,4.6,9.0,451.0,66.6,54.77
2016,12,18,10,45,914.0,65.5,4.5,9.0,471.5,68.24,56.18
2016,12,18,11,0,924.0,67.0,4.4,9.0,492.0,116.09,66.51
2016,12,18,11,15,930.5,67.5,4.3,9.0,505.5,170.77,100.18
2016,12,18,11,30,937.0,68.0,4.2,9.0,519.0,225.06,144.26
2016,12,18,11,45,939.0,68.5,4.15,9.5,525.0,277.73,191.93
2016,12,18,12,0,941.0,69.0,4.1,10.0,531.0,329.11,240.32
2016,12,18,12,15,940.5,69.0,4.1,10.0,529.0,377.76,287.25
2016,12,18,12,30,940.0,69.0,4.1,10.0,527.0,424.47,332.07
2016,12,18,12,45,936.0,68.5,4.2,10.5,517.0,467.11,372.35
2016,12,18,13,0,932.0,68.0,4.3,11.0,507.0,507.16,409.52
2016,12,18,13,15,923.5,67.0,4.45,11.0,489.0,541.7,442.36
2016,12,18,13,30,915.0,66.0,4.6,11.0,471.0,573.04,471.96
2016,12,18,13,45,901.5,65.0,4.75,11.0,446.5,598.24,496.1
2016,12,18,14,0,888.0,64.0,4.9,11.0,422.0,619.85,516.88
2016,12,18,14,15,869.5,62.0,4.95,11.0,390.5,638.72,534.55
2016,12,18,14,30,851.0,60.0,5.0,11.0,359.0,648.98,545.02
2016,12,18,14,45,822.5,57.5,5.1,11.0,322.5,647.98,546.16
2016,12,18,15,0,794.0,55.0,5.2,11.0,286.0,642.83,542.61
2016,12,18,15,15,753.5,51.0,5.2,10.5,245.5,623.4,527.25
2016,12,18,15,30,713.0,47.0,5.2,10.0,205.0,599.95,507.38
2016,12,18,15,45,647.5,42.0,5.25,9.5,162.5,553.48,467.08
2016,12,18,16,0,582.0,37.0,5.3,9.0,120.0,503.23,420.71
2016,12,18,16,15,468.5,29.0,5.3,8.5,81.0,412.61,331.84
2016,12,18,16,30,355.0,21.0,5.3,8.0,42.0,308.72,120.78
2016,12,18,16,45,177.5,10.5,5.35,8.0,21.0,135.44,0.0
2016,12,18,17,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,4.6,6.0,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,4.5,6.0,14.0,11.02,0.0
2016,12,19,7,45,229.5,22.5,4.4,6.5,46.5,18.52,3.15
2016,12,19,8,0,459.0,31.0,4.3,7.0,79.0,26.09,16.75
2016,12,19,8,15,541.0,37.5,4.3,7.0,120.0,34.38,25.14
2016,12,19,8,30,623.0,44.0,4.3,7.0,161.0,40.47,31.11
2016,12,19,8,45,673.5,48.5,4.35,7.5,201.5,44.65,35.14
2016,12,19,9,0,724.0,53.0,4.4,8.0,242.0,48.88,39.07
2016,12,19,9,15,756.5,56.5,4.4,8.0,279.5,52.1,42.07
2016,12,19,9,30,789.0,60.0,4.4,8.0,317.0,55.33,45.01
2016,12,19,9,45,811.5,62.0,4.4,8.5,349.5,57.24,46.61
2016,12,19,10,0,834.0,64.0,4.4,9.0,382.0,59.15,48.2
2016,12,19,10,15,849.5,66.0,4.4,9.5,409.0,60.95,49.65
2016,12,19,10,30,865.0,68.0,4.4,10.0,436.0,62.73,51.08
