Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,45,873.5,69.5,4.45,10.5,456.0,64.0,52.05
2016,12,19,11,0,882.0,71.0,4.5,11.0,476.0,114.34,66.48
2016,12,19,11,15,888.0,72.0,4.5,11.0,489.5,167.17,98.46
2016,12,19,11,30,894.0,73.0,4.5,11.0,503.0,219.66,140.61
2016,12,19,11,45,896.0,73.5,4.5,11.0,508.5,270.27,186.43
2016,12,19,12,0,898.0,74.0,4.5,11.0,514.0,319.68,233.24
2016,12,19,12,15,897.0,73.5,4.5,11.0,512.0,365.84,277.88
2016,12,19,12,30,896.0,73.0,4.5,11.0,510.0,410.08,320.51
2016,12,19,12,45,892.5,72.5,4.55,11.5,500.5,451.18,359.29
2016,12,19,13,0,889.0,72.0,4.6,12.0,491.0,489.83,395.11
2016,12,19,13,15,880.5,71.0,4.6,12.0,473.5,522.9,426.26
2016,12,19,13,30,872.0,70.0,4.6,12.0,456.0,556.21,456.77
2016,12,19,13,45,805.0,71.5,4.6,12.0,413.5,552.99,457.63
2016,12,19,14,0,738.0,73.0,4.6,12.0,371.0,542.91,452.33
2016,12,19,14,15,611.0,90.0,4.55,12.0,324.5,508.37,425.71
2016,12,19,14,30,484.0,107.0,4.5,12.0,278.0,455.46,383.31
2016,12,19,14,45,616.0,82.5,4.45,12.0,277.0,540.07,454.54
2016,12,19,15,0,748.0,58.0,4.4,12.0,276.0,613.79,515.2
2016,12,19,15,15,706.0,54.0,4.3,11.5,236.5,592.74,497.91
2016,12,19,15,30,664.0,50.0,4.2,11.0,197.0,567.66,476.69
2016,12,19,15,45,596.5,44.5,4.15,11.0,156.0,518.76,433.96
2016,12,19,16,0,529.0,39.0,4.1,11.0,115.0,475.58,393.31
2016,12,19,16,15,416.0,30.0,4.1,10.5,77.5,385.88,307.92
2016,12,19,16,30,303.0,21.0,4.1,10.0,40.0,281.84,119.64
2016,12,19,16,45,151.5,10.5,4.1,10.0,20.0,116.82,0.0
2016,12,19,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,209.0,15.5,4.85,7.5,37.0,12.6,0.0
2016,12,20,8,0,418.0,31.0,4.8,8.0,74.0,25.92,16.44
2016,12,20,8,15,500.5,38.0,4.7,8.0,113.5,31.81,22.72
2016,12,20,8,30,583.0,45.0,4.6,8.0,153.0,37.8,28.56
2016,12,20,8,45,631.5,49.5,4.5,8.5,192.0,45.1,35.39
2016,12,20,9,0,680.0,54.0,4.4,9.0,231.0,49.21,39.21
2016,12,20,9,15,713.0,57.5,4.25,9.0,267.0,52.36,42.14
2016,12,20,9,30,746.0,61.0,4.1,9.0,303.0,55.52,45.01
2016,12,20,9,45,773.0,62.5,4.0,9.5,335.5,57.04,46.26
2016,12,20,10,0,800.0,64.0,3.9,10.0,368.0,58.6,47.52
2016,12,20,10,15,815.0,65.5,3.8,10.5,394.5,59.98,48.6
2016,12,20,10,30,830.0,67.0,3.7,11.0,421.0,61.36,49.66
2016,12,20,10,45,839.5,68.5,3.65,11.5,440.5,62.63,50.63
2016,12,20,11,0,849.0,70.0,3.6,12.0,460.0,104.19,59.21
2016,12,20,11,15,855.0,71.0,3.55,12.0,472.5,160.83,94.28
2016,12,20,11,30,861.0,72.0,3.5,12.0,485.0,211.52,134.5
2016,12,20,11,45,862.5,72.5,3.5,12.5,490.5,260.29,177.94
2016,12,20,12,0,864.0,73.0,3.5,13.0,496.0,307.87,222.19
2016,12,20,12,15,863.0,73.0,3.55,13.0,494.0,352.82,265.13
2016,12,20,12,30,862.0,73.0,3.6,13.0,492.0,395.95,306.2
2016,12,20,12,45,853.0,73.5,3.7,13.0,482.0,435.08,343.5
2016,12,20,13,0,844.0,74.0,3.8,13.0,472.0,471.51,377.8
2016,12,20,13,15,836.0,73.0,3.85,13.0,455.5,504.02,408.12
2016,12,20,13,30,828.0,72.0,3.9,13.0,439.0,533.54,435.38
2016,12,20,13,45,814.5,70.5,3.95,13.5,416.0,556.33,455.92
2016,12,20,14,0,801.0,69.0,4.0,14.0,393.0,575.65,473.17
2016,12,20,14,15,586.0,97.0,3.9,13.5,324.5,499.27,414.0
2016,12,20,14,30,371.0,125.0,3.8,13.0,256.0,400.52,334.63
2016,12,20,14,45,539.5,91.5,3.7,13.0,261.0,497.17,416.19
2016,12,20,15,0,708.0,58.0,3.6,13.0,266.0,585.54,488.82
2016,12,20,15,15,666.5,54.0,3.5,12.5,228.0,564.4,471.54
2016,12,20,15,30,625.0,50.0,3.4,12.0,190.0,539.39,450.67
2016,12,20,15,45,563.0,44.0,3.3,12.0,150.5,500.8,416.54
2016,12,20,16,0,501.0,38.0,3.2,12.0,111.0,453.76,373.35
2016,12,20,16,15,391.5,29.5,3.2,11.5,75.0,367.29,292.31
2016,12,20,16,30,282.0,21.0,3.2,11.0,39.0,267.44,122.72
2016,12,20,16,45,141.0,10.5,3.25,11.0,19.5,109.33,0.0
2016,12,20,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,7,45,100.0,17.5,4.0,10.5,28.0,13.32,0.0
2016,12,21,8,0,200.0,35.0,4.1,11.0,56.0,26.44,16.59
2016,12,21,8,15,244.5,49.0,4.2,11.0,86.0,36.68,26.69
2016,12,21,8,30,289.0,63.0,4.3,11.0,116.0,46.74,36.16
2016,12,21,8,45,315.5,76.0,4.4,11.5,147.0,55.78,44.52
2016,12,21,9,0,342.0,89.0,4.5,12.0,178.0,64.63,52.55
2016,12,21,9,15,358.0,101.5,4.45,12.0,206.5,72.83,59.97
2016,12,21,9,30,374.0,114.0,4.4,12.0,235.0,80.85,67.14
2016,12,21,9,45,388.0,124.5,4.4,12.5,261.0,87.38,72.77
2016,12,21,10,0,402.0,135.0,4.4,13.0,287.0,93.8,78.23
2016,12,21,10,15,412.0,142.5,4.15,13.0,308.0,98.19,81.98
2016,12,21,10,30,422.0,150.0,3.9,13.0,329.0,102.54,85.69
2016,12,21,10,45,627.0,111.0,3.7,13.5,391.5,82.86,68.09
2016,12,21,11,0,832.0,72.0,3.5,14.0,454.0,102.99,58.85
2016,12,21,11,15,839.0,73.0,3.3,14.0,467.0,154.1,88.79
2016,12,21,11,30,846.0,74.0,3.1,14.0,480.0,205.09,128.73
2016,12,21,11,45,850.0,74.0,2.9,14.5,486.0,254.24,171.8
2016,12,21,12,0,854.0,74.0,2.7,15.0,492.0,302.48,215.82
2016,12,21,12,15,854.0,74.0,2.6,15.0,491.0,348.3,258.69
2016,12,21,12,30,854.0,74.0,2.5,15.0,490.0,392.42,299.69
2016,12,21,12,45,851.5,73.0,2.45,15.0,481.5,432.66,336.91
2016,12,21,13,0,849.0,72.0,2.4,15.0,473.0,470.59,371.42
2016,12,21,13,15,841.5,71.0,2.35,15.0,457.0,503.57,401.24
2016,12,21,13,30,834.0,70.0,2.3,15.0,441.0,533.6,428.0
2016,12,21,13,45,824.0,68.0,2.3,15.0,418.5,558.08,450.06
2016,12,21,14,0,814.0,66.0,2.3,15.0,396.0,579.28,469.08
2016,12,21,14,15,796.0,64.0,2.3,15.0,367.0,592.13,481.26
2016,12,21,14,30,778.0,62.0,2.3,15.0,338.0,601.28,490.19
2016,12,21,14,45,753.0,59.0,2.3,15.0,304.0,600.88,491.34
2016,12,21,15,0,728.0,56.0,2.3,15.0,270.0,596.68,488.78
2016,12,21,15,15,688.5,52.0,2.3,14.5,232.0,577.37,474.2
2016,12,21,15,30,649.0,48.0,2.3,14.0,194.0,554.27,455.62
2016,12,21,15,45,588.0,42.5,2.35,14.0,154.5,510.4,418.55
2016,12,21,16,0,527.0,37.0,2.4,14.0,115.0,463.16,376.44
2016,12,21,16,15,420.5,29.0,2.5,13.5,78.0,387.63,305.67
2016,12,21,16,30,314.0,21.0,2.6,13.0,41.0,291.5,142.8
2016,12,21,16,45,157.0,10.5,2.75,13.0,20.5,120.84,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.0,3.85,9.5,36.5,13.02,0.0
2016,12,22,8,0,410.0,32.0,3.8,10.0,73.0,26.75,16.85
2016,12,22,8,15,496.0,39.0,3.65,10.0,113.0,32.62,23.21
2016,12,22,8,30,582.0,46.0,3.5,10.0,153.0,38.59,29.02
2016,12,22,8,45,636.0,51.0,3.4,10.5,193.5,46.42,36.29
2016,12,22,9,0,690.0,56.0,3.3,11.0,234.0,50.98,40.49
2016,12,22,9,15,724.5,59.5,3.1,11.0,271.0,54.12,43.39
2016,12,22,9,30,759.0,63.0,2.9,11.0,308.0,57.28,46.24
2016,12,22,9,45,782.5,65.5,2.75,11.5,341.0,59.5,48.11
2016,12,22,10,0,806.0,68.0,2.6,12.0,374.0,61.73,49.94
2016,12,22,10,15,822.5,70.0,2.45,12.5,401.0,63.46,51.32
2016,12,22,10,30,839.0,72.0,2.3,13.0,428.0,65.19,52.67
2016,12,22,10,45,850.0,73.5,2.15,13.5,448.5,66.45,53.61
2016,12,22,11,0,861.0,75.0,2.0,14.0,469.0,105.37,60.7
2016,12,22,11,15,867.5,75.5,2.05,14.0,482.5,157.75,90.67
2016,12,22,11,30,874.0,76.0,2.1,14.0,496.0,209.9,131.1
2016,12,22,11,45,876.5,76.5,2.15,14.0,502.0,260.72,175.73
2016,12,22,12,0,879.0,77.0,2.2,14.0,508.0,310.46,221.52
2016,12,22,12,15,879.0,77.0,2.25,14.0,506.5,357.67,265.74
2016,12,22,12,30,879.0,77.0,2.3,14.0,505.0,403.14,308.14
2016,12,22,12,45,879.0,75.0,2.4,14.0,496.5,444.76,346.87
2016,12,22,13,0,879.0,73.0,2.5,14.0,488.0,482.49,381.81
2016,12,22,13,15,871.5,72.0,2.4,14.0,471.5,518.45,413.99
2016,12,22,13,30,864.0,71.0,2.3,14.0,455.0,549.73,441.67
2016,12,22,13,45,852.5,69.5,2.2,14.0,432.0,575.07,464.07
2016,12,22,14,0,841.0,68.0,2.1,14.0,409.0,596.96,483.19
2016,12,22,14,15,822.0,65.5,2.0,14.0,379.0,609.53,494.68
2016,12,22,14,30,803.0,63.0,1.9,14.0,349.0,618.22,502.74
2016,12,22,14,45,774.0,60.5,1.8,14.0,313.5,616.37,502.23
2016,12,22,15,0,745.0,58.0,1.7,14.0,278.0,610.44,497.83
2016,12,22,15,15,704.0,54.0,1.65,13.5,239.0,590.41,482.61
2016,12,22,15,30,663.0,50.0,1.6,13.0,200.0,566.4,463.32
2016,12,22,15,45,598.5,44.5,1.55,13.0,159.0,520.04,424.38
2016,12,22,16,0,534.0,39.0,1.5,13.0,118.0,478.93,387.21
2016,12,22,16,15,426.0,30.5,1.55,13.0,80.0,393.54,309.45
2016,12,22,16,30,318.0,22.0,1.6,13.0,42.0,296.45,154.38
2016,12,22,16,45,159.0,11.0,1.7,13.0,21.0,122.72,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,7.3,11.0,3.5,2.64,0.0
2016,12,23,8,0,0.0,7.0,7.0,11.0,7.0,5.3,0.0
2016,12,23,8,15,0.0,11.5,6.5,11.0,11.5,8.72,2.03
2016,12,23,8,30,0.0,16.0,6.0,11.0,16.0,12.15,5.23
2016,12,23,8,45,0.0,20.5,5.55,11.5,20.5,15.58,8.4
2016,12,23,9,0,0.0,25.0,5.1,12.0,25.0,19.03,11.55
2016,12,23,9,15,0.0,29.5,5.35,12.0,29.5,22.48,14.69
2016,12,23,9,30,0.0,34.0,5.6,12.0,34.0,25.93,17.82
2016,12,23,9,45,0.0,38.0,5.95,12.5,38.0,29.01,20.53
2016,12,23,10,0,0.0,42.0,6.3,13.0,42.0,32.09,23.21
2016,12,23,10,15,0.0,51.0,6.8,13.0,51.0,39.02,29.38
2016,12,23,10,30,0.0,60.0,7.3,13.0,60.0,45.98,35.55
2016,12,23,10,45,0.0,42.0,7.85,13.0,42.0,32.11,23.11
2016,12,23,11,0,0.0,24.0,8.4,13.0,24.0,18.31,10.05
2016,12,23,11,15,0.0,37.0,8.5,13.0,37.0,28.29,18.57
2016,12,23,11,30,0.0,50.0,8.6,13.0,50.0,38.29,27.1
2016,12,23,11,45,36.0,131.5,8.7,13.0,149.0,107.91,84.7
2016,12,23,12,0,72.0,213.0,8.8,13.0,248.0,180.28,144.48
2016,12,23,12,15,54.0,205.0,8.65,12.5,231.5,176.01,142.18
2016,12,23,12,30,36.0,197.0,8.5,12.0,215.0,169.26,137.57
2016,12,23,12,45,18.0,122.0,8.4,12.0,131.0,105.19,84.02
2016,12,23,13,0,0.0,47.0,8.3,12.0,47.0,35.98,25.24
2016,12,23,13,15,0.0,80.0,8.2,12.0,80.0,61.47,47.11
2016,12,23,13,30,0.0,113.0,8.1,12.0,113.0,88.47,70.21
2016,12,23,13,45,0.0,82.0,8.0,12.0,82.0,63.16,48.66
2016,12,23,14,0,0.0,51.0,7.9,12.0,51.0,39.03,28.01
2016,12,23,14,15,0.0,85.0,7.9,11.5,85.0,66.26,51.57
2016,12,23,14,30,0.0,119.0,7.9,11.0,119.0,98.95,79.86
2016,12,23,14,45,0.0,106.5,7.95,11.0,106.5,89.09,71.45
2016,12,23,15,0,0.0,94.0,8.0,11.0,94.0,79.09,62.85
2016,12,23,15,15,0.0,80.5,8.05,11.0,80.5,67.86,53.11
2016,12,23,15,30,0.0,67.0,8.1,11.0,67.0,56.41,43.07
2016,12,23,15,45,0.0,53.0,8.15,11.0,53.0,44.07,32.18
2016,12,23,16,0,0.0,39.0,8.2,11.0,39.0,31.26,20.84
2016,12,23,16,15,0.0,26.5,8.2,10.5,26.5,20.24,10.95
2016,12,23,16,30,0.0,14.0,8.2,10.0,14.0,10.65,0.48
2016,12,23,16,45,0.0,7.0,8.25,10.0,7.0,5.51,0.0
2016,12,23,17,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,192.0,16.0,8.0,8.5,35.0,13.0,0.0
2016,12,24,8,0,384.0,32.0,8.0,9.0,70.0,26.66,16.68
2016,12,24,8,15,474.0,39.5,8.0,9.0,109.5,32.91,23.49
2016,12,24,8,30,564.0,47.0,8.0,9.0,149.0,39.26,29.68
2016,12,24,8,45,621.5,51.5,8.0,9.5,189.0,43.07,33.36
2016,12,24,9,0,679.0,56.0,8.0,10.0,229.0,50.87,40.52
2016,12,24,9,15,714.5,59.5,7.95,10.0,266.5,54.0,43.43
2016,12,24,9,30,750.0,63.0,7.9,10.0,304.0,57.16,46.29
2016,12,24,9,45,779.0,64.5,7.85,10.0,337.5,58.68,47.63
2016,12,24,10,0,808.0,66.0,7.8,10.0,371.0,60.24,48.99
2016,12,24,10,15,824.5,68.0,7.75,10.0,398.5,62.01,50.51
2016,12,24,10,30,841.0,70.0,7.7,10.0,426.0,63.76,52.01
2016,12,24,10,45,509.5,136.0,7.65,10.0,354.5,95.2,80.15
2016,12,24,11,0,178.0,202.0,7.6,10.0,283.0,143.81,113.29
2016,12,24,11,15,527.0,138.0,7.6,10.0,389.0,155.22,105.15
2016,12,24,11,30,876.0,74.0,7.6,10.0,495.0,209.6,133.81
2016,12,24,11,45,879.0,74.5,7.6,10.0,501.5,259.75,179.19
2016,12,24,12,0,882.0,75.0,7.6,10.0,508.0,308.85,226.17
2016,12,24,12,15,882.0,75.0,7.6,10.0,506.5,355.33,271.76
2016,12,24,12,30,882.0,75.0,7.6,10.0,505.0,400.06,315.68
2016,12,24,12,45,874.0,75.5,7.6,10.0,496.0,440.84,355.78
2016,12,24,13,0,866.0,76.0,7.6,10.0,487.0,479.03,392.9
2016,12,24,13,15,858.5,75.0,7.55,10.0,470.5,513.09,425.77
2016,12,24,13,30,851.0,74.0,7.5,10.0,454.0,544.15,455.44
2016,12,24,13,45,489.0,125.0,7.5,10.0,341.0,418.03,353.17
2016,12,24,14,0,127.0,176.0,7.5,10.0,228.0,248.39,208.89
2016,12,24,14,15,459.5,121.0,7.45,10.0,289.0,435.53,371.93
2016,12,24,14,30,792.0,66.0,7.4,10.0,350.0,613.53,524.27
2016,12,24,14,45,765.0,63.0,7.35,10.0,315.0,612.46,524.49
2016,12,24,15,0,738.0,60.0,7.3,10.0,280.0,607.38,521.16
2016,12,24,15,15,697.0,56.0,7.2,9.5,241.5,587.44,504.9
2016,12,24,15,30,656.0,52.0,7.1,9.0,203.0,563.46,484.2
2016,12,24,15,45,591.5,46.5,7.0,9.0,162.0,524.41,448.52
2016,12,24,16,0,527.0,41.0,6.9,9.0,121.0,476.39,403.16
2016,12,24,16,15,416.0,32.5,6.85,8.5,83.0,388.74,320.17
2016,12,24,16,30,305.0,24.0,6.8,8.0,45.0,291.26,175.77
2016,12,24,16,45,152.5,12.0,6.8,8.0,22.5,119.01,0.0
2016,12,24,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,15.0,1.85,7.5,34.5,12.19,0.0
2016,12,25,8,0,393.0,30.0,2.1,8.0,69.0,25.02,15.39
2016,12,25,8,15,481.5,37.5,2.35,8.0,108.0,31.33,22.24
2016,12,25,8,30,570.0,45.0,2.6,8.0,147.0,37.72,28.47
2016,12,25,8,45,628.5,49.0,2.85,8.5,187.5,44.67,34.99
2016,12,25,9,0,687.0,53.0,3.1,9.0,228.0,48.48,38.55
2016,12,25,9,15,721.5,56.5,3.3,9.0,265.0,51.67,41.52
2016,12,25,9,30,756.0,60.0,3.5,9.0,302.0,54.87,44.43
2016,12,25,9,45,572.0,97.0,3.7,9.5,291.0,74.77,62.27
2016,12,25,10,0,388.0,134.0,3.9,10.0,280.0,92.98,78.4
2016,12,25,10,15,392.5,144.0,4.0,10.0,301.0,98.82,83.5
2016,12,25,10,30,397.0,154.0,4.1,10.0,322.0,104.57,88.5
2016,12,25,10,45,437.5,154.0,4.25,10.0,347.5,104.86,88.64
2016,12,25,11,0,478.0,154.0,4.4,10.0,373.0,126.63,91.26
2016,12,25,11,15,444.0,166.5,4.45,10.0,375.0,163.9,115.82
2016,12,25,11,30,410.0,179.0,4.5,10.0,377.0,197.58,144.06
2016,12,25,11,45,434.0,176.5,4.55,10.5,388.0,229.73,171.05
2016,12,25,12,0,458.0,174.0,4.6,11.0,399.0,263.52,200.8
2016,12,25,12,15,387.5,188.0,4.6,11.0,378.0,276.6,217.01
2016,12,25,12,30,317.0,202.0,4.6,11.0,357.0,286.32,229.38
2016,12,25,12,45,448.5,169.0,4.6,11.0,384.0,341.03,275.21
2016,12,25,13,0,580.0,136.0,4.6,11.0,411.0,403.26,328.1
2016,12,25,13,15,502.0,148.5,4.6,11.0,380.5,399.63,328.55
2016,12,25,13,30,424.0,161.0,4.6,11.0,350.0,394.54,326.82
2016,12,25,13,45,434.5,149.5,4.65,11.0,335.5,410.59,342.28
2016,12,25,14,0,445.0,138.0,4.7,11.0,321.0,425.26,356.42
2016,12,25,14,15,254.5,142.5,4.7,11.0,245.5,314.58,264.94
2016,12,25,14,30,64.0,147.0,4.7,11.0,170.0,181.14,150.87
2016,12,25,14,45,59.0,133.5,4.75,11.0,153.0,169.43,141.37
2016,12,25,15,0,54.0,120.0,4.8,11.0,136.0,157.17,131.04
2016,12,25,15,15,339.0,86.5,4.7,10.5,166.5,368.84,315.74
2016,12,25,15,30,624.0,53.0,4.6,10.0,197.0,547.71,465.21
2016,12,25,15,45,563.5,47.0,4.6,10.0,157.5,504.77,426.56
2016,12,25,16,0,503.0,41.0,4.6,10.0,118.0,458.99,384.36
2016,12,25,16,15,397.5,32.5,4.55,9.5,81.0,375.33,306.82
2016,12,25,16,30,292.0,24.0,4.5,9.0,44.0,283.17,176.97
2016,12,25,16,45,146.0,12.0,4.5,9.0,22.0,114.43,0.0
2016,12,25,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,7,45,218.5,14.0,4.8,6.5,35.0,11.42,0.0
2016,12,26,8,0,437.0,28.0,4.8,7.0,70.0,25.62,15.86
2016,12,26,8,15,522.0,34.5,4.7,7.0,110.0,31.65,22.57
2016,12,26,8,30,607.0,41.0,4.6,7.0,150.0,37.78,28.6
2016,12,26,8,45,657.5,45.5,4.6,7.5,190.0,41.99,32.67
2016,12,26,9,0,708.0,50.0,4.6,8.0,230.0,46.24,36.65
2016,12,26,9,15,742.0,53.5,4.45,8.0,267.5,49.51,39.71
2016,12,26,9,30,776.0,57.0,4.3,8.0,305.0,52.79,42.7
2016,12,26,9,45,796.0,60.0,4.2,8.5,337.5,55.46,45.01
2016,12,26,10,0,816.0,63.0,4.1,9.0,370.0,58.1,47.26
2016,12,26,10,15,832.0,64.5,3.95,9.0,397.5,59.53,48.48
2016,12,26,10,30,848.0,66.0,3.8,9.0,425.0,60.96,49.7
2016,12,26,10,45,856.5,68.0,3.65,9.5,445.5,62.59,51.0
2016,12,26,11,0,865.0,70.0,3.5,10.0,466.0,101.75,61.23
2016,12,26,11,15,871.5,71.0,3.35,10.0,480.0,153.86,89.62
2016,12,26,11,30,878.0,72.0,3.2,10.0,494.0,205.74,129.63
2016,12,26,11,45,879.5,72.5,3.05,10.5,500.0,255.7,173.7
2016,12,26,12,0,881.0,73.0,2.9,11.0,506.0,304.48,218.94
2016,12,26,12,15,880.0,73.0,2.7,11.0,505.0,350.66,262.87
2016,12,26,12,30,879.0,73.0,2.5,11.0,504.0,395.01,304.78
2016,12,26,12,45,875.0,72.5,2.35,11.0,495.0,435.69,342.93
2016,12,26,13,0,871.0,72.0,2.2,11.0,486.0,473.94,378.09
2016,12,26,13,15,863.0,71.0,1.95,11.0,470.0,509.55,409.73
2016,12,26,13,30,855.0,70.0,1.7,11.0,454.0,540.59,436.64
2016,12,26,13,45,843.0,68.5,1.5,11.5,431.0,565.72,457.39
2016,12,26,14,0,831.0,67.0,1.3,12.0,408.0,587.4,474.55
2016,12,26,14,15,812.5,65.0,1.2,12.0,379.0,600.98,486.42
2016,12,26,14,30,794.0,63.0,1.1,12.0,350.0,610.76,494.94
2016,12,26,14,45,767.5,60.0,1.0,12.0,315.5,610.25,495.18
2016,12,26,15,0,741.0,57.0,0.9,12.0,281.0,605.79,491.71
2016,12,26,15,15,702.0,53.5,1.1,11.5,242.5,588.13,480.68
2016,12,26,15,30,663.0,50.0,1.3,11.0,204.0,566.56,465.35
2016,12,26,15,45,602.0,44.5,1.5,11.0,163.5,523.16,430.38
2016,12,26,16,0,541.0,39.0,1.7,11.0,123.0,476.25,390.06
2016,12,26,16,15,439.5,31.0,1.85,10.5,85.0,404.2,324.93
2016,12,26,16,30,338.0,23.0,2.0,10.0,47.0,316.95,203.22
2016,12,26,16,45,169.0,11.5,2.15,10.0,23.5,130.7,0.0
2016,12,26,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,7,45,188.0,15.0,2.35,7.5,33.0,12.18,0.0
2016,12,27,8,0,376.0,30.0,2.3,8.0,66.0,24.97,15.22
2016,12,27,8,15,464.0,38.0,2.4,8.0,105.0,31.64,22.49
2016,12,27,8,30,552.0,46.0,2.5,8.0,144.0,38.39,29.06
2016,12,27,8,45,609.5,50.5,2.7,8.5,184.0,42.19,32.75
2016,12,27,9,0,667.0,55.0,2.9,9.0,224.0,49.92,39.85
2016,12,27,9,15,702.5,59.0,2.9,9.0,261.5,53.46,43.14
2016,12,27,9,30,738.0,63.0,2.9,9.0,299.0,57.0,46.36
2016,12,27,9,45,764.5,65.0,2.95,9.5,332.0,58.85,47.91
2016,12,27,10,0,791.0,67.0,3.0,10.0,365.0,60.73,49.45
2016,12,27,10,15,807.5,69.0,3.0,10.0,392.5,62.46,50.93
2016,12,27,10,30,824.0,71.0,3.0,10.0,420.0,64.19,52.4
2016,12,27,10,45,834.5,73.0,3.05,10.5,440.5,65.8,53.67
2016,12,27,11,0,845.0,75.0,3.1,11.0,461.0,97.23,58.24
2016,12,27,11,15,851.5,75.5,3.25,11.0,475.0,148.88,86.09
2016,12,27,11,30,858.0,76.0,3.4,11.0,489.0,200.35,125.57
2016,12,27,11,45,860.5,77.0,3.6,11.5,495.5,250.99,170.04
2016,12,27,12,0,863.0,78.0,3.8,12.0,502.0,300.64,216.0
2016,12,27,12,15,862.5,77.5,3.9,12.0,501.0,346.82,260.16
2016,12,27,12,30,862.0,77.0,4.0,12.0,500.0,391.23,302.62
2016,12,27,12,45,857.5,77.0,4.15,12.5,491.5,432.55,341.47
2016,12,27,13,0,853.0,77.0,4.3,13.0,483.0,471.44,377.48
2016,12,27,13,15,845.5,76.0,4.3,13.0,467.5,505.29,409.06
2016,12,27,13,30,838.0,75.0,4.3,13.0,452.0,536.18,437.55
2016,12,27,13,45,664.5,102.5,4.3,13.0,392.5,500.98,412.33
2016,12,27,14,0,491.0,130.0,4.3,13.0,333.0,443.99,368.2
2016,12,27,14,15,526.0,113.5,4.3,13.0,317.0,468.21,390.32
2016,12,27,14,30,561.0,97.0,4.3,13.0,301.0,499.19,417.23
2016,12,27,14,45,529.0,93.5,4.35,13.0,271.0,490.36,411.28
2016,12,27,15,0,497.0,90.0,4.4,13.0,241.0,471.74,397.18
2016,12,27,15,15,468.0,81.0,4.45,12.5,208.0,452.97,382.96
2016,12,27,15,30,439.0,72.0,4.5,12.0,175.0,431.54,365.53
2016,12,27,15,45,392.0,61.5,4.55,11.5,140.0,392.74,332.28
2016,12,27,16,0,345.0,51.0,4.6,11.0,105.0,352.01,295.6
2016,12,27,16,15,272.0,38.5,4.65,10.5,73.0,287.97,235.99
2016,12,27,16,30,199.0,26.0,4.7,10.0,41.0,218.03,145.3
2016,12,27,16,45,99.5,13.0,4.8,10.0,20.5,81.93,0.0
2016,12,27,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,14.0,4.3,7.5,34.5,11.42,0.0
2016,12,28,8,0,431.0,28.0,4.3,8.0,69.0,25.61,15.68
2016,12,28,8,15,518.0,35.0,4.2,8.0,109.0,32.07,22.83
2016,12,28,8,30,605.0,42.0,4.1,8.0,149.0,38.63,29.24
2016,12,28,8,45,660.5,46.5,4.1,8.5,190.0,42.86,33.33
2016,12,28,9,0,716.0,51.0,4.1,9.0,231.0,47.15,37.32
2016,12,28,9,15,749.5,54.0,4.05,9.0,269.0,50.01,40.0
2016,12,28,9,30,783.0,57.0,4.0,9.0,307.0,52.88,42.62
2016,12,28,9,45,812.0,58.0,4.0,9.5,341.5,54.16,43.66
2016,12,28,10,0,841.0,59.0,4.0,10.0,376.0,60.81,49.52
2016,12,28,10,15,856.0,60.5,4.05,10.5,403.5,62.72,51.06
2016,12,28,10,30,871.0,62.0,4.1,11.0,431.0,64.55,52.52
2016,12,28,10,45,882.0,63.0,4.15,11.5,452.0,65.88,53.53
2016,12,28,11,0,893.0,64.0,4.2,12.0,473.0,96.37,56.86
2016,12,28,11,15,899.0,64.5,4.15,12.0,487.0,149.48,84.61
2016,12,28,11,30,905.0,65.0,4.1,12.0,501.0,202.25,124.7
2016,12,28,11,45,908.0,65.0,4.05,12.5,507.5,253.43,169.51
2016,12,28,12,0,911.0,65.0,4.0,13.0,514.0,303.52,215.85
2016,12,28,12,15,910.5,65.0,3.85,13.0,513.0,351.22,261.29
2016,12,28,12,30,910.0,65.0,3.7,13.0,512.0,397.1,304.85
2016,12,28,12,45,906.0,64.5,3.55,13.5,503.5,439.07,343.86
2016,12,28,13,0,902.0,64.0,3.4,14.0,495.0,478.56,379.74
2016,12,28,13,15,895.0,63.5,3.3,14.0,479.0,513.95,412.18
2016,12,28,13,30,888.0,63.0,3.2,14.0,463.0,546.4,441.43
2016,12,28,13,45,876.5,61.5,3.1,14.0,440.5,572.17,464.77
2016,12,28,14,0,865.0,60.0,3.0,14.0,418.0,594.51,484.83
2016,12,28,14,15,848.0,58.5,2.9,14.0,388.5,609.98,499.03
2016,12,28,14,30,831.0,57.0,2.8,14.0,359.0,621.8,509.93
2016,12,28,14,45,806.0,54.5,2.75,14.0,324.5,629.38,517.07
2016,12,28,15,0,781.0,52.0,2.7,14.0,290.0,627.44,515.89
2016,12,28,15,15,744.5,49.0,2.6,13.5,251.5,612.97,504.87
2016,12,28,15,30,708.0,46.0,2.5,13.0,213.0,594.65,489.95
2016,12,28,15,45,650.5,41.5,2.45,13.0,172.0,555.64,456.76
2016,12,28,16,0,593.0,37.0,2.4,13.0,131.0,513.15,418.76
2016,12,28,16,15,497.0,30.0,2.45,12.5,92.0,437.01,350.81
2016,12,28,16,30,401.0,23.0,2.5,12.0,53.0,355.73,241.45
2016,12,28,16,45,200.5,11.5,2.55,12.0,26.5,153.71,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,212.0,14.5,4.85,8.5,34.5,11.83,0.0
2016,12,29,8,0,424.0,29.0,4.9,9.0,69.0,24.34,14.5
2016,12,29,8,15,513.5,36.5,4.85,9.0,110.0,30.72,21.52
2016,12,29,8,30,603.0,44.0,4.8,9.0,151.0,40.35,30.65
2016,12,29,8,45,656.5,49.0,4.75,9.5,192.0,44.93,35.05
2016,12,29,9,0,710.0,54.0,4.7,10.0,233.0,49.56,39.34
2016,12,29,9,15,745.0,57.5,4.55,10.0,271.5,52.77,42.33
2016,12,29,9,30,780.0,61.0,4.4,10.0,310.0,55.99,45.25
2016,12,29,9,45,791.5,66.5,4.3,10.5,342.0,60.42,49.12
2016,12,29,10,0,803.0,72.0,4.2,11.0,374.0,64.74,52.84
2016,12,29,10,15,820.0,74.0,3.85,11.5,402.0,66.42,54.17
2016,12,29,10,30,837.0,76.0,3.5,12.0,430.0,68.11,55.48
2016,12,29,10,45,849.5,77.0,3.15,12.5,452.0,68.99,56.07
2016,12,29,11,0,862.0,78.0,2.8,13.0,474.0,97.8,59.1
2016,12,29,11,15,868.5,79.0,2.6,13.5,488.0,150.93,86.61
2016,12,29,11,30,875.0,80.0,2.4,14.0,502.0,203.92,126.06
2016,12,29,11,45,877.5,80.5,2.2,14.5,508.5,255.28,170.06
2016,12,29,12,0,880.0,81.0,2.0,15.0,515.0,305.62,215.37
2016,12,29,12,15,879.0,81.0,1.9,15.0,514.0,353.17,259.41
2016,12,29,12,30,878.0,81.0,1.8,15.0,513.0,398.92,301.49
2016,12,29,12,45,879.5,78.5,1.75,15.0,505.5,441.35,340.19
2016,12,29,13,0,881.0,76.0,1.7,15.0,498.0,481.68,376.31
2016,12,29,13,15,872.5,75.0,1.65,15.0,481.5,516.35,407.19
2016,12,29,13,30,864.0,74.0,1.6,15.0,465.0,547.91,434.85
2016,12,29,13,45,850.0,73.0,1.55,15.5,442.0,573.19,456.16
2016,12,29,14,0,836.0,72.0,1.5,16.0,419.0,594.87,474.08
2016,12,29,14,15,817.0,70.0,1.45,16.0,389.5,608.7,486.5
2016,12,29,14,30,798.0,68.0,1.4,16.0,360.0,618.66,495.59
2016,12,29,14,45,768.0,65.5,1.35,16.0,324.5,616.81,495.41
2016,12,29,15,0,738.0,63.0,1.3,16.0,289.0,610.77,491.61
2016,12,29,15,15,698.0,59.0,1.25,15.5,250.0,591.98,477.83
2016,12,29,15,30,658.0,55.0,1.2,15.0,211.0,575.27,464.72
2016,12,29,15,45,592.0,49.5,1.2,14.5,170.0,529.43,428.42
2016,12,29,16,0,526.0,44.0,1.2,14.0,129.0,480.39,387.59
2016,12,29,16,15,424.0,35.5,1.2,13.5,90.5,399.03,317.67
2016,12,29,16,30,322.0,27.0,1.2,13.0,52.0,313.97,216.53
2016,12,29,16,45,161.0,13.5,1.2,13.0,26.0,126.94,0.0
2016,12,29,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.0,2.15,11.0,30.5,12.94,0.0
2016,12,30,8,0,302.0,32.0,2.2,11.0,61.0,26.38,16.03
2016,12,30,8,15,392.5,41.5,2.2,11.5,98.5,34.12,24.28
2016,12,30,8,30,483.0,51.0,2.2,12.0,136.0,41.89,31.67
2016,12,30,8,45,539.0,57.5,2.2,12.5,175.0,47.02,36.5
2016,12,30,9,0,595.0,64.0,2.2,13.0,214.0,52.17,41.22
2016,12,30,9,15,634.0,68.5,2.1,13.0,251.0,55.63,44.39
2016,12,30,9,30,673.0,73.0,2.0,13.0,288.0,59.11,47.51
2016,12,30,9,45,467.0,113.5,1.95,13.0,270.5,81.57,67.45
2016,12,30,10,0,261.0,154.0,1.9,13.0,253.0,104.65,87.71
2016,12,30,10,15,271.0,163.5,1.9,13.0,272.5,110.36,92.56
2016,12,30,10,30,281.0,173.0,1.9,13.0,292.0,115.96,97.33
2016,12,30,10,45,277.0,184.5,1.9,13.5,307.0,122.31,102.53
2016,12,30,11,0,273.0,196.0,1.9,14.0,322.0,139.95,106.61
2016,12,30,11,15,274.5,202.0,1.85,14.0,332.0,165.66,122.31
2016,12,30,11,30,276.0,208.0,1.8,14.0,342.0,191.43,141.97
2016,12,30,11,45,359.0,196.0,1.8,14.0,372.5,222.19,164.34
2016,12,30,12,0,442.0,184.0,1.8,14.0,403.0,263.08,196.72
2016,12,30,12,15,450.5,179.5,1.8,14.0,402.5,291.52,222.56
2016,12,30,12,30,459.0,175.0,1.8,14.0,402.0,319.6,248.19
2016,12,30,12,45,639.5,130.5,1.8,14.0,441.0,388.68,303.83
2016,12,30,13,0,820.0,86.0,1.8,14.0,480.0,463.24,364.55
2016,12,30,13,15,812.0,85.0,1.85,14.0,464.5,496.04,394.17
2016,12,30,13,30,804.0,84.0,1.9,14.0,449.0,525.9,421.09
2016,12,30,13,45,789.0,83.0,2.0,14.0,426.5,548.81,442.3
2016,12,30,14,0,774.0,82.0,2.1,14.0,404.0,568.18,460.34
2016,12,30,14,15,754.5,79.5,2.3,13.5,375.5,579.63,473.24
2016,12,30,14,30,735.0,77.0,2.5,13.0,347.0,590.62,485.36
2016,12,30,14,45,707.0,73.5,2.75,13.0,313.0,588.54,486.25
2016,12,30,15,0,679.0,70.0,3.0,13.0,279.0,582.64,483.57
2016,12,30,15,15,638.5,65.5,3.3,12.5,241.5,563.04,470.23
2016,12,30,15,30,598.0,61.0,3.6,12.0,204.0,539.74,452.42
2016,12,30,15,45,533.0,54.5,3.95,12.0,164.5,492.85,413.21
2016,12,30,16,0,468.0,48.0,4.3,12.0,125.0,442.73,369.44
2016,12,30,16,15,369.5,38.5,4.45,11.5,87.5,362.5,297.72
2016,12,30,16,30,271.0,29.0,4.6,11.0,50.0,280.04,202.01
2016,12,30,16,45,135.5,14.5,4.85,11.0,25.0,109.45,0.0
2016,12,30,17,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
